Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,39.4917147465,5.51630355909,3.40918368253,0.0,12.925468867,10.100111941,12.7644180416,12.7444180416,0.0,0.02
 01/01  02:00:00,39.0586002473,5.46527974121,3.02825083249,0.0,12.925468867,10.100111941,17.6647519168,11.9070295357,0.0,5.75772238107
 01/01  03:00:00,33.6315865783,5.36932995886,2.31622847553,0.0,8.34152022915,10.0650221343,15.1836740844,15.1636740844,0.0,0.02
 01/01  04:00:00,33.4185332221,5.34106889623,2.13143537633,0.0,8.34152022915,10.0650221343,19.6665196229,13.9085447522,0.0,5.75797487068
 01/01  05:00:00,34.8003431577,5.3129210884,1.9347340774,0.0,8.34152022915,11.6705166398,19.7103696091,13.9467341984,0.0,5.76363541069
 01/01  06:00:00,38.7868879021,5.29027635615,1.78557570185,0.0,8.80141237637,15.3678112995,18.8303512001,13.0608945656,0.0,5.7694566345
 01/01  07:00:00,59.3571257894,5.37003584137,2.29937221051,0.0,18.5082010057,25.6353820695,19.6140609852,13.8330696878,0.0,5.78099129739
 01/01  08:00:00,72.5121552145,5.65406022753,4.36738486819,0.0,19.4926561212,41.1001056674,23.829861269,12.2300588736,0.0,11.5998023954
 01/01  09:00:00,100.160089345,6.34989398829,9.44594544489,0.0,26.3286599382,57.9988325916,37.6292360092,2.18429447708,0.0,35.4449415321
 01/01  10:00:00,86.0300045607,6.43648797751,10.502891729,0.0,26.2443270014,42.8153538416,47.4128018537,0.0,18.025,29.3878018537
 01/01  11:00:00,61.7997191923,6.27968074322,10.3041563194,0.0,21.7447113004,23.4437158914,41.4732615903,0.0,18.025,23.4482615903
 01/01  12:00:00,62.231679804,6.50224446129,12.9156715855,0.0,19.3449162599,23.4437158914,41.423885748,0.0,18.025,23.398885748
 01/01  13:00:00,65.3476986605,6.72168842599,15.6701630938,0.0,19.190480192,23.7425572507,35.5365600002,0.0,18.025,17.5115600002
 01/01  14:00:00,67.58025359,6.84424000471,17.7540514618,0.0,19.260583323,23.698576057,41.3731800887,0.0,18.025,23.3481800887
 01/01  15:00:00,69.2887917723,6.92442140807,19.382400342,0.0,19.260583323,23.698576057,35.5352389137,0.0,18.025,17.5102389137
 01/01  16:00:00,66.4909870991,6.79901786977,16.9999558778,0.0,19.260583323,23.4086260847,41.3744816739,0.0,18.025,23.3494816739
 01/01  17:00:00,66.9171611421,6.45452136145,11.4352971577,0.0,19.260583323,27.8781056672,23.7886291,0.0,18.025,5.76362909999
 01/01  18:00:00,78.6446954538,6.27631745983,9.06651775993,0.0,18.1807569449,37.5792895564,6.37838566584,0.608972491164,0.0,5.76941317468
 01/01  19:00:00,92.5360654945,6.33534417711,9.00524097927,0.0,32.6059821062,37.0465235296,10.7489693706,4.97376070981,0.0,5.7752086608
 01/01  20:00:00,92.6212127524,6.33519630807,8.85936318305,0.0,36.8143715336,33.066984531,15.6818151699,9.89623998638,0.0,5.78557518349
 01/01  21:00:00,98.4413640805,6.40939929117,9.24580371918,0.0,36.43363367,38.8072253906,25.4432021898,13.8902099539,0.0,11.5529922358
 01/01  22:00:00,95.3789825504,6.32706581658,8.62247231375,0.0,36.0963922311,36.7877557581,22.2732667554,16.4867122728,0.0,5.78655448261
 01/01  23:00:00,70.8553898377,5.89483116336,5.85105256564,0.0,30.9507766546,20.6087787026,35.7834619539,18.3937165358,0.0,17.3897454181
 01/01  24:00:00,45.7553800235,5.54541091162,3.53514164447,0.0,17.4250845679,11.7056064465,25.5404318581,19.7594386862,0.0,5.78099317198
 01/02  01:00:00,37.2237456289,5.41714915404,2.55968437023,0.0,11.6412384099,10.0650221343,28.5399167417,22.7761203307,0.0,5.76379641101
 01/02  02:00:00,35.0361703901,5.33768344032,2.01232455383,0.0,10.0992000411,10.047477231,24.706887444,24.686887444,0.0,0.02
 01/02  03:00:00,32.6382231505,5.2682771192,1.54333610585,0.0,8.25718729233,10.0299323277,32.1155723797,26.3574701397,0.0,5.75810223997
 01/02  04:00:00,32.2732434618,5.2190511462,1.2275858074,0.0,8.25718729233,10.0299323277,27.5492120809,27.5292120809,0.0,0.02
 01/02  05:00:00,33.6429786299,5.1862993664,1.02341545002,0.0,8.25718729233,11.6354268332,33.9924906058,28.2286604898,0.0,5.76383011604
 01/02  06:00:00,41.2099884393,5.18288741815,1.01238128999,0.00163765280765,12.1011305571,15.3678112995,39.0803032466,27.5393583731,0.0,11.5409448735
 01/02  07:00:00,72.8561510691,5.46110435342,2.85343677261,0.0,19.7275818095,37.2640762949,36.9687098888,25.3712588508,0.0,11.5974510379
 01/02  08:00:00,88.0813057578,5.75642218693,4.83095016878,0.0,24.3117294858,51.2795993405,38.4128465236,20.9539396106,0.0,17.458906913
 01/02  09:00:00,74.7553305064,5.68758421771,4.73313224909,0.0,23.6694662846,40.6342015617,34.7339848418,8.36026427764,0.0,26.3737205641
 01/02  10:00:00,72.4861976732,5.9881936996,7.17086322048,0.0,23.6694662846,35.6302164847,45.7138610138,1.23544835721,18.025,26.4534126566
 01/02  11:00:00,55.5896604496,6.06604744774,7.79326114023,0.0,18.7433767983,22.9618409725,41.5215731495,0.0966706038812,18.025,23.3999025456
 01/02  12:00:00,59.3425284392,6.31707229502,11.2974308558,0.0,18.7433767983,22.9618409725,35.5430780349,0.0,18.025,17.5180780349
 01/02  13:00:00,64.3136773894,6.57125119171,15.9709528889,0.0,18.5889407304,23.1597249699,41.3726873722,0.0,18.025,23.3476873722
 01/02  14:00:00,67.3368731681,6.75907007374,18.5598249153,0.0,18.7433767983,23.2517909448,35.5407308753,0.0,18.025,17.5157308753
 01/02  15:00:00,67.9564443672,6.81353615415,19.1249350586,0.0,18.7433767983,23.2517909448,41.3704162009,0.0,18.025,23.3454162009
 01/02  16:00:00,65.372093256,6.69433270601,16.9497311173,0.0,18.7433767983,22.9618409725,35.5374879353,0.0,18.025,17.5124879353
 01/02  17:00:00,63.7149534088,6.21230317111,9.4393056575,0.0,18.7433767983,27.431320555,23.8069497445,0.0184327461527,18.025,5.76351699832
 01/02  18:00:00,80.4322470073,6.19586208231,8.33271201944,0.0,17.6635504202,40.6971502883,7.37520370555,1.6001710657,0.0,5.77503263985
 01/02  19:00:00,86.5924421877,6.18556663198,7.99817994544,0.0,27.5259009287,37.3340067412,17.6928993757,6.10487817854,0.0,11.5880211972
 01/02  20:00:00,88.6019976581,6.15108035939,7.71703574346,0.0,33.8341110165,33.3544677425,22.7100267144,11.1568070807,0.0,11.5532196336
 01/02  21:00:00,97.3036833012,6.24540620231,8.17023925819,0.0,36.5179666069,38.8247702939,21.3324298406,15.5472080715,0.0,5.7852217691
 01/02  22:00:00,91.3522540677,6.20064894503,7.77837634985,0.0,32.965339924,36.8579353714,29.8149473212,18.2163604167,0.0,11.5985869044
 01/02  23:00:00,64.3746081415,5.74080985499,4.80789690846,0.0,25.6355707503,20.6438685092,33.1051282818,21.5407205716,0.0,11.5644077102
 01/02  24:00:00,42.418316707,5.43450808545,2.71109937339,0.0,15.0252895274,11.7056064465,29.362430214,23.5929581652,0.0,5.76947204878
 01/03  01:00:00,36.6521813241,5.34362006242,2.06164743137,0.0,11.6412384099,10.0650221343,29.7818229468,24.0182844785,0.0,5.76353846831
 01/03  02:00:00,34.6325062228,5.28558567509,1.66075474718,0.0,10.0992000411,10.047477231,30.4220020173,24.6641784437,0.0,5.75782357356
 01/03  03:00:00,32.3239894142,5.22596411442,1.27141789236,0.0,8.25718729233,10.0299323277,26.4841597201,26.4641597201,0.0,0.02
 01/03  04:00:00,32.0015603364,5.18199470346,0.992954826909,0.0,8.25718729233,10.0299323277,33.5253374295,27.7673217518,0.0,5.75801567768
 01/03  05:00:00,33.3711456542,5.14911781951,0.783898485092,0.00486489549562,8.25718729233,11.6354268332,28.4631951484,28.4431951484,0.0,0.02
 01/03  06:00:00,40.9925750608,5.14694927033,0.730805118588,0.10173716329,12.1011305571,15.3678112995,40.5935160712,29.0514093104,0.0,11.5421067608
 01/03  07:00:00,72.3984970779,5.39867824119,2.45820773787,0.0,19.7275818095,37.2640762949,40.4364954185,28.8368440843,0.0,11.5996513342
 01/03  08:00:00,87.5599263682,5.68729317542,4.37869515202,0.0,24.3117294858,51.2795993405,41.1463545934,23.6856400461,0.0,17.4607145473
 01/03  09:00:00,74.0715645714,5.60419155094,4.13275545148,0.0,23.6694662846,40.6342015617,38.562653084,9.1699250796,0.0,29.3927280044
 01/03  10:00:00,71.3068939401,5.85039982435,6.1293500004,0.0,23.6694662846,35.6302164847,43.1734282404,1.70150875839,18.025,23.446919482
 01/03  11:00:00,54.9075722779,5.95865368192,7.21856582274,0.0,18.7433767983,22.9618409725,41.6694387307,0.244284900309,18.025,23.4001538304
 01/03  12:00:00,59.1810946233,6.21733486273,11.2357325253,0.0,18.7433767983,22.9618409725,35.5421968683,0.0,18.025,17.5171968683
 01/03  13:00:00,62.6821618522,6.40450386472,14.5061851186,0.0,18.5889407304,23.1597249699,41.3740838199,0.0,18.025,23.3490838199
 01/03  14:00:00,64.7536439471,6.561075801,16.1745874272,0.0,18.7433767983,23.2517909448,35.5380659284,0.0,18.025,17.5130659284
 01/03  15:00:00,65.3855530389,6.61594741783,16.7516314836,0.0,18.7433767983,23.2517909448,41.3754638571,0.0,18.025,23.3504638571
 01/03  16:00:00,63.6550499987,6.53024583739,15.3967753997,0.0,18.7433767983,22.9618409725,41.3665259863,0.0,18.025,23.3415259863
 01/03  17:00:00,63.7341501456,6.13983066526,9.53097292751,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 01/03  18:00:00,79.4000732231,6.07357822873,7.4228156985,0.0,17.6635504202,40.6971502883,7.18465042526,1.40949301991,0.0,5.77515740535
 01/03  19:00:00,85.3866017703,6.04229493371,6.93560576152,0.0,27.5259009287,37.3340067412,19.6237217783,6.55749353469,0.0,13.0662282437
 01/03  20:00:00,87.6515323689,6.03673442853,6.88091520335,0.0,33.8341110165,33.3544677425,21.2974406406,11.2184939653,0.0,10.0789466753
 01/03  21:00:00,96.7680199781,6.1759700632,7.70400894076,0.0,36.5179666069,38.8247702939,25.0803553759,13.5287564786,0.0,11.5515988973
 01/03  22:00:00,91.2272717651,6.17821569862,7.675825207,0.0,32.965339924,36.8579353714,26.4954415797,14.8958739168,0.0,11.5995676629
 01/03  23:00:00,64.2713292006,5.72303836545,4.72238703484,0.0,25.6355707503,20.6438685092,24.7949381717,19.0024190653,0.0,5.79251910647
 01/03  24:00:00,42.3403314596,5.42164768748,2.64597303346,0.0,15.0252895274,11.7056064465,27.4789189242,21.7092943002,0.0,5.769624624
 01/04  01:00:00,36.5187419016,5.32612027038,1.94570793881,0.0,11.6412384099,10.0650221343,29.3331244723,23.5692467992,0.0,5.76387767308
 01/04  02:00:00,34.4800922425,5.26578318661,1.52813947504,0.0,10.0992000411,10.047477231,30.5505377857,24.7925852315,0.0,5.75795255414
 01/04  03:00:00,32.2397075986,5.21430876115,1.19879201586,0.0,8.25718729233,10.0299323277,25.3334722607,25.3134722607,0.0,0.02
 01/04  04:00:00,31.9256432999,5.1716047702,0.927427506835,0.0,8.25718729233,10.0299323277,32.7453950255,26.9872471492,0.0,5.7581478763
 01/04  05:00:00,33.2881741688,5.13674812693,0.696945452818,0.0212119985696,8.25718729233,11.6354268332,34.1786545342,28.4150626954,0.0,5.76359183876
 01/04  06:00:00,40.9935103223,5.14468758954,0.70486973047,0.130869785356,12.1011305571,15.3678112995,33.4832572153,27.7022177809,0.0,5.78103943446
 01/04  07:00:00,72.4237089717,5.40140030378,2.48069144297,0.0,19.7275818095,37.2640762949,38.3785965523,26.7781690329,0.0,11.6004275194
 01/04  08:00:00,87.4898962576,5.67730154043,4.31865457959,0.0,24.3117294858,51.2795993405,40.4433716905,22.9825309181,0.0,17.4608407724
 01/04  09:00:00,73.97988276,5.59168523273,4.05357663592,0.0,23.6694662846,40.6342015617,38.510145203,9.11596951481,0.0,29.3941756882
 01/04  10:00:00,71.5147788657,5.86577469535,6.32185868649,0.0,23.6694662846,35.6302164847,42.5071551414,1.03665978158,18.025,23.4454953598
 01/04  11:00:00,55.5431857469,5.92142693665,7.89140412579,0.0,18.7433767983,22.9618409725,41.4291753615,0.00350770191847,18.025,23.4006676595
 01/04  12:00:00,58.6319140401,6.02819541066,10.8756905197,0.0,18.7433767983,22.9618409725,41.3759930739,0.0,18.025,23.3509930739
 01/04  13:00:00,64.0159235246,6.39638368764,15.8480627084,0.0,18.5889407304,23.1597249699,35.542835742,0.0,18.025,17.517835742
 01/04  14:00:00,68.5097194519,6.69825292747,19.7934906541,0.0,18.7433767983,23.2517909448,41.3704124306,0.0,18.025,23.3454124306
 01/04  15:00:00,67.4128099409,6.69856191507,18.6962666457,0.0,18.7433767983,23.2517909448,35.5375258653,0.0,18.025,17.5125258653
 01/04  16:00:00,62.4778659954,6.50246872488,14.2473716247,0.0,18.7433767983,22.9618409725,41.3740793465,0.0,18.025,23.3490793465
 01/04  17:00:00,62.8312640858,6.11721453677,8.65069697019,0.0,18.7433767983,27.431320555,23.7885996535,0.0,18.025,5.76359965355
 01/04  18:00:00,79.0983079832,6.04661937069,7.14800652275,0.0,17.6635504202,40.6971502883,8.20465861838,2.42954670728,0.0,5.7751119111
 01/04  19:00:00,85.204262651,6.02166782713,6.77389022639,0.0,27.5259009287,37.3340067412,19.4176771257,7.83033107278,0.0,11.5873460529
 01/04  20:00:00,87.4489301265,6.01280027014,6.70224711602,0.0,33.8341110165,33.3544677425,18.0800161965,12.2946595203,0.0,5.78535667623
 01/04  21:00:00,96.2908584693,6.12110672864,7.28170764316,0.0,36.5179666069,38.8247702939,27.8630600994,16.3105289643,0.0,11.5525311351
 01/04  22:00:00,90.4774388129,6.08998886372,7.01421663737,0.0,32.965339924,36.8579353714,29.9643463276,18.3646291501,0.0,11.5997171774
 01/04  23:00:00,63.7662355392,5.66391901286,4.27640597622,0.0,25.6355707503,20.6438685092,33.2817884994,21.7167241735,0.0,11.5650643259
 01/04  24:00:00,41.9528860567,5.37738626318,2.30278738337,0.0,15.0252895274,11.7056064465,30.6915439091,24.9219356035,0.0,5.76960830553
 01/05  01:00:00,36.0899258598,5.27262645287,1.57038670097,0.0,11.6412384099,10.0650221343,28.6869118462,28.6669118462,0.0,0.02
 01/05  02:00:00,34.0743958071,5.21173490774,1.17649268746,0.0,10.0992000411,10.047477231,35.7938675344,30.0357406644,0.0,5.75812687
 01/05  03:00:00,31.8712559936,5.16482570581,0.879818188276,0.0,8.25718729233,10.0299323277,35.5703911075,29.8122990215,0.0,5.75809208595
 01/05  04:00:00,31.6901073651,5.13865287557,0.709245367366,0.0156014663269,8.25718729233,10.0299323277,28.9393039078,28.9193039078,0.0,0.02
 01/05  05:00:00,33.3161425939,5.12943788539,0.579980473293,0.173455059776,8.25718729233,11.6354268332,34.5177619425,28.7542095324,0.0,5.76355241004
 01/05  06:00:00,41.0520519911,5.13941198904,0.586515980544,0.313037542253,12.1011305571,15.3678112995,33.98405611,28.2039355628,0.0,5.78012054714
 01/05  07:00:00,72.2218548909,5.37166970119,2.27033211613,0.0382293870835,19.7275818095,37.2640762949,45.9416781329,28.5510923353,0.0,17.3905857976
 01/05  08:00:00,87.2562754396,5.64616238451,4.11616873363,0.0,24.3117294858,51.2795993405,39.6327172238,24.0984336345,0.0,15.5342835893
 01/05  09:00:00,73.7906215752,5.56322813049,3.89277026664,0.0,23.6694662846,40.6342015617,33.0020753731,7.5370818246,0.0,25.4649935485
 01/05  10:00:00,71.2931992072,5.82312262237,6.14292818806,0.0,23.6694662846,35.6302164847,47.7729642346,0.443120843638,18.025,29.304843391
 01/05  11:00:00,55.7026542572,5.91946274386,8.05283574561,0.0,18.7433767983,22.9618409725,35.5834342889,0.00289808192088,18.025,17.5555362069
 01/05  12:00:00,59.9880756965,6.13259404297,12.127452199,0.0,18.7433767983,22.9618409725,41.3752911303,0.0,18.025,23.3502911303
 01/05  13:00:00,63.8795225221,6.34772172738,15.7603222207,0.0,18.5889407304,23.1597249699,41.3682196654,0.0,18.025,23.3432196654
 01/05  14:00:00,64.6643184813,6.34554036967,16.3008013904,0.0,18.7433767983,23.2517909448,35.5427958976,0.0,18.025,17.5177958976
 01/05  15:00:00,63.911944613,6.42746355609,15.4665010506,0.0,18.7433767983,23.2517909448,41.3676526779,0.0,18.025,23.3426526779
 01/05  16:00:00,59.4113740121,6.28255131846,11.4007936748,0.0,18.7433767983,22.9618409725,35.5440137478,0.0,18.025,17.5190137478
 01/05  17:00:00,60.6434380996,5.92491267023,6.65517245618,0.0,18.7433767983,27.431320555,24.1218371195,0.333312820904,18.025,5.7635242986
 01/05  18:00:00,78.0313394939,5.91564070544,6.21201792455,0.0,17.6635504202,40.6971502883,8.76185853785,2.98661749965,0.0,5.7752410382
 01/05  19:00:00,84.7195758616,5.95419568866,6.35667351892,0.0,27.5259009287,37.3340067412,18.4448345108,6.85666622686,0.0,11.5881682839
 01/05  20:00:00,87.4259737413,5.99964039686,6.69244575234,0.0,33.8341110165,33.3544677425,20.7122377079,9.15967155256,0.0,11.5525661553
 01/05  21:00:00,96.4663244436,6.13439206193,7.44388856023,0.0,36.5179666069,38.8247702939,18.3759353,12.5896200726,0.0,5.78631522738
 01/05  22:00:00,91.2664436601,6.17644212693,7.7167626695,0.0,32.965339924,36.8579353714,23.5766912802,11.9781816658,0.0,11.5985096144
 01/05  23:00:00,64.7454645242,5.77066586809,5.14888686363,0.0,25.6355707503,20.6438685092,24.4666095554,12.9013051848,0.0,11.5653043707
 01/05  24:00:00,42.7681508536,5.46154784973,3.03388932811,0.0,15.0252895274,11.7056064465,20.4461189502,14.6774495363,0.0,5.76866941386
 01/06  01:00:00,36.816943169,5.35875345821,2.21127264951,0.0,11.6412384099,10.0650221343,23.0885821404,17.3246841884,0.0,5.76389795195
 01/06  02:00:00,34.6887896245,5.28944799403,1.71317561962,0.0,10.0992000411,10.047477231,20.3701882428,20.3501882428,0.0,0.02
 01/06  03:00:00,32.3481388503,5.22871882692,1.29280762662,0.0,8.25718729233,10.0299323277,28.4249444284,22.6670779966,0.0,5.75786643179
 01/06  04:00:00,31.9581190617,5.17639433116,0.955113481427,0.0,8.25718729233,10.0299323277,31.8896905708,26.1319775869,0.0,5.7577129839
 01/06  05:00:00,33.3315898217,5.14434718322,0.753975286524,0.0,8.25718729233,11.6354268332,26.7314858356,26.7114858356,0.0,0.02
 01/06  06:00:00,40.9161658533,5.14367734967,0.757567439363,0.00183150791121,12.1011305571,15.3678112995,38.0899639122,26.5483578787,0.0,11.5416060335
 01/06  07:00:00,72.3836103378,5.39810646894,2.44388132103,0.0,19.7275818095,37.2640762949,38.1117310595,26.5124324349,0.0,11.5992986246
 01/06  08:00:00,87.2978845235,5.65565610046,4.14827603644,0.0,24.3117294858,51.2795993405,41.5195592449,24.0581703092,0.0,17.4613889356
 01/06  09:00:00,73.7528574797,5.56503219095,3.85319937137,0.0,23.6694662846,40.6342015617,39.3192010761,9.92326277264,0.0,29.3959383035
 01/06  10:00:00,71.1273822895,5.83010906993,5.97012322251,0.0,23.6694662846,35.6302164847,43.1975981376,1.72590894395,18.025,23.4466891937
 01/06  11:00:00,54.7320318457,5.94066322462,7.061010034,0.0,18.7433767983,22.9618409725,41.6658216087,0.240545817673,18.025,23.400275791
 01/06  12:00:00,57.7853616032,6.15279242378,9.90453942792,0.0,18.7433767983,22.9618409725,35.5443394422,0.0,18.025,17.5193394422
 01/06  13:00:00,60.2582120371,6.3299725341,12.1567632329,0.0,18.5889407304,23.1597249699,41.3728030202,0.0,18.025,23.3478030202
 01/06  14:00:00,61.243022981,6.43670144561,12.7883369063,0.0,18.7433767983,23.2517909448,35.537730272,0.0,18.025,17.512730272
 01/06  15:00:00,61.9763155856,6.47869455115,13.4796449616,0.0,18.7433767983,23.2517909448,41.3743647893,0.0,18.025,23.3493647893
 01/06  16:00:00,59.5278710082,6.37371324761,11.4261258056,0.0,18.7433767983,22.9618409725,35.5405937241,0.0,18.025,17.5155937241
 01/06  17:00:00,61.3958107212,6.01159121045,7.32086801567,0.0,18.7433767983,27.431320555,24.2032163048,0.41461664613,18.025,5.7635996587
 01/06  18:00:00,78.8845941148,6.00891969698,6.97199005801,0.0,17.6635504202,40.6971502883,8.8119191748,3.03752328108,0.0,5.77439589373
 01/06  19:00:00,85.873016376,6.07841938577,7.38588655798,0.0,27.5259009287,37.3340067412,16.6926465382,5.10462351587,0.0,11.5880230223
 01/06  20:00:00,88.6281536394,6.12920567038,7.76505715034,0.0,33.8341110165,33.3544677425,19.6310788565,8.07747880392,0.0,11.5536000526
 01/06  21:00:00,97.101701327,6.20105190377,8.01260297472,0.0,36.5179666069,38.8247702939,20.4694436141,14.6832375435,0.0,5.78620607056
 01/06  22:00:00,91.0262232509,6.14522529651,7.50775661106,0.0,32.965339924,36.8579353714,35.9087954719,18.51918051,0.0,17.3896149619
 01/06  23:00:00,64.5817387485,5.75399188552,5.00183546135,0.0,25.6355707503,20.6438685092,24.0455194527,18.2531247883,0.0,5.79239466447
 01/06  24:00:00,42.9138101161,5.48089983926,3.16019522578,0.0,15.0252895274,11.7056064465,22.8180234542,17.048406266,0.0,5.76961718813
 01/07  01:00:00,38.4698338991,5.41169330981,2.61132565444,0.0,12.8411359301,10.0650221343,21.5956144525,15.8325858093,0.0,5.76302864324
 01/07  02:00:00,38.1341874823,5.37038418409,2.31815064112,0.0,12.8411359301,10.0650221343,22.4156836548,16.6575600869,0.0,5.75812356789
 01/07  03:00:00,32.9931604315,5.30455131157,1.86200009989,0.0,8.25718729233,10.0299323277,17.7561961911,17.7361961911,0.0,0.02
 01/07  04:00:00,32.6600781751,5.26320008646,1.57026423984,0.0,8.25718729233,10.0299323277,25.0165675043,19.258584903,0.0,5.75798260135
 01/07  05:00:00,34.030673896,5.2338813336,1.36352109376,0.0,8.25718729233,11.6354268332,26.049235084,20.2853518189,0.0,5.7638832651
 01/07  06:00:00,37.9039375452,5.19569156677,1.11662566084,0.0,8.71707943955,15.3327214929,27.9002490397,22.1309853858,0.0,5.76926365383
 01/07  07:00:00,58.5095967815,5.26080191118,1.56106370444,0.0,18.5082010057,25.6353820695,28.7010921523,22.9197755836,0.0,5.78131656873
 01/07  08:00:00,71.0052302573,5.49146674178,3.14245675745,0.0,19.4083231844,41.0650158608,32.7961040072,21.1954555092,0.0,11.600648498
 01/07  09:00:00,96.4060007287,5.91130840029,6.13041653575,0.0,26.3286599382,57.9988325916,48.494283992,13.0437953162,0.0,35.4504886758
 01/07  10:00:00,81.7846578841,5.95652803831,6.6180624364,0.0,26.3286599382,42.8504436482,55.8854243806,8.4662604299,18.025,29.3941639507
 01/07  11:00:00,58.0624760973,5.97979020031,6.86679107186,0.0,21.7447113004,23.4437158914,45.1784815544,3.70528886609,18.025,23.4481926884
 01/07  12:00:00,57.2371756144,6.18732959686,8.29578436927,0.0,19.3027497915,23.426170988,42.5465614251,1.12330788706,18.025,23.398253538
 01/07  13:00:00,58.1026932967,6.28397805856,8.92257349221,0.0,19.1483137236,23.7250123474,37.556115637,2.01535533703,18.025,17.5157603
 01/07  14:00:00,58.3904929134,6.32091624575,9.02789626329,0.0,19.3027497915,23.7161209604,41.3732946807,0.0,18.025,23.3482946807
 01/07  15:00:00,58.383244667,6.31775246057,9.0238039348,0.0,19.3027497915,23.7161209604,35.5354564144,0.0,18.025,17.5104564144
 01/07  16:00:00,57.3885742638,6.22056047269,8.41628335689,0.0,19.3027497915,23.426170988,42.4185882013,1.04360812566,18.025,23.3499800757
 01/07  17:00:00,59.0747182484,5.86551839009,6.00613867879,0.0,19.3027497915,27.8956505705,26.1805709985,2.39188239845,18.025,5.76368860007
 01/07  18:00:00,74.9905213648,5.83807641624,5.79086448624,0.0,18.2229234133,37.5968344597,9.55211786252,3.78273432133,0.0,5.76938354119
 01/07  19:00:00,90.1592569997,6.0055567209,6.83878668154,0.0,32.690315043,37.0816133363,14.1907401991,8.41551924849,0.0,5.77522095064
 01/07  20:00:00,90.7901747541,6.08128479572,7.28222301538,0.0,36.8143715336,33.066984531,17.5010140164,11.7153632125,0.0,5.78565080385
 01/07  21:00:00,97.3536997695,6.25594291121,8.43100539723,0.0,36.3493007332,38.7721355839,23.8614058895,12.3082069393,0.0,11.5531989502
 01/07  22:00:00,95.110528662,6.24160165736,8.32004611208,0.0,36.1807251679,36.8228455648,18.6113571185,12.8246673594,0.0,5.78668975909
 01/07  23:00:00,70.1854960382,5.7818870979,5.17465955447,0.0,31.0351095914,20.6438685092,35.1487118482,17.7581519599,0.0,17.3905598883
 01/07  24:00:00,44.7910691201,5.42813345791,2.68809634519,0.0,17.4250845679,11.7056064465,29.1008369645,23.3196584518,0.0,5.78117851264
 01/08  01:00:00,37.9524658673,5.33948705608,2.04673976693,0.0,12.925468867,10.100111941,31.0018925804,25.237966296,0.0,5.76392628439
 01/08  02:00:00,37.4966694061,5.28108253704,1.65051597252,0.0,12.925468867,10.100111941,26.9014021419,26.8814021419,0.0,0.02
 01/08  03:00:00,32.4367071596,5.22260648232,1.26806314489,0.0,8.34152022915,10.0650221343,31.3885810752,25.6307003769,0.0,5.75788069824
 01/08  04:00:00,32.3360002175,5.20832755642,1.181638145,0.0,8.34152022915,10.0650221343,22.2691635678,22.2491635678,0.0,0.02
 01/08  05:00:00,33.7977571914,5.18832723307,1.05673702651,0.0,8.34152022915,11.6705166398,26.9002879726,21.1373283617,0.0,5.76295961089
 01/08  06:00:00,37.6646356538,5.1479530952,0.788437617911,0.0171997202061,8.80141237637,15.3678112995,28.7162531851,22.9465176315,0.0,5.76973555363
 01/08  07:00:00,58.1762465857,5.21737041835,1.26511158723,0.00602874513731,18.5082010057,25.6353820695,35.1704141675,23.629145775,0.0,11.5412683925
 01/08  08:00:00,71.0275668271,5.47891627532,3.05791630205,0.0,19.4926561212,41.1001056674,32.0381040738,20.4389217093,0.0,11.5991823645
 01/08  09:00:00,97.2091892058,6.01037289239,6.83453706699,0.0,26.3286599382,57.9988325916,38.5492016663,9.00602497923,0.0,29.5431766871
 01/08  10:00:00,83.169390588,6.12569905504,7.95304765712,0.0,26.2443270014,42.8153538416,48.9825614371,1.56551327641,18.025,29.3920481607
 01/08  11:00:00,58.9814221821,6.064888507,7.70063480066,0.0,21.7447113004,23.4437158914,41.6528655887,0.180869502605,18.025,23.4469960861
 01/08  12:00:00,58.5701625162,6.2299662949,9.52642115165,0.0,19.3449162599,23.4437158914,41.4270664768,0.0,18.025,23.4020664768
 01/08  13:00:00,61.4735105757,6.3997589761,12.1179017572,0.0,19.190480192,23.7425572507,41.374847959,0.0,18.025,23.349847959
 01/08  14:00:00,63.8241307428,6.55046283839,14.291690244,0.0,19.260583323,23.698576057,35.5390806207,0.0,18.025,17.5140806207
 01/08  15:00:00,65.1356138254,6.64012067592,15.5135224618,0.0,19.260583323,23.698576057,41.3763625049,0.0,18.025,23.3513625049
 01/08  16:00:00,61.3816267065,6.46549062472,12.2241114322,0.0,19.260583323,23.4086260847,41.3740765972,0.0,18.025,23.3490765972
 01/08  17:00:00,60.4563051224,6.03782287543,7.27513674386,0.0,19.260583323,27.8781056672,18.3837199983,0.338719998259,18.025,0.02
 01/08  18:00:00,75.7046669146,5.95171028498,6.45108755421,0.0,18.1807569449,37.5792895564,8.80706065254,3.0374736085,0.0,5.76958704404
 01/08  19:00:00,89.9169681351,6.02122309043,6.70025196554,0.0,32.6059821062,37.0465235296,16.3851750669,10.6099171329,0.0,5.77525793399
 01/08  20:00:00,90.3103519241,6.04968496263,6.83399408914,0.0,36.8143715336,33.066984531,26.2006702963,14.6471248937,0.0,11.5535454025
 01/08  21:00:00,96.6173231645,6.17847423911,7.65267631989,0.0,36.43363367,38.8072253906,21.8090760107,16.0228737706,0.0,5.78620224009
 01/08  22:00:00,93.7245951139,6.1164934125,7.17863840463,0.0,36.0963922311,36.7877557581,30.0017602125,18.4480655346,0.0,11.5536946779
 01/08  23:00:00,69.4181734038,5.71827123398,4.59037632686,0.0,30.9507766546,20.6087787026,32.7983733567,21.1979886746,0.0,11.6003846821
 01/08  24:00:00,44.7306575414,5.42398198799,2.63183276896,0.0,17.4250845679,11.7056064465,33.9513271877,22.4090398203,0.0,11.5422873674
 01/09  01:00:00,36.4726050337,5.32214668455,1.90354116467,0.0,11.6412384099,10.0650221343,25.3817472177,25.3617472177,0.0,0.02
 01/09  02:00:00,34.3847266774,5.25297918113,1.44557437033,0.0,10.0992000411,10.047477231,32.9918754496,27.2339281262,0.0,5.75794732342
 01/09  03:00:00,32.1024251982,5.19592212133,1.07989028889,0.0,8.25718729233,10.0299323277,28.9059630372,28.8859630372,0.0,0.02
 01/09  04:00:00,31.7273690282,5.14471919156,0.751641930825,0.00439522444895,8.25718729233,10.0299323277,37.5152565522,31.7570996594,0.0,5.75815689281
 01/09  05:00:00,33.2668179834,5.12595474241,0.576803330497,0.13078563518,8.25718729233,11.6354268332,37.5860218704,31.8221505684,0.0,5.763871302
 01/09  06:00:00,41.0363637706,5.13669547178,0.562846526237,0.323729448478,12.1011305571,15.3678112995,37.6279497574,31.8468066608,0.0,5.78114309652
 01/09  07:00:00,72.2188484377,5.37151016941,2.27228271116,0.033420754056,19.7275818095,37.2640762949,41.9551057613,30.3543269683,0.0,11.600778793
 01/09  08:00:00,87.2289980752,5.64325357156,4.09178359539,0.0,24.3117294858,51.2795993405,42.9953613708,25.5343680677,0.0,17.4609933031
 01/09  09:00:00,73.4592076969,5.53354228561,3.59103108357,0.0,23.6694662846,40.6342015617,41.5384775132,12.1412639116,0.0,29.3972136016
 01/09  10:00:00,70.2444999537,5.73555267196,5.18179061924,0.0,23.6694662846,35.6302164847,45.4273771749,3.95407508389,18.025,23.448302091
 01/09  11:00:00,54.1177641991,5.87896211949,6.50844027512,0.0,18.7433767983,22.9618409725,42.120837515,0.694484589239,18.025,23.4013529258
 01/09  12:00:00,59.7828547275,6.1872756394,11.8675453559,0.0,18.7433767983,22.9618409725,41.3757774952,0.0,18.025,23.3507774952
 01/09  13:00:00,64.6015410651,6.44422588517,16.3858320861,0.0,18.5889407304,23.1597249699,35.5379887645,0.0,18.025,17.5129887645
 01/09  14:00:00,67.5535384705,6.64738174836,18.8881775138,0.0,18.7433767983,23.2517909448,41.3755690702,0.0,18.025,23.3505690702
 01/09  15:00:00,68.8814623481,6.75249468733,20.1109816568,0.0,18.7433767983,23.2517909448,41.3668485487,0.0,18.025,23.3418485487
 01/09  16:00:00,67.2656930709,6.67158162202,18.8660805317,0.0,18.7433767983,22.9618409725,35.5434724338,0.0,18.025,17.5184724338
 01/09  17:00:00,67.6522782461,6.34426194515,15.128657672,0.0,18.7433767983,27.431320555,23.7886801047,0.0,18.025,5.76368010473
 01/09  18:00:00,86.8960800582,6.48558339616,14.5068084795,0.0,17.6635504202,40.6971502883,5.77537970375,0.0,0.0,5.77537970375
 01/09  19:00:00,93.7400764478,6.61035220694,14.7210054325,0.0,27.5259009287,37.3340067412,11.5884505823,0.0,0.0,11.5884505823
 01/09  20:00:00,95.5091259721,6.68149222022,14.0937384074,0.0,33.8341110165,33.3544677425,11.5521983873,0.0,0.0,11.5521983873
 01/09  21:00:00,103.407293452,6.84054142989,13.6786995384,0.0,36.5179666069,38.8247702939,5.78614664441,0.0,0.0,5.78614664441
 01/09  22:00:00,97.7164095247,6.86195677399,13.4812020674,0.0,32.965339924,36.8579353714,11.6006947929,0.0,0.0,11.6006947929
 01/09  23:00:00,70.7985819478,6.43603078596,10.5366293235,0.0,25.6355707503,20.6438685092,11.5657605506,0.0,0.0,11.5657605506
 01/09  24:00:00,47.8362593686,6.02425020994,7.53929024645,0.0,15.0252895274,11.7056064465,5.76975960052,0.0,0.0,5.76975960052
 01/10  01:00:00,41.1927789349,5.8446229556,6.10123512165,0.0,11.6412384099,10.0650221343,5.76392248759,0.0,0.0,5.76392248759
 01/10  02:00:00,38.5540709813,5.72450543857,5.14339672318,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 01/10  03:00:00,35.7838854224,5.62048563006,4.33678394395,0.0,8.25718729233,10.0299323277,6.15310718444,0.395056490547,0.0,5.75805069389
 01/10  04:00:00,35.21119271,5.55349822403,3.83108060458,0.0,8.25718729233,10.0299323277,6.55265257409,0.795090700798,0.0,5.7575618733
 01/10  05:00:00,36.460062096,5.50929616401,3.51749427071,0.0,8.25718729233,11.6354268332,0.94720284491,0.92720284491,0.0,0.02
 01/10  06:00:00,44.1597216034,5.52021524926,3.62640839166,0.0,12.1011305571,15.3678112995,12.5892052133,1.0467191912,0.0,11.5424860221
 01/10  07:00:00,77.174666674,5.97356820433,6.65946479407,0.0,19.7275818095,37.2640762949,12.8250183514,1.22569470508,0.0,11.5993236464
 01/10  08:00:00,93.6546611369,6.41397589848,9.74671725832,0.0,24.3117294858,51.2795993405,18.4942381349,1.03204256144,0.0,17.4621955734
 01/10  09:00:00,79.9184061816,6.23681552371,9.34695385991,0.0,23.6694662846,40.6342015617,29.408864081,0.0118052573371,0.0,29.3970588237
 01/10  10:00:00,78.3635075511,6.41809892852,12.6182517294,0.0,23.6694662846,35.6302164847,41.4673243239,0.0,18.025,23.4423243239
 01/10  11:00:00,61.362021703,6.4411164175,13.1905401724,0.0,18.7433767983,22.9618409725,41.4259909866,0.0,18.025,23.4009909866
 01/10  12:00:00,62.4672873409,6.60671873519,14.1325350078,0.0,18.7433767983,22.9618409725,35.5450113128,0.0,18.025,17.5200113128
 01/10  13:00:00,64.119174147,6.76422868271,15.5834654477,0.0,18.5889407304,23.1597249699,41.3738070976,0.0,18.025,23.3488070976
 01/10  14:00:00,63.9200517266,6.73931977709,15.162743649,0.0,18.7433767983,23.2517909448,35.5384835165,0.0,18.025,17.5134835165
 01/10  15:00:00,61.682112531,6.45254156754,13.2115908657,0.0,18.7433767983,23.2517909448,41.37561271,0.0,18.025,23.35061271
 01/10  16:00:00,60.9477234866,6.41822665134,12.8014595777,0.0,18.7433767983,22.9618409725,40.8575524499,0.0,18.025,22.8325524499
 01/10  17:00:00,61.6463521425,6.19022461792,9.27677539044,0.0,18.7433767983,27.431320555,18.5584994217,0.0107433536534,18.025,0.522756068055
 01/10  18:00:00,80.9107710036,6.22354491172,8.783537895,0.0,17.6635504202,40.6971502883,6.91939134833,1.14410518241,0.0,5.77528616592
 01/10  19:00:00,87.4470094417,6.26687758956,8.77141164756,0.0,27.5259009287,37.3340067412,15.1599343609,3.57139888508,0.0,11.5885354758
 01/10  20:00:00,89.9052075285,6.29371895755,8.87759058827,0.0,33.8341110165,33.3544677425,18.1808488419,6.62701308853,0.0,11.5538357533
 01/10  21:00:00,99.0993642237,6.44966859778,9.76164030571,0.0,36.5179666069,38.8247702939,14.3417587193,8.55529084497,0.0,5.78646787428
 01/10  22:00:00,93.3948342891,6.43514927262,9.58643191899,0.0,32.965339924,36.8579353714,27.8458775044,10.4552399934,0.0,17.3906375109
 01/10  23:00:00,66.5855819452,5.99277335344,6.76688809369,0.0,25.6355707503,20.6438685092,17.612172518,11.8194617182,0.0,5.79271079983
 01/10  24:00:00,44.1255716688,5.61835216177,4.23449946724,0.0,15.0252895274,11.7056064465,19.2416699122,13.4719390046,0.0,5.76973090758
 01/11  01:00:00,37.8600785702,5.4785343371,3.13462335803,0.0,11.6412384099,10.0650221343,20.8219431776,15.057966948,0.0,5.76397622966
 01/11  02:00:00,35.6285718774,5.4028360015,2.53956093887,0.0,10.0992000411,10.047477231,22.2524232544,16.4943801792,0.0,5.75804307521
 01/11  03:00:00,33.2227659618,5.33674204572,2.05941164587,0.0,8.25718729233,10.0299323277,17.9805585902,17.9605585902,0.0,0.02
 01/11  04:00:00,32.8633401591,5.29179977379,1.74492405631,0.0,8.25718729233,10.0299323277,24.7867882065,19.0288759739,0.0,5.75791223253
 01/11  05:00:00,34.3188809196,5.27117851218,1.6144266447,0.0,8.25718729233,11.6354268332,24.2615998127,18.497854739,0.0,5.76374507368
 01/11  06:00:00,41.9198157198,5.27422646084,1.6324939854,0.0,12.1011305571,15.3678112995,24.0973488077,18.3160595153,0.0,5.78128929233
 01/11  07:00:00,73.5781922781,5.55673059551,3.479822352,0.0,19.7275818095,37.2640762949,29.8579305228,18.2580082205,0.0,11.5999223023
 01/11  08:00:00,88.8833091079,5.84875218711,5.54058805026,0.0,24.3117294858,51.2795993405,32.3749595647,14.9134391648,0.0,17.4615203999
 01/11  09:00:00,75.5354278523,5.76099310538,5.43979482742,0.0,23.6694662846,40.6342015617,34.3112244407,4.91304316792,0.0,29.3981812728
 01/11  10:00:00,73.5808086833,6.08599358527,8.16765557402,0.0,23.6694662846,35.6302164847,41.8505853813,0.378603256861,18.025,23.4469821244
 01/11  11:00:00,57.3588904768,6.13873082035,9.48979453215,0.0,18.7433767983,22.9618409725,41.4281052563,0.0,18.025,23.4031052563
 01/11  12:00:00,61.0939040954,6.38896390107,12.97690525,0.0,18.7433767983,22.9618409725,41.3791105021,0.0,18.025,23.3541105021
 01/11  13:00:00,64.3368804421,6.51425622837,16.051139324,0.0,18.5889407304,23.1597249699,35.5417712699,0.0,18.025,17.5167712699
 01/11  14:00:00,62.3388459621,6.35872946661,13.9621353929,0.0,18.7433767983,23.2517909448,41.3739352176,0.0,18.025,23.3489352176
 01/11  15:00:00,59.1171775619,6.2579257405,10.8412650668,0.0,18.7433767983,23.2517909448,35.5403707174,0.0,18.025,17.5153707174
 01/11  16:00:00,57.2630432058,6.25148819309,9.28352153757,0.0,18.7433767983,22.9618409725,41.4580031987,0.0820595433311,18.025,23.3509436554
 01/11  17:00:00,59.6849287315,6.00359465816,7.50197238263,0.0,18.7433767983,27.431320555,24.4134948259,0.624705591412,18.025,5.76378923449
 01/11  18:00:00,79.8640451329,6.09047699224,7.869875681,0.0,17.6635504202,40.6971502883,7.5269472095,1.75158101985,0.0,5.77536618966
 01/11  19:00:00,86.4965152086,6.1403291501,7.947462227,0.0,27.5259009287,37.3340067412,16.5044888899,4.9159905908,0.0,11.5884982991
 01/11  20:00:00,89.3862919422,6.20868944693,8.44370412947,0.0,33.8341110165,33.3544677425,13.0620875487,7.27580376372,0.0,5.78628378497
 01/11  21:00:00,98.9145952417,6.39770973268,9.62882685353,0.0,36.5179666069,38.8247702939,20.3898761897,8.83712369232,0.0,11.5527524973
 01/11  22:00:00,92.7389800398,6.33616309044,9.02956143308,0.0,32.965339924,36.8579353714,24.8580161383,13.2569590919,0.0,11.6010570464
 01/11  23:00:00,65.3983417234,5.84441226802,5.72800322881,0.0,25.6355707503,20.6438685092,28.4679763648,16.9019658783,0.0,11.5660104866
 01/11  24:00:00,43.4664643619,5.53919581432,3.65454730159,0.0,15.0252895274,11.7056064465,21.7191372662,15.9493649915,0.0,5.76977227463
 01/12  01:00:00,37.7026330192,5.45481364674,3.00089735273,0.0,11.6412384099,10.0650221343,19.8666057595,14.1036900088,0.0,5.76291575068
 01/12  02:00:00,35.6411934209,5.39831452539,2.55670856783,0.0,10.0992000411,10.047477231,14.8989553893,14.8789553893,0.0,0.02
 01/12  03:00:00,33.431829132,5.35460825212,2.25060307578,0.0,8.25718729233,10.0299323277,20.5208000483,14.7627674577,0.0,5.7580325906
 01/12  04:00:00,33.0355920271,5.30749284153,1.90148540638,0.0,8.25718729233,10.0299323277,16.5294338971,16.5094338971,0.0,0.02
 01/12  05:00:00,34.3394698806,5.2701957672,1.63599944062,0.0,8.25718729233,11.6354268332,23.8888949148,18.1249406346,0.0,5.76395428023
 01/12  06:00:00,41.9840707181,5.27828937217,1.69268075452,0.0,12.1011305571,15.3678112995,28.9848830484,17.442614136,0.0,11.5422689124
 01/12  07:00:00,73.7964527925,5.57714243814,3.67766932569,0.0,19.7275818095,37.2640762949,29.3866555365,17.7881205975,0.0,11.598534939
 01/12  08:00:00,89.4552196107,5.9130925079,6.04815248045,0.0,24.3117294858,51.2795993405,33.4475516047,15.9870256943,0.0,17.4605259104
 01/12  09:00:00,75.6975445195,5.79310130302,5.56980142031,0.0,23.6694662846,40.6342015617,38.3801602099,8.98407560733,0.0,29.3960846026
 01/12  10:00:00,72.7549780378,6.03330589631,7.39451096901,0.0,23.6694662846,35.6302164847,45.5790871844,4.11058805703,18.025,23.4434991274
 01/12  11:00:00,55.712120861,6.09587560328,7.88587840177,0.0,18.7433767983,22.9618409725,42.9941732652,1.56686539281,18.025,23.4023078723
 01/12  12:00:00,58.320502813,6.33341771902,10.2590499536,0.0,18.7433767983,22.9618409725,35.5458069786,0.0,18.025,17.5208069786
 01/12  13:00:00,61.3706795624,6.48928817683,13.1099092806,0.0,18.5889407304,23.1597249699,41.374101494,0.0,18.025,23.349101494
 01/12  14:00:00,61.859614301,6.55744072164,13.2841838102,0.0,18.7433767983,23.2517909448,35.5422606481,0.0,18.025,17.5172606481
 01/12  15:00:00,61.0151949244,6.5521829884,12.4450302279,0.0,18.7433767983,23.2517909448,41.374938951,0.0,18.025,23.349938951
 01/12  16:00:00,58.22881068,6.40704833747,10.0937247128,0.0,18.7433767983,22.9618409725,35.7550079117,0.21385345286,18.025,17.5161544588
 01/12  17:00:00,59.6499507356,6.03988590377,7.43070746431,0.0,18.7433767983,27.431320555,25.3711888078,1.58245707829,18.025,5.76373172953
 01/12  18:00:00,79.7107333411,6.09353545986,7.71350500888,0.0,17.6635504202,40.6971502883,8.3697686071,2.59439503406,0.0,5.77537357303
 01/12  19:00:00,86.78783094,6.180015905,8.19908846051,0.0,27.5259009287,37.3340067412,15.9438673532,4.35546838563,0.0,11.5883989675
 01/12  20:00:00,89.4316329541,6.21881216709,8.47891823219,0.0,33.8341110165,33.3544677425,18.8738278372,7.31991375565,0.0,11.5539140815
 01/12  21:00:00,98.8430618145,6.39390800109,9.56109552009,0.0,36.5179666069,38.8247702939,14.936756311,9.15037078285,0.0,5.78638552814
 01/12  22:00:00,93.227722073,6.39196609625,9.46249706408,0.0,32.965339924,36.8579353714,28.5914534889,11.2009433239,0.0,17.3905101649
 01/12  23:00:00,65.4629308893,5.85330166025,5.78370458659,0.0,25.6355707503,20.6438685092,22.5667287453,16.7740688548,0.0,5.7926598905
 01/12  24:00:00,42.8646201862,5.48103711874,3.11086067155,0.0,15.0252895274,11.7056064465,26.8547319604,21.0849154745,0.0,5.76981648592
 01/13  01:00:00,37.4241285696,5.42899046871,2.74821523449,0.0,11.6412384099,10.0650221343,21.490169397,15.7261397805,0.0,5.76402961649
 01/13  02:00:00,35.5723667908,5.38798975664,2.49820078548,0.0,10.0992000411,10.047477231,19.1225419909,13.3645768168,0.0,5.75796517413
 01/13  03:00:00,33.146693004,5.32138890846,1.99869065876,0.0,8.25718729233,10.0299323277,15.354757631,15.334757631,0.0,0.02
 01/13  04:00:00,32.5657587809,5.2518620406,1.48727895606,0.0,8.25718729233,10.0299323277,26.7325444686,20.9743598522,0.0,5.75818461636
 01/13  05:00:00,33.8251700098,5.20822396661,1.18366855332,0.0,8.25718729233,11.6354268332,29.7993377184,24.0356550637,0.0,5.76368265464
 01/13  06:00:00,41.4156838209,5.20818409275,1.19440086565,0.0,12.1011305571,15.3678112995,30.2652891669,24.4840379369,0.0,5.78125123005
 01/13  07:00:00,73.362742363,5.52259459946,3.29850367684,0.0,19.7275818095,37.2640762949,31.4158348896,19.8145844029,0.0,11.6012504868
 01/13  08:00:00,88.6387557351,5.81775026965,5.32702946328,0.0,24.3117294858,51.2795993405,34.304321654,16.844114854,0.0,17.4602067999
 01/13  09:00:00,74.7326240636,5.67956170701,4.71841767341,0.0,23.6694662846,40.6342015617,38.3388009129,8.94010592627,0.0,29.3986949866
 01/13  10:00:00,71.9627363622,5.92877594333,6.7067977885,0.0,23.6694662846,35.6302164847,44.1289451932,2.65642626386,18.025,23.4475189293
 01/13  11:00:00,54.7874448611,5.98092305959,7.076153905,0.0,18.7433767983,22.9618409725,42.703192794,1.27472356673,18.025,23.4034692273
 01/13  12:00:00,56.6743586764,6.18478260921,8.76153944755,0.0,18.7433767983,22.9618409725,41.3967068622,0.0172330980814,18.025,23.3544737642
 01/13  13:00:00,59.5534417605,6.34931085409,11.4326443053,0.0,18.5889407304,23.1597249699,35.5424422719,0.0,18.025,17.5174422719
 01/13  14:00:00,59.9439410058,6.41291836135,11.5130399243,0.0,18.7433767983,23.2517909448,41.3751449853,0.0,18.025,23.3501449853
 01/13  15:00:00,59.4652114787,6.41187643723,11.0353445203,0.0,18.7433767983,23.2517909448,35.5364135325,0.0,18.025,17.5114135325
 01/13  16:00:00,57.2639353774,6.29709020482,9.23881043554,0.0,18.7433767983,22.9618409725,41.6542528658,0.277724668464,18.025,23.3515281973
 01/13  17:00:00,58.8900285554,5.95230421703,6.75836440652,0.0,18.7433767983,27.431320555,25.4525050642,1.66432899916,18.025,5.76317606503
 01/13  18:00:00,79.0558793652,6.0141681542,7.13801892179,0.0,17.6635504202,40.6971502883,8.43314050089,2.65768151212,0.0,5.77545898877
 01/13  19:00:00,85.54509829,6.03472039851,7.10165075848,0.0,27.5259009287,37.3340067412,18.6808391184,7.09207007801,0.0,11.5887690404
 01/13  20:00:00,87.9870773821,6.05338556438,7.19978991973,0.0,33.8341110165,33.3544677425,16.7450101162,10.9585980622,0.0,5.78641205407
 01/13  21:00:00,97.0082719214,6.18592977489,7.93428071734,0.0,36.5179666069,38.8247702939,26.1121486811,14.5591640471,0.0,11.552984634
 01/13  22:00:00,91.2497644241,6.16939908709,7.70710437714,0.0,32.965339924,36.8579353714,28.6868764746,17.0861242464,0.0,11.6007522282
 01/13  23:00:00,64.3350964793,5.72633330412,4.78283286172,0.0,25.6355707503,20.6438685092,31.6965864023,20.1305285625,0.0,11.5660578398
 01/13  24:00:00,42.3100428091,5.41713185686,2.62018754782,0.0,15.0252895274,11.7056064465,29.0762879065,23.3065571439,0.0,5.76973076255
 01/14  01:00:00,37.7410617317,5.32781486716,1.96642548254,0.0,12.8411359301,10.0650221343,30.3890118312,24.625132791,0.0,5.76387904017
 01/14  02:00:00,37.3629241598,5.28002297319,1.63724889144,0.0,12.8411359301,10.0650221343,25.2157571829,25.1957571829,0.0,0.02
 01/14  03:00:00,32.2354259069,5.21206438301,1.19674255989,0.0,8.25718729233,10.0299323277,31.445790896,25.6876176317,0.0,5.75817326428
 01/14  04:00:00,31.993713892,5.17911251213,0.987985880424,0.0,8.25718729233,10.0299323277,24.9509432614,24.9309432614,0.0,0.02
 01/14  05:00:00,33.4252584796,5.15507438916,0.836908094891,0.0,8.25718729233,11.6354268332,30.3310539417,24.5670780106,0.0,5.76397593111
 01/14  06:00:00,37.5652614452,5.14803605145,0.775188179011,0.050407873581,8.71707943955,15.3327214929,28.6758398275,22.9060885105,0.0,5.76975131695
 01/14  07:00:00,58.2125383383,5.21965655968,1.2726146206,0.0325218553356,18.5082010057,25.6353820695,34.2651182592,22.7224006805,0.0,11.5427175788
 01/14  08:00:00,71.1928255374,5.50768700154,3.3138103656,0.0,19.4083231844,41.0650158608,27.3451355124,15.7441872972,0.0,11.6009482153
 01/14  09:00:00,97.7720540113,6.06292338433,7.34482959341,0.0,26.3286599382,57.9988325916,34.3085799662,4.76227390074,0.0,29.5463060654
 01/14  10:00:00,84.3886350798,6.17597876424,9.0025752311,0.0,26.3286599382,42.8504436482,47.6913248836,0.266839191712,18.025,29.3994856919
 01/14  11:00:00,60.1536885593,5.99850928983,8.93926939548,0.0,21.7447113004,23.4437158914,46.9242209457,0.0,18.025,28.8992209457
 01/14  12:00:00,59.2092241717,6.06985373502,10.3852984452,0.0,19.3027497915,23.426170988,35.9899594437,0.0,18.025,17.9649594437
 01/14  13:00:00,61.879050389,6.23997847918,12.7429284632,0.0,19.1483137236,23.7250123474,41.3768514401,0.0,18.025,23.3518514401
 01/14  14:00:00,61.9183861853,6.09263160227,12.7840612583,0.0,19.3027497915,23.7161209604,41.3701590947,0.0,18.025,23.3451590947
 01/14  15:00:00,63.4517805444,6.21653858755,14.1935535038,0.0,19.3027497915,23.7161209604,35.54444446,0.0,18.025,17.51944446
 01/14  16:00:00,59.6811592818,6.15090790051,10.7785105582,0.0,19.3027497915,23.426170988,41.390029822,0.0120215369974,18.025,23.353008285
 01/14  17:00:00,59.8621652689,5.8951713981,6.76393199085,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 01/14  18:00:00,76.1372620305,5.93757409195,6.83810112582,0.0,18.2229234133,37.5968344597,6.06668415302,0.297124405349,0.0,5.76955974767
 01/14  19:00:00,90.6650993449,6.06185992444,7.28831481144,0.0,32.690315043,37.0816133363,16.1592165101,4.62893678825,0.0,11.5302797219
 01/14  20:00:00,91.1765690866,6.12751623175,7.62237086596,0.0,36.8143715336,33.066984531,14.3725411946,8.58545879737,0.0,5.78708239722
 01/14  21:00:00,97.8030433268,6.31295035859,8.82333080535,0.0,36.3493007332,38.7721355839,21.1171192968,9.56464379272,0.0,11.5524755041
 01/14  22:00:00,95.1266963524,6.25233890468,8.32546215052,0.0,36.1807251679,36.8228455648,18.3536590585,12.5663860283,0.0,5.78727303022
 01/14  23:00:00,70.4546151155,5.81392472954,5.41172444752,0.0,31.0351095914,20.6438685092,27.2597008615,15.6587623581,0.0,11.6009385033
 01/14  24:00:00,45.2174594793,5.47106480199,3.07154104622,0.0,17.4250845679,11.7056064465,29.3288720512,17.7861028297,0.0,11.5427692215
 01/15  01:00:00,38.392009989,5.38927181003,2.43649601477,0.0,12.925468867,10.100111941,17.7788757221,17.7588757221,0.0,0.02
 01/15  02:00:00,38.0455110787,5.34512979074,2.13530201048,0.0,12.925468867,10.100111941,23.3127079172,17.5546219176,0.0,5.75808599957
 01/15  03:00:00,33.1867250529,5.31116946572,1.92951405395,0.0,8.34152022915,10.0650221343,19.0649000245,13.306824406,0.0,5.75807561846
 01/15  04:00:00,33.4411407014,5.33214376655,2.16295920251,0.0,8.34152022915,10.0650221343,6.13184858101,6.11184858101,0.0,0.02
 01/15  05:00:00,34.8767321032,5.31244890241,2.01158179923,0.0,8.34152022915,11.6705166398,12.1427905082,6.37919771452,0.0,5.76359279369
 01/15  06:00:00,38.913625214,5.29848850185,1.90408288433,0.0,8.80141237637,15.3678112995,12.5012190178,6.73146492468,0.0,5.76975409311
 01/15  07:00:00,59.7986045423,5.40432762659,2.70653497895,0.0,18.5082010057,25.6353820695,11.1899119199,5.40943765138,0.0,5.78047426854
 01/15  08:00:00,73.0560262329,5.69359550177,4.87167481038,0.0,19.4926561212,41.1001056674,20.303144089,2.91274927184,0.0,17.3903948171
 01/15  09:00:00,100.059584937,6.31058263556,9.38470052653,0.0,26.3286599382,57.9988325916,29.5506017527,0.0,0.0,29.5506017527
 01/15  10:00:00,86.42062389,6.23563033986,11.0943325079,0.0,26.2443270014,42.8153538416,47.4179480159,0.0,18.025,29.3929480159
 01/15  11:00:00,63.1770222097,6.25447422421,11.706635688,0.0,21.7447113004,23.4437158914,41.4757388789,0.0,18.025,23.4507388789
 01/15  12:00:00,63.6139637744,6.5063732096,14.2938067121,0.0,19.3449162599,23.4437158914,41.4246592023,0.0,18.025,23.3996592023
 01/15  13:00:00,65.5309643668,6.66381471285,15.9112928898,0.0,19.190480192,23.7425572507,41.372420091,0.0,18.025,23.347420091
 01/15  14:00:00,65.6057972654,6.65786856988,15.9659458328,0.0,19.260583323,23.698576057,35.5419965019,0.0,18.025,17.5169965019
 01/15  15:00:00,67.3118912328,6.76140728541,17.5685077942,0.0,19.260583323,23.698576057,41.3743143234,0.0,18.025,23.3493143234
 01/15  16:00:00,65.6155564551,6.62000749614,16.3035150399,0.0,19.260583323,23.4086260847,35.5363810224,0.0,18.025,17.5113810224
 01/15  17:00:00,64.7558085168,6.29061667744,11.321844578,0.0,19.260583323,27.8781056672,23.7887616898,0.0,18.025,5.76376168984
 01/15  18:00:00,78.80203074,6.24507890627,9.25507891785,0.0,18.1807569449,37.5792895564,5.89446194937,0.125106635465,0.0,5.7693553139
