Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/15  19:00:00,93.7317057858,6.42157370655,10.1146330791,0.0,32.6059821062,37.0465235296,7.38517633498,1.60989191656,0.0,5.77528441843
 01/15  20:00:00,94.8119681619,6.53097241209,10.8543109855,0.0,36.8143715336,33.066984531,14.0445464739,2.49050377309,0.0,11.5540427008
 01/15  21:00:00,101.423148995,6.69889379727,11.9380705422,0.0,36.43363367,38.8072253906,10.0379484337,4.25214146229,0.0,5.78580697143
 01/15  22:00:00,98.2091475892,6.61486788003,11.1648027795,0.0,36.0963922311,36.7877557581,18.9364340329,7.38199781774,0.0,11.5544362151
 01/15  23:00:00,73.6917260004,6.19490390009,8.38727774464,0.0,30.9507766546,20.6087787026,19.3972128967,7.79647363802,0.0,11.6007392587
 01/15  24:00:00,48.3966989461,5.81781282842,5.9040340556,0.0,17.4250845679,11.7056064465,13.5430981318,7.7616646798,0.0,5.781433452
 01/16  01:00:00,41.1394369594,5.68637774253,4.88681437704,0.0,12.925468867,10.100111941,13.9144094502,8.1503386547,0.0,5.76407079554
 01/16  02:00:00,40.2665630782,5.59319278756,4.10828864551,0.0,12.925468867,10.100111941,15.1726354635,9.41437263127,0.0,5.75826283221
 01/16  03:00:00,34.732435325,5.48794817416,3.29844864065,0.0,8.34152022915,10.0650221343,10.3451212486,10.3251212486,0.0,0.02
 01/16  04:00:00,34.1604402828,5.42055933567,2.79383936307,0.0,8.34152022915,10.0650221343,17.4377657181,11.6796236678,0.0,5.75814205024
 01/16  05:00:00,35.326821459,5.37070987924,2.40340865275,0.0,8.34152022915,11.6705166398,19.4264461913,13.6624451421,0.0,5.76400104917
 01/16  06:00:00,39.1130054971,5.32836228348,2.07358878592,0.0,8.80141237637,15.3678112995,20.6773758905,14.9080718467,0.0,5.76930404388
 01/16  07:00:00,59.648959935,5.4042920096,2.55692403054,0.0,18.5082010057,25.6353820695,21.7029435696,15.9215782285,0.0,5.78136534108
 01/16  08:00:00,73.3584845986,5.73952905263,5.12820117453,0.0,19.4926561212,41.1001056674,22.4202970455,10.8187240029,0.0,11.6015730426
 01/16  09:00:00,101.763736355,6.50895245184,10.8904754438,0.0,26.3286599382,57.9988325916,37.3739862734,1.91914061693,0.0,35.4548456564
 01/16  10:00:00,86.8786249223,6.52019385194,11.2677671253,0.0,26.2443270014,42.8153538416,47.6448083036,0.227051082843,18.025,29.3927572208
 01/16  11:00:00,61.8541990407,6.35045095765,10.2878362203,0.0,21.7447113004,23.4437158914,41.6253448046,0.150401309937,18.025,23.4499434947
 01/16  12:00:00,61.5156087589,6.52721503536,12.174607511,0.0,19.3449162599,23.4437158914,41.4258790016,0.0,18.025,23.4008790016
 01/16  13:00:00,63.2299440681,6.65626999492,13.6178148124,0.0,19.190480192,23.7425572507,41.3704899318,0.0,18.025,23.3454899318
 01/16  14:00:00,62.9400590421,6.70455257656,13.2535284633,0.0,19.260583323,23.698576057,35.5446478662,0.0,18.025,17.5196478662
 01/16  15:00:00,61.6841886934,6.66295584324,12.0392520648,0.0,19.260583323,23.698576057,41.3703303015,0.0,18.025,23.3453303015
 01/16  16:00:00,60.3021301563,6.5310040374,11.0790947013,0.0,19.260583323,23.4086260847,35.6385752804,0.0944240519819,18.025,17.5191512284
 01/16  17:00:00,61.7990580734,6.15669242911,8.49901236052,0.0,19.260583323,27.8781056672,24.8406372781,1.05185847185,18.025,5.76377880629
 01/16  18:00:00,77.8086503084,6.1461822863,8.36059164859,0.0,18.1807569449,37.5792895564,7.77624833603,2.00656033735,0.0,5.76968799868
 01/16  19:00:00,92.9604205037,6.33461183102,9.43030794679,0.0,32.6059821062,37.0465235296,9.52126850655,3.74606203617,0.0,5.77520647039
 01/16  20:00:00,94.1928126835,6.46422493728,10.3019026711,0.0,36.8143715336,33.066984531,16.3860313735,4.8330081942,0.0,11.5530231793
 01/16  21:00:00,100.737481029,6.62957535408,11.3217194067,0.0,36.43363367,38.8072253906,12.7162897696,6.92968844625,0.0,5.78660132338
 01/16  22:00:00,98.1566357844,6.61021077183,11.1169456507,0.0,36.0963922311,36.7877557581,19.44952664,7.89517869418,0.0,11.5543479458
 01/16  23:00:00,73.6973126637,6.19693833009,8.3908256153,0.0,30.9507766546,20.6087787026,20.1801053985,8.57904458713,0.0,11.6010608114
 01/16  24:00:00,48.4072018501,5.82404181152,5.90830879519,0.0,17.4250845679,11.7056064465,14.4250675578,8.64367262179,0.0,5.78139493603
 01/17  01:00:00,39.7343094159,5.67928972428,4.80809275582,0.0,11.6412384099,10.0650221343,14.1792197371,8.41516416434,0.0,5.76405557278
 01/17  02:00:00,37.2037228762,5.56981523314,3.94773049413,0.0,10.0992000411,10.047477231,14.4648351713,8.70685496739,0.0,5.7579802039
 01/17  03:00:00,34.5621010506,5.4816376683,3.2538472765,0.0,8.25718729233,10.0299323277,9.99166642417,9.97166642417,0.0,0.02
 01/17  04:00:00,34.1358085777,5.4305959315,2.8785917338,0.0,8.25718729233,10.0299323277,16.6358928294,10.877693449,0.0,5.75819938034
 01/17  05:00:00,35.2594952838,5.37561770922,2.45059912271,0.0,8.25718729233,11.6354268332,18.9978947505,13.2344264265,0.0,5.76346832406
 01/17  06:00:00,42.805165339,5.3756978762,2.41636159911,0.0,12.1011305571,15.3678112995,19.5065424097,13.7263203207,0.0,5.78022208896
 01/17  07:00:00,74.9948673616,5.72050409465,4.73271085597,0.0,19.7275818095,37.2640762949,25.5901966998,13.9899285114,0.0,11.6002681884
 01/17  08:00:00,89.7877368871,6.17201155619,8.00573626071,0.0,24.3117294858,51.2795993405,29.7172921438,12.2546697043,0.0,17.4626224395
 01/17  09:00:00,77.4583166415,5.97934239848,7.14431976531,0.0,23.6694662846,40.6342015617,33.5000870129,4.10332620434,0.0,29.3967608085
 01/17  10:00:00,75.0303475499,6.265018609,9.43816038016,0.0,23.6694662846,35.6302164847,42.1490223077,0.676674641904,18.025,23.4473476658
 01/17  11:00:00,58.3461662249,6.30033337116,10.3154611028,0.0,18.7433767983,22.9618409725,41.490052267,0.0618053482346,18.025,23.4032469188
 01/17  12:00:00,61.1894800885,6.49120293879,12.9702377196,0.0,18.7433767983,22.9618409725,41.3779518064,0.0,18.025,23.3529518064
 01/17  13:00:00,62.5495057704,6.62045289803,14.1575644624,0.0,18.5889407304,23.1597249699,35.5456592884,0.0,18.025,17.5206592884
 01/17  14:00:00,62.625380995,6.68696344632,13.9204302725,0.0,18.7433767983,23.2517909448,41.3735594661,0.0,18.025,23.3485594661
 01/17  15:00:00,62.7800776408,6.69956587681,14.0625187506,0.0,18.7433767983,23.2517909448,35.5397582355,0.0,18.025,17.5147582355
 01/17  16:00:00,60.6505284843,6.58820979043,12.3342808736,0.0,18.7433767983,22.9618409725,41.3774860361,0.0,18.025,23.3524860361
 01/17  17:00:00,61.329014638,6.20883505425,8.94081677604,0.0,18.7433767983,27.431320555,24.7806949112,0.991953108744,18.025,5.76374180242
 01/17  18:00:00,81.2457694781,6.26209639523,9.07997519606,0.0,17.6635504202,40.6971502883,8.28109341821,2.50559693444,0.0,5.77549648377
 01/17  19:00:00,88.2738904533,6.34851458093,9.51663992192,0.0,27.5259009287,37.3340067412,15.6605440333,4.07152626319,0.0,11.5890177701
 01/17  20:00:00,91.3036892195,6.4318604449,10.1379217941,0.0,33.8341110165,33.3544677425,11.0418838356,5.25577725689,0.0,5.78610657866
 01/17  21:00:00,100.773457622,6.61608890374,11.2692981779,0.0,36.5179666069,38.8247702939,18.4822632277,6.92981557274,0.0,11.552447655
 01/17  22:00:00,95.3621581042,6.63716575986,11.3517239136,0.0,32.965339924,36.8579353714,19.0929136854,7.4916869571,0.0,11.6012267283
 01/17  23:00:00,68.3784819972,6.18192413051,8.37062032441,0.0,25.6355707503,20.6438685092,19.8057010462,8.24048446585,0.0,11.5652165804
 01/17  24:00:00,45.7264877258,5.78988538914,5.66387491202,0.0,15.0252895274,11.7056064465,15.0921983387,9.32236898968,0.0,5.769829349
 01/18  01:00:00,39.3920321545,5.64054152611,4.50456442362,0.0,11.6412384099,10.0650221343,15.4728391185,9.70893665627,0.0,5.76390246218
 01/18  02:00:00,37.0485677576,5.55439924196,3.80799419729,0.0,10.0992000411,10.047477231,10.113417164,10.093417164,0.0,0.02
 01/18  03:00:00,34.5530023859,5.4807521878,3.24562868187,0.0,8.25718729233,10.0299323277,16.1694872095,10.4112493543,0.0,5.7582378552
 01/18  04:00:00,34.165262966,5.43322989434,2.90541620073,0.0,8.25718729233,10.0299323277,10.7137822978,10.6937822978,0.0,0.02
 01/18  05:00:00,35.543889122,5.40526306032,2.70534615786,0.0,8.25718729233,11.6354268332,16.7083012495,10.944199907,0.0,5.76410134247
 01/18  06:00:00,43.2133306,5.41610929766,2.78411258534,0.0,12.1011305571,15.3678112995,21.5526510367,10.2026096993,0.0,11.3500413374
 01/18  07:00:00,76.1376076481,5.8392252616,5.75672689813,0.0,19.7275818095,37.2640762949,21.2356092909,9.4435476255,0.0,11.7920616654
 01/18  08:00:00,90.7627897211,6.26668595107,8.88611034535,0.0,24.3117294858,51.2795993405,25.1835355335,7.72054244565,0.0,17.4629930879
 01/18  09:00:00,75.7832284995,5.75489108728,5.69368277077,0.0,23.6694662846,40.6342015617,33.1161833009,3.71801270824,0.0,29.3981705927
 01/18  10:00:00,70.3759635757,5.68437140686,5.36442187873,0.0,23.6694662846,35.6302164847,44.020669364,2.55097879129,18.025,23.4446905728
 01/18  11:00:00,51.2988910196,5.50024732383,4.06827001323,0.0,18.7433767983,22.9618409725,44.1214563465,2.69342511832,18.025,23.4030312282
 01/18  12:00:00,51.2700368034,5.50604364403,4.03595353018,0.0,18.7433767983,22.9618409725,37.9652098303,2.41881676417,18.025,17.5213930661
 01/18  13:00:00,51.8085678235,5.54946543091,4.48761601622,0.0,18.5889407304,23.1597249699,44.9062535735,3.53187140522,18.025,23.3493821683
 01/18  14:00:00,52.9028682749,5.66317885659,5.22169485185,0.0,18.7433767983,23.2517909448,36.1178546531,0.577251931465,18.025,17.5156027217
 01/18  15:00:00,53.5826541181,5.74029222676,5.82437588736,0.0,18.7433767983,23.2517909448,41.4890929441,0.112522178663,18.025,23.3515707655
 01/18  16:00:00,53.9187376849,5.82038649423,6.37030777976,0.0,18.7433767983,22.9618409725,41.162241198,1.24589588016,18.025,21.8913453179
 01/18  17:00:00,57.4012919211,5.69700593783,5.52492702136,0.0,18.7433767983,27.431320555,20.9564725791,1.48246941291,18.025,1.4490031662
 01/18  18:00:00,78.6205097641,5.90355249053,6.81325897389,0.0,17.6635504202,40.6971502883,7.7479543123,1.97251292929,0.0,5.77544138301
 01/18  19:00:00,86.0430771306,6.04780037132,7.58653821812,0.0,27.5259009287,37.3340067412,15.6966881824,4.10755123367,0.0,11.5891369487
 01/18  20:00:00,89.3329230266,6.16723118584,8.43178106819,0.0,33.8341110165,33.3544677425,17.1811182643,5.62675302679,0.0,11.5543652375
 01/18  21:00:00,98.943221296,6.37212415796,9.68302870621,0.0,36.5179666069,38.8247702939,19.5799197304,8.02750934568,0.0,11.5524103847
 01/18  22:00:00,93.6485907278,6.41216028107,9.86315706776,0.0,32.965339924,36.8579353714,20.4585296022,8.85757286088,0.0,11.6009567413
 01/18  23:00:00,66.8804907393,5.9875143717,7.0670407953,0.0,25.6355707503,20.6438685092,14.2786168286,8.48550127229,0.0,5.79311555629
 01/18  24:00:00,44.4915417241,5.63078643339,4.58802720077,0.0,15.0252895274,11.7056064465,14.6110326786,8.84113149481,0.0,5.76990118378
 01/19  01:00:00,38.1240219989,5.48329723251,3.39379819714,0.0,11.6412384099,10.0650221343,15.8483616361,10.0843209675,0.0,5.76404066857
 01/19  02:00:00,35.8618425709,5.41052163701,2.76514126875,0.0,10.0992000411,10.047477231,16.6627758125,10.904762934,0.0,5.75801287857
 01/19  03:00:00,33.6789528721,5.37200421673,2.48033104219,0.0,8.25718729233,10.0299323277,11.1615021638,11.1415021638,0.0,0.02
 01/19  04:00:00,33.449355187,5.34434521459,2.27838975102,0.0,8.25718729233,10.0299323277,17.1158179425,11.3575733401,0.0,5.7582446024
 01/19  05:00:00,34.8605182882,5.32071540386,2.10652043109,0.0,8.25718729233,11.6354268332,17.3200455883,11.5569038312,0.0,5.76314175712
 01/19  06:00:00,42.6156573665,5.34321103235,2.25934026991,0.0,12.1011305571,15.3678112995,16.5436181614,10.7621813548,0.0,5.78143680659
 01/19  07:00:00,75.4199619586,5.74765926809,5.13064372932,0.0,19.7275818095,37.2640762949,20.6133045381,9.01160477049,0.0,11.6016997676
 01/19  08:00:00,90.0553928622,6.16894340205,8.2764554798,0.0,24.3117294858,51.2795993405,24.4778362756,7.01412711479,0.0,17.4637091608
 01/19  09:00:00,75.4736946455,5.70252186805,5.43651610275,0.0,23.6694662846,40.6342015617,32.2016023892,2.80187412023,0.0,29.3997282689
 01/19  10:00:00,70.149944346,5.64041673233,5.18235324635,0.0,23.6694662846,35.6302164847,43.2134993273,1.73818651219,18.025,23.4503128151
 01/19  11:00:00,50.6416664519,5.41305913122,3.49823515901,0.0,18.7433767983,22.9618409725,44.027319731,2.59897518113,18.025,23.4033445499
 01/19  12:00:00,50.7806830456,5.43172369466,3.6209179466,0.0,18.7433767983,22.9618409725,43.5251705866,2.14689647365,18.025,23.3532741129
 01/19  13:00:00,51.8040465622,5.52415752747,4.50839842219,0.0,18.5889407304,23.1597249699,38.3194003126,2.77902224723,18.025,17.5153780654
 01/19  14:00:00,52.1078623874,5.54107848285,4.54879674438,0.0,18.7433767983,23.2517909448,41.935515002,0.557422021497,18.025,23.3530929805
 01/19  15:00:00,52.4082885556,5.57505452806,4.8152415371,0.0,18.7433767983,23.2517909448,41.7524192825,0.382842267089,18.025,23.3445770155
 01/19  16:00:00,53.8810002666,5.78801447347,6.36494537428,0.0,18.7433767983,22.9618409725,36.8785456973,1.33280019154,18.025,17.5207455058
 01/19  17:00:00,57.0738439419,5.63159457068,5.26288434712,0.0,18.7433767983,27.431320555,25.3865835731,1.59780261779,18.025,5.76378095527
 01/19  18:00:00,77.6603499808,5.76645384539,5.99019696097,0.0,17.6635504202,40.6971502883,7.91008205978,2.1345400712,0.0,5.77554198859
 01/19  19:00:00,84.8613823059,5.88613192429,6.56650990527,0.0,27.5259009287,37.3340067412,15.8821869035,4.29286851431,0.0,11.5893183892
 01/19  20:00:00,88.3159383067,6.02329894069,7.55872667593,0.0,33.8341110165,33.3544677425,16.6795276704,5.12720144823,0.0,11.5523262222
 01/19  21:00:00,99.3633555748,6.39646908074,10.0788183066,0.0,36.5179666069,38.8247702939,11.86398998,6.07711044842,0.0,5.78687953159
 01/19  22:00:00,94.2377234336,6.45797433541,10.4064728348,0.0,32.965339924,36.8579353714,17.9575703204,6.35614510049,0.0,11.60142522
 01/19  23:00:00,67.1999918541,6.00952182677,7.36453121686,0.0,25.6355707503,20.6438685092,18.1891544806,6.62320651294,0.0,11.5659479677
 01/19  24:00:00,44.509773331,5.62496955899,4.61207471918,0.0,15.0252895274,11.7056064465,13.7545101563,7.98463444703,0.0,5.76987570931
 01/20  01:00:00,38.2233399898,5.48609281663,3.49031798414,0.0,11.6412384099,10.0650221343,13.8464519733,8.08335625413,0.0,5.76309571919
 01/20  02:00:00,36.175345464,5.43583315643,3.05333612547,0.0,10.0992000411,10.047477231,7.89227132739,7.87227132739,0.0,0.02
 01/20  03:00:00,33.8823677634,5.38804371452,2.66770428638,0.0,8.25718729233,10.0299323277,13.7721031471,8.01401222707,0.0,5.75809092
 01/20  04:00:00,33.5679175851,5.34994052238,2.39135504021,0.0,8.25718729233,10.0299323277,13.9716659293,8.21404541536,0.0,5.75762051399
 01/20  05:00:00,35.2667746906,5.35949907945,2.47399630544,0.0,8.25718729233,11.6354268332,7.33077646723,7.31077646723,0.0,0.02
 01/20  06:00:00,43.0127228042,5.38112828022,2.61848377454,0.0,12.1011305571,15.3678112995,18.6357863659,7.09294096706,0.0,11.5428453988
 01/20  07:00:00,76.5092428605,5.86289478548,6.10469141784,0.0,19.7275818095,37.2640762949,18.4503588646,6.8495035776,0.0,11.6008552869
 01/20  08:00:00,91.3656922785,6.31401528772,9.44167791788,0.0,24.3117294858,51.2795993405,22.9584517317,5.49661745383,0.0,17.4618342778
 01/20  09:00:00,77.2534944197,5.89091362664,7.02792190632,0.0,23.6694662846,40.6342015617,30.4633391565,1.06369137572,0.0,29.3996477808
 01/20  10:00:00,71.0954164713,5.73622617387,6.03201963703,0.0,23.6694662846,35.6302164847,42.1971848974,0.72461099073,18.025,23.4475739066
 01/20  11:00:00,51.6394211646,5.51432835588,4.39471573504,0.0,18.7433767983,22.9618409725,43.2837865233,1.8552140856,18.025,23.4035724377
 01/20  12:00:00,51.3104135393,5.48137497637,4.10099715691,0.0,18.7433767983,22.9618409725,43.2365370782,1.85779962683,18.025,23.3537374514
 01/20  13:00:00,52.3934364318,5.55778813352,5.06416007179,0.0,18.5889407304,23.1597249699,37.2695456705,1.72406427176,18.025,17.5204813987
 01/20  14:00:00,53.5006221836,5.60204012468,5.88059041071,0.0,18.7433767983,23.2517909448,41.3799806936,0.00701019485962,18.025,23.3479704988
 01/20  15:00:00,54.963149178,5.84690875615,7.09824724213,0.0,18.7433767983,23.2517909448,35.5429146925,0.0,18.025,17.5179146925
 01/20  16:00:00,54.5457727912,5.86712380353,6.9506103183,0.0,18.7433767983,22.9618409725,42.3722895967,0.998488764772,18.025,23.3488008319
 01/20  17:00:00,57.3487322991,5.68011232356,5.48925170651,0.0,18.7433767983,27.431320555,25.6649500974,1.87665521662,18.025,5.76329488075
 01/20  18:00:00,78.6318582491,5.89368912028,6.83446405609,0.0,17.6635504202,40.6971502883,7.9955663098,2.21992408219,0.0,5.7756422276
 01/20  19:00:00,86.2910780601,6.06606113007,7.8162725873,0.0,27.5259009287,37.3340067412,15.1541882223,3.56583733564,0.0,11.5883508867
 01/20  20:00:00,89.538353164,6.1777229771,8.62671911916,0.0,33.8341110165,33.3544677425,10.2929955311,4.5072432198,0.0,5.78575231134
 01/20  21:00:00,99.9076883501,6.46665484486,10.5529609479,0.0,36.5179666069,38.8247702939,16.4841147244,4.93065731533,0.0,11.5534574091
 01/20  22:00:00,93.8656973599,6.41639175449,10.0760297625,0.0,32.965339924,36.8579353714,17.4502499163,5.84903177845,0.0,11.6012181378
 01/20  23:00:00,66.8457855244,5.96981435898,7.05002889542,0.0,25.6355707503,20.6438685092,18.1975807149,6.63117552678,0.0,11.5664051881
 01/20  24:00:00,44.5645967483,5.63457393009,4.65729291713,0.0,15.0252895274,11.7056064465,13.9822449252,8.21238946122,0.0,5.769855464
 01/21  01:00:00,39.681093176,5.5222242636,3.71204431484,0.0,12.8411359301,10.0650221343,14.828387205,9.0645276764,0.0,5.76385952855
 01/21  02:00:00,39.1563368369,5.46984910486,3.24082984728,0.0,12.8411359301,10.0650221343,9.28459162386,9.26459162386,0.0,0.02
 01/21  03:00:00,33.7608329608,5.38023190097,2.55397822882,0.0,8.25718729233,10.0299323277,16.1746519272,10.416414756,0.0,5.75823717125
 01/21  04:00:00,32.7404270264,5.25655497797,1.65725426449,0.0,8.25718729233,10.0299323277,11.7307814907,11.7107814907,0.0,0.02
 01/21  05:00:00,34.2759951502,5.24890869291,1.59380375258,0.0,8.25718729233,11.6354268332,17.6508299044,11.8868040875,0.0,5.76402581687
 01/21  06:00:00,38.637309262,5.27811482985,1.76755855748,0.0,8.71707943955,15.3327214929,18.9290790663,13.1591475897,0.0,5.76993147663
 01/21  07:00:00,59.2920254059,5.35376298262,2.25051201186,0.0,18.5082010057,25.6353820695,20.5387698316,14.7576934003,0.0,5.78107643129
 01/21  08:00:00,70.7765515279,5.67263229613,4.61657330665,0.0,19.4083231844,41.0650158608,30.8720055862,13.4811562635,0.0,17.3908493227
 01/21  09:00:00,100.745028871,6.40618711287,9.97452265093,0.0,26.3286599382,57.9988325916,34.6189953987,5.06878066105,0.0,29.5502147376
 01/21  10:00:00,85.9698108556,6.41950349275,10.3402136947,0.0,26.3286599382,42.8504436482,48.5966763314,1.17867250362,18.025,29.3930038278
 01/21  11:00:00,60.0303452622,6.17891437329,8.63551028801,0.0,21.7447113004,23.4437158914,42.6502244547,1.17282727264,18.025,23.4523971821
 01/21  12:00:00,58.6204018903,6.33241944032,9.53390381061,0.0,19.3027497915,23.426170988,41.6767662832,0.248330857692,18.025,23.4034354256
 01/21  13:00:00,60.4430922132,6.52370402573,11.0232396501,0.0,19.1483137236,23.7250123474,41.4526635108,0.0764520940114,18.025,23.3512114167
 01/21  14:00:00,61.8243945499,6.61579471356,12.166900789,0.0,19.3027497915,23.7161209604,35.5406211933,0.0,18.025,17.5156211933
 01/21  15:00:00,61.4008603832,6.61534356789,11.743825116,0.0,19.3027497915,23.7161209604,41.3783577552,0.0,18.025,23.3533577552
 01/21  16:00:00,60.1581519271,6.5342721278,10.8721331756,0.0,19.3027497915,23.426170988,41.4165643634,0.0452135182325,18.025,23.3463508452
 01/21  17:00:00,62.7712091807,6.29019214434,9.27795139732,0.0,19.3027497915,27.8956505705,18.8153421664,0.770342166391,18.025,0.02
 01/21  18:00:00,77.9403785619,6.17242323404,8.40636296021,0.0,18.2229234133,37.5968344597,7.55451220803,1.78479311445,0.0,5.76971909358
 01/21  19:00:00,92.8324018302,6.32414867112,9.19332194145,0.0,32.690315043,37.0816133363,9.33968301056,3.56420142645,0.0,5.77548158411
 01/21  20:00:00,93.6034991979,6.41549920865,9.76130747653,0.0,36.8143715336,33.066984531,16.6284114271,5.07415606374,0.0,11.5542553634
 01/21  21:00:00,99.9455576034,6.56867032497,10.7101152557,0.0,36.3493007332,38.7721355839,13.9460587137,6.35409781696,0.0,7.59196089671
 01/21  22:00:00,97.6103020826,6.54802542826,10.5133712143,0.0,36.1807251679,36.8228455648,16.4124016006,6.66453038478,0.0,9.7478712158
 01/21  23:00:00,73.064974228,6.12344274882,7.71255120265,0.0,31.0351095914,20.6438685092,19.6845757195,8.08385546077,0.0,11.6007202588
 01/21  24:00:00,47.3598908347,5.7169441418,4.96808449705,0.0,17.4250845679,11.7056064465,22.2373201521,10.6950112926,0.0,11.5423088594
 01/22  01:00:00,39.896415995,5.56318321659,3.76698593319,0.0,12.925468867,10.100111941,12.8549301949,12.8349301949,0.0,0.02
 01/22  02:00:00,39.0008210839,5.46198424149,2.97375370874,0.0,12.925468867,10.100111941,20.6910025437,14.9327465658,0.0,5.75825597785
 01/22  03:00:00,33.5298808501,5.35938000483,2.22445603244,0.0,8.34152022915,10.0650221343,23.8397735634,18.0817472329,0.0,5.75802633047
 01/22  04:00:00,33.0834860986,5.30491804755,1.83252668182,0.0,8.34152022915,10.0650221343,19.7377253523,19.7177253523,0.0,0.02
 01/22  05:00:00,34.3731125325,5.26473269284,1.55567360078,0.0,8.34152022915,11.6705166398,27.0439742925,21.2804023698,0.0,5.76357192268
 01/22  06:00:00,38.2594880727,5.22952272247,1.31890545029,0.0,8.80141237637,15.3678112995,27.3450263916,21.5752620011,0.0,5.76976439056
 01/22  07:00:00,58.8583021163,5.31070056211,1.85985151289,0.0,18.5082010057,25.6353820695,26.7665740438,20.9860457602,0.0,5.7805282836
 01/22  08:00:00,70.0840249579,5.59828432746,3.87897069044,0.0,19.4926561212,41.1001056674,35.1332674065,17.7409867029,0.0,17.3922807036
 01/22  09:00:00,98.781234515,6.2015307475,8.21538326747,0.0,26.3286599382,57.9988325916,37.5277269657,7.97477375176,0.0,29.552953214
 01/22  10:00:00,84.7862659962,6.31904956743,9.37653930538,0.0,26.2443270014,42.8153538416,49.2226221097,1.79693989161,18.025,29.4006822181
 01/22  11:00:00,60.6515708788,6.26087752814,9.17477427549,0.0,21.7447113004,23.4437158914,41.8162466923,0.339900934626,18.025,23.4513457576
 01/22  12:00:00,59.7765545342,6.40114942357,10.5616147375,0.0,19.3449162599,23.4437158914,41.4263637574,0.0,18.025,23.4013637574
 01/22  13:00:00,61.9226181393,6.55782844705,12.4089287147,0.0,19.190480192,23.7425572507,41.3752251614,0.0,18.025,23.3502251614
 01/22  14:00:00,62.4512886146,6.64053643113,12.8287641835,0.0,19.260583323,23.698576057,35.5434204792,0.0,18.025,17.5184204792
 01/22  15:00:00,61.9364467998,6.64441668487,12.3100499078,0.0,19.260583323,23.698576057,41.3763046357,0.0,18.025,23.3513046357
 01/22  16:00:00,60.185784406,6.53663487863,10.9571115377,0.0,19.260583323,23.4086260847,35.538854945,0.0,18.025,17.513854945
 01/22  17:00:00,62.327301512,6.25603942841,8.92790991017,0.0,19.260583323,27.8781056672,24.2962811704,0.507545551854,18.025,5.76373561852
 01/22  18:00:00,77.6386454261,6.15683375627,8.1799322353,0.0,18.1807569449,37.5792895564,7.59428785694,1.8245296279,0.0,5.76975822905
 01/22  19:00:00,92.5639830649,6.31610111551,9.05237485194,0.0,32.6059821062,37.0465235296,9.94681113591,4.1714272792,0.0,5.77538385671
 01/22  20:00:00,93.5811252444,6.41683130082,9.7375986977,0.0,36.8143715336,33.066984531,17.4422101177,5.88829626694,0.0,11.5539138508
 01/22  21:00:00,99.3282626053,6.48764027812,10.0544282016,0.0,36.43363367,38.8072253906,16.7061111144,10.9188696784,0.0,5.78724143605
 01/22  22:00:00,96.1300701795,6.39735530662,9.30322978295,0.0,36.0963922311,36.7877557581,25.7098223145,14.1552563372,0.0,11.5545659772
 01/22  23:00:00,71.4035769147,5.95039971467,6.34361872515,0.0,30.9507766546,20.6087787026,27.9936748701,16.3926993136,0.0,11.6009755565
 01/22  24:00:00,46.0280682652,5.57176990608,3.78143645996,0.0,17.4250845679,11.7056064465,29.7573603364,18.2146048218,0.0,11.5427555146
 01/23  01:00:00,37.6888348939,5.46563505968,2.97627201211,0.0,11.6412384099,10.0650221343,17.6352152721,17.6152152721,0.0,0.02
 01/23  02:00:00,35.7650979374,5.41864827891,2.66026866821,0.0,10.0992000411,10.047477231,21.9948324741,16.2367690234,0.0,5.75806345076
 01/23  03:00:00,33.4246969277,5.35960725736,2.23846883882,0.0,8.25718729233,10.0299323277,17.0892258031,17.0692258031,0.0,0.02
 01/23  04:00:00,33.180535017,5.32808885609,2.02582565475,0.0,8.25718729233,10.0299323277,22.7017488154,16.94344718,0.0,5.75830163539
 01/23  05:00:00,34.6365820286,5.3076917948,1.89560542153,0.0,8.25718729233,11.6354268332,22.3044082661,16.5403270094,0.0,5.76408125674
 01/23  06:00:00,42.3545773695,5.32392659695,2.01754042523,0.0,12.1011305571,15.3678112995,20.4156702281,14.6343136666,0.0,5.78135656154
 01/23  07:00:00,74.4748259096,5.65679497601,4.27636350825,0.0,19.7275818095,37.2640762949,23.71810356,12.1175384468,0.0,11.6005651132
 01/23  08:00:00,88.3967612427,5.9991842696,6.78757394043,0.0,24.3117294858,51.2795993405,27.0601935268,9.5967600681,0.0,17.4634334587
 01/23  09:00:00,75.0454943591,5.69077947706,5.02005178776,0.0,23.6694662846,40.6342015617,34.4038861216,5.00064035282,0.0,29.4032457688
 01/23  10:00:00,69.5705724089,5.60714245685,4.63624888857,0.0,23.6694662846,35.6302164847,50.4074725485,3.07200514301,18.025,29.3104674055
 01/23  11:00:00,50.6413873451,5.43104157892,3.47997156085,0.0,18.7433767983,22.9618409725,37.8956518433,2.31295423365,18.025,17.5576976097
 01/23  12:00:00,50.4273957354,5.41103744996,3.28831535868,0.0,18.7433767983,22.9618409725,43.6203465696,2.24172959439,18.025,23.3536169752
 01/23  13:00:00,50.522164281,5.39821628294,3.35245630946,0.0,18.5889407304,23.1597249699,45.1177713018,3.746470029,18.025,23.3463012728
 01/23  14:00:00,50.5864903327,5.39544503964,3.173053373,0.0,18.7433767983,23.2517909448,36.8436189773,1.29758990495,18.025,17.5210290723
 01/23  15:00:00,50.0800242244,5.3491769277,2.7128550632,0.0,18.7433767983,23.2517909448,43.7068630761,2.33459900806,18.025,23.347264068
 01/23  16:00:00,48.9155584035,5.26042648953,1.9270864031,0.0,18.7433767983,22.9618409725,40.4857990377,4.94224961217,18.025,17.5185494255
 01/23  17:00:00,54.267650338,5.35756592107,2.73072052209,0.0,18.7433767983,27.431320555,28.362391515,4.57372124741,18.025,5.76367026763
 01/23  18:00:00,73.2555883072,5.5004219173,3.73546572098,0.0,17.6635504202,40.6971502883,11.3675184987,5.5922843643,0.0,5.77523413436
 01/23  19:00:00,82.7458653654,5.64896230409,4.68815743578,0.0,27.5259009287,37.3340067412,20.6085509512,9.01931773503,0.0,11.5892332162
 01/23  20:00:00,86.3567085001,5.80553721152,5.81725317402,0.0,33.8341110165,33.3544677425,20.9793422706,9.42510928438,0.0,11.5542329862
 01/23  21:00:00,96.215221514,6.03758199534,7.28956568814,0.0,36.5179666069,38.8247702939,17.2931739872,11.5073861771,0.0,5.78578781014
 01/23  22:00:00,90.9401853138,6.08312413815,7.48377774443,0.0,32.965339924,36.8579353714,29.9382448313,12.5469632659,0.0,17.3912815654
 01/23  23:00:00,63.8604098105,5.63667876027,4.39778901273,0.0,25.6355707503,20.6438685092,20.2576963037,14.4644553031,0.0,5.79324100058
 01/23  24:00:00,41.9238807094,5.3487360024,2.30241267888,0.0,15.0252895274,11.7056064465,21.9376855978,16.1678141917,0.0,5.76987140611
 01/24  01:00:00,36.450089523,5.30372746874,1.89943085388,0.0,11.6412384099,10.0650221343,22.0942452469,16.3306300019,0.0,5.763615245
 01/24  02:00:00,34.3748736533,5.23851050426,1.45018274731,0.0,10.0992000411,10.047477231,22.4894505939,16.7313918495,0.0,5.75805874439
 01/24  03:00:00,32.4207281581,5.22656365695,1.36754526269,0.0,8.25718729233,10.0299323277,16.8195511198,16.7995511198,0.0,0.02
 01/24  04:00:00,31.6274618999,5.1272472061,0.67359054393,0.0,8.25718729233,10.0299323277,23.3810209827,17.6227312806,0.0,5.75828970211
 01/24  05:00:00,33.1946142854,5.1217837236,0.639547768654,0.0,8.25718729233,11.6354268332,23.558042717,17.794459165,0.0,5.763583552
 01/24  06:00:00,41.2237200808,5.17791077429,1.0326962221,0.0,12.1011305571,15.3678112995,22.3901750483,16.6087385747,0.0,5.78143647355
 01/24  07:00:00,73.3196657898,5.5039405277,3.2740597461,0.0,19.7275818095,37.2640762949,27.3320708048,15.7303513986,0.0,11.6017194061
 01/24  08:00:00,86.1905403416,5.73027721544,4.85025731398,0.0,24.3117294858,51.2795993405,31.2170517351,13.753349468,0.0,17.4637022671
 01/24  09:00:00,72.5031321577,5.39863790783,2.76982873342,0.0,23.6694662846,40.6342015617,38.8821808187,9.4819764148,0.0,29.4002044039
 01/24  10:00:00,67.4161809274,5.37469985948,2.71430532435,0.0,23.6694662846,35.6302164847,49.5796369749,8.10540897385,18.025,23.449228001
 01/24  11:00:00,48.8660857377,5.25215976752,1.88354684014,0.0,18.7433767983,22.9618409725,48.185498551,6.756523496,18.025,23.403975055
 01/24  12:00:00,48.9154046333,5.2631172658,1.92424385981,0.0,18.7433767983,22.9618409725,47.1570544153,5.77715743014,18.025,23.3548969851
 01/24  13:00:00,49.1395086909,5.27401979431,2.0939955263,0.0,18.5889407304,23.1597249699,41.6602991792,6.11672609419,18.025,17.518573085
 01/24  14:00:00,49.0845101608,5.25451347725,1.81200664929,0.0,18.7433767983,23.2517909448,45.6767901222,4.30156333909,18.025,23.3502267831
 01/24  15:00:00,49.1632924941,5.26278006976,1.88251473369,0.0,18.7433767983,23.2517909448,39.1357085299,3.59853260273,18.025,17.5121759272
 01/24  16:00:00,48.5782475167,5.23728289808,1.61292500825,0.0,18.7433767983,22.9618409725,48.1122596783,6.73455074415,18.025,23.3527089342
 01/24  17:00:00,53.1364725644,5.24990530117,1.70719610571,0.0,18.7433767983,27.431320555,31.478155896,7.68919237135,18.025,5.76396352468
 01/24  18:00:00,72.1150382269,5.38612138976,2.70921047868,0.0,17.6635504202,40.6971502883,13.7641535038,7.98852242655,0.0,5.77563107726
 01/24  19:00:00,81.1744225506,5.47201294924,3.29366025561,0.0,27.5259009287,37.3340067412,23.4464663842,11.8570285318,0.0,11.5894378524
 01/24  20:00:00,84.1273477516,5.55010713982,3.8433232136,0.0,33.8341110165,33.3544677425,18.5744178123,12.7877296614,0.0,5.78668815095
 01/24  21:00:00,93.9624190753,5.77690653657,5.29743670395,0.0,36.5179666069,38.8247702939,25.6344432414,14.0808474419,0.0,11.5535957995
 01/24  22:00:00,88.7895481051,5.83368728114,5.58257757538,0.0,32.965339924,36.8579353714,27.1934809756,15.5918208109,0.0,11.6016601646
 01/24  23:00:00,62.5450542124,5.48372416504,3.23538321124,0.0,25.6355707503,20.6438685092,27.5702654586,16.0037483432,0.0,11.5665171154
 01/24  24:00:00,41.3102811741,5.28076606306,1.75678245347,0.0,15.0252895274,11.7056064465,23.1451424474,17.3752592164,0.0,5.76988323104
 01/25  01:00:00,35.682639559,5.21151518937,1.22419303249,0.0,11.6412384099,10.0650221343,24.7890510229,19.025019384,0.0,5.76403163894
 01/25  02:00:00,33.7701326402,5.16579308334,0.918162783222,0.0,10.0992000411,10.047477231,20.639329836,20.619329836,0.0,0.02
 01/25  03:00:00,31.5836289775,5.1230683613,0.632046962365,0.0018898689508,8.25718729233,10.0299323277,28.0678039339,22.3096560873,0.0,5.75814784667
 01/25  04:00:00,31.4284841044,5.09935354237,0.444894334219,0.0576144639554,8.25718729233,10.0299323277,29.3147036978,23.5570201315,0.0,5.7576835663
 01/25  05:00:00,32.9648244419,5.08643922403,0.329635861106,0.115467069678,8.25718729233,11.6354268332,24.1262562492,24.1062562492,0.0,0.02
 01/25  06:00:00,40.639435248,5.095432838,0.375131485909,0.155754251798,12.1011305571,15.3678112995,35.5769309582,24.0338044813,0.0,11.5431264769
 01/25  07:00:00,72.3391466517,5.37515626204,2.40486450574,0.0174607425805,19.7275818095,37.2640762949,35.27225614,23.6717974328,0.0,11.6004587072
 01/25  08:00:00,85.6881652786,5.66634679894,4.41180775901,0.0,24.3117294858,51.2795993405,38.454728535,20.9910964817,0.0,17.4636320533
 01/25  09:00:00,73.1817744861,5.48162450649,3.36548435624,0.0,23.6694662846,40.6342015617,40.8567651521,11.454132097,0.0,29.4026330551
 01/25  10:00:00,68.8460238446,5.5528910154,3.96595653532,0.0,23.6694662846,35.6302164847,48.2334202696,6.76173248774,18.025,23.4466877818
 01/25  11:00:00,49.5676197244,5.34037441684,2.49686453838,0.0,18.7433767983,22.9618409725,46.9801178778,5.55094504805,18.025,23.4041728297
 01/25  12:00:00,49.2811301517,5.30719152076,2.24589445018,0.0,18.7433767983,22.9618409725,39.567552579,4.02240218999,18.025,17.520150389
 01/25  13:00:00,49.6290076086,5.32787089563,2.52964672122,0.0,18.5889407304,23.1597249699,45.8826221028,4.504083491,18.025,23.3535386118
 01/25  14:00:00,51.2152088773,5.51663775108,3.68057501156,0.0,18.7433767983,23.2517909448,42.822405369,1.4508551556,18.025,23.3465502134
 01/25  15:00:00,51.9211852942,5.61032493122,4.29286710975,0.0,18.7433767983,23.2517909448,36.7476333755,1.20142787577,18.025,17.5212054998
 01/25  16:00:00,49.9988196648,5.40650563371,2.86427114993,0.0,18.7433767983,22.9618409725,44.5513723472,3.17881851082,18.025,23.3475538363
 01/25  17:00:00,54.7480439547,5.44480956739,3.12386577828,0.0,18.7433767983,27.431320555,21.9961947219,3.95119472191,18.025,0.02
 01/25  18:00:00,73.2405119052,5.53118025785,3.68962229428,0.0,17.6635504202,40.6971502883,17.6502591108,6.11917257354,0.0,11.5310865372
 01/25  19:00:00,82.2025986325,5.60986061541,4.18398717306,0.0,27.5259009287,37.3340067412,22.485619867,10.8958709233,0.0,11.5897489437
 01/25  20:00:00,85.2999295564,5.70473697333,4.8612756336,0.0,33.8341110165,33.3544677425,17.8167370746,12.0294971452,0.0,5.78723992946
 01/25  21:00:00,94.8927737829,5.90268387407,6.10201242003,0.0,36.5179666069,38.8247702939,26.1055709094,14.5527576536,0.0,11.5528132558
 01/25  22:00:00,89.6066499627,5.94133509546,6.29203092463,0.0,32.965339924,36.8579353714,27.3889947216,15.7883031541,0.0,11.6006915675
 01/25  23:00:00,63.318602144,5.58066674312,3.91198690566,0.0,25.6355707503,20.6438685092,27.1974903335,15.6316255319,0.0,11.5658648016
 01/25  24:00:00,41.6803251714,5.32237045546,2.08522127935,0.0,15.0252895274,11.7056064465,21.8867768175,16.1169418206,0.0,5.76983499689
 01/26  01:00:00,36.2563163543,5.28108393734,1.72830353394,0.0,11.6412384099,10.0650221343,16.3164906077,16.2964906077,0.0,0.02
 01/26  02:00:00,34.3946911964,5.24265998824,1.46585081353,0.0,10.0992000411,10.047477231,22.3407266306,16.582453371,0.0,5.75827325963
 01/26  03:00:00,32.1729275761,5.19783418326,1.14846918246,0.0,8.25718729233,10.0299323277,23.8196515922,18.0613717002,0.0,5.75827989206
 01/26  04:00:00,31.9566635901,5.16981251463,0.96023128624,0.0,8.25718729233,10.0299323277,19.0625760879,19.0425760879,0.0,0.02
 01/26  05:00:00,32.8928793861,5.08349574438,0.376098406338,0.0,8.25718729233,11.6354268332,25.6645517588,19.9007139539,0.0,5.7638378049
 01/26  06:00:00,40.287567522,5.05935966845,0.215093362103,0.0,12.1011305571,15.3678112995,25.2214383921,19.4398974264,0.0,5.78154096574
 01/26  07:00:00,73.0155275176,5.46004717796,3.01380742169,0.0,19.7275818095,37.2640762949,36.2983975328,18.9055159485,0.0,17.3928815843
 01/26  08:00:00,86.2713281314,5.73675268387,4.92456677612,0.0,24.3117294858,51.2795993405,33.4766756492,16.0133840201,0.0,17.4632916291
 01/26  09:00:00,72.643368076,5.4134958004,2.89520558805,0.0,23.6694662846,40.6342015617,33.2210911721,9.69678348453,0.0,23.5243076875
 01/26  10:00:00,68.1062730581,5.45608781279,3.32300379094,0.0,23.6694662846,35.6302164847,54.5991004747,7.26640373976,18.025,29.307696735
 01/26  11:00:00,48.767432302,5.2512364294,1.78581759087,0.0,18.7433767983,22.9618409725,49.7288003635,8.29897216708,18.025,23.4048281964
 01/26  12:00:00,48.7829128939,5.25310754938,1.80176167981,0.0,18.7433767983,22.9618409725,42.269572627,6.72428923085,18.025,17.5202833961
 01/26  13:00:00,49.2516180465,5.27669186064,2.20343484754,0.0,18.5889407304,23.1597249699,46.4221146843,5.04864072773,18.025,23.3484739566
 01/26  14:00:00,50.0967416449,5.36937433554,2.70936974747,0.0,18.7433767983,23.2517909448,37.7568029747,2.213733222,18.025,17.5180697527
 01/26  15:00:00,48.6038615852,5.21474041212,1.37113027696,0.0,18.7433767983,23.2517909448,48.6035340781,7.22757374925,18.025,23.3509603288
 01/26  16:00:00,48.1568637243,5.19820062393,1.23061549854,0.0,18.7433767983,22.9618409725,44.5366729815,8.99676117249,18.025,17.514911809
 01/26  17:00:00,53.7094169058,5.31986855437,2.21018464674,0.0,18.7433767983,27.431320555,31.6729897395,7.88521841442,18.025,5.76277132506
 01/26  18:00:00,72.1662952197,5.39548413145,2.75110693892,0.0,17.6635504202,40.6971502883,14.9777819764,9.20230379231,0.0,5.77547818412
 01/26  19:00:00,81.1967220804,5.47534385006,3.31262805391,0.0,27.5259009287,37.3340067412,24.7546171312,13.1650939648,0.0,11.5895231665
 01/26  20:00:00,84.1191940181,5.55256529154,3.8327079065,0.0,33.8341110165,33.3544677425,26.7144987122,15.1600434702,0.0,11.554455242
 01/26  21:00:00,93.5261292146,5.72743580943,4.91061641903,0.0,36.5179666069,38.8247702939,24.2543413175,18.4676493115,0.0,5.78669200603
 01/26  22:00:00,88.4234180284,5.78577767761,5.26435389437,0.0,32.965339924,36.8579353714,34.9314963952,17.5395047885,0.0,17.3919916067
 01/26  23:00:00,62.3755394994,5.46302135771,3.08657265728,0.0,25.6355707503,20.6438685092,23.0835004212,17.2903992401,0.0,5.79310118109
 01/26  24:00:00,41.1830011322,5.26621202604,1.64405524304,0.0,15.0252895274,11.7056064465,24.0263332119,18.2563395294,0.0,5.76999368246
 01/27  01:00:00,35.7412845365,5.21734080812,1.27701258626,0.0,11.6412384099,10.0650221343,23.186596369,17.4224996672,0.0,5.76409670178
 01/27  02:00:00,33.8404504347,5.1733060393,0.980961568971,0.0,10.0992000411,10.047477231,23.9963559014,18.238075058,0.0,5.75828084336
 01/27  03:00:00,31.6989107924,5.13680947774,0.735480849666,0.0,8.25718729233,10.0299323277,19.2297127674,19.2097127674,0.0,0.02
 01/27  04:00:00,31.0525808542,5.04765816724,0.0843726656211,0.0939263891884,8.25718729233,10.0299323277,26.194753601,20.4365776374,0.0,5.75817596361
 01/27  05:00:00,32.7744659281,5.05773585348,0.121883828868,0.161559748764,8.25718729233,11.6354268332,25.1591056832,19.3950311239,0.0,5.76407455932
 01/27  06:00:00,40.728837099,5.10789885793,0.499433688857,0.108390993467,12.1011305571,15.3678112995,24.1157609203,18.3343088925,0.0,5.78145202776
 01/27  07:00:00,72.5110084007,5.39420825388,2.57512876378,0.0,19.7275818095,37.2640762949,29.7203771796,18.1184576221,0.0,11.6019195575
 01/27  08:00:00,85.9997746232,5.69745492228,4.69230888771,0.0,24.3117294858,51.2795993405,32.8850907504,15.4207764949,0.0,17.4643142555
 01/27  09:00:00,73.4205813046,5.505036995,3.58087619158,0.0,23.6694662846,40.6342015617,37.9603455941,8.55864259244,0.0,29.4017030016
 01/27  10:00:00,70.29211467,5.72493935503,5.23999242558,0.0,23.6694662846,35.6302164847,45.6783478974,4.20175717174,18.025,23.4515907256
 01/27  11:00:00,52.9722279769,5.77266480263,5.46918510104,0.0,18.7433767983,22.9618409725,44.6509903895,3.22136174463,18.025,23.4046286449
 01/27  12:00:00,54.1065832151,5.93814919651,6.44038861293,0.0,18.7433767983,22.9618409725,43.8338802488,2.4543042267,18.025,23.3545760221
 01/27  13:00:00,55.4413566242,6.09327709896,7.57658518176,0.0,18.5889407304,23.1597249699,38.2871359431,2.6218701444,18.025,17.6402657987
 01/27  14:00:00,55.9057647659,6.14286274019,7.74491047272,0.0,18.7433767983,23.2517909448,41.2739770664,0.0197792452368,18.025,23.2291978212
 01/27  15:00:00,56.2913467705,6.18675649491,8.08659480089,0.0,18.7433767983,23.2517909448,41.3712418209,0.0,18.025,23.3462418209
 01/27  16:00:00,55.7486005937,6.15078188776,7.86977324571,0.0,18.7433767983,22.9618409725,36.1982586708,0.653274939984,18.025,17.5199837308
 01/27  17:00:00,58.927168891,5.97946323727,6.76833759062,0.0,18.7433767983,27.431320555,25.4791460608,1.69044873102,18.025,5.7636973298
 01/27  18:00:00,76.4148810463,5.94123584116,6.45394051707,0.0,17.6635504202,40.6971502883,8.95238916233,3.17696514789,0.0,5.77542401444
 01/27  19:00:00,84.9194957814,5.96795475444,6.54278877847,0.0,27.5259009287,37.3340067412,18.5888684701,6.99967558651,0.0,11.5891928836
 01/27  20:00:00,87.6614492511,6.01735256231,6.91017575185,0.0,33.8341110165,33.3544677425,20.3119195421,8.75792380598,0.0,11.5539957361
 01/27  21:00:00,96.5398917297,6.13122025591,7.52059413857,0.0,36.5179666069,38.8247702939,19.3199505918,13.5326205938,0.0,5.787329998
 01/27  22:00:00,90.4971096288,6.07815403625,7.04566632903,0.0,32.965339924,36.8579353714,30.0690706611,18.4669904911,0.0,11.60208017
 01/27  23:00:00,63.6326302788,5.64205659645,4.1646269941,0.0,25.6355707503,20.6438685092,33.9910246526,22.4253529798,0.0,11.5656716727
 01/27  24:00:00,41.8078755698,5.35616290091,2.17897846829,0.0,15.0252895274,11.7056064465,30.1498923129,24.3800128084,0.0,5.76987950455
 01/28  01:00:00,37.3592031696,5.27833520177,1.63403759792,0.0,12.8411359301,10.0650221343,31.9627461215,26.1988255962,0.0,5.76392052524
 01/28  02:00:00,37.0007783065,5.23112614134,1.32399059043,0.0,12.8411359301,10.0650221343,33.1371499764,27.3789642604,0.0,5.75818571598
 01/28  03:00:00,31.9015398035,5.16690118091,0.908017408494,0.0,8.25718729233,10.0299323277,27.8633423588,27.8433423588,0.0,0.02
 01/28  04:00:00,31.7155490859,5.13828226514,0.706339437978,0.0443023057514,8.25718729233,10.0299323277,34.2083327126,28.4502602473,0.0,5.75807246529
 01/28  05:00:00,33.3490555508,5.12808378557,0.557089339034,0.230598111367,8.25718729233,11.6354268332,34.8229713014,29.0595933226,0.0,5.76337797875
 01/28  06:00:00,37.5788275157,5.12234565149,0.42563830146,0.439203813592,8.71707943955,15.3327214929,30.7035617216,28.8479326293,0.0,1.85562909238
 01/28  07:00:00,58.0517686765,5.17161901379,0.770750291539,0.421640833743,18.5082010057,25.6353820695,39.078334886,29.3764400123,0.0,9.70189487367
 01/28  08:00:00,68.7067015117,5.43037172523,2.73764969171,0.0513299171913,19.4083231844,41.0650158608,35.7173730929,24.1158192397,0.0,11.6015538532
 01/28  09:00:00,96.5402862119,5.92058906202,6.25536425878,0.0,26.3286599382,57.9988325916,46.1565352746,10.6942526714,0.0,35.4622826032
 01/28  10:00:00,82.1615701099,5.99296059735,6.95850422448,0.0,26.3286599382,42.8504436482,50.6578396396,3.23412183827,18.025,29.3987178013
 01/28  11:00:00,57.5840812898,5.91345840707,6.45469681879,0.0,21.7447113004,23.4437158914,42.8644695802,1.38882313793,18.025,23.4506464422
 01/28  12:00:00,56.623018267,6.10362591339,7.76530931867,0.0,19.3027497915,23.426170988,41.5144380252,0.0875916166184,18.025,23.4018464086
 01/28  13:00:00,58.6881935712,6.27666932895,9.51536820803,0.0,19.1483137236,23.7250123474,35.5492861632,0.00516081828975,18.025,17.5191253449
 01/28  14:00:00,60.2595136493,6.3894980034,10.8283216925,0.0,19.3027497915,23.7161209604,41.3772623385,0.0,18.025,23.3522623385
 01/28  15:00:00,59.9684647863,6.40710829137,10.5196548968,0.0,19.3027497915,23.7161209604,37.2019748117,0.0,18.025,19.1769748117
 01/28  16:00:00,58.3319348249,6.33930124915,9.24088826333,0.0,19.3027497915,23.426170988,39.7349041898,0.0205711817785,18.025,21.689333008
 01/28  17:00:00,61.2602478136,6.14313309216,7.91403984092,0.0,19.3027497915,27.8956505705,24.8658433555,1.07695974561,18.025,5.76388360992
 01/28  18:00:00,74.3182892974,5.99723236231,6.84345870333,0.0,18.2229234133,37.5968344597,8.70103999408,2.93115754109,0.0,5.76988245299
 01/28  19:00:00,90.7576980196,6.09611726284,7.34664601983,0.0,32.690315043,37.0816133363,13.8104575302,8.03477114591,0.0,5.77568638429
 01/28  20:00:00,91.3722796832,6.16449620266,7.78108534317,0.0,36.8143715336,33.066984531,16.131261502,10.3445560692,0.0,5.78670543282
 01/28  21:00:00,97.0599726038,6.23750386896,8.15569007895,0.0,36.3493007332,38.7721355839,26.6723058845,15.1186304915,0.0,11.553675393
 01/28  22:00:00,94.0008606133,6.12887066151,7.32307643367,0.0,36.1807251679,36.8228455648,30.6779352436,19.1241726848,0.0,11.5537625589
 01/28  23:00:00,69.5268263659,5.71449073822,4.58334345783,0.0,31.0351095914,20.6438685092,34.0694695864,22.467854149,0.0,11.6016154373
 01/28  24:00:00,44.5064807419,5.39801039872,2.43360707093,0.0,17.4250845679,11.7056064465,31.3707213692,25.5900987059,0.0,5.78062266328
 01/29  01:00:00,37.6788429179,5.30612182794,1.80646733676,0.0,12.925468867,10.100111941,33.8174190841,28.0536710511,0.0,5.76374803306
 01/29  02:00:00,37.1682841115,5.2393952733,1.36380492019,0.0,12.925468867,10.100111941,34.7925633258,31.7318759056,0.0,3.06068742022
 01/29  03:00:00,32.0978074247,5.17872152728,0.972570389615,0.000470629053658,8.34152022915,10.0650221343,34.2322072563,31.5159011144,0.0,2.71630614192
 01/29  04:00:00,31.9186871031,5.14766064506,0.74031925884,0.0846592836367,8.34152022915,10.0650221343,36.451181389,30.6932819968,0.0,5.75789939217
 01/29  05:00:00,33.5700095804,5.13755607156,0.58070058569,0.299045759549,8.34152022915,11.6705166398,30.0730936879,30.0530936879,0.0,0.02
 01/29  06:00:00,37.8217305125,5.13088972166,0.42011819199,0.559659943784,8.80141237637,15.3678112995,36.1987214674,30.4287416675,0.0,5.76997979998
 01/29  07:00:00,58.1331594576,5.17699211746,0.753416694008,0.514990941908,18.5082010057,25.6353820695,41.939996282,30.3968993739,0.0,11.5430969082
 01/29  08:00:00,68.6924810721,5.41425611751,2.55951539748,0.11193540206,19.4926561212,41.1001056674,37.1446943143,25.5438546054,0.0,11.6008397089
 01/29  09:00:00,95.9960455132,5.86101686104,5.77069397845,1.03416326976e-06,26.3286599382,57.9988325916,48.1025824893,12.639529062,0.0,35.4630534273
 01/29  10:00:00,81.8295949097,5.97357856265,6.7653325069,0.0,26.2443270014,42.8153538416,51.258761793,3.83573284853,18.025,29.3980289445
 01/29  11:00:00,57.7517039371,5.9405028468,6.59527427176,0.0,21.7447113004,23.4437158914,42.8158588452,1.33727415942,18.025,23.4535846858
 01/29  12:00:00,57.0911522393,6.13236696611,8.14499058803,0.0,19.3449162599,23.4437158914,41.4601747199,0.0318471959947,18.025,23.4033275239
 01/29  13:00:00,59.8852357843,6.2958722317,10.6334960769,0.0,19.190480192,23.7425572507,35.5436668427,0.0,18.025,17.5186668427
 01/29  14:00:00,60.9305261219,6.37022938289,11.5783135592,0.0,19.260583323,23.698576057,41.3773750978,0.0,18.025,23.3523750978
 01/29  15:00:00,60.8400103071,6.35567935944,11.5023401281,0.0,19.260583323,23.698576057,35.5382537002,0.0,18.025,17.5132537002
 01/29  16:00:00,58.820609542,6.24490668351,9.88366905904,0.0,19.260583323,23.4086260847,41.3792574963,0.0,18.025,23.3542574963
 01/29  17:00:00,60.7869970348,6.08294107148,7.56069151303,0.0,19.260583323,27.8781056672,23.7880838667,0.0,18.025,5.7630838667
 01/29  18:00:00,73.7569718626,5.94895659696,6.39012758884,0.0,18.1807569449,37.5792895564,8.3222119959,2.55287162272,0.0,5.76934037318
 01/29  19:00:00,90.0625168117,6.04410888787,6.8228951359,0.0,32.6059821062,37.0465235296,13.4389209642,7.66337866025,0.0,5.77554230393
 01/29  20:00:00,90.7189355153,6.10375844836,7.18847885649,0.0,36.8143715336,33.066984531,16.5421784747,10.7556158447,0.0,5.78656263001
 01/29  21:00:00,96.7743547733,6.20410520035,7.78404670509,0.0,36.43363367,38.8072253906,26.2195159654,14.6661216378,0.0,11.5533943276
 01/29  22:00:00,93.7263601994,6.12219596654,7.17467301806,0.0,36.0963922311,36.7877557581,24.1485913674,18.3617356769,0.0,5.78685569049
 01/29  23:00:00,69.5897580877,5.73999084284,4.74019653975,0.0,30.9507766546,20.6087787026,37.3699657559,19.9775079145,0.0,17.3924578415
 01/29  24:00:00,44.8062661737,5.4323663789,2.69903590407,0.0,17.4250845679,11.7056064465,27.4936624771,21.7120983146,0.0,5.78156416248
 01/30  01:00:00,36.5585834196,5.33244498903,1.97920460909,0.0,11.6412384099,10.0650221343,29.9223949703,24.1583389058,0.0,5.76405606448
 01/30  02:00:00,34.4619663855,5.26260763346,1.51317885283,0.0,10.0992000411,10.047477231,26.5868710442,26.5668710442,0.0,0.02
 01/30  03:00:00,32.2247139614,5.21146867653,1.18662231674,0.0,8.25718729233,10.0299323277,32.2427556442,26.4845535855,0.0,5.75820205874
 01/30  04:00:00,31.9007924032,5.16760675943,0.906560161878,0.0,8.25718729233,10.0299323277,33.1958082856,27.4377082358,0.0,5.75810004972
 01/30  05:00:00,33.3094189111,5.13983359291,0.728732421051,0.0075687419744,8.25718729233,11.6354268332,27.5495020429,27.5295020429,0.0,0.02
 01/30  06:00:00,40.992432314,5.14768775915,0.759384312272,0.0722416359869,12.1011305571,15.3678112995,37.4876518304,25.9453819808,0.0,11.5422698496
