Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/30  07:00:00,72.4099665231,5.3978571138,2.47043881131,0.0,19.7275818095,37.2640762949,39.0726450678,27.4711544417,0.0,11.6014906261
 01/30  08:00:00,85.577264404,5.67202067879,4.29522671067,0.0,24.3117294858,51.2795993405,41.468535239,24.0046626831,0.0,17.4638725559
 01/30  09:00:00,72.6712698488,5.43174951618,2.90484870143,0.0,23.6694662846,40.6342015617,41.9328444517,12.5304248409,0.0,29.4024196108
 01/30  10:00:00,68.0464142166,5.45019227202,3.26904231286,0.0,23.6694662846,35.6302164847,46.6296959868,5.15620419239,18.025,23.4484917944
 01/30  11:00:00,50.4243640833,5.43338287913,3.26059784753,0.0,18.7433767983,22.9618409725,43.9796736623,2.55203690259,18.025,23.4026367597
 01/30  12:00:00,50.0717335,5.39011187697,2.9535759481,0.0,18.7433767983,22.9618409725,43.351633014,1.97336319601,18.025,23.353269818
 01/30  13:00:00,50.0276163698,5.35540656415,2.90071563606,0.0,18.5889407304,23.1597249699,38.4213528824,2.87550945402,18.025,17.5208434284
 01/30  14:00:00,49.9314787192,5.33477962579,2.57870515244,0.0,18.7433767983,23.2517909448,42.3840759311,1.00866507919,18.025,23.3504108519
 01/30  15:00:00,50.0530304139,5.35196359594,2.68306773005,0.0,18.7433767983,23.2517909448,36.4973711092,0.956789788688,18.025,17.5155813205
 01/30  16:00:00,51.3350069057,5.54638292349,4.06058203495,0.0,18.7433767983,22.9618409725,43.2803471782,1.90378755909,18.025,23.3515596191
 01/30  17:00:00,55.372737182,5.49269879266,3.70066459498,0.0,18.7433767983,27.431320555,26.3224982068,2.53361751592,18.025,5.76388069083
 01/30  18:00:00,73.8876419379,5.58395396612,4.2839769179,0.0,17.6635504202,40.6971502883,9.1227763007,3.34707710222,0.0,5.77569919848
 01/30  19:00:00,82.7254801362,5.66054494911,4.65617913639,0.0,27.5259009287,37.3340067412,20.155669067,8.56676893308,0.0,11.5889001339
 01/30  20:00:00,85.9823343966,5.77440349798,5.47401006316,0.0,33.8341110165,33.3544677425,14.3286058601,8.54220633667,0.0,5.78639952343
 01/30  21:00:00,96.0030919823,6.02282770613,7.09218148299,0.0,36.5179666069,38.8247702939,20.4002730377,8.84718910313,0.0,11.5530839346
 01/30  22:00:00,90.9108579422,6.08683993267,7.45072866573,0.0,32.965339924,36.8579353714,20.7589450991,9.1567986488,0.0,11.6021464503
 01/30  23:00:00,64.0470733673,5.6563249329,4.56479632952,0.0,25.6355707503,20.6438685092,21.5194832314,9.952793222,0.0,11.5666900094
 01/30  24:00:00,42.4483752249,5.40212572398,2.77351385968,0.0,15.0252895274,11.7056064465,16.5466731458,10.7766809749,0.0,5.76999217083
 01/31  01:00:00,36.6801975874,5.32272150166,2.11054313756,0.0,11.6412384099,10.0650221343,16.9266600729,11.1627210506,0.0,5.76393902224
 01/31  02:00:00,34.3027304992,5.22440628144,1.39214572851,0.0,10.0992000411,10.047477231,11.7800307637,11.7600307637,0.0,0.02
 01/31  03:00:00,31.9507672705,5.16517789953,0.958963501229,0.0,8.25718729233,10.0299323277,19.9856066557,14.2273835137,0.0,5.75822314204
 01/31  04:00:00,31.7863884331,5.14636808039,0.813398047376,0.0,8.25718729233,10.0299323277,15.5772808395,15.5572808395,0.0,0.02
 01/31  05:00:00,33.7364008675,5.18914168934,1.11397388975,0.0,8.25718729233,11.6354268332,21.1620926184,15.3980095733,0.0,5.76408304507
 01/31  06:00:00,41.5133052543,5.21312843123,1.28705697871,0.0,12.1011305571,15.3678112995,26.0988314784,14.5559463142,0.0,11.5428851642
 01/31  07:00:00,73.7423251587,5.55306312427,3.6475893552,0.0,19.7275818095,37.2640762949,24.2696637007,12.6695672727,0.0,11.600096428
 01/31  08:00:00,87.3134838769,5.85599567138,5.84746970195,0.0,24.3117294858,51.2795993405,28.4810690609,11.0168592301,0.0,17.4642098308
 01/31  09:00:00,73.6864360789,5.52048788262,3.83127689642,0.0,23.6694662846,40.6342015617,34.748920967,5.34657440317,0.0,29.4023465638
 01/31  10:00:00,68.5403825614,5.47881974102,3.73438167013,0.0,23.6694662846,35.6302164847,44.5222417627,3.05086384822,18.025,23.4463779144
 01/31  11:00:00,50.2802422909,5.40157399028,3.14828467799,0.0,18.7433767983,22.9618409725,44.6656318451,3.23517039304,18.025,23.4054614521
 01/31  12:00:00,51.0110355068,5.50952263229,3.77346662499,0.0,18.7433767983,22.9618409725,39.1017098628,3.55751058055,18.025,17.5191992823
 01/31  13:00:00,51.3066148149,5.52954238038,4.00558067044,0.0,18.5889407304,23.1597249699,46.4441408823,5.0658523527,18.025,23.3532885296
 01/31  14:00:00,51.9365311227,5.5950507144,4.32348154892,0.0,18.7433767983,23.2517909448,43.1164516887,1.74507201009,18.025,23.3463796786
 01/31  15:00:00,53.5975191296,5.81026007733,5.76926459759,0.0,18.7433767983,23.2517909448,36.5799608955,1.03384332529,18.025,17.5211175702
 01/31  16:00:00,53.3474686595,5.82411928921,5.79530393143,0.0,18.7433767983,22.9618409725,44.0060710463,2.63356019896,18.025,23.3475108474
 01/31  17:00:00,57.1587535886,5.73673082786,5.24265269949,0.0,18.7433767983,27.431320555,21.1224652271,3.07746522707,18.025,0.02
 01/31  18:00:00,75.0317777366,5.74640843122,5.26565687821,0.0,17.6635504202,40.6971502883,15.3913381432,3.86016865985,0.0,11.5311694834
 01/31  19:00:00,84.0708113858,5.8406120836,5.82144294367,0.0,27.5259009287,37.3340067412,19.2126331685,7.62289595377,0.0,11.5897372147
 01/31  20:00:00,86.9112651631,5.90646729937,6.2708764613,0.0,33.8341110165,33.3544677425,15.1313763381,9.34415537964,0.0,5.78722095843
 01/31  21:00:00,96.2424253878,6.07571084604,7.27863240654,0.0,36.5179666069,38.8247702939,22.925774569,11.372048228,0.0,11.5537263409
 01/31  22:00:00,90.7891965901,6.09536781019,7.32053856299,0.0,32.965339924,36.8579353714,24.459702259,12.8589472959,0.0,11.6007549631
 01/31  23:00:00,63.9380104488,5.6619038906,4.4501532772,0.0,25.6355707503,20.6438685092,26.7575528284,15.1916447398,0.0,11.5659080886
 01/31  24:00:00,42.0643958177,5.37417723984,2.4174825086,0.0,15.0252895274,11.7056064465,23.2965844067,17.5267501129,0.0,5.76983429382
 02/01  01:00:00,36.3015168832,5.29137328974,1.76321283494,0.0,11.6412384099,10.0650221343,19.5761972396,19.5561972396,0.0,0.02
 02/01  02:00:00,34.2919971459,5.23530450337,1.37051069508,0.0,10.0992000411,10.047477231,27.3231309168,21.5648696214,0.0,5.75826129548
 02/01  03:00:00,32.047194249,5.18486856485,1.03570012008,0.0,8.25718729233,10.0299323277,29.1476743978,23.3894015995,0.0,5.75827279831
 02/01  04:00:00,31.7684872473,5.14787291377,0.793993084961,0.0,8.25718729233,10.0299323277,25.2305580825,25.2105580825,0.0,0.02
 02/01  05:00:00,33.1370071578,5.1163100139,0.587409948607,0.0,8.25718729233,11.6354268332,32.536679338,26.7728368848,0.0,5.76384245316
 02/01  06:00:00,40.7826174107,5.12258428781,0.625405153551,0.0215097027767,12.1011305571,15.3678112995,32.2201427218,26.4385703635,0.0,5.78157235836
 02/01  07:00:00,72.4008626386,5.39160881785,2.46757538765,0.0,19.7275818095,37.2640762949,43.0737857172,25.6806752339,0.0,17.3931104832
 02/01  08:00:00,85.3396016849,5.63345915133,4.0961261413,0.0,24.3117294858,51.2795993405,39.1077403722,21.644081948,0.0,17.4636584242
 02/01  09:00:00,72.1266331173,5.35978932638,2.43217181704,0.0,23.6694662846,40.6342015617,35.7624375855,12.2384651508,0.0,23.5239724347
 02/01  10:00:00,67.4933934499,5.38611650722,2.78009193941,0.0,23.6694662846,35.6302164847,54.7048665249,7.37131074585,18.025,29.308555779
 02/01  11:00:00,49.1388198648,5.28575581975,2.12268272553,0.0,18.7433767983,22.9618409725,47.1785753263,5.7496154651,18.025,23.4039598612
 02/01  12:00:00,49.3627109394,5.31268286506,2.32198254791,0.0,18.7433767983,22.9618409725,39.289246449,3.74273925486,18.025,17.5215071942
 02/01  13:00:00,49.9393353968,5.34792691243,2.81991442022,0.0,18.5889407304,23.1597249699,44.2275588356,2.85003366288,18.025,23.3525251728
 02/01  14:00:00,50.5040152565,5.36769918631,3.11831727424,0.0,18.7433767983,23.2517909448,35.5529276235,0.0086701902798,18.025,17.5192574333
 02/01  15:00:00,50.8107849672,5.36888649972,3.42390616454,0.0,18.7433767983,23.2517909448,41.376822181,0.0,18.025,23.351822181
 02/01  16:00:00,50.355877092,5.3698780324,3.25794900716,0.0,18.7433767983,22.9618409725,36.0042847569,0.463689811861,18.025,17.515594945
 02/01  17:00:00,54.5929599511,5.37156288457,3.04203253095,0.0,18.7433767983,27.431320555,24.6664136749,0.878437663141,18.025,5.76297601176
 02/01  18:00:00,73.3537468676,5.51473162989,3.81930845373,0.0,17.6635504202,40.6971502883,8.25957914516,2.48462962638,0.0,5.77494951877
 02/01  19:00:00,82.3202155787,5.61261020237,4.29884978097,0.0,27.5259009287,37.3340067412,19.1535325289,7.56406687083,0.0,11.589465658
 02/01  20:00:00,85.2923739714,5.69673423761,4.86171601824,0.0,33.8341110165,33.3544677425,21.6968607332,10.1422301375,0.0,11.5546305957
 02/01  21:00:00,94.9787772383,5.90718402778,6.18351204691,0.0,36.5179666069,38.8247702939,24.1583948764,12.6056553837,0.0,11.5527394927
 02/01  22:00:00,89.8751332119,5.96952257943,6.53231792194,0.0,32.965339924,36.8579353714,25.0871316936,13.48557863,0.0,11.6015530637
 02/01  23:00:00,63.2927038181,5.57426470617,3.89248895525,0.0,25.6355707503,20.6438685092,20.1677955238,14.3744259166,0.0,5.79336960716
 02/01  24:00:00,41.6849008939,5.32508922,2.08707559753,0.0,15.0252895274,11.7056064465,22.6974997731,16.9275797503,0.0,5.76992002276
 02/02  01:00:00,35.9434536836,5.24534626461,1.45117513549,0.0,11.6412384099,10.0650221343,24.8060276939,19.0428410379,0.0,5.76318665607
 02/02  02:00:00,34.0054213942,5.19716145845,1.12207595958,0.0,10.0992000411,10.047477231,26.0322014882,20.2740260327,0.0,5.75817545553
 02/02  03:00:00,31.816929899,5.15392053768,0.836386919918,0.0,8.25718729233,10.0299323277,21.5968221272,21.5768221272,0.0,0.02
 02/02  04:00:00,31.6196012527,5.12771915214,0.665257853469,0.0,8.25718729233,10.0299323277,27.7608368931,22.0027617852,0.0,5.7580751079
 02/02  05:00:00,33.0816610206,5.10715442045,0.517455645486,0.023762657352,8.25718729233,11.6354268332,28.4165848199,22.6527076065,0.0,5.76387721345
 02/02  06:00:00,40.6637034957,5.10174839886,0.438388520791,0.110449540376,12.1011305571,15.3678112995,30.718049478,24.9363170399,0.0,5.78173243816
 02/02  07:00:00,72.146084239,5.35597051521,2.23916436417,0.00927243785749,19.7275818095,37.2640762949,37.9950360571,26.3928574515,0.0,11.6021786057
 02/02  08:00:00,85.056543253,5.59480287447,3.85172273561,0.0,24.3117294858,51.2795993405,41.3852873094,23.9218328672,0.0,17.4634544422
 02/02  09:00:00,72.0375555778,5.34779419966,2.35508871032,0.0,23.6694662846,40.6342015617,42.0050857647,12.6016573519,0.0,29.4034284128
 02/02  10:00:00,67.7624238554,5.41189213745,3.02334372736,0.0,23.6694662846,35.6302164847,48.6460516387,5.6081997067,18.025,25.012851932
 02/02  11:00:00,49.3646193752,5.29637495021,2.33786490896,0.0,18.7433767983,22.9618409725,42.4797596528,2.6067177319,18.025,21.8480419209
 02/02  12:00:00,49.7474759256,5.32450943442,2.69491998237,0.0,18.7433767983,22.9618409725,42.3012855001,0.922208452272,18.025,23.3540770478
 02/02  13:00:00,50.4734445125,5.34774835139,3.35420105296,0.0,18.5889407304,23.1597249699,42.263822663,0.891239870647,18.025,23.3475827924
 02/02  14:00:00,50.4579702687,5.34474357759,3.09523154954,0.0,18.7433767983,23.2517909448,35.5541250022,0.00758611844175,18.025,17.5215388837
 02/02  15:00:00,49.9540953986,5.32620903135,2.60989076017,0.0,18.7433767983,23.2517909448,41.4085405852,0.0355059871038,18.025,23.3480345981
 02/02  16:00:00,49.3924233586,5.30492724527,2.35944703711,0.0,18.7433767983,22.9618409725,37.4008609196,1.85664888894,18.025,17.5192120307
 02/02  17:00:00,53.8765692059,5.30742492588,2.38977723592,0.0,18.7433767983,27.431320555,25.9989522003,2.21018203044,18.025,5.76377016982
 02/02  18:00:00,72.7680366173,5.44936776437,3.29896300307,0.0,17.6635504202,40.6971502883,9.05567899536,3.28030813659,0.0,5.77537085877
 02/02  19:00:00,81.7437093516,5.54347099841,3.7914827085,0.0,27.5259009287,37.3340067412,20.208732896,8.61906575448,0.0,11.5896671415
 02/02  20:00:00,85.0740181199,5.66964536365,4.67044743857,0.0,33.8341110165,33.3544677425,21.0965124321,9.54188191594,0.0,11.5546305162
 02/02  21:00:00,95.0157443464,5.9099240701,6.21773981939,0.0,36.5179666069,38.8247702939,15.8055062434,10.0195117654,0.0,5.78599447795
 02/02  22:00:00,89.4768014427,5.92242602294,6.18108136164,0.0,32.965339924,36.8579353714,30.2151596658,12.8230282553,0.0,17.3921314106
 02/02  23:00:00,62.6357069768,5.49812155493,3.31163524717,0.0,25.6355707503,20.6438685092,22.4506509724,16.6585130615,0.0,5.79213791089
 02/02  24:00:00,41.2687152843,5.27962118135,1.71635758618,0.0,15.0252895274,11.7056064465,25.0704472636,19.3005090952,0.0,5.76993816841
 02/03  01:00:00,35.6589218253,5.2104121532,1.20157556091,0.0,11.6412384099,10.0650221343,26.4157659509,20.6518633703,0.0,5.76390258062
 02/03  02:00:00,33.8111371147,5.17211535921,0.952838411806,0.0,10.0992000411,10.047477231,26.7171930007,20.9589202221,0.0,5.75827277864
 02/03  03:00:00,31.7092012265,5.13999329514,0.742586521478,0.0,8.25718729233,10.0299323277,21.0820013079,21.0620013079,0.0,0.02
 02/03  04:00:00,31.6368856241,5.12885447567,0.663502132206,0.0179025376975,8.25718729233,10.0299323277,26.1035341483,20.3453614216,0.0,5.75817272669
 02/03  05:00:00,33.1854795967,5.1172632505,0.558931444394,0.0759983285981,8.25718729233,11.6354268332,26.4076447655,20.6438184706,0.0,5.76382629486
 02/03  06:00:00,40.9072337951,5.13336870109,0.668019863316,0.092727013371,12.1011305571,15.3678112995,25.4197529604,19.6380308566,0.0,5.78172210379
 02/03  07:00:00,72.7432468777,5.43079306959,2.7707779482,0.0,19.7275818095,37.2640762949,30.0006640716,18.3984794967,0.0,11.6021845749
 02/03  08:00:00,85.6062728609,5.65857645279,4.33767793367,0.0,24.3117294858,51.2795993405,33.0516662359,15.5880315977,0.0,17.4636346382
 02/03  09:00:00,72.4456248162,5.3888389895,2.72211213104,0.0,23.6694662846,40.6342015617,37.7955360812,8.39268756231,0.0,29.4028485189
 02/03  10:00:00,68.472686703,5.48452156869,3.66098165033,0.0,23.6694662846,35.6302164847,44.8174734211,3.34111262719,18.025,23.4513607939
 02/03  11:00:00,49.5160241023,5.31166989766,2.47397094968,0.0,18.7433767983,22.9618409725,43.883373997,2.45239537645,18.025,23.4059786206
 02/03  12:00:00,49.6315795511,5.32348391965,2.58004887319,0.0,18.7433767983,22.9618409725,42.6753990124,1.29338418284,18.025,23.3570148296
 02/03  13:00:00,49.9755801108,5.3454596744,2.85862353213,0.0,18.5889407304,23.1597249699,37.2636228096,1.71942123254,18.025,17.5192015771
 02/03  14:00:00,50.0761762558,5.34358189792,2.71460195338,0.0,18.7433767983,23.2517909448,41.474760377,0.0971936660033,18.025,23.352566711
 02/03  15:00:00,49.6718231572,5.31330675678,2.34051637582,0.0,18.7433767983,23.2517909448,40.1142830621,1.65765709341,18.025,20.4316259686
 02/03  16:00:00,49.1038266917,5.29059241244,2.08519017526,0.0,18.7433767983,22.9618409725,42.9125797036,4.4533917501,18.025,20.4341879535
 02/03  17:00:00,53.5211724112,5.28456577615,2.05723386009,0.0,18.7433767983,27.431320555,29.2814281532,5.49249321702,18.025,5.76393493615
 02/03  18:00:00,72.4883920131,5.42322066591,3.04546181062,0.0,17.6635504202,40.6971502883,12.3157239433,6.54014054354,0.0,5.77558339975
 02/03  19:00:00,81.7852570363,5.54459865022,3.83190036099,0.0,27.5259009287,37.3340067412,22.042822937,10.4535373692,0.0,11.5892855677
 02/03  20:00:00,85.2355838112,5.68241735173,4.81924234205,0.0,33.8341110165,33.3544677425,22.1783433346,10.6248779334,0.0,11.5534654011
 02/03  21:00:00,95.2258461313,5.92584239878,6.41192305456,0.0,36.5179666069,38.8247702939,17.2592778275,11.4724333915,0.0,5.78684443604
 02/03  22:00:00,90.2212175834,5.99918309452,6.84873986957,0.0,32.965339924,36.8579353714,23.50767672,11.9060705274,0.0,11.6016061926
 02/03  23:00:00,63.6640663025,5.61022592488,4.22788751336,0.0,25.6355707503,20.6438685092,23.6872013552,12.1203398627,0.0,11.5668614925
 02/03  24:00:00,42.0074926615,5.35551292896,2.3792430384,0.0,15.0252895274,11.7056064465,19.4528927154,13.6830279415,0.0,5.76986477391
 02/04  01:00:00,37.5796736335,5.29493046,1.83791093944,0.0,12.8411359301,10.0650221343,20.6689123655,14.9048123486,0.0,5.76410001685
 02/04  02:00:00,37.3621765686,5.26860122975,1.64791447524,0.0,12.8411359301,10.0650221343,15.2513962584,15.2313962584,0.0,0.02
 02/04  03:00:00,32.3437617126,5.21791631501,1.29922105287,0.0,8.25718729233,10.0299323277,21.2496056875,15.4915430419,0.0,5.75806264563
 02/04  04:00:00,32.2114173711,5.20090087524,1.18389062273,0.0,8.25718729233,10.0299323277,20.7761024598,15.0178000649,0.0,5.75830239491
 02/04  05:00:00,33.7379040142,5.1906896027,1.11392953652,0.0,8.25718729233,11.6354268332,14.7634902952,14.7434902952,0.0,0.02
 02/04  06:00:00,37.7778432842,5.1756512562,1.01055052226,0.0,8.71707943955,15.3327214929,20.5761689706,14.8061492871,0.0,5.77001968344
 02/04  07:00:00,58.4804598798,5.25199989071,1.54069689832,0.0,18.5082010057,25.6353820695,27.2155260513,15.6721293147,0.0,11.5433967365
 02/04  08:00:00,69.5293686295,5.52262312223,3.51939028721,0.0,19.4083231844,41.0650158608,24.5545393971,12.9527191272,0.0,11.6018202699
 02/04  09:00:00,97.040437226,5.95533464076,6.72076397724,0.0,26.3286599382,57.9988325916,41.7334973217,6.27077097635,0.0,35.4627263454
 02/04  10:00:00,80.4168783715,5.74849677918,5.45826806224,0.0,26.3286599382,42.8504436482,49.3720181937,4.62736957633,18.025,26.7196486174
 02/04  11:00:00,56.1296514323,5.70582838127,5.20789574125,0.0,21.7447113004,23.4437158914,47.0138708691,2.86542036005,18.025,26.123450509
 02/04  12:00:00,52.4352786129,5.54684565658,4.13434804512,0.0,19.3027497915,23.426170988,43.0203348116,1.59263443783,18.025,23.4027003738
 02/04  13:00:00,52.2853754883,5.50801767462,3.88120080914,0.0,19.1483137236,23.7250123474,38.6744923785,3.13038513414,18.025,17.5191072443
 02/04  14:00:00,52.1834584233,5.49235670171,3.64940549771,0.0,19.3027497915,23.7161209604,42.4669354326,1.09088567647,18.025,23.3510497561
 02/04  15:00:00,52.2443643804,5.49736186178,3.70529873014,0.0,19.3027497915,23.7161209604,36.212285465,0.674449329105,18.025,17.5128361359
 02/04  16:00:00,51.96096431,5.49758971686,3.71162858193,0.0,19.3027497915,23.426170988,43.1479949277,1.76928855524,18.025,23.3537063724
 02/04  17:00:00,56.7982964717,5.53553486098,4.05968427064,0.0,19.3027497915,27.8956505705,25.5226722031,1.73370165708,18.025,5.76397054605
 02/04  18:00:00,71.6468702997,5.60722184595,4.56204760182,0.0,18.2229234133,37.5968344597,8.21163280942,2.44173160886,0.0,5.76990120056
 02/04  19:00:00,89.0417007444,5.83273625499,5.89402653938,0.0,32.690315043,37.0816133363,12.2027023476,6.42730733964,0.0,5.77539500797
 02/04  20:00:00,90.2449880453,5.98018861324,6.83809921682,0.0,36.8143715336,33.066984531,14.2492035325,8.46277788073,0.0,5.78642565173
 02/04  21:00:00,96.8919937607,6.17412073573,8.05108898593,0.0,36.3493007332,38.7721355839,21.9508098426,10.397635236,0.0,11.5531746066
 02/04  22:00:00,94.5752669804,6.16035712915,7.86599419942,0.0,36.1807251679,36.8228455648,17.3039709735,11.5172386012,0.0,5.78673237226
 02/04  23:00:00,69.8449968619,5.72406499448,4.89193393068,0.0,31.0351095914,20.6438685092,31.9610523063,14.568881449,0.0,17.3921708572
 02/04  24:00:00,44.5974556252,5.38952042255,2.53306901089,0.0,17.4250845679,11.7056064465,23.3190477224,17.5373385453,0.0,5.78170917713
 02/05  01:00:00,37.8759820511,5.32190983584,1.98781711203,0.0,12.925468867,10.100111941,24.4759519854,18.711839267,0.0,5.76411271839
 02/05  02:00:00,37.5613378714,5.28239177459,1.71386236544,0.0,12.925468867,10.100111941,18.9921785644,18.9721785644,0.0,0.02
 02/05  03:00:00,32.4822244064,5.22354216711,1.31263511851,0.0,8.34152022915,10.0650221343,24.8007438336,19.0426687413,0.0,5.75807509231
 02/05  04:00:00,32.3211130377,5.20303286875,1.17203141698,0.0,8.34152022915,10.0650221343,24.0662951325,18.3079799794,0.0,5.75831515314
 02/05  05:00:00,33.8675790493,5.19402457149,1.12084674474,0.0,8.34152022915,11.6705166398,17.2996527626,17.2796527626,0.0,0.02
 02/05  06:00:00,37.9525947459,5.18340859972,1.05812177575,0.0,8.80141237637,15.3678112995,22.0585230517,16.288489752,0.0,5.77003329972
 02/05  07:00:00,58.7061458945,5.28137727488,1.7370053709,0.0,18.5082010057,25.6353820695,27.0830503372,15.5396241688,0.0,11.5434261685
 02/05  08:00:00,69.5617114787,5.51733568382,3.43759755667,0.0,19.4926561212,41.1001056674,25.0893692351,13.4875149565,0.0,11.6018542786
 02/05  09:00:00,96.1295184551,5.84715522768,5.91802420056,0.0,26.3286599382,57.9988325916,42.6771952652,7.21513657938,0.0,35.4620586858
 02/05  10:00:00,79.7947942686,5.67993435867,5.02416882847,0.0,26.2443270014,42.8153538416,49.3689660446,3.87883697709,18.025,27.4651290675
 02/05  11:00:00,54.2958864573,5.46073853504,3.61922046135,0.0,21.7447113004,23.4437158914,45.5187130178,2.11321873001,18.025,25.3804942878
 02/05  12:00:00,52.7857948576,5.5360349918,4.43596341859,0.0,19.3449162599,23.4437158914,42.0872210932,0.659432989127,18.025,23.4027881041
 02/05  13:00:00,53.0286492184,5.50989299298,4.56288770068,0.0,19.190480192,23.7425572507,36.6254400419,1.08137491954,18.025,17.5190651223
 02/05  14:00:00,52.7400673374,5.52692641327,4.23115602616,0.0,19.260583323,23.698576057,41.3768739724,0.0,18.025,23.3518739724
 02/05  15:00:00,52.4529504803,5.51151444046,3.95944355381,0.0,19.260583323,23.698576057,35.5379056533,0.0,18.025,17.5129056533
 02/05  16:00:00,52.0250132048,5.49633667441,3.83664173585,0.0,19.260583323,23.4086260847,42.4108994865,1.0320958061,18.025,23.3538036804
 02/05  17:00:00,56.1059658611,5.4508205137,3.51177932213,0.0,19.260583323,27.8781056672,25.3580149206,1.56902442402,18.025,5.76399049662
 02/05  18:00:00,71.339040699,5.57405960826,4.3470915038,0.0,18.1807569449,37.5792895564,8.30860144277,2.53894808873,0.0,5.76965335404
 02/05  19:00:00,88.9005424698,5.82507509726,5.87995214335,0.0,32.6059821062,37.0465235296,11.7870737194,6.01165754282,0.0,5.77541617655
 02/05  20:00:00,90.5687771365,6.00918209859,7.13289452921,0.0,36.8143715336,33.066984531,12.5624844484,6.77603622057,0.0,5.78644822786
 02/05  21:00:00,97.5696742482,6.22813004874,8.55533734636,0.0,36.43363367,38.8072253906,19.7367858833,8.18356586134,0.0,11.553220022
 02/05  22:00:00,95.1327003633,6.2299037666,8.47330337212,0.0,36.0963922311,36.7877557581,14.9096648478,9.12290937761,0.0,5.78675547015
 02/05  23:00:00,70.6301141268,5.82058081576,5.69995788942,0.0,30.9507766546,20.6087787026,27.8476723606,10.4554261201,0.0,17.3922462406
 02/05  24:00:00,45.3061687927,5.46097707744,3.1703253246,0.0,17.4250845679,11.7056064465,18.3238557919,12.5421226636,0.0,5.7817331283
 02/06  01:00:00,37.0455469919,5.37421710908,2.42439496391,0.0,11.6412384099,10.0650221343,19.1239941383,13.3598586916,0.0,5.76413544671
 02/06  02:00:00,35.0779311796,5.3254453006,2.06630555638,0.0,10.0992000411,10.047477231,13.324245369,13.304245369,0.0,0.02
 02/06  03:00:00,32.8958268844,5.28439511806,1.78480743313,0.0,8.25718729233,10.0299323277,18.9995665855,13.2414689634,0.0,5.75809762209
 02/06  04:00:00,32.7683019947,5.26725419041,1.67442160997,0.0,8.25718729233,10.0299323277,18.0897541345,12.3314161812,0.0,5.75833795331
 02/06  05:00:00,34.31319045,5.25834155908,1.62156382829,0.0,8.25718729233,11.6354268332,11.3530702595,11.3330702595,0.0,0.02
 02/06  06:00:00,42.0633467664,5.27958088302,1.77064497411,0.0,12.1011305571,15.3678112995,21.7812498872,10.2381489548,0.0,11.5431009324
 02/06  07:00:00,74.0903621647,5.59701231064,3.95167588325,0.0,19.7275818095,37.2640762949,21.5264207725,9.9250366274,0.0,11.6013841451
 02/06  08:00:00,88.2635089305,5.96489833027,6.68858855567,0.0,24.3117294858,51.2795993405,25.4734868467,8.00968186609,0.0,17.4638049806
 02/06  09:00:00,74.4241241682,5.58876466719,4.50068479036,0.0,23.6694662846,40.6342015617,32.0267592782,2.62429769463,0.0,29.4024615835
 02/06  10:00:00,70.935415066,5.73850867326,5.86972435789,0.0,23.6694662846,35.6302164847,41.9849088866,0.512071181166,18.025,23.4478377055
 02/06  11:00:00,52.0031213654,5.55625933563,4.71647686759,0.0,18.7433767983,22.9618409725,42.2364809103,0.807093170143,18.025,23.4043877402
 02/06  12:00:00,52.7340946791,5.55808219959,5.44796566648,0.0,18.7433767983,22.9618409725,41.5206416227,0.141060907718,18.025,23.354580715
 02/06  13:00:00,53.939909466,5.70930885227,6.45910546177,0.0,18.5889407304,23.1597249699,35.9328541454,0.387314489988,18.025,17.5205396554
 02/06  14:00:00,54.1554727682,5.77499217003,6.36248536136,0.0,18.7433767983,23.2517909448,41.3819295843,0.00640436514801,18.025,23.3505252191
 02/06  15:00:00,53.6637436507,5.73431140156,5.91143207385,0.0,18.7433767983,23.2517909448,35.5406734106,0.0,18.025,17.5156734106
 02/06  16:00:00,52.3183437103,5.62815853481,4.96214207913,0.0,18.7433767983,22.9618409725,41.9142172124,0.537491491218,18.025,23.3517257212
 02/06  17:00:00,56.6439355038,5.61825579066,4.84630470246,0.0,18.7433767983,27.431320555,24.8383969209,1.04951076209,18.025,5.76388615878
 02/06  18:00:00,73.6676559502,5.77559582735,5.75634722978,0.0,17.6635504202,40.6971502883,7.53758763803,1.76187102988,0.0,5.77571660816
 02/06  19:00:00,84.7622443738,5.90602360138,6.44746142865,0.0,27.5259009287,37.3340067412,15.2230486079,3.63430163765,0.0,11.5887469702
 02/06  20:00:00,88.0067124628,6.01926685663,7.25352238402,0.0,33.8341110165,33.3544677425,11.5238176627,5.73738315324,0.0,5.78643450943
 02/06  21:00:00,97.9939458355,6.26509200197,8.84076872277,0.0,36.5179666069,38.8247702939,18.6816486718,7.1284849507,0.0,11.5531637211
 02/06  22:00:00,92.9782763475,6.33647413604,9.26850923222,0.0,32.965339924,36.8579353714,18.7616364431,7.15935994275,0.0,11.6022765004
 02/06  23:00:00,66.2216104265,5.91403699468,6.48161867543,0.0,25.6355707503,20.6438685092,19.0650784235,7.4982725274,0.0,11.5668058961
 02/06  24:00:00,43.7366633448,5.54947228756,3.91445394134,0.0,15.0252895274,11.7056064465,15.0771141796,9.30707646482,0.0,5.77003771473
 02/07  01:00:00,37.5369960304,5.42116905107,2.86889306388,0.0,11.6412384099,10.0650221343,16.0695993022,10.305618175,0.0,5.76398112719
 02/07  02:00:00,35.4690978202,5.36892375789,2.41399488668,0.0,10.0992000411,10.047477231,10.4673114713,10.4473114713,0.0,0.02
 02/07  03:00:00,33.2727515774,5.32772966861,2.11839535843,0.0,8.25718729233,10.0299323277,16.2474937831,10.4892300021,0.0,5.75826378095
 02/07  04:00:00,33.130187276,5.30903595082,1.994528164,0.0,8.25718729233,10.0299323277,9.81853085565,9.79853085565,0.0,0.02
 02/07  05:00:00,34.6596314168,5.29894667762,1.92739862193,0.0,8.25718729233,11.6354268332,15.2328604635,9.46873117642,0.0,5.76412928706
 02/07  06:00:00,42.4128988673,5.32117871205,2.07859860539,0.0,12.1011305571,15.3678112995,20.9932839802,9.4502785364,0.0,11.5430054438
 02/07  07:00:00,74.94060509,5.69636539597,4.70256436923,0.0,19.7275818095,37.2640762949,20.6259547283,9.0256936353,0.0,11.600261093
 02/07  08:00:00,89.4415895214,6.10528730098,7.72627979037,0.0,24.3117294858,51.2795993405,24.5110640051,7.04654367244,0.0,17.4645203327
 02/07  09:00:00,75.1722595294,5.66495171641,5.17263391362,0.0,23.6694662846,40.6342015617,31.0160690978,1.61313848964,0.0,29.4029306082
 02/07  10:00:00,70.2806833887,5.65517654885,5.29832401816,0.0,23.6694662846,35.6302164847,42.3613033731,0.889406521293,18.025,23.4468968518
 02/07  11:00:00,50.9914111789,5.45016642181,3.81085965166,0.0,18.7433767983,22.9618409725,43.1921753706,1.76232314172,18.025,23.4048522288
 02/07  12:00:00,51.1620082252,5.46861567369,3.96534540746,0.0,18.7433767983,22.9618409725,36.8701873464,1.3248700231,18.025,17.5203173233
 02/07  13:00:00,50.9787153256,5.44903542457,3.75818711554,0.0,18.5889407304,23.1597249699,44.745582326,3.36673111997,18.025,23.353851206
 02/07  14:00:00,50.7818785494,5.42494988079,3.33892933171,0.0,18.7433767983,23.2517909448,43.1735024919,1.80154162997,18.025,23.3469608619
 02/07  15:00:00,50.6814379993,5.41465911902,3.24878290328,0.0,18.7433767983,23.2517909448,37.2286119308,1.68202631057,18.025,17.5215856202
 02/07  16:00:00,50.549201312,5.42660368783,3.39455173787,0.0,18.7433767983,22.9618409725,43.8214154612,2.44827082213,18.025,23.3481446391
 02/07  17:00:00,54.5570793235,5.38591986927,2.99178771764,0.0,18.7433767983,27.431320555,21.7899894775,3.74498947748,18.025,0.02
 02/07  18:00:00,71.8353665198,5.56210619718,4.13754633917,0.0,17.6635504202,40.6971502883,17.1550445747,5.62379809444,0.0,11.5312464803
 02/07  19:00:00,83.2576675678,5.71668062882,5.13222749133,0.0,27.5259009287,37.3340067412,20.4090748724,8.8190176618,0.0,11.5900572106
 02/07  20:00:00,86.7591869242,5.86069933231,6.16456451286,0.0,33.8341110165,33.3544677425,15.1437870046,9.35641473722,0.0,5.78737226735
 02/07  21:00:00,97.0127081015,6.13608295318,7.9885415334,0.0,36.5179666069,38.8247702939,21.1556930504,9.60259239733,0.0,11.5531006531
 02/07  22:00:00,92.3493318778,6.24771903595,8.72831967772,0.0,32.965339924,36.8579353714,19.5245533405,7.92344747058,0.0,11.6011058699
 02/07  23:00:00,65.3255036459,5.802257263,5.69729098144,0.0,25.6355707503,20.6438685092,21.0169986865,9.45075608503,0.0,11.5662426015
 02/07  24:00:00,42.7922677944,5.44252394797,3.077006456,0.0,15.0252895274,11.7056064465,18.377809736,12.6078169151,0.0,5.76999282087
 02/08  01:00:00,36.9424478576,5.36051200208,2.33500411509,0.0,11.6412384099,10.0650221343,13.8796497067,13.8596497067,0.0,0.02
 02/08  02:00:00,34.9978202222,5.31655043856,1.99508780637,0.0,10.0992000411,10.047477231,19.9569276588,14.1987457122,0.0,5.75818194657
 02/08  03:00:00,32.8248210932,5.27688965501,1.72130498957,0.0,8.25718729233,10.0299323277,20.1225489142,14.3644699482,0.0,5.75807896599
 02/08  04:00:00,32.6831751006,5.25847584715,1.5980775645,0.0,8.25718729233,10.0299323277,13.8529355211,13.8329355211,0.0,0.02
 02/08  05:00:00,34.0409600932,5.2281125318,1.37955971853,0.0,8.25718729233,11.6354268332,20.6121843859,14.8481825641,0.0,5.76400182186
 02/08  06:00:00,41.6605206567,5.23417715344,1.413223974,0.0,12.1011305571,15.3678112995,20.6282408857,14.8467375096,0.0,5.78150337603
 02/08  07:00:00,73.5850194175,5.54371526895,3.49962351155,0.0,19.7275818095,37.2640762949,32.550963061,15.1616254515,0.0,17.3893376095
 02/08  08:00:00,87.3775228056,5.87501566576,5.89248767436,0.0,24.3117294858,51.2795993405,29.9464818346,12.4836121891,0.0,17.4628696455
 02/08  09:00:00,74.2327811461,5.5934104295,4.30469683893,0.0,23.6694662846,40.6342015617,29.012299369,5.48602348562,0.0,23.5262758834
 02/08  10:00:00,70.8570530765,5.76574683726,5.76412070772,0.0,23.6694662846,35.6302164847,49.4126377766,2.08358739507,18.025,29.3040503815
 02/08  11:00:00,53.4791282736,5.79918343932,5.94956180848,0.0,18.7433767983,22.9618409725,43.4451277533,2.0160627829,18.025,23.4040649704
 02/08  12:00:00,54.5839423756,5.96072469562,6.89517140982,0.0,18.7433767983,22.9618409725,36.9378762424,1.39068253405,18.025,17.5221937084
 02/08  13:00:00,55.9322599186,6.06522123746,8.09554527749,0.0,18.5889407304,23.1597249699,42.2285587571,0.85336413441,18.025,23.3501946227
 02/08  14:00:00,56.2119972099,6.12578060299,8.06821575393,0.0,18.7433767983,23.2517909448,35.5463326555,0.0,18.025,17.5213326555
 02/08  15:00:00,55.7848264602,6.08871043131,7.67812304155,0.0,18.7433767983,23.2517909448,41.410177626,0.0323766740074,18.025,23.3528009519
 02/08  16:00:00,54.9555049525,6.01545900615,7.21199581243,0.0,18.7433767983,22.9618409725,42.1907282719,0.821212491411,18.025,23.3445157805
 02/08  17:00:00,58.5394535086,5.89695479408,6.4631326833,0.0,18.7433767983,27.431320555,19.5654267862,1.52042678618,18.025,0.02
 02/08  18:00:00,74.7729540941,5.94768879405,6.68955625914,0.0,17.6635504202,40.6971502883,8.49919440934,2.72357424062,0.0,5.77562016873
 02/08  19:00:00,85.5716024105,6.03182573723,7.13101835873,0.0,27.5259009287,37.3340067412,18.367896614,5.02698089299,0.0,13.3409157211
 02/08  20:00:00,88.7505010644,6.13304849551,7.88352788071,0.0,33.8341110165,33.3544677425,15.9819557769,6.17423456551,0.0,9.80772121138
 02/08  21:00:00,98.1555108367,6.31054739054,8.95688093077,0.0,36.5179666069,38.8247702939,20.2893447743,8.73627557462,0.0,11.5530691997
 02/08  22:00:00,92.5593354746,6.3138046813,8.87223593455,0.0,32.965339924,36.8579353714,22.4797054783,10.8791007583,0.0,11.6006047201
 02/08  23:00:00,65.5471979191,5.85689746055,5.86434793144,0.0,25.6355707503,20.6438685092,24.7305239447,13.1803719273,0.0,11.5501520175
 02/08  24:00:00,43.0913060777,5.49548044613,3.32308872618,0.0,15.0252895274,11.7056064465,15.8047338857,15.7692060572,0.0,0.0355278285136
 02/09  01:00:00,37.0543641617,5.38472427522,2.42270753003,0.0,11.6412384099,10.0650221343,23.1067740102,17.3426744159,0.0,5.76409959425
 02/09  02:00:00,35.0123290559,5.32530673642,2.00083808727,0.0,10.0992000411,10.047477231,23.6801860585,17.9218638615,0.0,5.75832219701
 02/09  03:00:00,32.7396806852,5.27245563079,1.6406017362,0.0,8.25718729233,10.0299323277,18.5709727424,18.5509727424,0.0,0.02
 02/09  04:00:00,32.5096218227,5.24259026328,1.44040756095,0.0,8.25718729233,10.0299323277,24.1646546488,18.4064321974,0.0,5.75822245134
 02/09  05:00:00,33.8705750305,5.21182011284,1.22546613542,0.0,8.25718729233,11.6354268332,25.376222789,19.6121955352,0.0,5.76402725373
 02/09  06:00:00,41.4506611982,5.21126441631,1.22627934467,0.0,12.1011305571,15.3678112995,26.1133496345,20.3319916141,0.0,5.78135802039
 02/09  07:00:00,73.3175620477,5.51433313154,3.26154965009,0.0,19.7275818095,37.2640762949,30.2783648955,18.6762214173,0.0,11.6021434782
 02/09  08:00:00,86.9988440317,5.83610267794,5.55272200326,0.0,24.3117294858,51.2795993405,30.5196892934,13.0557127041,0.0,17.4639765893
 02/09  09:00:00,75.0004844479,5.68538765939,4.98042269555,0.0,23.6694662846,40.6342015617,33.322675109,3.91769129627,0.0,29.4049838127
 02/09  10:00:00,72.4630290904,5.95387162746,7.18196881127,0.0,23.6694662846,35.6302164847,47.9491491349,0.612196617062,18.025,29.3119525179
 02/09  11:00:00,54.6758484265,5.93668654555,7.00878140643,0.0,18.7433767983,22.9618409725,36.0182144129,0.434639617111,18.025,17.5585747958
 02/09  12:00:00,56.2359308163,6.15067747879,8.35720677616,0.0,18.7433767983,22.9618409725,41.3798210613,0.0,18.025,23.3548210613
 02/09  13:00:00,58.6339851943,6.25710623373,10.6053837644,0.0,18.5889407304,23.1597249699,41.3726299439,0.0,18.025,23.3476299439
 02/09  14:00:00,59.8679752897,6.32698148574,11.5229971708,0.0,18.7433767983,23.2517909448,35.5471359878,0.0,18.025,17.5221359878
 02/09  15:00:00,60.614369459,6.42051212546,12.1758620026,0.0,18.7433767983,23.2517909448,41.373818342,0.0,18.025,23.348818342
 02/09  16:00:00,58.4301775436,6.33894641428,10.3631825598,0.0,18.7433767983,22.9618409725,35.5437761242,0.0,18.025,17.5187761242
 02/09  17:00:00,60.9983210512,6.18038901871,8.6385621086,0.0,18.7433767983,27.431320555,24.0470965692,0.258259218964,18.025,5.76383735028
 02/09  18:00:00,76.6763674337,6.17474742269,8.36591128685,0.0,17.6635504202,40.6971502883,7.16498894444,1.38941843065,0.0,5.77557051379
 02/09  19:00:00,86.8912321939,6.19892126059,8.28355255887,0.0,27.5259009287,37.3340067412,14.9026890141,3.3132055879,0.0,11.5894834262
 02/09  20:00:00,89.6171027984,6.24855655565,8.63461929186,0.0,33.8341110165,33.3544677425,17.4305306861,5.87574841861,0.0,11.5547822675
 02/09  21:00:00,99.3250155416,6.45413782281,9.98279694282,0.0,36.5179666069,38.8247702939,12.8792684962,7.09307863522,0.0,5.78618986103
 02/09  22:00:00,94.0308058555,6.48449060951,10.1730197322,0.0,32.965339924,36.8579353714,24.7034122367,7.31102556347,0.0,17.3923866733
 02/09  23:00:00,66.9110157837,6.01363114893,7.07143356938,0.0,25.6355707503,20.6438685092,15.1680634665,9.37474332242,0.0,5.79332014403
 02/09  24:00:00,44.0949870448,5.60692468587,4.21532519656,0.0,15.0252895274,11.7056064465,18.6763037201,12.9063240445,0.0,5.76997967555
 02/10  01:00:00,37.681367551,5.45472348589,2.97970991068,0.0,11.6412384099,10.0650221343,21.0439702438,15.2798675995,0.0,5.76410264438
 02/10  02:00:00,35.4491943658,5.37831449642,2.38469592687,0.0,10.0992000411,10.047477231,22.4297746328,16.6716513347,0.0,5.75812329808
 02/10  03:00:00,33.0620124255,5.31296156864,1.92242939723,0.0,8.25718729233,10.0299323277,18.1333866276,18.1133866276,0.0,0.02
 02/10  04:00:00,32.7438029033,5.27262910343,1.64454727965,0.0,8.25718729233,10.0299323277,24.570784301,18.8132615118,0.0,5.75752278919
 02/10  05:00:00,34.045259813,5.23485676712,1.37711553322,0.0,8.25718729233,11.6354268332,26.1100354155,20.3460076955,0.0,5.76402771996
 02/10  06:00:00,41.5333322683,5.22338817073,1.29682575191,0.0,12.1011305571,15.3678112995,27.479887935,21.6982735037,0.0,5.78161443137
 02/10  07:00:00,71.2388852508,5.49302840422,3.08818043542,0.0,19.7275818095,37.2640762949,34.5888228587,22.9866018399,0.0,11.6022210188
 02/10  08:00:00,86.315948695,5.76621779596,4.93971142998,0.0,24.3117294858,51.2795993405,37.5865379852,20.1222695261,0.0,17.4642684591
 02/10  09:00:00,73.2013580754,5.48911463395,3.37756930017,0.0,23.6694662846,40.6342015617,39.8227632371,10.41979158,0.0,29.4029716571
 02/10  10:00:00,69.127816647,5.56545572943,4.2351768039,0.0,23.6694662846,35.6302164847,45.3332353793,3.85669485122,18.025,23.451540528
 02/10  11:00:00,50.5435956237,5.42965878845,3.3835533556,0.0,18.7433767983,22.9618409725,43.9438624188,2.51409004209,18.025,23.4047723767
 02/10  12:00:00,50.6155329228,5.4441163325,3.4433692672,0.0,18.7433767983,22.9618409725,43.3265427153,1.94591829044,18.025,23.3556244249
 02/10  13:00:00,51.4378495831,5.52057868598,4.14577384134,0.0,18.5889407304,23.1597249699,38.2978496737,2.75730044673,18.025,17.515549227
 02/10  14:00:00,51.6234247848,5.53041834697,4.07501388045,0.0,18.7433767983,23.2517909448,41.836578039,0.458079970846,18.025,23.3534980682
 02/10  15:00:00,52.3651496888,5.62572884934,4.72142161022,0.0,18.7433767983,23.2517909448,41.7645535901,0.39436554942,18.025,23.3451880407
 02/10  16:00:00,51.2083298684,5.52075660878,3.95952763746,0.0,18.7433767983,22.9618409725,37.4464419495,1.90008864318,18.025,17.5213533063
 02/10  17:00:00,55.3466775015,5.48457332381,3.68273222605,0.0,18.7433767983,27.431320555,26.2556804038,2.4668942486,18.025,5.76378615522
 02/10  18:00:00,72.4781962074,5.64013490439,4.70235223391,0.0,17.6635504202,40.6971502883,9.06456858262,3.28895803114,0.0,5.77561055148
 02/10  19:00:00,83.760126142,5.78522364589,5.56614441643,0.0,27.5259009287,37.3340067412,18.7194489547,7.12971113907,0.0,11.5897378157
 02/10  20:00:00,87.0816666646,5.9075658722,6.44017547008,0.0,33.8341110165,33.3544677425,20.1072221577,8.55335542009,0.0,11.5538667376
 02/10  21:00:00,97.0591389809,6.15103290839,8.02002512725,0.0,36.5179666069,38.8247702939,15.4548228343,9.66774438418,0.0,5.78707845015
 02/10  22:00:00,92.0011007702,6.21737776313,8.41042759852,0.0,32.965339924,36.8579353714,20.818195892,9.21613396657,0.0,11.6020619254
 02/10  23:00:00,65.0581349726,5.77793516584,5.45424708458,0.0,25.6355707503,20.6438685092,21.67511467,10.1084670097,0.0,11.5666476603
 02/10  24:00:00,42.6857522497,5.43592150765,2.97709375765,0.0,15.0252895274,11.7056064465,18.8427605558,13.0728908457,0.0,5.76986971011
 02/11  01:00:00,38.0022082245,5.34803857609,2.20733738641,0.0,12.8411359301,10.0650221343,21.0742471109,15.3101014622,0.0,5.7641456487
 02/11  02:00:00,37.6210570726,5.3038727881,1.87152255402,0.0,12.8411359301,10.0650221343,16.5031785541,16.4831785541,0.0,0.02
 02/11  03:00:00,32.4425782284,5.23313939605,1.38281542636,0.0,8.25718729233,10.0299323277,23.5066926955,17.748403129,0.0,5.75828956652
 02/11  04:00:00,32.148802906,5.19635577915,1.12582099306,0.0,8.25718729233,10.0299323277,24.1031172522,18.345285725,0.0,5.75783152728
 02/11  05:00:00,33.4853739002,5.16197559779,0.890112850682,0.0,8.25718729233,11.6354268332,21.1157406083,21.0957406083,0.0,0.02
 02/11  06:00:00,37.6066449452,5.15561422044,0.859389285518,0.0,8.71707943955,15.3327214929,24.126594554,18.3566688784,0.0,5.76992567562
 02/11  07:00:00,56.5356379985,5.24715993159,1.48471569374,0.0,18.5082010057,25.6353820695,27.6353521961,16.0921124372,0.0,11.5432397588
 02/11  08:00:00,69.6873575116,5.54907645591,3.65092577396,0.0,19.4083231844,41.0650158608,25.8912364568,14.2889644073,0.0,11.6022720495
 02/11  09:00:00,97.7794472419,6.06779689862,7.34731155063,0.0,26.3286599382,57.9988325916,42.6629563879,7.19966872367,0.0,35.4632876642
 02/11  10:00:00,82.9027290899,6.08276043074,7.60985553115,0.0,26.3286599382,42.8504436482,50.9812085715,3.55576868325,18.025,29.4004398882
 02/11  11:00:00,57.8731260847,5.95546904747,6.7017299032,0.0,21.7447113004,23.4437158914,44.2619365277,2.78312977589,18.025,23.4538067518
 02/11  12:00:00,56.276143102,6.08212212129,7.43993583232,0.0,19.3027497915,23.426170988,43.3403570711,1.9117726542,18.025,23.4035844169
 02/11  13:00:00,57.6491586555,6.24407112436,8.50893017615,0.0,19.1483137236,23.7250123474,37.76694942,2.22381702493,18.025,17.518132395
 02/11  14:00:00,58.4810168116,6.3422074051,9.09711358601,0.0,19.3027497915,23.7161209604,41.3769390091,0.0,18.025,23.3519390091
 02/11  15:00:00,59.1858031688,6.39402732867,9.75007239404,0.0,19.3027497915,23.7161209604,35.5385010069,0.0,18.025,17.5135010069
 02/11  16:00:00,58.9919125222,6.36627850643,9.87388750749,0.0,19.3027497915,23.426170988,41.3796227474,0.0,18.025,23.3546227474
 02/11  17:00:00,61.8994472855,6.20783652118,8.48853375396,0.0,19.3027497915,27.8956505705,23.7889196599,0.0,18.025,5.76391965992
 02/11  18:00:00,73.3667081018,6.10471569872,7.66839179223,0.0,18.2229234133,37.5968344597,6.76886844736,0.999072450808,0.0,5.76979599655
 02/11  19:00:00,91.4130937642,6.19068628911,7.90747004315,0.0,32.690315043,37.0816133363,9.24800794181,3.47239826402,0.0,5.77560967779
 02/11  20:00:00,91.9776539452,6.25603139385,8.29492152287,0.0,36.8143715336,33.066984531,11.3482286921,5.5615854604,0.0,5.78664323166
 02/11  21:00:00,98.2082947046,6.39268627785,9.14882588636,0.0,36.3493007332,38.7721355839,19.3082006821,7.75459645912,0.0,11.553604223
 02/11  22:00:00,96.0123632093,6.38016151605,9.08328492995,0.0,36.1807251679,36.8228455648,19.9320331552,9.04791621063,0.0,10.8841169446
 02/11  23:00:00,71.8014289924,5.98504584987,6.5873860206,0.0,31.0351095914,20.6438685092,22.5970325371,10.3234751679,0.0,12.2735573692
 02/11  24:00:00,46.2641812177,5.596723511,3.99259155706,0.0,17.4250845679,11.7056064465,18.915096088,13.1334134906,0.0,5.78168259743
 02/12  01:00:00,38.9454883124,5.46001257737,2.91922078302,0.0,12.925468867,10.100111941,21.2213241294,15.4571636049,0.0,5.76416052451
 02/12  02:00:00,38.3570050891,5.39042620903,2.40149440317,0.0,12.925468867,10.100111941,16.8439469686,16.8239469686,0.0,0.02
 02/12  03:00:00,33.1136946178,5.31063583557,1.85701277247,0.0,8.34152022915,10.0650221343,24.1658279515,18.4075236487,0.0,5.75830430281
 02/12  04:00:00,32.7886638134,5.26853162493,1.57408339974,0.0,8.34152022915,10.0650221343,24.8420465748,19.0842007365,0.0,5.75784583834
 02/12  05:00:00,34.1091754592,5.23227605812,1.32419127984,0.0,8.34152022915,11.6705166398,20.6005477958,20.5805477958,0.0,0.02
 02/12  06:00:00,37.961655613,5.19104957891,1.05954186719,0.0,8.80141237637,15.3678112995,28.6448483581,22.8749098545,0.0,5.76993850359
 02/12  07:00:00,56.4742438244,5.2455978734,1.42488396459,0.0,18.5082010057,25.6353820695,36.8318079596,25.2885466506,0.0,11.5432613089
 02/12  08:00:00,69.3872709497,5.51716482451,3.26332853655,0.0,19.4926561212,41.1001056674,33.4148102232,21.8125225874,0.0,11.6022876358
 02/12  09:00:00,97.3202066595,6.02800681073,6.92786160158,0.0,26.3286599382,57.9988325916,44.9474237787,9.48392641352,0.0,35.4634973652
 02/12  10:00:00,83.3856290811,6.15240418693,8.14253779687,0.0,26.2443270014,42.8153538416,49.3459113438,1.92255335198,18.025,29.3983579919
 02/12  11:00:00,59.174125259,6.09588615935,7.86230997369,0.0,21.7447113004,23.4437158914,41.9012303079,0.422388142141,18.025,23.4538421657
 02/12  12:00:00,58.132561818,6.2422028701,9.07656254877,0.0,19.3449162599,23.4437158914,41.4285885018,0.0,18.025,23.4035885018
 02/12  13:00:00,59.5943257665,6.3798549803,10.2586021607,0.0,19.190480192,23.7425572507,35.5438605872,0.0,18.025,17.5188605872
 02/12  14:00:00,61.9945951057,6.54617747054,12.4664324988,0.0,19.260583323,23.698576057,41.3776015759,0.0,18.025,23.3526015759
 02/12  15:00:00,62.1458981438,6.57657951844,12.5873274854,0.0,19.260583323,23.698576057,35.5384886853,0.0,18.025,17.5134886853
 02/12  16:00:00,59.8476980574,6.46398349694,10.6916795966,0.0,19.260583323,23.4086260847,41.3796297876,0.0,18.025,23.3546297876
 02/12  17:00:00,62.420986357,6.27779229368,8.99982857661,0.0,19.260583323,27.8781056672,23.8013430873,0.0124195636701,18.025,5.76392352361
 02/12  18:00:00,73.9474010408,6.17993611309,8.23357587179,0.0,18.1807569449,37.5792895564,7.05359180228,1.28379281752,0.0,5.76979898476
 02/12  19:00:00,92.0149363421,6.27263589029,8.54678597819,0.0,32.6059821062,37.0465235296,10.0708042471,4.29519242889,0.0,5.77561181818
 02/12  20:00:00,92.0506353465,6.2664559156,8.35747866019,0.0,36.8143715336,33.066984531,16.2268786533,10.4402345553,0.0,5.78664409803
 02/12  21:00:00,98.2053362625,6.37884951124,9.04028181025,0.0,36.43363367,38.8072253906,24.6677560154,13.114189426,0.0,11.5535665894
 02/12  22:00:00,95.2713088611,6.31120203658,8.53061305602,0.0,36.0963922311,36.7877557581,26.5880498004,15.332186455,0.0,11.2558633453
 02/12  23:00:00,70.5534375603,5.85964582412,5.58421774134,0.0,30.9507766546,20.6087787026,30.7775187336,18.8770676008,0.0,11.9004511328
 02/12  24:00:00,45.2494565242,5.48949420023,3.08509641103,0.0,17.4250845679,11.7056064465,28.4340547516,22.6523730103,0.0,5.78168174121
 02/13  01:00:00,36.8273513413,5.36790621153,2.21251061203,0.0,11.6412384099,10.0650221343,31.2194504853,25.4552899675,0.0,5.76416051784
 02/13  02:00:00,34.6562301907,5.28987837601,1.6801709946,0.0,10.0992000411,10.047477231,27.2296591029,27.2096591029,0.0,0.02
 02/13  03:00:00,32.3192597993,5.22536270312,1.26727396584,0.0,8.25718729233,10.0299323277,34.6246336895,28.8663293443,0.0,5.75830434521
 02/13  04:00:00,31.9970701901,5.18130373994,0.989140340396,0.0,8.25718729233,10.0299323277,35.8441950086,30.0859914952,0.0,5.75820351338
 02/13  05:00:00,33.3783327512,5.14944333052,0.784126836759,0.0114774578622,8.25718729233,11.6354268332,30.6297272132,30.6097272132,0.0,0.02
 02/13  06:00:00,41.0565428139,5.15375585604,0.767383752237,0.12228352517,12.1011305571,15.3678112995,41.4287081208,29.8854672359,0.0,11.5432408849
 02/13  07:00:00,70.6382902261,5.41452836866,2.56608907127,0.0,19.7275818095,37.2640762949,41.2117430918,29.6109166707,0.0,11.6008264211
 02/13  08:00:00,85.3184025617,5.64122765452,4.0671553176,0.0,24.3117294858,51.2795993405,43.1450537903,25.6809456522,0.0,17.4641081381
 02/13  09:00:00,72.2127319469,5.38139148211,2.49666672897,0.0,23.6694662846,40.6342015617,44.3560860515,14.952816611,0.0,29.4032694405
 02/13  10:00:00,67.7491898151,5.42429139778,2.99771752735,0.0,23.6694662846,35.6302164847,49.1297900191,7.65562577117,18.025,23.4491642479
 02/13  11:00:00,49.6521261133,5.34187921534,2.57986273531,0.0,18.7433767983,22.9618409725,44.9094571958,3.4799578105,18.025,23.4044993853
 02/13  12:00:00,50.3336441497,5.38924292091,3.21635486294,0.0,18.7433767983,22.9618409725,42.2838177059,0.904637816926,18.025,23.354179889
 02/13  13:00:00,52.3768435617,5.43781451027,5.16753480782,0.0,18.5889407304,23.1597249699,35.6048628794,0.0581060943033,18.025,17.5217567851
 02/13  14:00:00,52.9842716105,5.45386442052,5.51241215368,0.0,18.7433767983,23.2517909448,41.3756006548,0.0,18.025,23.3506006548
 02/13  15:00:00,52.1157089756,5.4400035121,4.6577052105,0.0,18.7433767983,23.2517909448,35.5735698939,0.0324213055354,18.025,17.5161485883
 02/13  16:00:00,51.3492730273,5.43047727612,4.19075332996,0.0,18.7433767983,22.9618409725,41.3773425347,0.0,18.025,23.3523425347
 02/13  17:00:00,55.0256572733,5.41773402326,3.42854859608,0.0,18.7433767983,27.431320555,24.2296666655,0.440748201042,18.025,5.76391846446
 02/13  18:00:00,71.8737384768,5.56192335806,4.17610341064,0.0,17.6635504202,40.6971502883,7.88646128937,2.1107836582,0.0,5.77567763117
 02/13  19:00:00,82.8236861144,5.6740367611,4.74089158733,0.0,27.5259009287,37.3340067412,17.6110512977,6.02177598023,0.0,11.5892753175
