Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/13  20:00:00,86.0836029921,5.79283108703,5.55684908875,0.0,33.8341110165,33.3544677425,14.0291240825,8.24254030132,0.0,5.78658378121
 02/13  21:00:00,95.6370938502,5.98949817118,6.7595126518,0.0,36.5179666069,38.8247702939,22.6565153917,11.1030609805,0.0,11.5534544111
 02/13  22:00:00,90.1542844437,6.00833472167,6.77265749406,0.0,32.965339924,36.8579353714,25.0778074002,13.4761958955,0.0,11.6016115047
 02/13  23:00:00,63.1158561877,5.5593247817,3.73057761152,0.0,25.6355707503,20.6438685092,29.0681090091,17.5019874201,0.0,11.566121589
 02/13  24:00:00,41.4560302394,5.3049552612,1.87833859288,0.0,15.0252895274,11.7056064465,27.2864393309,21.5164442288,0.0,5.7699951021
 02/14  01:00:00,35.7274684903,5.21950539709,1.26102966997,0.0,11.6412384099,10.0650221343,29.5932390037,23.8291146186,0.0,5.76412438511
 02/14  02:00:00,33.7727831703,5.16714146228,0.919463182333,0.0,10.0992000411,10.047477231,25.0247749253,25.0047749253,0.0,0.02
 02/14  03:00:00,31.5704386645,5.1217003725,0.617981731529,0.00413075262662,8.25718729233,10.0299323277,31.6010329001,25.8429736564,0.0,5.75805924374
 02/14  04:00:00,31.4462773399,5.10023042992,0.435279362962,0.0841444102007,8.25718729233,10.0299323277,26.2594404164,26.2394404164,0.0,0.02
 02/14  05:00:00,33.0182481532,5.08644788025,0.276021319839,0.222494031887,8.25718729233,11.6354268332,32.8336355532,27.0694976996,0.0,5.76413785355
 02/14  06:00:00,40.7905944649,5.1022729389,0.324112174422,0.351090043063,12.1011305571,15.3678112995,37.8764986568,26.3342803118,0.0,11.5422183451
 02/14  07:00:00,70.3228316111,5.35660692696,2.20373223796,0.104818922882,19.7275818095,37.2640762949,39.3854043169,27.7849149686,0.0,11.6004893483
 02/14  08:00:00,85.4792488099,5.64610383884,4.22312479799,0.0,24.3117294858,51.2795993405,41.379052001,23.9156165427,0.0,17.4634354583
 02/14  09:00:00,73.3700388822,5.50207567773,3.53329119509,0.0,23.6694662846,40.6342015617,38.2823142897,8.879013975,0.0,29.4033003147
 02/14  10:00:00,70.4967568128,5.72734609679,5.44222739602,0.0,23.6694662846,35.6302164847,42.7053099529,1.22783850019,18.025,23.4524714527
 02/14  11:00:00,54.2390978034,5.84899788039,6.65971752083,0.0,18.7433767983,22.9618409725,41.5733194243,0.144028966939,18.025,23.4042904574
 02/14  12:00:00,57.4770498703,6.07786634374,9.67113715003,0.0,18.7433767983,22.9618409725,35.5455329692,0.0,18.025,17.5205329692
 02/14  13:00:00,60.437044952,6.25853741885,12.4070152671,0.0,18.5889407304,23.1597249699,41.3791308989,0.0,18.025,23.3541308989
 02/14  14:00:00,62.058545799,6.38846802005,13.6520796071,0.0,18.7433767983,23.2517909448,41.372918368,0.0,18.025,23.347918368
 02/14  15:00:00,62.6841667167,6.4419699719,14.2242009313,0.0,18.7433767983,23.2517909448,35.5467546084,0.0,18.025,17.5217546084
 02/14  16:00:00,60.3905638603,6.36304538483,12.2994726266,0.0,18.7433767983,22.9618409725,41.3798557398,0.0,18.025,23.3548557398
 02/14  17:00:00,61.3982182376,6.1948224381,9.02402643835,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 02/14  18:00:00,76.6553387088,6.17269599185,8.34693140455,0.0,17.6635504202,40.6971502883,11.7851912096,0.253843968336,0.0,11.5313472413
 02/14  19:00:00,86.6669753604,6.17726342319,8.08095521946,0.0,27.5259009287,37.3340067412,14.0769334818,2.48838171981,0.0,11.588551762
 02/14  20:00:00,89.427366069,6.22768275724,8.46576197363,0.0,33.8341110165,33.3544677425,9.93663448185,4.14921782006,0.0,5.7874166618
 02/14  21:00:00,98.558962944,6.37095697482,9.29992341708,0.0,36.5179666069,38.8247702939,19.6000280505,8.04590737316,0.0,11.5541206774
 02/14  22:00:00,92.6221335758,6.33271985879,8.91612325064,0.0,32.965339924,36.8579353714,22.9523377121,11.3511811419,0.0,11.6011565702
 02/14  23:00:00,65.3811769217,5.84779771943,5.70742553542,0.0,25.6355707503,20.6438685092,26.2180081965,14.6517058239,0.0,11.5663023726
 02/14  24:00:00,42.8651844989,5.47689872572,3.11554926675,0.0,15.0252895274,11.7056064465,24.0627504286,18.2935654507,0.0,5.76918497794
 02/15  01:00:00,36.748531103,5.35179197516,2.14980827625,0.0,11.6412384099,10.0650221343,21.2942084471,21.2742084471,0.0,0.02
 02/15  02:00:00,34.6263259587,5.2821556468,1.6579892874,0.0,10.0992000411,10.047477231,29.0233343887,23.2651127384,0.0,5.75822165026
 02/15  03:00:00,32.3016366468,5.22125651879,1.25375435843,0.0,8.25718729233,10.0299323277,30.8745810488,25.1164651598,0.0,5.75811588899
 02/15  04:00:00,31.9927906379,5.17953808761,0.986631629028,0.0,8.25718729233,10.0299323277,26.1835035882,26.1635035882,0.0,0.02
 02/15  05:00:00,33.3437649921,5.14476455162,0.765713535907,0.0,8.25718729233,11.6354268332,33.0925984447,27.3285655275,0.0,5.76403291715
 02/15  06:00:00,40.9515778755,5.1448946703,0.759358402412,0.0342064699558,12.1011305571,15.3678112995,32.8787958062,27.0975545773,0.0,5.78124122895
 02/15  07:00:00,70.7036834543,5.41996782912,2.62603850431,0.0,19.7275818095,37.2640762949,43.4954064049,26.1051886515,0.0,17.3902177534
 02/15  08:00:00,85.6260766214,5.67765323217,4.33840766481,0.0,24.3117294858,51.2795993405,40.6096086192,23.1460046656,0.0,17.4636039537
 02/15  09:00:00,73.0421785493,5.47375700486,3.23375025921,0.0,23.6694662846,40.6342015617,35.1244936837,11.59935096,0.0,23.5251427236
 02/15  10:00:00,70.4844858944,5.73607245488,5.42123105177,0.0,23.6694662846,35.6302164847,49.8561193658,2.52208773034,18.025,29.3090316355
 02/15  11:00:00,54.3375052119,5.87785569081,6.72926697354,0.0,18.7433767983,22.9618409725,41.7414466799,0.312595034178,18.025,23.4038516457
 02/15  12:00:00,55.9101119143,5.89762157794,8.2844449697,0.0,18.7433767983,22.9618409725,35.5470226849,0.0,18.025,17.5220226849
 02/15  13:00:00,57.0857606855,5.86873021266,9.44553799324,0.0,18.5889407304,23.1597249699,41.3760127924,0.0,18.025,23.3510127924
 02/15  14:00:00,56.9347285877,5.84383608136,9.07289244618,0.0,18.7433767983,23.2517909448,35.5445597363,0.0,18.025,17.5195597363
 02/15  15:00:00,56.7417231004,5.83844005249,8.88529115524,0.0,18.7433767983,23.2517909448,41.3774829124,0.0,18.025,23.3524829124
 02/15  16:00:00,55.3217349595,5.80069764273,7.79298781883,0.0,18.7433767983,22.9618409725,39.10078512,0.0,18.025,21.07578512
 02/15  17:00:00,57.6822658671,5.73137426373,5.77152687237,0.0,18.7433767983,27.431320555,20.2803229653,0.0,18.025,2.25532296529
 02/15  18:00:00,74.2165147016,5.86069759031,6.22010984187,0.0,17.6635504202,40.6971502883,7.0758513396,1.30026732836,0.0,5.77558401125
 02/15  19:00:00,84.834198173,5.93646485805,6.48897787671,0.0,27.5259009287,37.3340067412,16.807845341,5.21814755274,0.0,11.5896977883
 02/15  20:00:00,87.7573263757,6.01483970594,7.00856393252,0.0,33.8341110165,33.3544677425,19.6983060392,8.14344442308,0.0,11.5548616161
 02/15  21:00:00,97.6534520104,6.25000206531,8.51536911526,0.0,36.5179666069,38.8247702939,20.0550057912,8.50204360003,0.0,11.5529621912
 02/15  22:00:00,92.3940163928,6.29166140893,8.72906311517,0.0,32.965339924,36.8579353714,20.6129400064,9.01247905906,0.0,11.6004609473
 02/15  23:00:00,65.4402559051,5.84092988857,5.77337587028,0.0,25.6355707503,20.6438685092,17.8126737568,11.1012248616,0.0,6.71144889524
 02/15  24:00:00,43.0026349915,5.48059291032,3.2493063995,0.0,15.0252895274,11.7056064465,18.7424651844,13.8889265629,0.0,4.85353862148
 02/16  01:00:00,36.9916694855,5.37294339951,2.37179487873,0.0,11.6412384099,10.0650221343,21.2897607202,15.5256542828,0.0,5.7641064374
 02/16  02:00:00,34.9832852278,5.31948920836,1.97761268133,0.0,10.0992000411,10.047477231,21.9611433761,16.2028596764,0.0,5.75828369965
 02/16  03:00:00,32.744046953,5.27122036889,1.64620428649,0.0,8.25718729233,10.0299323277,16.925004374,16.905004374,0.0,0.02
 02/16  04:00:00,32.5614437864,5.2474704764,1.48735009737,0.0,8.25718729233,10.0299323277,22.5018620705,16.7436813899,0.0,5.75818068057
 02/16  05:00:00,34.0723982851,5.23445764861,1.40465306604,0.0,8.25718729233,11.6354268332,22.0440925034,16.2801145776,0.0,5.76397792576
 02/16  06:00:00,41.7875888498,5.25141035376,1.52306316191,0.0,12.1011305571,15.3678112995,21.1017289117,15.3204361045,0.0,5.78129280713
 02/16  07:00:00,71.7913124178,5.55740864331,3.57622830473,0.0,19.7275818095,37.2640762949,26.7431998144,15.1412415271,0.0,11.6019582872
 02/16  08:00:00,87.1969540665,5.85354347719,5.73339603494,0.0,24.3117294858,51.2795993405,28.6931310265,11.2295097399,0.0,17.4636212866
 02/16  09:00:00,73.7292627794,5.52946209527,3.86512994091,0.0,23.6694662846,40.6342015617,34.1921261485,4.7881628339,0.0,29.4039633146
 02/16  10:00:00,68.941108912,5.53108735704,4.08283490391,0.0,23.6694662846,35.6302164847,50.4200927855,3.14287908754,18.025,29.252213698
 02/16  11:00:00,50.4261446863,5.41021801544,3.28554831327,0.0,18.7433767983,22.9618409725,38.2169140188,2.57424454975,18.025,17.6176694691
 02/16  12:00:00,50.628718213,5.42561910899,3.47505348258,0.0,18.7433767983,22.9618409725,42.5999321051,1.2207394463,18.025,23.3541926588
 02/16  13:00:00,50.9158047868,5.44882530096,3.69548521413,0.0,18.5889407304,23.1597249699,43.7188424221,2.34688130681,18.025,23.3469611153
 02/16  14:00:00,50.8923773929,5.43609869125,3.43828390402,0.0,18.7433767983,23.2517909448,36.4098118075,0.863214300714,18.025,17.5215975068
 02/16  15:00:00,51.0861100365,5.44869401376,3.61942135651,0.0,18.7433767983,23.2517909448,41.7921038024,0.419016953734,18.025,23.3480868486
 02/16  16:00:00,50.9432631326,5.46025277478,3.75496177845,0.0,18.7433767983,22.9618409725,36.9142951146,1.37105592085,18.025,17.5182391937
 02/16  17:00:00,55.1646891089,5.44139825503,3.543924842,0.0,18.7433767983,27.431320555,25.9320444542,2.14324328929,18.025,5.7638011649
 02/16  18:00:00,72.6786743558,5.64703494034,4.8959348623,0.0,17.6635504202,40.6971502883,8.38664795834,2.61125500432,0.0,5.77539295402
 02/16  19:00:00,84.004318464,5.80251732768,5.79304761851,0.0,27.5259009287,37.3340067412,16.6755520649,5.08587366782,0.0,11.589678397
 02/16  20:00:00,87.2833976851,5.9233037871,6.62616999114,0.0,33.8341110165,33.3544677425,18.1217420569,6.5670902429,0.0,11.554651814
 02/16  21:00:00,97.4730881785,6.1942523233,8.39075675202,0.0,36.5179666069,38.8247702939,12.4528979449,6.66689878841,0.0,5.78599915647
 02/16  22:00:00,92.6037002593,6.2850694096,8.94533922008,0.0,32.965339924,36.8579353714,23.0237720697,5.63166662686,0.0,17.3921054428
 02/16  23:00:00,65.9760673804,5.87980233116,6.27031658714,0.0,25.6355707503,20.6438685092,10.8954603098,5.10264584177,0.0,5.79281446802
 02/16  24:00:00,43.5846029139,5.52731178456,3.78455553502,0.0,15.0252895274,11.7056064465,12.5039963885,6.73405289178,0.0,5.76994349674
 02/17  01:00:00,37.4107466952,5.40281953087,2.76099429416,0.0,11.6412384099,10.0650221343,14.2983006249,8.53439513227,0.0,5.76390549266
 02/17  02:00:00,35.3516913641,5.35342957772,2.31207930871,0.0,10.0992000411,10.047477231,15.1782379932,9.41996312345,0.0,5.75827486976
 02/17  03:00:00,33.1211400739,5.30948102737,1.98503857042,0.0,8.25718729233,10.0299323277,10.376942588,10.356942588,0.0,0.02
 02/17  04:00:00,32.9465047728,5.28778748243,1.83209188319,0.0,8.25718729233,10.0299323277,16.3960485776,10.6382352262,0.0,5.75781335133
 02/17  05:00:00,34.4130352144,5.27063856052,1.7091112086,0.0,8.25718729233,11.6354268332,16.9498272103,11.1860097949,0.0,5.76381741541
 02/17  06:00:00,42.2366102934,5.30022637871,1.92326778949,0.0,12.1011305571,15.3678112995,16.035404917,10.2537085767,0.0,5.78169634032
 02/17  07:00:00,72.839254743,5.67092409595,4.51065841794,0.0,19.7275818095,37.2640762949,21.3963537526,9.79427591583,0.0,11.6020778368
 02/17  08:00:00,90.0484315287,6.17685141347,8.26156650294,0.0,24.3117294858,51.2795993405,24.9465881868,7.48319364753,0.0,17.4633945393
 02/17  09:00:00,76.4670749725,5.83859498754,6.29380954151,0.0,23.6694662846,40.6342015617,31.9782795042,2.57605182171,0.0,29.4022276825
 02/17  10:00:00,71.6959325279,5.84871785712,6.52003376351,0.0,23.6694662846,35.6302164847,42.6646516279,1.1887541317,18.025,23.4508974962
 02/17  11:00:00,53.9656167717,5.83586666281,6.39936856309,0.0,18.7433767983,22.9618409725,42.8206499521,1.39013316295,18.025,23.4055167892
 02/17  12:00:00,54.8326758251,5.95737808325,7.1472521939,0.0,18.7433767983,22.9618409725,42.3178324394,0.936285213787,18.025,23.3565472256
 02/17  13:00:00,54.5411661814,5.92942093194,6.8402496244,0.0,18.5889407304,23.1597249699,38.6164402884,3.07334374701,18.025,17.5180965413
 02/17  14:00:00,55.3055307086,6.02362213103,7.26391722203,0.0,18.7433767983,23.2517909448,42.175560418,0.798544790584,18.025,23.3520156274
 02/17  15:00:00,55.5268875957,6.03740824256,7.47148033523,0.0,18.7433767983,23.2517909448,35.770225439,0.231684373598,18.025,17.5135410654
 02/17  16:00:00,54.4868936113,5.93678802678,6.82206296192,0.0,18.7433767983,22.9618409725,42.8528742097,1.47325382507,18.025,23.3546203846
 02/17  17:00:00,58.1668001229,5.8477238966,6.13970423627,0.0,18.7433767983,27.431320555,26.1108980595,2.32194080533,18.025,5.76395725413
 02/17  18:00:00,74.4789810586,5.914434145,6.42883884906,0.0,17.6635504202,40.6971502883,9.17353046306,3.39787569741,0.0,5.77565476565
 02/17  19:00:00,85.0384395528,5.97187116494,6.657813347,0.0,27.5259009287,37.3340067412,19.6049097507,8.01532961775,0.0,11.589580133
 02/17  20:00:00,88.1489484911,6.06733400095,7.34769309234,0.0,33.8341110165,33.3544677425,21.3457187183,9.79254470383,0.0,11.5531740144
 02/17  21:00:00,97.8010098502,6.27118863548,8.64174285391,0.0,36.5179666069,38.8247702939,17.0569670697,11.2702749611,0.0,5.78669210858
 02/17  22:00:00,92.3804682533,6.2913225347,8.71585495458,0.0,32.965339924,36.8579353714,24.075503418,12.4732193581,0.0,11.60228406
 02/17  23:00:00,65.3593133419,5.83357665448,5.69978630146,0.0,25.6355707503,20.6438685092,25.9904807927,14.4239529132,0.0,11.5665278795
 02/17  24:00:00,42.8916255308,5.47176570123,3.14712466773,0.0,15.0252895274,11.7056064465,22.6746201656,16.9046854243,0.0,5.76993474121
 02/18  01:00:00,38.2075912061,5.38005859267,2.3807021337,0.0,12.8411359301,10.0650221343,24.0391237833,18.2749993685,0.0,5.76412441477
 02/18  02:00:00,37.8569558937,5.33699098813,2.07430573847,0.0,12.8411359301,10.0650221343,18.6852513473,18.6652513473,0.0,0.02
 02/18  03:00:00,32.7290831476,5.27128092464,1.63117870394,0.0,8.25718729233,10.0299323277,24.7741472208,19.0158941442,0.0,5.75825307661
 02/18  04:00:00,32.4816117808,5.23889450179,1.41609327291,0.0,8.25718729233,10.0299323277,24.3540080192,18.5958687398,0.0,5.75813927944
 02/18  05:00:00,33.9566366593,5.2215938539,1.30175966993,0.0,8.25718729233,11.6354268332,18.4240789873,18.4040789873,0.0,0.02
 02/18  06:00:00,37.9448078825,5.19993953966,1.15322881988,0.0,8.71707943955,15.3327214929,24.3586300206,18.5886285095,0.0,5.77000151106
 02/18  07:00:00,56.8512632695,5.28913296368,1.75836986728,0.0,18.5082010057,25.6353820695,29.869368271,18.3263659455,0.0,11.5430023255
 02/18  08:00:00,69.3102211988,5.51041069671,3.31245994372,0.0,19.4083231844,41.0650158608,27.6658485682,16.0645009033,0.0,11.6013476649
 02/18  09:00:00,95.8851888739,5.83402885665,5.68682821794,0.0,26.3286599382,57.9988325916,45.3785191107,9.91849026777,0.0,35.4600288429
 02/18  10:00:00,80.203153862,5.74508296735,5.24796318306,0.0,26.3286599382,42.8504436482,48.9187971123,7.37272564003,18.025,23.5210714723
 02/18  11:00:00,54.7059835453,5.55148409862,3.93857461632,0.0,21.7447113004,23.4437158914,54.0916855729,6.75512677329,18.025,29.3115587996
 02/18  12:00:00,52.9107664875,5.63187485084,4.52480907432,0.0,19.3027497915,23.426170988,45.5784240752,4.15087867397,18.025,23.4025454013
 02/18  13:00:00,52.1166457544,5.52614149505,3.69435010855,0.0,19.1483137236,23.7250123474,42.9883431474,7.44255691894,18.025,17.5207862285
 02/18  14:00:00,54.1280654617,5.78837441255,5.29799530014,0.0,19.3027497915,23.7161209604,46.0338933305,4.65922473271,18.025,23.3496685978
 02/18  15:00:00,54.5192958241,5.82264197388,5.65495174481,0.0,19.3027497915,23.7161209604,37.3478518893,1.80675403367,18.025,17.5160978556
 02/18  16:00:00,53.4906990032,5.7276614257,5.01129347196,0.0,19.3027497915,23.426170988,44.2768515129,2.89964368694,18.025,23.352207826
 02/18  17:00:00,56.8717200327,5.59288756903,4.07575632436,0.0,19.3027497915,27.8956505705,28.6388007778,4.84987210955,18.025,5.76392866828
 02/18  18:00:00,69.497687271,5.62336348825,4.28072463279,0.0,18.2229234133,37.5968344597,12.3870383936,6.61717145348,0.0,5.76986694015
 02/18  19:00:00,88.5506354098,5.8077700939,5.42792937203,0.0,32.690315043,37.0816133363,17.1743897439,11.3988759588,0.0,5.77551378511
 02/18  20:00:00,89.1798061382,5.88551378969,5.86759574819,0.0,36.8143715336,33.066984531,20.8876319686,15.1015515507,0.0,5.78608041784
 02/18  21:00:00,95.5509411851,6.04303537692,6.84112437012,0.0,36.3493007332,38.7721355839,28.7976953491,17.2434932555,0.0,11.5542020935
 02/18  22:00:00,93.2878913653,6.02882238441,6.71015847507,0.0,36.1807251679,36.8228455648,23.9114581438,18.1242095133,0.0,5.78724863044
 02/18  23:00:00,68.8799389904,5.62423370138,4.02671159177,0.0,31.0351095914,20.6438685092,38.4035187731,21.0112918601,0.0,17.392226913
 02/18  24:00:00,44.1384947985,5.34822810141,2.11540266931,0.0,17.4250845679,11.7056064465,30.1599161968,24.378324932,0.0,5.78159126485
 02/19  01:00:00,37.4091862782,5.26899957216,1.57393394552,0.0,12.925468867,10.100111941,32.3176676109,26.5535587218,0.0,5.76410888912
 02/19  02:00:00,37.034735547,5.21889942578,1.25075489076,0.0,12.925468867,10.100111941,27.6547755057,27.6347755057,0.0,0.02
 02/19  03:00:00,31.912895458,5.1521015278,0.814747312176,0.0,8.34152022915,10.0650221343,34.3617861182,28.603730208,0.0,5.75805591017
 02/19  04:00:00,31.6987857611,5.12112061312,0.594976010888,0.0366433818453,8.34152022915,10.0650221343,34.6340101057,28.8760694334,0.0,5.75794067235
 02/19  05:00:00,33.302444505,5.11002399355,0.449907191914,0.189807742608,8.34152022915,11.6705166398,29.1601121018,29.1401121018,0.0,0.02
 02/19  06:00:00,37.5305787181,5.1054926745,0.330688518694,0.383335479826,8.80141237637,15.3678112995,34.6211694044,28.8512087679,0.0,5.76996063646
 02/19  07:00:00,56.1172938981,5.16697222417,0.74701426409,0.399547450807,18.5082010057,25.6353820695,40.9860795962,29.4428800355,0.0,11.5431995607
 02/19  08:00:00,68.6917146177,5.41235151762,2.61520748618,0.0573829261018,19.4926561212,41.1001056674,37.0883996938,25.4875948928,0.0,11.600804801
 02/19  09:00:00,96.0239339049,5.85200161783,5.80760190954,0.0,26.3286599382,57.9988325916,47.7609655407,12.3023880401,0.0,35.4585775006
 02/19  10:00:00,79.8268846154,5.71626680459,5.01993527617,0.0,26.2443270014,42.8153538416,48.0675984636,6.52093058073,18.025,23.5216678829
 02/19  11:00:00,54.5248325993,5.52438059552,3.78452729166,0.0,21.7447113004,23.4437158914,51.391710956,4.05489546866,18.025,29.3118154874
 02/19  12:00:00,51.8443079047,5.49051047347,3.54000359314,0.0,19.3449162599,23.4437158914,43.9443870124,2.51779231717,18.025,23.4015946953
 02/19  13:00:00,51.8190783537,5.46387305505,3.3993404901,0.0,19.190480192,23.7425572507,39.2019042543,3.65701822308,18.025,17.5198860312
 02/19  14:00:00,51.4203381755,5.42660180412,3.01175182128,0.0,19.260583323,23.698576057,43.2706613334,1.89694699303,18.025,23.3487143403
 02/19  15:00:00,51.2105491462,5.40297339695,2.82558606384,0.0,19.260583323,23.698576057,37.7724830394,2.23212358552,18.025,17.5153594539
 02/19  16:00:00,50.6295114588,5.36961188644,2.56786696356,0.0,19.260583323,23.4086260847,45.4887699433,4.11253864794,18.025,23.3512312954
 02/19  17:00:00,54.6826487858,5.32116680603,2.21811763038,0.0,19.260583323,27.8781056672,29.8005062485,6.01167379899,18.025,5.76383244947
 02/19  18:00:00,67.6392210913,5.39075363301,2.7145799445,0.0,18.1807569449,37.5792895564,13.468351177,7.69871034621,0.0,5.76964083079
 02/19  19:00:00,86.8743990609,5.59451713494,4.08436872621,0.0,32.6059821062,37.0465235296,16.3684077204,10.5926741848,0.0,5.77573353562
 02/19  20:00:00,88.2659633287,5.74370810707,5.09555912607,0.0,36.8143715336,33.066984531,17.304940847,11.5190904837,0.0,5.78585036329
 02/19  21:00:00,95.4553903754,5.98114913054,6.68803907229,0.0,36.43363367,38.8072253906,22.9567880671,11.4030704797,0.0,11.5537175875
 02/19  22:00:00,93.7284578313,6.06334262947,7.23562810281,0.0,36.0963922311,36.7877557581,15.3954549619,9.60843964108,0.0,5.78701532084
 02/19  23:00:00,69.7305525433,5.71490254396,4.9060799985,0.0,30.9507766546,20.6087787026,27.2766695933,9.88515708198,0.0,17.3915125113
 02/19  24:00:00,44.7995445331,5.40378947323,2.72089077243,0.0,17.4250845679,11.7056064465,18.2492924457,12.4676808744,0.0,5.78161157135
 02/20  01:00:00,38.0318550403,5.33563305411,2.12996984747,0.0,12.925468867,10.100111941,20.003471585,14.2394168692,0.0,5.76405471582
 02/20  02:00:00,37.7043528127,5.29654230135,1.84272983184,0.0,12.925468867,10.100111941,15.1785301464,15.1585301464,0.0,0.02
 02/20  03:00:00,32.5982582654,5.23520526074,1.41700616537,0.0,8.34152022915,10.0650221343,21.7571963667,15.9990288049,0.0,5.75816756182
 02/20  04:00:00,32.3966987082,5.20991694342,1.24073686691,0.0,8.34152022915,10.0650221343,21.8434953669,16.0857918654,0.0,5.75770350152
 02/20  05:00:00,33.76590911,5.18068979971,1.03251388913,0.0,8.34152022915,11.6705166398,17.8996821702,17.8796821702,0.0,0.02
 02/20  06:00:00,37.7463637235,5.15707642134,0.878225923528,0.0,8.80141237637,15.3678112995,24.2167704479,18.4468903812,0.0,5.76988006674
 02/20  07:00:00,56.3543867243,5.22187485568,1.32875275021,0.0,18.5082010057,25.6353820695,31.8430071257,20.3000752164,0.0,11.5429319092
 02/20  08:00:00,69.2168402702,5.47818679624,3.13188180876,0.0,19.4926561212,41.1001056674,29.7869935337,18.1852804614,0.0,11.6017130723
 02/20  09:00:00,96.6687611562,5.92281858925,6.38161298054,0.0,26.3286599382,57.9988325916,44.8943971736,9.43750709164,0.0,35.456890082
 02/20  10:00:00,80.7439212731,5.8094537946,5.84378771449,0.0,26.2443270014,42.8153538416,45.9796567011,4.43415372299,18.025,23.5205029781
 02/20  11:00:00,55.546245932,5.63056665374,4.69975474254,0.0,21.7447113004,23.4437158914,49.8083763859,2.4736974841,18.025,29.3096789018
 02/20  12:00:00,53.6344020698,5.70087123609,5.11973694782,0.0,19.3449162599,23.4437158914,43.3291068831,1.90362036,18.025,23.4004865231
 02/20  13:00:00,54.3910409694,5.77411550254,5.66106212107,0.0,19.190480192,23.7425572507,38.2293161783,2.68300995513,18.025,17.5213062231
 02/20  14:00:00,56.6981559907,6.08551033729,7.63066033315,0.0,19.260583323,23.698576057,41.3736791592,0.0,18.025,23.3486791592
 02/20  15:00:00,56.6336439969,6.08906996607,7.56258568172,0.0,19.260583323,23.698576057,35.5438012313,0.0,18.025,17.5188012313
 02/20  16:00:00,55.8421143351,6.03634495757,7.11373662896,0.0,19.260583323,23.4086260847,42.8513040322,1.47625107674,18.025,23.3500529555
 02/20  17:00:00,59.5052604864,5.92663891701,6.43525808254,0.0,19.260583323,27.8781056672,25.6267721565,1.83790477606,18.025,5.76386738046
 02/20  18:00:00,71.542234177,5.88519252088,6.12315474178,0.0,18.1807569449,37.5792895564,8.96858102367,3.19893250804,0.0,5.76964851563
 02/20  19:00:00,89.9332247329,6.00807387303,6.72963798146,0.0,32.6059821062,37.0465235296,14.9146011508,9.13915865111,0.0,5.77544249969
 02/20  20:00:00,90.6412017519,6.07713854582,7.13736747378,0.0,36.8143715336,33.066984531,18.0130120362,12.225622492,0.0,5.78738954418
 02/20  21:00:00,96.8728516357,6.2011207552,7.88553033889,0.0,36.43363367,38.8072253906,26.5532110088,15.0000759606,0.0,11.5531350482
 02/20  22:00:00,93.9946314333,6.14206780738,7.42307698861,0.0,36.0963922311,36.7877557581,23.0357682934,17.2490351968,0.0,5.78673309659
 02/20  23:00:00,69.5961219522,5.73158066788,4.75497256385,0.0,30.9507766546,20.6087787026,36.55959716,19.1676911079,0.0,17.3919060521
 02/20  24:00:00,44.6428055261,5.40812023632,2.55982082214,0.0,17.4250845679,11.7056064465,27.5107005964,21.7291200116,0.0,5.78158058478
 02/21  01:00:00,36.4299052818,5.31297131395,1.87000310272,0.0,11.6412384099,10.0650221343,29.5354024196,23.771456972,0.0,5.76394544756
 02/21  02:00:00,34.3788986257,5.24898394489,1.44373783571,0.0,10.0992000411,10.047477231,24.7100890118,24.6900890118,0.0,0.02
 02/21  03:00:00,32.1212025707,5.19598756314,1.09859077289,0.0,8.25718729233,10.0299323277,31.2446629831,25.4864335963,0.0,5.75822938679
 02/21  04:00:00,31.8788089465,5.16340100551,0.888787179818,0.0,8.25718729233,10.0299323277,25.469029894,25.449029894,0.0,0.02
 02/21  05:00:00,33.2620135094,5.13268977307,0.685380588984,0.0106601093816,8.25718729233,11.6354268332,32.4476300969,26.6835548186,0.0,5.76407527832
 02/21  06:00:00,40.8789997353,5.13022084387,0.62577823374,0.109885306322,12.1011305571,15.3678112995,39.4298537157,27.8878681198,0.0,11.5419855958
 02/21  07:00:00,70.459883196,5.3864694529,2.41544467899,0.000302381712663,19.7275818095,37.2640762949,40.1339551932,28.5340378288,0.0,11.5999173645
 02/21  08:00:00,85.7606522868,5.69105714676,4.45958523759,0.0,24.3117294858,51.2795993405,41.8559829401,24.3921940157,0.0,17.4637889243
 02/21  09:00:00,73.6620457551,5.54844463185,3.77893575179,0.0,23.6694662846,40.6342015617,40.8063957416,11.4051506855,0.0,29.4012450561
 02/21  10:00:00,70.5749204166,5.76094012825,5.48680325682,0.0,23.6694662846,35.6302164847,45.2453782307,3.77480172504,18.025,23.4455765057
 02/21  11:00:00,53.106526853,5.77132413159,5.60482235767,0.0,18.7433767983,22.9618409725,43.4975886169,2.06794199014,18.025,23.4046466267
 02/21  12:00:00,54.1754300319,5.92014613371,6.52723982147,0.0,18.7433767983,22.9618409725,36.608671808,1.06156369229,18.025,17.5221081157
 02/21  13:00:00,54.8715080908,5.9955028541,7.10451560543,0.0,18.5889407304,23.1597249699,43.3040120764,1.92661123624,18.025,23.3524008401
 02/21  14:00:00,53.8143684364,5.84057803761,5.95579301317,0.0,18.7433767983,23.2517909448,41.3976796,0.0265258427315,18.025,23.3461537572
 02/21  15:00:00,54.9562194867,5.99260164069,6.94562625775,0.0,18.7433767983,23.2517909448,35.5453414543,0.0,18.025,17.5203414543
 02/21  16:00:00,54.3544114344,5.95091402216,6.67545337368,0.0,18.7433767983,22.9618409725,42.4590203819,1.0875807543,18.025,23.3464396276
 02/21  17:00:00,58.2919921338,5.87781580956,6.23480949172,0.0,18.7433767983,27.431320555,19.668149909,1.62314990904,18.025,0.02
 02/21  18:00:00,72.619179774,5.91508670631,6.45238432729,0.0,17.6635504202,40.6971502883,14.2379554409,2.7066901146,0.0,11.5312653263
 02/21  19:00:00,85.1056319584,5.97626460223,6.72061749931,0.0,27.5259009287,37.3340067412,16.5910852187,5.00189053402,0.0,11.5891946847
 02/21  20:00:00,88.0949751551,6.05655118735,7.30450652858,0.0,33.8341110165,33.3544677425,12.4520250954,6.66505764469,0.0,5.78696745074
 02/21  21:00:00,97.596953105,6.24563804923,8.46323728399,0.0,36.5179666069,38.8247702939,20.4859730589,8.9327715605,0.0,11.5532014984
 02/21  22:00:00,91.9928940243,6.24687489908,8.37273499441,0.0,32.965339924,36.8579353714,23.027340189,11.4271963744,0.0,11.6001438146
 02/21  23:00:00,64.7837394709,5.76977925441,5.18801245556,0.0,25.6355707503,20.6438685092,26.9779723703,15.4113378269,0.0,11.5666345434
 02/21  24:00:00,42.5573946326,5.43674945261,2.84791200041,0.0,15.0252895274,11.7056064465,23.9863319566,18.2164894528,0.0,5.7698425038
 02/22  01:00:00,36.6934061887,5.34070671761,2.10577174472,0.0,11.6412384099,10.0650221343,18.977019542,18.957019542,0.0,0.02
 02/22  02:00:00,34.715569355,5.28774876084,1.74164005959,0.0,10.0992000411,10.047477231,24.3896771902,18.6314528918,0.0,5.75822429845
 02/22  03:00:00,32.5061808922,5.24262283035,1.4369352957,0.0,8.25718729233,10.0299323277,24.0551282311,18.2979944516,0.0,5.75713377945
 02/22  04:00:00,32.3361072154,5.21993542824,1.28955226011,0.0,8.25718729233,10.0299323277,17.0803631097,17.0603631097,0.0,0.02
 02/22  05:00:00,33.6379259499,5.18181886282,1.02282253108,0.0,8.25718729233,11.6354268332,26.0943432267,20.3307961454,0.0,5.76354708131
 02/22  06:00:00,41.4141251381,5.20553255619,1.19548041278,0.0,12.1011305571,15.3678112995,23.8359542148,18.054714356,0.0,5.78123985885
 02/22  07:00:00,71.5540973265,5.52636361351,3.37006402355,0.0,19.7275818095,37.2640762949,32.2424905112,14.85105128,0.0,17.3914392312
 02/22  08:00:00,87.1685786468,5.85211386638,5.70645954051,0.0,24.3117294858,51.2795993405,29.3121119437,11.8489867277,0.0,17.463125216
 02/22  09:00:00,74.4885052805,5.63095333048,4.52288765946,0.0,23.6694662846,40.6342015617,28.8413295176,5.31816433921,0.0,23.5231651784
 02/22  10:00:00,71.0072420071,5.80282338712,5.8772377918,0.0,23.6694662846,35.6302164847,49.8337636906,2.50327426299,18.025,29.3054894276
 02/22  11:00:00,53.3709069513,5.80271637534,5.83781483858,0.0,18.7433767983,22.9618409725,43.7211271395,2.29216504318,18.025,23.4039620964
 02/22  12:00:00,54.8499121492,6.00232241515,7.11954695781,0.0,18.7433767983,22.9618409725,36.4294813021,0.883608187214,18.025,17.5208731149
 02/22  13:00:00,55.9811612759,6.08987165856,8.11979846806,0.0,18.5889407304,23.1597249699,41.9524511299,0.580528558571,18.025,23.3469225713
 02/22  14:00:00,56.5697713661,6.0973933491,8.45438295342,0.0,18.7433767983,23.2517909448,35.5469226103,0.0,18.025,17.5219226103
 02/22  15:00:00,56.4146480768,6.04663775625,8.35001955402,0.0,18.7433767983,23.2517909448,41.3743412949,0.0,18.025,23.3493412949
 02/22  16:00:00,55.8075050606,6.02283426109,8.05662330146,0.0,18.7433767983,22.9618409725,35.5437335103,0.0,18.025,17.5187335103
 02/22  17:00:00,58.5654426431,5.87989818644,6.50618264438,0.0,18.7433767983,27.431320555,24.0648277579,0.276067750417,18.025,5.76376000749
 02/22  18:00:00,73.3504936934,5.9972959324,7.10149712807,0.0,17.6635504202,40.6971502883,6.88042731344,1.1051560097,0.0,5.77527130375
 02/22  19:00:00,85.9086674003,6.07801525678,7.42190511325,0.0,27.5259009287,37.3340067412,14.3716469935,2.78201660687,0.0,11.5896303866
 02/22  20:00:00,88.6796908022,6.1352540271,7.81051669585,0.0,33.8341110165,33.3544677425,16.5281133725,4.97335896929,0.0,11.5547544032
 02/22  21:00:00,97.7460665556,6.27699539616,8.58099829191,0.0,36.5179666069,38.8247702939,14.6645568465,8.87827421346,0.0,5.78628263302
 02/22  22:00:00,92.1630532321,6.2803214489,8.50944739947,0.0,32.965339924,36.8579353714,28.2818959396,10.8908083533,0.0,17.3910875862
 02/22  23:00:00,65.5552782445,5.86430427614,5.86503088506,0.0,25.6355707503,20.6438685092,17.5630046847,11.769641793,0.0,5.79336289167
 02/22  24:00:00,43.1674771423,5.50572561602,3.38901887368,0.0,15.0252895274,11.7056064465,19.9701331906,14.2002287037,0.0,5.76990448689
 02/23  01:00:00,37.0156154123,5.38120299878,2.38748239784,0.0,11.6412384099,10.0650221343,22.2943981853,16.5303265738,0.0,5.76407161151
 02/23  02:00:00,34.9417225601,5.318774351,1.93676710454,0.0,10.0992000411,10.047477231,23.5516887193,17.7934771081,0.0,5.75821161114
 02/23  03:00:00,32.6359958865,5.26203569455,1.5473417497,0.0,8.25718729233,10.0299323277,19.3333063215,19.3133063215,0.0,0.02
 02/23  04:00:00,32.3635891371,5.22716884938,1.30979704887,0.0,8.25718729233,10.0299323277,25.7757892133,20.0176879351,0.0,5.7581012782
 02/23  05:00:00,33.7894803396,5.20343389951,1.15276239277,0.0,8.25718729233,11.6354268332,26.0481728576,20.2840920392,0.0,5.76408081842
 02/23  06:00:00,41.3954841665,5.20517601741,1.17719753672,0.0,12.1011305571,15.3678112995,26.0633821591,20.2817712437,0.0,5.7816109154
 02/23  07:00:00,69.3538952656,5.49181099468,3.08841949117,0.0,19.7275818095,37.2640762949,32.7030995604,21.1018999485,0.0,11.601199612
 02/23  08:00:00,87.0273918801,5.84497850391,5.57240986928,0.0,24.3117294858,51.2795993405,32.8925503218,15.4300990295,0.0,17.4624512923
 02/23  09:00:00,75.2158123014,5.71344628314,5.16770279171,0.0,23.6694662846,40.6342015617,33.7138370296,4.31150068039,0.0,29.4023363492
 02/23  10:00:00,72.3902438534,5.94902638096,7.11404064853,0.0,23.6694662846,35.6302164847,42.0697868934,0.594572612149,18.025,23.4502142813
 02/23  11:00:00,55.5532460372,5.99426021418,7.82860860468,0.0,18.7433767983,22.9618409725,41.5058799461,0.0780141269657,18.025,23.4028658191
 02/23  12:00:00,58.2849443927,6.18945682715,10.3674442825,0.0,18.7433767983,22.9618409725,41.3817059696,0.0,18.025,23.3567059696
 02/23  13:00:00,61.7141331903,6.41700178383,13.5256380341,0.0,18.5889407304,23.1597249699,35.544257192,0.0,18.025,17.519257192
 02/23  14:00:00,63.3870598972,6.53996562488,14.8291056321,0.0,18.7433767983,23.2517909448,41.3770353765,0.0,18.025,23.3520353765
 02/23  15:00:00,63.8863858307,6.57221837348,15.2961711308,0.0,18.7433767983,23.2517909448,39.5693344967,0.0,18.025,21.5443344967
 02/23  16:00:00,62.2162972905,6.49341565962,13.9948410445,0.0,18.7433767983,22.9618409725,37.3446281627,0.0,18.025,19.3196281627
 02/23  17:00:00,63.8265416663,6.38893668546,11.2582359619,0.0,18.7433767983,27.431320555,23.7888683472,0.0,18.025,5.76386834722
 02/23  18:00:00,76.6955340891,6.37663588487,10.0671943124,0.0,17.6635504202,40.6971502883,5.83415435471,0.0597102022808,0.0,5.77444415242
 02/23  19:00:00,88.5085331465,6.38181622362,9.7179692063,0.0,27.5259009287,37.3340067412,13.7369056577,2.14799584332,0.0,11.5889098144
 02/23  20:00:00,91.1950375086,6.42999060236,10.031130494,0.0,33.8341110165,33.3544677425,14.7060915346,3.15296073366,0.0,11.553130801
 02/23  21:00:00,100.139130469,6.55971712892,10.6913401803,0.0,36.5179666069,38.8247702939,11.6917632742,5.90510305339,0.0,5.78666022079
 02/23  22:00:00,94.1453796526,6.51889404281,10.2532024343,0.0,32.965339924,36.8579353714,19.7790408841,8.17909071977,0.0,11.5999501643
 02/23  23:00:00,66.8945197954,6.02873959278,7.03983564449,0.0,25.6355707503,20.6438685092,22.4689257354,10.9025336456,0.0,11.5663920898
 02/23  24:00:00,43.978862252,5.60439781899,4.1017324676,0.0,15.0252895274,11.7056064465,20.3407599603,14.5708662553,0.0,5.76989370507
 02/24  01:00:00,37.5419896819,5.44581503975,2.84924444237,0.0,11.6412384099,10.0650221343,22.7781636875,17.0140796422,0.0,5.7640840453
 02/24  02:00:00,35.3242122624,5.36775056724,2.27028542239,0.0,10.0992000411,10.047477231,18.3791704714,18.3591704714,0.0,0.02
 02/24  03:00:00,32.9478395658,5.30245056484,1.81876752514,0.0,8.25718729233,10.0299323277,25.6926058866,19.934391121,0.0,5.75821476557
 02/24  04:00:00,32.6281092555,5.26122898842,1.54025842396,0.0,8.25718729233,10.0299323277,26.4565929135,20.6984992065,0.0,5.75809370704
 02/24  05:00:00,34.002414437,5.23124067499,1.33789339691,0.0,8.25718729233,11.6354268332,21.0116565211,20.9916565211,0.0,0.02
 02/24  06:00:00,41.6048632499,5.23375506867,1.35799460958,0.0,12.1011305571,15.3678112995,31.8685195786,20.3258517984,0.0,11.5426677802
 02/24  07:00:00,69.583444862,5.52502719457,3.28475766963,0.0,19.7275818095,37.2640762949,32.353493513,20.7529910516,0.0,11.6005024615
 02/24  08:00:00,87.6445815854,5.91925029294,6.11532741129,0.0,24.3117294858,51.2795993405,31.8431440241,14.3810281288,0.0,17.4621158953
 02/24  09:00:00,76.3121579667,5.83292295249,6.14457318596,0.0,23.6694662846,40.6342015617,32.0491086407,2.64956839011,0.0,29.3995402506
 02/24  10:00:00,74.143382318,6.1176912527,8.69851456622,0.0,23.6694662846,35.6302164847,41.4756961975,0.0,18.025,23.4506961975
 02/24  11:00:00,58.7820678293,6.20428850128,10.8474034815,0.0,18.7433767983,22.9618409725,41.4295231791,0.0,18.025,23.4045231791
 02/24  12:00:00,61.6877860393,6.43021583458,13.5295275995,0.0,18.7433767983,22.9618409725,41.3782649317,0.0,18.025,23.3532649317
 02/24  13:00:00,64.4666149942,6.62243408092,16.0726918045,0.0,18.5889407304,23.1597249699,35.5451317759,0.0,18.025,17.5201317759
 02/24  14:00:00,65.9042473621,6.73952014713,17.1467341058,0.0,18.7433767983,23.2517909448,41.3725241545,0.0,18.025,23.3475241545
 02/24  15:00:00,64.0715084171,6.69211869067,15.3613962827,0.0,18.7433767983,23.2517909448,35.5426127271,0.0,18.025,17.5176127271
 02/24  16:00:00,61.5229151695,6.58067159552,13.2142031711,0.0,18.7433767983,22.9618409725,41.3735814584,0.0,18.025,23.3485814584
 02/24  17:00:00,63.3632095949,6.42394644349,10.7598947233,0.0,18.7433767983,27.431320555,23.7888423036,0.0,18.025,5.76384230362
 02/24  18:00:00,76.9846884678,6.41325269995,10.3197290931,0.0,17.6635504202,40.6971502883,5.97759265705,0.202057793042,0.0,5.77553486401
 02/24  19:00:00,88.6650767546,6.39813685626,9.85819237055,0.0,27.5259009287,37.3340067412,14.0454405264,2.45604117013,0.0,11.5893993562
 02/24  20:00:00,91.339882658,6.44171593861,10.1642531539,0.0,33.8341110165,33.3544677425,9.31429891281,3.52863505207,0.0,5.78566386073
 02/24  21:00:00,100.710315626,6.61450780217,11.2077328272,0.0,36.5179666069,38.8247702939,17.149387633,5.59517450173,0.0,11.5542131312
 02/24  22:00:00,94.9194551874,6.59676614211,10.9494106352,0.0,32.965339924,36.8579353714,18.8270217574,7.22593574152,0.0,11.6010860159
 02/24  23:00:00,67.6082361181,6.10424995968,7.67804142657,0.0,25.6355707503,20.6438685092,20.8082001125,9.24192917569,0.0,11.5662709368
 02/24  24:00:00,44.6697474188,5.67841842058,4.71859755356,0.0,15.0252895274,11.7056064465,18.0067400359,12.2369633437,0.0,5.76977669218
 02/25  01:00:00,39.4701109491,5.52639912518,3.49688751612,0.0,12.8411359301,10.0650221343,14.419022387,14.399022387,0.0,0.02
 02/25  02:00:00,38.7631701883,5.44663463626,2.87087730077,0.0,12.8411359301,10.0650221343,21.2359790237,15.4777155413,0.0,5.75826348247
 02/25  03:00:00,33.4765138591,5.36456713747,2.28532405265,0.0,8.25718729233,10.0299323277,22.2885095022,16.5303631954,0.0,5.75814630672
 02/25  04:00:00,33.1401345411,5.32313231732,1.99038448778,0.0,8.25718729233,10.0299323277,16.8102093197,16.7902093197,0.0,0.02
 02/25  05:00:00,34.5366885755,5.29516357786,1.80824234258,0.0,8.25718729233,11.6354268332,22.5189305516,16.754893752,0.0,5.76403679959
 02/25  06:00:00,38.4237833275,5.26079304134,1.57135441885,0.0,8.71707943955,15.3327214929,23.2676226393,17.4977836965,0.0,5.7698389428
 02/25  07:00:00,55.3958487288,5.34682715353,2.12927155353,0.0,18.5082010057,25.6353820695,24.6035075006,18.8225255289,0.0,5.78098197167
 02/25  08:00:00,70.413393283,5.64255805923,4.28348933664,0.0,19.4083231844,41.0650158608,32.5514636187,15.1598281927,0.0,17.391635426
 02/25  09:00:00,99.3707478978,6.24194965142,8.764479591,0.0,26.3286599382,57.9988325916,34.3331199161,4.77963456546,0.0,29.5534853506
 02/25  10:00:00,85.0649679195,6.29843217735,9.55644189362,0.0,26.3286599382,42.8504436482,48.1552410893,0.736229958924,18.025,29.3940111303
 02/25  11:00:00,60.8106544683,6.22121072542,9.37352332893,0.0,21.7447113004,23.4437158914,41.6688999965,0.191904192744,18.025,23.4519958037
 02/25  12:00:00,61.5139369178,6.47132439253,12.2885340562,0.0,19.3027497915,23.426170988,41.4280284959,0.0,18.025,23.4030284959
 02/25  13:00:00,64.1370467809,6.64185913156,14.5990390365,0.0,19.1483137236,23.7250123474,41.3758446423,0.0,18.025,23.3508446423
 02/25  14:00:00,63.2019249536,6.63415166478,13.5260741854,0.0,19.3027497915,23.7161209604,35.5400356965,0.0,18.025,17.5150356965
 02/25  15:00:00,60.1699759208,6.41920961726,10.7090749282,0.0,19.3027497915,23.7161209604,41.4453226734,0.0673740255821,18.025,23.3529486478
 02/25  16:00:00,58.5806313646,6.3081067393,9.52077756591,0.0,19.3027497915,23.426170988,41.6870314403,0.31607938719,18.025,23.3459520531
 02/25  17:00:00,60.9955427773,6.05763381651,7.73484398208,0.0,19.3027497915,27.8956505705,19.4923248009,1.44732480086,18.025,0.02
 02/25  18:00:00,71.5967347788,6.07811886566,7.80902403219,0.0,18.2229234133,37.5968344597,7.90939868718,2.14036865927,0.0,5.76903002791
 02/25  19:00:00,92.3773233784,6.2600967842,8.80229590644,0.0,32.690315043,37.0816133363,10.2556718071,4.48028860725,0.0,5.77538319986
 02/25  20:00:00,93.4138217274,6.38418222081,9.60294678359,0.0,36.8143715336,33.066984531,17.3284002025,5.77442739111,0.0,11.5539728114
 02/25  21:00:00,100.126451187,6.58107439732,10.8786055146,0.0,36.3493007332,38.7721355839,12.1924933913,6.40586500518,0.0,5.78662838614
 02/25  22:00:00,98.1281027521,6.59659100401,10.9826058583,0.0,36.1807251679,36.8228455648,18.0632562629,6.50873729025,0.0,11.5545189727
 02/25  23:00:00,73.6789471869,6.18551687478,8.26445044129,0.0,31.0351095914,20.6438685092,19.0630341667,7.46129398423,0.0,11.6017401825
 02/25  24:00:00,47.8167428583,5.76480427066,5.37707656763,0.0,17.4250845679,11.7056064465,21.3936935247,9.85052947865,0.0,11.543164046
 02/26  01:00:00,40.3838151231,5.61467945606,4.20289003665,0.0,12.925468867,10.100111941,11.3228042121,11.3028042121,0.0,0.02
 02/26  02:00:00,39.6158653358,5.52983566957,3.52094717693,0.0,12.925468867,10.100111941,17.6646509394,11.9065032197,0.0,5.7581477197
 02/26  03:00:00,34.2049772156,5.43200532166,2.8269283704,0.0,8.34152022915,10.0650221343,18.1744156276,12.416155131,0.0,5.75826049663
 02/26  04:00:00,33.9148645606,5.39524835046,2.57357544655,0.0,8.34152022915,10.0650221343,12.2035153702,12.1835153702,0.0,0.02
 02/26  05:00:00,35.2967496899,5.36774772991,2.37629679717,0.0,8.34152022915,11.6705166398,18.3194690866,12.5560180196,0.0,5.76345106706
 02/26  06:00:00,39.3239526554,5.35028711921,2.26260742929,0.0,8.80141237637,15.3678112995,17.61135059,11.8414916894,0.0,5.76985890063
 02/26  07:00:00,56.3579627772,5.4499660109,2.98824882225,0.0,18.5082010057,25.6353820695,16.576073568,10.7956854809,0.0,5.78038808711
 02/26  08:00:00,71.5550020837,5.7463890769,5.20184710129,0.0,19.4926561212,41.1001056674,21.3787185012,8.93157468963,0.0,12.4471438116
 02/26  09:00:00,99.886763701,6.29552460076,9.22692370133,0.0,26.3286599382,57.9988325916,38.0969458572,3.4994441595,0.0,34.5975016977
 02/26  10:00:00,84.5061331999,6.23935789865,9.17610408018,0.0,26.2443270014,42.8153538416,48.3881680794,0.965666942821,18.025,29.3975011366
 02/26  11:00:00,58.4474316252,5.95774869496,7.27376450558,0.0,21.7447113004,23.4437158914,42.5387373234,1.06095538746,18.025,23.4527819359
 02/26  12:00:00,57.3466739943,6.06690773511,8.46597723241,0.0,19.3449162599,23.4437158914,41.5383637159,0.11296997126,18.025,23.4003937446
 02/26  13:00:00,59.8410832794,6.18827801623,10.6969451668,0.0,19.190480192,23.7425572507,41.3742458226,0.0,18.025,23.3492458226
 02/26  14:00:00,61.1362537298,6.27726399732,11.8770037491,0.0,19.260583323,23.698576057,35.543091913,0.0,18.025,17.518091913
 02/26  15:00:00,61.9068770803,6.41284665246,12.5120509993,0.0,19.260583323,23.698576057,41.3749232502,0.0,18.025,23.3499232502
 02/26  16:00:00,60.540882772,6.33321183995,11.5156336561,0.0,19.260583323,23.4086260847,35.539799467,0.0,18.025,17.514799467
 02/26  17:00:00,62.769456634,6.22205689747,9.40404919994,0.0,19.260583323,27.8781056672,23.7877148413,0.0,18.025,5.76271484129
 02/26  18:00:00,73.0722971723,6.22197652015,9.20044353586,0.0,18.1807569449,37.5792895564,6.10723416982,0.33779396434,0.0,5.76944020548
 02/26  19:00:00,93.2057505151,6.35759383452,9.65265247463,0.0,32.6059821062,37.0465235296,8.42532359626,2.64993185081,0.0,5.77539174545
 02/26  20:00:00,94.2839078904,6.47345732728,10.3837587179,0.0,36.8143715336,33.066984531,15.6740124614,4.11967387614,0.0,11.5543385853
 02/26  21:00:00,101.245012413,6.68072508592,11.7780959011,0.0,36.43363367,38.8072253906,10.6591781535,4.87321370001,0.0,5.78596445352
 02/26  22:00:00,98.9785189209,6.69433748793,11.8546974855,0.0,36.0963922311,36.7877557581,16.1347270079,4.58125309124,0.0,11.5534739167
 02/26  23:00:00,74.4715619076,6.27906261133,9.08294473695,0.0,30.9507766546,20.6087787026,16.7463302123,5.14510264249,0.0,11.6012275698
 02/26  24:00:00,48.7440701788,5.86222336612,6.20698816155,0.0,17.4250845679,11.7056064465,12.8626629008,7.08189907482,0.0,5.78076382601
 02/27  01:00:00,39.8556573455,5.69533682086,4.91339420489,0.0,11.6412384099,10.0650221343,14.0749858098,8.31088294643,0.0,5.76410286333
 02/27  02:00:00,37.3404120798,5.5867689657,4.06746358368,0.0,10.0992000411,10.047477231,14.4215935661,8.6635239109,0.0,5.75806965519
 02/27  03:00:00,34.7406513165,5.50137083375,3.41266275164,0.0,8.25718729233,10.0299323277,8.95339036726,8.93339036726,0.0,0.02
 02/27  04:00:00,34.4323329914,5.46291973245,3.14279322655,0.0,8.25718729233,10.0299323277,14.2767384519,8.5184385391,0.0,5.75829991276
 02/27  05:00:00,35.7977980914,5.43144551906,2.93307024307,0.0,8.25718729233,11.6354268332,14.0533885978,8.28967097998,0.0,5.76371761782
 02/27  06:00:00,43.406254656,5.43534342541,2.95780523326,0.0,12.1011305571,15.3678112995,14.0207464109,8.23925603172,0.0,5.7814903792
 02/27  07:00:00,72.9530240193,5.9041959475,6.27516912249,0.0,19.7275818095,37.2640762949,19.3378057015,7.73670555925,0.0,11.6011001423
 02/27  08:00:00,91.8191029092,6.39251523998,9.81659383707,0.0,24.3117294858,51.2795993405,23.1267465396,5.66426618754,0.0,17.4624803521
 02/27  09:00:00,78.4728892623,6.06400983686,8.07422301024,0.0,23.6694662846,40.6342015617,30.3531771896,0.953202832755,0.0,29.3999743568
 02/27  10:00:00,74.0215190924,6.11887157109,8.57547297717,0.0,23.6694662846,35.6302164847,41.5390899783,0.0635740020908,18.025,23.4505159762
 02/27  11:00:00,55.6702435091,5.9697124368,7.97015920425,0.0,18.7433767983,22.9618409725,41.5820362119,0.153501104669,18.025,23.4035351072
 02/27  12:00:00,56.9245814619,6.04818609149,9.14835401149,0.0,18.7433767983,22.9618409725,41.378470849,0.0,18.025,23.353470849
 02/27  13:00:00,57.7063712903,6.07066330629,9.86421753398,0.0,18.5889407304,23.1597249699,35.5398287482,0.0,18.025,17.5148287482
 02/27  14:00:00,57.9381137659,6.15279290913,9.76733358841,0.0,18.7433767983,23.2517909448,41.3783050559,0.0,18.025,23.3533050559
 02/27  15:00:00,58.2405612986,6.17784431641,10.0447247805,0.0,18.7433767983,23.2517909448,41.3697709585,0.0,18.025,23.3447709585
 02/27  16:00:00,58.1113718821,6.20532318126,10.1780082679,0.0,18.7433767983,22.9618409725,35.5459168695,0.0,18.025,17.5209168695
 02/27  17:00:00,61.1793974232,6.13229734392,8.86773493391,0.0,18.7433767983,27.431320555,23.8805558955,0.0917267968259,18.025,5.76382909864
 02/27  18:00:00,75.3986678001,6.19713289695,8.94983564702,0.0,17.6635504202,40.6971502883,6.96060538945,1.1850161441,0.0,5.77558924534
 02/27  19:00:00,87.8230522999,6.27262372941,9.14168812654,0.0,27.5259009287,37.3340067412,14.527477286,2.93806748423,0.0,11.5894098017
 02/27  20:00:00,90.6408295808,6.34287343374,9.56404355502,0.0,33.8341110165,33.3544677425,15.574963284,4.02146544379,0.0,11.5534978403
 02/27  21:00:00,100.0056226,6.5230469181,10.5945075204,0.0,36.5179666069,38.8247702939,11.6882223247,5.90129499494,0.0,5.78692732977
 02/27  22:00:00,94.8622464296,6.57356007937,10.9154102054,0.0,32.965339924,36.8579353714,17.6026169602,6.00110336358,0.0,11.6015135967
 02/27  23:00:00,68.0200145967,6.13526238714,8.05881374811,0.0,25.6355707503,20.6438685092,17.8454097426,6.27923822928,0.0,11.5661715133
 02/27  24:00:00,45.1900854591,5.7229404944,5.19441594572,0.0,15.0252895274,11.7056064465,13.8932212246,8.12329953236,0.0,5.76992169227
 02/28  01:00:00,38.6846906577,5.55372526583,3.88403759861,0.0,11.6412384099,10.0650221343,14.8808430795,9.11686810138,0.0,5.76397497816
 02/28  02:00:00,36.3208410955,5.46490760295,3.16975817066,0.0,10.0992000411,10.047477231,9.29728251171,9.27728251171,0.0,0.02
 02/28  03:00:00,33.9618858531,5.40874436685,2.7265229366,0.0,8.25718729233,10.0299323277,15.0697059946,9.311582442,0.0,5.75812355255
 02/28  04:00:00,33.7541167498,5.38193715975,2.54555861038,0.0,8.25718729233,10.0299323277,14.4570845087,8.69943570493,0.0,5.75764880382
 02/28  05:00:00,35.1208605357,5.35387006815,2.33371242348,0.0,8.25718729233,11.6354268332,10.0534447422,10.0334447422,0.0,0.02
 02/28  06:00:00,42.735529533,5.36096767142,2.36145357845,0.0,12.1011305571,15.3678112995,21.8635473003,10.320696695,0.0,11.5428506053
 02/28  07:00:00,71.1677233807,5.70081564651,4.69325515638,0.0,19.7275818095,37.2640762949,22.1749861766,10.5741917074,0.0,11.6007944692
 02/28  08:00:00,90.286903015,6.21214249756,8.46476700797,0.0,24.3117294858,51.2795993405,24.6835769496,7.22174989479,0.0,17.4618270549
 02/28  09:00:00,77.6527218866,5.9588390874,7.35922764365,0.0,23.6694662846,40.6342015617,30.0800535254,0.680914701748,0.0,29.3991388237
 02/28  10:00:00,75.5402503024,6.17856784744,10.0345111185,0.0,23.6694662846,35.6302164847,41.4748525305,0.0,18.025,23.4498525305
