Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/28  11:00:00,60.1844113687,6.23167228411,12.2223666287,0.0,18.7433767983,22.9618409725,41.4290506851,0.0,18.025,23.4040506851
 02/28  12:00:00,63.3526744049,6.49979489203,15.1248394602,0.0,18.7433767983,22.9618409725,41.3783286947,0.0,18.025,23.3533286947
 02/28  13:00:00,66.3110458023,6.71176498128,17.8277936523,0.0,18.5889407304,23.1597249699,35.5451350748,0.0,18.025,17.5201350748
 02/28  14:00:00,68.5431740053,6.85356032538,19.6716236018,0.0,18.7433767983,23.2517909448,41.3709950766,0.0,18.025,23.3459950766
 02/28  15:00:00,66.8760256733,6.79702752444,18.0610064334,0.0,18.7433767983,23.2517909448,35.5425103243,0.0,18.025,17.5175103243
 02/28  16:00:00,64.5429436367,6.68702101229,16.1278849226,0.0,18.7433767983,22.9618409725,41.3732379852,0.0,18.025,23.3482379852
 02/28  17:00:00,65.4006945594,6.5088219087,12.7125063315,0.0,18.7433767983,27.431320555,23.7888624017,0.0,18.025,5.76386240171
 02/28  18:00:00,78.4753545919,6.54053230574,11.6831193371,0.0,17.6635504202,40.6971502883,5.77552972638,0.0,0.0,5.77552972638
 02/28  19:00:00,90.5116526923,6.58316712286,11.5197447533,0.0,27.5259009287,37.3340067412,11.89103729,0.302895856693,0.0,11.5881414333
 02/28  20:00:00,93.1313511709,6.62974124322,11.7677015508,0.0,33.8341110165,33.3544677425,7.16947639653,1.38385558471,0.0,5.78562081182
 02/28  21:00:00,102.18138705,6.7725665933,12.5207503669,0.0,36.5179666069,38.8247702939,13.9686657411,2.414560852,0.0,11.5541048891
 02/28  22:00:00,96.3882014712,6.75614494532,12.2587856733,0.0,32.965339924,36.8579353714,15.1055276816,3.50465250411,0.0,11.6008751775
 02/28  23:00:00,69.3147863901,6.29257391113,9.19627340979,0.0,25.6355707503,20.6438685092,16.3032625736,4.7371751639,0.0,11.5660874097
 02/28  24:00:00,46.4550721358,5.87675447349,6.30558934423,0.0,15.0252895274,11.7056064465,12.0808953581,6.31118410734,0.0,5.7697112508
 03/01  01:00:00,39.9001794416,5.69978911202,4.95346627745,0.0,11.6412384099,10.0650221343,7.61402530635,7.59402530635,0.0,0.02
 03/01  02:00:00,37.2913934157,5.57980422801,4.02541359716,0.0,10.0992000411,10.047477231,14.499488533,8.74128050207,0.0,5.75820803096
 03/01  03:00:00,34.6291740143,5.4888833505,3.3136700137,0.0,8.25718729233,10.0299323277,15.5005251479,9.74244116808,0.0,5.75808397987
 03/01  04:00:00,34.1738727607,5.43619601306,2.91106097769,0.0,8.25718729233,10.0299323277,10.8788396032,10.8588396032,0.0,0.02
 03/01  05:00:00,35.5796105462,5.41146490352,2.73486565476,0.0,8.25718729233,11.6354268332,16.6002226276,10.8362650856,0.0,5.76395754203
 03/01  06:00:00,43.1775521945,5.41505928871,2.7493871524,0.0,12.1011305571,15.3678112995,16.6903442489,10.9092709814,0.0,5.78107326751
 03/01  07:00:00,71.685271516,5.76757932545,5.14403531655,0.0,19.7275818095,37.2640762949,29.4646368844,12.0756753661,0.0,17.3889615183
 03/01  08:00:00,90.2474271363,6.21488872976,8.42255067874,0.0,24.3117294858,51.2795993405,26.7574392864,9.29475152001,0.0,17.4626877664
 03/01  09:00:00,76.6221970716,5.84962904795,6.43791562533,0.0,23.6694662846,40.6342015617,26.2279382919,2.70501387612,0.0,23.5229244158
 03/01  10:00:00,72.8652513382,5.94987745525,7.58820404147,0.0,23.6694662846,35.6302164847,47.7572093237,0.423577116902,18.025,29.3086322068
 03/01  11:00:00,54.9768874113,5.76001711385,7.48649860831,0.0,18.7433767983,22.9618409725,41.4945797617,0.0661393725211,18.025,23.4034403891
 03/01  12:00:00,56.5487316611,5.89141531281,8.9292775705,0.0,18.7433767983,22.9618409725,35.5459651107,0.0,18.025,17.5209651107
 03/01  13:00:00,58.1847110775,5.97751717371,10.4357072236,0.0,18.5889407304,23.1597249699,41.373030891,0.0,18.025,23.348030891
 03/01  14:00:00,58.0298057226,6.01640874408,9.99540490192,0.0,18.7433767983,23.2517909448,35.5466873956,0.0,18.025,17.5216873956
 03/01  15:00:00,58.3469946648,6.06126070238,10.2677478081,0.0,18.7433767983,23.2517909448,41.374089105,0.0,18.025,23.349089105
 03/01  16:00:00,57.7780332969,6.05976860985,9.99022087865,0.0,18.7433767983,22.9618409725,35.5421570938,0.0,18.025,17.5171570938
 03/01  17:00:00,60.4428004406,6.01607837355,8.2473652273,0.0,18.7433767983,27.431320555,23.9267876335,0.138968247895,18.025,5.76281938558
 03/01  18:00:00,75.37325539,6.16796380592,8.95359762921,0.0,17.6635504202,40.6971502883,6.35338151933,0.5781135695,0.0,5.77526794983
 03/01  19:00:00,88.35117471,6.31101749263,9.63142213149,0.0,27.5259009287,37.3340067412,13.4396759646,1.85105117033,0.0,11.5886247943
 03/01  20:00:00,91.6455803359,6.43143001433,10.4802387994,0.0,33.8341110165,33.3544677425,14.0089501126,2.45571781918,0.0,11.5532322934
 03/01  21:00:00,101.26974093,6.63800684329,11.743669822,0.0,36.5179666069,38.8247702939,9.54231617566,3.75612143866,0.0,5.786194737
 03/01  22:00:00,95.874919517,6.66785718259,11.8337908503,0.0,32.965339924,36.8579353714,21.6336118651,4.24305087487,0.0,17.3905609902
 03/01  23:00:00,68.8678839588,6.21824008104,8.82371045725,0.0,25.6355707503,20.6438685092,10.4427337698,4.64952424089,0.0,5.79320952889
 03/01  24:00:00,45.9648534665,5.80622055747,5.88590559443,0.0,15.0252895274,11.7056064465,11.8763646188,6.1065628528,0.0,5.76980176601
 03/02  01:00:00,39.4779389764,5.6424959634,4.58851742346,0.0,11.6412384099,10.0650221343,13.0720825796,7.30918889799,0.0,5.76289368159
 03/02  02:00:00,37.0392332115,5.54485716685,3.80819838884,0.0,10.0992000411,10.047477231,13.6154765149,7.85736211173,0.0,5.75811440319
 03/02  03:00:00,34.4441246653,5.46138156606,3.15612807284,0.0,8.25718729233,10.0299323277,8.36043776936,8.34043776936,0.0,0.02
 03/02  04:00:00,34.1033676835,5.42158299566,2.85516497727,0.0,8.25718729233,10.0299323277,14.0363410095,8.27835831174,0.0,5.75798269774
 03/02  05:00:00,35.5516121681,5.4013557581,2.71697709895,0.0,8.25718729233,11.6354268332,13.9901934603,8.22625072288,0.0,5.76394273743
 03/02  06:00:00,43.2969976227,5.42014866208,2.86374590168,0.0,12.1011305571,15.3678112995,13.4586953224,7.67728211882,0.0,5.78141320359
 03/02  07:00:00,72.9824471824,5.90337226865,6.30542370336,0.0,19.7275818095,37.2640762949,18.491949576,6.89051147623,0.0,11.6014380998
 03/02  08:00:00,91.6985663694,6.36655045308,9.72203057694,0.0,24.3117294858,51.2795993405,22.1948931845,4.73236228992,0.0,17.4625308946
 03/02  09:00:00,77.2503759332,5.89234089484,7.02338377934,0.0,23.6694662846,40.6342015617,30.1292717295,0.731136823215,0.0,29.3981349063
 03/02  10:00:00,72.5967774604,5.89724377742,7.37236676957,0.0,23.6694662846,35.6302164847,41.5353065831,0.0613402008459,18.025,23.4489663822
 03/02  11:00:00,53.7175858742,5.68580556476,6.30140896575,0.0,18.7433767983,22.9618409725,42.1579228668,0.72936730126,18.025,23.4035555655
 03/02  12:00:00,55.5043156824,5.76349628516,8.01278061536,0.0,18.7433767983,22.9618409725,41.4705737823,0.0910103510606,18.025,23.3545634312
 03/02  13:00:00,58.7810708306,5.95986303044,11.0497190376,0.0,18.5889407304,23.1597249699,35.5425559275,0.0,18.025,17.5175559275
 03/02  14:00:00,60.3622915482,6.08723855641,12.2570679359,0.0,18.7433767983,23.2517909448,41.3755023995,0.0,18.025,23.3505023995
 03/02  15:00:00,60.0554663587,6.09355618905,11.9439173702,0.0,18.7433767983,23.2517909448,35.5366230235,0.0,18.025,17.5116230235
 03/02  16:00:00,57.5659798639,5.96490315504,9.87304181953,0.0,18.7433767983,22.9618409725,41.3768329971,0.0,18.025,23.3518329971
 03/02  17:00:00,59.7812550807,5.90821620928,7.69367254784,0.0,18.7433767983,27.431320555,23.8638534339,0.0749570009299,18.025,5.763896433
 03/02  18:00:00,75.0566396083,6.10349852939,8.70144214863,0.0,17.6635504202,40.6971502883,6.31451890102,0.539005294515,0.0,5.77551360651
 03/02  19:00:00,88.1036800149,6.25916925815,9.43577528405,0.0,27.5259009287,37.3340067412,13.2705631625,1.68158678318,0.0,11.5889763794
 03/02  20:00:00,91.4862004654,6.39233715049,10.3599562921,0.0,33.8341110165,33.3544677425,7.92915378587,2.14266077644,0.0,5.78649300943
 03/02  21:00:00,101.313957992,6.62256020694,11.8033316906,0.0,36.5179666069,38.8247702939,14.7627835173,3.20958138186,0.0,11.5532021355
 03/02  22:00:00,96.1218987097,6.67517467206,12.073455979,0.0,32.965339924,36.8579353714,15.2402419821,3.6392155187,0.0,11.6010264634
 03/02  23:00:00,69.1223831792,6.22964312522,9.06680438616,0.0,25.6355707503,20.6438685092,15.5753262267,4.00989636158,0.0,11.5654298651
 03/02  24:00:00,46.2067741263,5.81997188401,6.1140759494,0.0,15.0252895274,11.7056064465,11.0778492009,5.30801819122,0.0,5.76983100969
 03/03  01:00:00,39.7280847363,5.661160192,4.81999985842,0.0,11.6412384099,10.0650221343,12.2591090126,6.49514624203,0.0,5.76396277059
 03/03  02:00:00,37.299707427,5.56654649142,4.04698892773,0.0,10.0992000411,10.047477231,7.05948862969,7.03948862969,0.0,0.02
 03/03  03:00:00,34.6799316307,5.4815326734,3.37177950013,0.0,8.25718729233,10.0299323277,13.2787330336,7.52048131818,0.0,5.7582517154
 03/03  04:00:00,34.2767841103,5.43596604902,3.01420173326,0.0,8.25718729233,10.0299323277,7.46772889942,7.44772889942,0.0,0.02
 03/03  05:00:00,35.6747853247,5.40989348953,2.83161535478,0.0,8.25718729233,11.6354268332,13.1494923909,7.38543447139,0.0,5.7640579195
 03/03  06:00:00,43.5150578809,5.43716781816,3.0647849638,0.0,12.1011305571,15.3678112995,17.8911619896,6.34857807712,0.0,11.5425839125
 03/03  07:00:00,73.6720959681,5.97195092099,6.92649788205,0.0,19.7275818095,37.2640762949,16.855728887,5.25632910035,0.0,11.5993997867
 03/03  08:00:00,92.0869776418,6.40103229363,10.0759606121,0.0,24.3117294858,51.2795993405,21.7142707223,4.25167402779,0.0,17.4625966945
 03/03  09:00:00,77.1191616641,5.86593326077,6.91858004736,0.0,23.6694662846,40.6342015617,30.1724846135,0.774144432839,0.0,29.3983401807
 03/03  10:00:00,72.1272388886,5.8457846302,6.95428901037,0.0,23.6694662846,35.6302164847,41.6494630042,0.181965052082,18.025,23.4424979521
 03/03  11:00:00,52.8575791975,5.62493221722,5.50227583074,0.0,18.7433767983,22.9618409725,42.5736429356,1.14630346848,18.025,23.4023394671
 03/03  12:00:00,53.4306612388,5.64059560879,6.06202796403,0.0,18.7433767983,22.9618409725,36.2097855323,0.66401474265,18.025,17.5207707897
 03/03  13:00:00,53.7496026672,5.67281003742,6.30530865995,0.0,18.5889407304,23.1597249699,42.6358066891,1.26087144474,18.025,23.3499352444
 03/03  14:00:00,53.5438566931,5.67613622806,5.84972829472,0.0,18.7433767983,23.2517909448,35.5530892632,0.0133917756849,18.025,17.5146974875
 03/03  15:00:00,54.201740708,5.69961930478,6.48413698821,0.0,18.7433767983,23.2517909448,41.3769955802,0.0,18.025,23.3519955802
 03/03  16:00:00,53.9081736854,5.68956361176,6.4905696206,0.0,18.7433767983,22.9618409725,41.8192121504,0.448644812097,18.025,23.3455673383
 03/03  17:00:00,57.5982055149,5.67161349643,5.74723467476,0.0,18.7433767983,27.431320555,19.1514774496,1.10647744959,18.025,0.02
 03/03  18:00:00,73.1894951922,5.8990586195,7.03874054166,0.0,17.6635504202,40.6971502883,7.44752017023,1.67215704696,0.0,5.77536312327
 03/03  19:00:00,86.5189117016,6.08128922512,8.02888974261,0.0,27.5259009287,37.3340067412,20.1762696442,2.80331300393,0.0,17.3729566402
 03/03  20:00:00,90.0587801539,6.2326344371,9.09223992007,0.0,33.8341110165,33.3544677425,9.69080041229,3.90369752534,0.0,5.78710288696
 03/03  21:00:00,99.9504987569,6.47180518802,10.5906297568,0.0,36.5179666069,38.8247702939,16.997315507,5.44480921836,0.0,11.5525062887
 03/03  22:00:00,94.722432388,6.5231082898,10.8260571534,0.0,32.965339924,36.8579353714,17.3312322559,5.73206179813,0.0,11.5991704577
 03/03  23:00:00,67.5571831045,6.06070065053,7.67055184954,0.0,25.6355707503,20.6438685092,12.3304892695,6.53735727039,0.0,5.79313199914
 03/03  24:00:00,44.9242700594,5.67866186283,4.97288311335,0.0,15.0252895274,11.7056064465,13.3815179004,7.61173296563,0.0,5.76978493478
 03/04  01:00:00,39.9994204262,5.55923778038,3.99336257342,0.0,12.8411359301,10.0650221343,14.0474741551,8.2846411492,0.0,5.76283300588
 03/04  02:00:00,39.3560413729,5.49288948258,3.41749435017,0.0,12.8411359301,10.0650221343,14.5845676151,8.82651944958,0.0,5.75804816549
 03/04  03:00:00,33.930911717,5.39989740574,2.70439933209,0.0,8.25718729233,10.0299323277,9.37086596513,9.35086596513,0.0,0.02
 03/04  04:00:00,33.7201297572,5.37391007263,2.51960244563,0.0,8.25718729233,10.0299323277,15.0597504711,9.3027325986,0.0,5.75701787246
 03/04  05:00:00,35.1911702473,5.35704960335,2.40084200624,0.0,8.25718729233,11.6354268332,15.0756772474,9.31201367922,0.0,5.76366356816
 03/04  06:00:00,39.2360248795,5.34303139037,2.30136387367,0.0,8.71707943955,15.3327214929,14.7717413804,9.00195073695,0.0,5.76979064343
 03/04  07:00:00,56.5883228723,5.45834440703,3.21023753372,0.0,18.5082010057,25.6353820695,13.5764294627,7.79497704401,0.0,5.78145241866
 03/04  08:00:00,72.2610255625,5.82264989488,5.95104858952,0.0,19.4083231844,41.0650158608,18.292605863,6.69299060132,0.0,11.5996152617
 03/04  09:00:00,101.26482428,6.41731093676,10.4832120958,0.0,26.3286599382,57.9988325916,36.782215596,1.32812534245,0.0,35.4540902536
 03/04  10:00:00,87.1642279194,6.36598230967,11.588164461,0.0,26.3286599382,42.8504436482,47.4213275199,0.0,18.025,29.3963275199
 03/04  11:00:00,62.1455643323,6.05018553865,10.8794690389,0.0,21.7447113004,23.4437158914,41.4740535039,0.0,18.025,23.4490535039
 03/04  12:00:00,60.7286899652,6.12377014036,11.8508471425,0.0,19.3027497915,23.426170988,41.4253885804,0.0,18.025,23.4003885804
 03/04  13:00:00,61.0811829961,6.11518375211,12.0698531009,0.0,19.1483137236,23.7250123474,41.3703271862,0.0,18.025,23.3453271862
 03/04  14:00:00,60.5735973861,6.08169407156,11.4502152817,0.0,19.3027497915,23.7161209604,35.5444886796,0.0,18.025,17.5194886796
 03/04  15:00:00,58.8116403739,6.01350156414,9.75644829555,0.0,19.3027497915,23.7161209604,41.4019680874,0.0318951563707,18.025,23.345072931
 03/04  16:00:00,56.7292341951,5.93558323635,8.04190970369,0.0,19.3027497915,23.426170988,35.6345503854,0.0899011144504,18.025,17.5196492709
 03/04  17:00:00,59.6119899077,5.83619759549,6.57272924895,0.0,19.3027497915,27.8956505705,24.8449060521,1.0561516387,18.025,5.76375441344
 03/04  18:00:00,71.0471823805,5.95392819472,7.38366846425,0.0,18.2229234133,37.5968344597,7.36439213498,1.59473903463,0.0,5.76965310035
 03/04  19:00:00,92.5960011194,6.23342511717,9.04765497342,0.0,32.690315043,37.0816133363,8.72032723439,2.94516575122,0.0,5.77516148318
 03/04  20:00:00,94.2299720719,6.42467990681,10.3786104116,0.0,36.8143715336,33.066984531,14.7324283087,3.17953225524,0.0,11.5528960534
 03/04  21:00:00,101.135693737,6.64619199139,11.8227412331,0.0,36.3493007332,38.7721355839,9.67280466984,3.88627584641,0.0,5.78652882342
 03/04  22:00:00,98.7322332312,6.62905037374,11.5542843617,0.0,36.1807251679,36.8228455648,16.2033296972,4.64913823248,0.0,11.5541914648
 03/04  23:00:00,74.3621271803,6.23342452391,8.89973614539,0.0,31.0351095914,20.6438685092,16.164504735,4.56366554158,0.0,11.6008391935
 03/04  24:00:00,48.7092331678,5.84119873913,6.19318603519,0.0,17.4250845679,11.7056064465,11.1709868141,5.38967862912,0.0,5.78130818496
 03/05  01:00:00,41.2283475193,5.69108156249,4.97102198845,0.0,12.925468867,10.100111941,12.7601423566,6.99617251159,0.0,5.76396984504
 03/05  02:00:00,40.3515287598,5.59653885284,4.18991180123,0.0,12.925468867,10.100111941,13.8291983506,8.07095977314,0.0,5.7582385775
 03/05  03:00:00,34.6009261166,5.46602371062,3.18886582778,0.0,8.34152022915,10.0650221343,9.2880846405,9.2680846405,0.0,0.02
 03/05  04:00:00,34.1073676641,5.40749177297,2.75383475293,0.0,8.34152022915,10.0650221343,15.6696979666,9.91159704325,0.0,5.75810092333
 03/05  05:00:00,35.477117789,5.37947452649,2.54494536271,0.0,8.34152022915,11.6705166398,16.4041424816,10.6407914943,0.0,5.76335098729
 03/05  06:00:00,39.4118881224,5.35334828324,2.34748906367,0.0,8.80141237637,15.3678112995,16.7534658695,10.9841139878,0.0,5.76935188175
 03/05  07:00:00,56.6273095532,5.46933199481,3.23823515017,0.0,18.5082010057,25.6353820695,15.5208403497,9.73949863919,0.0,5.78134171049
 03/05  08:00:00,72.9546744807,5.89079189343,6.45713700037,0.0,19.4926561212,41.1001056674,18.4561337344,6.85533648327,0.0,11.6007972511
 03/05  09:00:00,101.704854216,6.46006284328,10.8804950716,0.0,26.3286599382,57.9988325916,36.121675127,0.665671404404,0.0,35.4560037226
 03/05  10:00:00,85.7801618083,6.24749832388,10.4420025708,0.0,26.2443270014,42.8153538416,47.4213652611,0.0,18.025,29.3963652611
 03/05  11:00:00,58.9234201339,5.83755389068,7.86996026211,0.0,21.7447113004,23.4437158914,41.8260478472,0.350461125577,18.025,23.4505867217
 03/05  12:00:00,56.3246635959,5.82628155942,7.68460136844,0.0,19.3449162599,23.4437158914,41.7785288053,0.353201392215,18.025,23.400327413
 03/05  13:00:00,57.114057668,5.85950948869,8.29869023294,0.0,19.190480192,23.7425572507,36.3265957132,0.780522011574,18.025,17.5210737016
 03/05  14:00:00,56.9800769588,5.86084918256,8.13725288609,0.0,19.260583323,23.698576057,41.3741123946,0.0,18.025,23.3491123946
 03/05  15:00:00,55.973598529,5.82034525837,7.17127111064,0.0,19.260583323,23.698576057,35.5399339291,0.0,18.025,17.5149339291
 03/05  16:00:00,55.6808903814,5.79809697541,7.19076931772,0.0,19.260583323,23.4086260847,41.7707318909,0.395360532135,18.025,23.3503713588
 03/05  17:00:00,59.1475484905,5.76041719141,6.24377569754,0.0,19.260583323,27.8781056672,24.2742878272,0.486477772103,18.025,5.76281005514
 03/05  18:00:00,70.6689738016,5.89278223071,7.12631531616,0.0,18.1807569449,37.5792895564,6.44271356744,0.673079711267,0.0,5.76963385618
 03/05  19:00:00,92.0106111728,6.16795480873,8.64715671619,0.0,32.6059821062,37.0465235296,7.35766176586,1.58243730698,0.0,5.77522445888
 03/05  20:00:00,93.3531020934,6.32012483246,9.60629894812,0.0,36.8143715336,33.066984531,9.05155589598,3.26584907326,0.0,5.78570682272
 03/05  21:00:00,100.145225107,6.5175593264,10.8414796614,0.0,36.43363367,38.8072253906,17.1257378509,5.57233138684,0.0,11.553406464
 03/05  22:00:00,97.1651951835,6.4674270965,10.2682993447,0.0,36.0963922311,36.7877557581,13.2999635185,7.51317107689,0.0,5.78679244164
 03/05  23:00:00,72.8715984382,6.08000678312,7.68204837472,0.0,30.9507766546,20.6087787026,24.1789934957,6.78879556582,0.0,17.3901979299
 03/05  24:00:00,47.3518317599,5.6865947535,4.99038791611,0.0,17.4250845679,11.7056064465,13.8348400632,8.05351430755,0.0,5.78132575564
 03/06  01:00:00,38.2689384306,5.50398325511,3.51803266526,0.0,11.6412384099,10.0650221343,16.3453328841,10.5813210672,0.0,5.76401181689
 03/06  02:00:00,35.7327569396,5.39971703602,2.64686976078,0.0,10.0992000411,10.047477231,12.509351417,12.489351417,0.0,0.02
 03/06  03:00:00,33.3071112775,5.33433474851,2.14615906802,0.0,8.25718729233,10.0299323277,20.337113954,14.5791572653,0.0,5.75795668878
 03/06  04:00:00,32.9181290204,5.29002179595,1.80149248229,0.0,8.25718729233,10.0299323277,16.1377117989,16.1177117989,0.0,0.02
 03/06  05:00:00,34.2064157169,5.25257225348,1.52056970584,0.0,8.25718729233,11.6354268332,23.3703317864,17.6063676836,0.0,5.76396410279
 03/06  06:00:00,41.7150182998,5.24583385232,1.45608460099,0.0,12.1011305571,15.3678112995,30.1570906026,18.6165586305,0.0,11.540531972
 03/06  07:00:00,69.9658031293,5.56666419412,3.62549876989,0.0,19.7275818095,37.2640762949,28.9032952468,17.3040107904,0.0,11.5992844564
 03/06  08:00:00,88.5747772093,6.01152217619,6.95328008421,0.0,24.3117294858,51.2795993405,28.8243636839,11.362115692,0.0,17.4622479919
 03/06  09:00:00,76.1621301691,5.79509401264,6.03239457412,0.0,23.6694662846,40.6342015617,31.8192155338,2.42227023967,0.0,29.3969452941
 03/06  10:00:00,73.0925908544,5.99306273455,7.77236768807,0.0,23.6694662846,35.6302164847,41.5919978263,0.125319303464,18.025,23.4416785228
 03/06  11:00:00,55.4570976314,5.90339862874,7.82333146184,0.0,18.7433767983,22.9618409725,41.442923381,0.0172534528154,18.025,23.4006699281
 03/06  12:00:00,55.3589204126,5.86965438164,7.76123083379,0.0,18.7433767983,22.9618409725,35.5452069905,0.0,18.025,17.5202069905
 03/06  13:00:00,58.4416681159,6.04395321425,10.6262310249,0.0,18.5889407304,23.1597249699,41.3763153337,0.0,18.025,23.3513153337
 03/06  14:00:00,59.8856870005,6.18765876033,11.6800403558,0.0,18.7433767983,23.2517909448,35.5387198808,0.0,18.025,17.5137198808
 03/06  15:00:00,56.9835833082,5.98299562876,8.9826060485,0.0,18.7433767983,23.2517909448,41.412427651,0.0364009020783,18.025,23.3510267489
 03/06  16:00:00,55.0499622415,5.91349446666,7.4084290345,0.0,18.7433767983,22.9618409725,41.5131593042,0.144307327417,18.025,23.3438519768
 03/06  17:00:00,59.4239538993,5.92879676925,7.31580310941,0.0,18.7433767983,27.431320555,18.517469593,0.472469592992,18.025,0.02
 03/06  18:00:00,74.1011161046,6.04118594743,7.8082390847,0.0,17.6635504202,40.6971502883,6.92927257711,1.15391542638,0.0,5.77535715074
 03/06  19:00:00,86.51999613,6.11853620092,7.99273472411,0.0,27.5259009287,37.3340067412,14.9127241355,3.32396951035,0.0,11.5887546252
 03/06  20:00:00,89.4443798,6.20152013851,8.5089583911,0.0,33.8341110165,33.3544677425,17.3557330026,5.80169806567,0.0,11.5540349369
 03/06  21:00:00,98.6209337711,6.35938595926,9.37348891602,0.0,36.5179666069,38.8247702939,18.3305562111,9.31098165254,0.0,9.01957455852
 03/06  22:00:00,92.899946858,6.35037763286,9.17631078536,0.0,32.965339924,36.8579353714,25.3362551073,11.1933890826,0.0,14.1428660247
 03/06  23:00:00,65.815099364,5.88458895599,6.10458589277,0.0,25.6355707503,20.6438685092,18.985797983,13.1929455123,0.0,5.79285247074
 03/06  24:00:00,43.0875266133,5.49054006953,3.3242643646,0.0,15.0252895274,11.7056064465,21.9737265687,16.2046606121,0.0,5.76906595662
 03/07  01:00:00,36.9814277392,5.37545703796,2.35905016585,0.0,11.6412384099,10.0650221343,24.3262705259,18.562312902,0.0,5.76395762393
 03/07  02:00:00,34.8724797876,5.30917562756,1.87712925968,0.0,10.0992000411,10.047477231,25.919547777,20.1614018057,0.0,5.75814597133
 03/07  03:00:00,32.5223600959,5.24722558408,1.448522117,0.0,8.25718729233,10.0299323277,21.9730728051,21.9530728051,0.0,0.02
 03/07  04:00:00,32.1942516972,5.20567585862,1.16195995095,0.0,8.25718729233,10.0299323277,28.8302904045,23.072277521,0.0,5.75801288357
 03/07  05:00:00,33.5380375641,5.17006317185,0.934698567353,0.0,8.25718729233,11.6354268332,29.9857056868,24.2218608859,0.0,5.76384480092
 03/07  06:00:00,41.1339191929,5.170658708,0.950164957572,0.0,12.1011305571,15.3678112995,29.7628307672,23.9814432905,0.0,5.78138747668
 03/07  07:00:00,67.4569503244,5.48804873347,3.0792626774,0.0,19.7275818095,37.2640762949,34.0137145605,22.4126475056,0.0,11.601067055
 03/07  08:00:00,86.6465156109,5.79685768755,5.23968957535,0.0,24.3117294858,51.2795993405,34.4223550712,16.9605607833,0.0,17.4617942879
 03/07  09:00:00,74.8366038468,5.65995790939,4.84200619811,0.0,23.6694662846,40.6342015617,34.3264951915,4.9278015553,0.0,29.3986936362
 03/07  10:00:00,72.1340220597,5.88850199779,6.91836063276,0.0,23.6694662846,35.6302164847,41.8273657373,0.35413880963,18.025,23.4482269277
 03/07  11:00:00,55.6092193293,5.79753612169,8.08131819236,0.0,18.7433767983,22.9618409725,41.4249882369,0.0,18.025,23.3999882369
 03/07  12:00:00,55.9185503601,5.75741519878,8.43310022501,0.0,18.7433767983,22.9618409725,41.3794830085,0.0,18.025,23.3544830085
 03/07  13:00:00,57.1935880482,5.82069045738,9.60141268162,0.0,18.5889407304,23.1597249699,35.5424127911,0.0,18.025,17.5174127911
 03/07  14:00:00,57.4165698027,5.87277163978,9.5258173235,0.0,18.7433767983,23.2517909448,41.3743332301,0.0,18.025,23.3493332301
 03/07  15:00:00,57.3602253915,5.90516922582,9.43706748217,0.0,18.7433767983,23.2517909448,35.5363092599,0.0,18.025,17.5113092599
 03/07  16:00:00,57.2486987902,5.98815509964,9.53251250292,0.0,18.7433767983,22.9618409725,41.3762802703,0.0,18.025,23.3512802703
 03/07  17:00:00,59.4445267189,5.90923783578,7.35592683755,0.0,18.7433767983,27.431320555,23.8981069851,0.109354352763,18.025,5.76375263234
 03/07  18:00:00,74.3045348486,6.06137660888,7.99146572935,0.0,17.6635504202,40.6971502883,6.58991612101,0.814456236859,0.0,5.77545988415
 03/07  19:00:00,87.0561448493,6.17746817756,8.46995274878,0.0,27.5259009287,37.3340067412,14.3176706953,2.72898743908,0.0,11.5886832562
 03/07  20:00:00,89.9950662411,6.26072042229,9.00044724265,0.0,33.8341110165,33.3544677425,10.6355501401,4.849173877,0.0,5.78637626307
 03/07  21:00:00,99.5182252196,6.45526776622,10.1748996429,0.0,36.5179666069,38.8247702939,18.5360667611,6.98313274665,0.0,11.5529340144
 03/07  22:00:00,94.0714711154,6.47749447356,10.2207211789,0.0,32.965339924,36.8579353714,19.4642660122,7.86367758457,0.0,11.6005884276
 03/07  23:00:00,67.0998421243,6.0273308539,7.2465851146,0.0,25.6355707503,20.6438685092,20.2309811483,8.66506794862,0.0,11.5659131997
 03/07  24:00:00,44.4039635785,5.63339177352,4.49785068724,0.0,15.0252895274,11.7056064465,16.2293337042,10.4596559335,0.0,5.76967777069
 03/08  01:00:00,38.0739054579,5.48746484627,3.33952041766,0.0,11.6412384099,10.0650221343,17.212918265,11.4491064567,0.0,5.76381180828
 03/08  02:00:00,35.844034649,5.41486630389,2.74299955287,0.0,10.0992000411,10.047477231,11.6666312391,11.6466312391,0.0,0.02
 03/08  03:00:00,33.5807480639,5.36616144723,2.38797033285,0.0,8.25718729233,10.0299323277,17.6865025948,11.9283985773,0.0,5.75810401751
 03/08  04:00:00,33.3887809266,5.34166538168,2.22050288821,0.0,8.25718729233,10.0299323277,11.649883207,11.629883207,0.0,0.02
 03/08  05:00:00,34.8749552531,5.32580686766,2.1158758855,0.0,8.25718729233,11.6354268332,17.0289517195,11.2656167139,0.0,5.7633350056
 03/08  06:00:00,42.6516854036,5.34981667567,2.28877141149,0.0,12.1011305571,15.3678112995,21.4350637321,9.89295477927,0.0,11.5421089528
 03/08  07:00:00,69.6650790312,5.74080931738,5.03463476746,0.0,19.7275818095,37.2640762949,20.4006337892,8.80191088308,0.0,11.5987229061
 03/08  08:00:00,90.2664799859,6.19982806477,8.45668485631,0.0,24.3117294858,51.2795993405,23.6009276313,6.13963450252,0.0,17.4612931288
 03/08  09:00:00,76.0269499264,5.75410253702,5.93821074386,0.0,23.6694662846,40.6342015617,30.38238878,0.986869208554,0.0,29.3955195714
 03/08  10:00:00,71.1525940991,5.74581167226,6.07962495735,0.0,23.6694662846,35.6302164847,41.8971952741,0.429132378421,18.025,23.4430628956
 03/08  11:00:00,52.6357519509,5.57841520044,5.32697262191,0.0,18.7433767983,22.9618409725,42.2526577869,0.825990452566,18.025,23.4016673344
 03/08  12:00:00,54.2089123181,5.64380916286,6.83706982585,0.0,18.7433767983,22.9618409725,35.5924515376,0.0469813085911,18.025,17.520470229
 03/08  13:00:00,55.9461929082,5.71192726795,8.46278528614,0.0,18.5889407304,23.1597249699,41.3782255782,0.00462381504782,18.025,23.3486017632
 03/08  14:00:00,55.3145687337,5.72013124013,7.57644965972,0.0,18.7433767983,23.2517909448,35.574269232,0.0321401362285,18.025,17.5171290958
 03/08  15:00:00,54.1583955869,5.70114945538,6.43926614202,0.0,18.7433767983,23.2517909448,41.410958335,0.036630333788,18.025,23.3493280012
 03/08  16:00:00,53.5609913864,5.69171510547,6.14123846258,0.0,18.7433767983,22.9618409725,36.0342299735,0.495767928674,18.025,17.5134620448
 03/08  17:00:00,57.6771225801,5.68734167729,5.81042940685,0.0,18.7433767983,27.431320555,24.5780038801,0.789397661033,18.025,5.7636062191
 03/08  18:00:00,73.2829638643,5.91146402911,7.11981318339,0.0,17.6635504202,40.6971502883,6.99464871897,1.21941621155,0.0,5.77523250742
 03/08  19:00:00,86.5808429982,6.08912783557,8.08299586794,0.0,27.5259009287,37.3340067412,13.8962638103,2.30761296555,0.0,11.5886508447
 03/08  20:00:00,90.031754863,6.23083700807,9.06701898993,0.0,33.8341110165,33.3544677425,14.9342464826,3.38065127014,0.0,11.5535952125
 03/08  21:00:00,99.9023173957,6.46717561372,10.5470883089,0.0,36.5179666069,38.8247702939,10.6497102895,4.86348989856,0.0,5.78622039092
 03/08  22:00:00,94.7896449496,6.53071594159,10.8856754144,0.0,32.965339924,36.8579353714,21.8026661237,4.41276469879,0.0,17.3899014249
 03/08  23:00:00,67.8196520647,6.09041723185,7.90331448296,0.0,25.6355707503,20.6438685092,10.4445126385,4.65204404792,0.0,5.79246859054
 03/08  24:00:00,45.0746297278,5.6972272436,5.10468248948,0.0,15.0252895274,11.7056064465,11.9253193615,6.1562159417,0.0,5.76910341984
 03/09  01:00:00,38.7872778538,5.55725020312,3.98310829204,0.0,11.6412384099,10.0650221343,12.9533165994,7.18933940131,0.0,5.76397719813
 03/09  02:00:00,36.4811227189,5.47647868436,3.31847078956,0.0,10.0992000411,10.047477231,13.2913146342,7.53318906826,0.0,5.75812556596
 03/09  03:00:00,33.9969089625,5.40637902021,2.76391948161,0.0,8.25718729233,10.0299323277,7.93702981749,7.91702981749,0.0,0.02
 03/09  04:00:00,33.7885512172,5.3815767384,2.58035938887,0.0,8.25718729233,10.0299323277,13.5740264246,7.8160482333,0.0,5.7579781913
 03/09  05:00:00,35.291337727,5.36804140008,2.49002290303,0.0,8.25718729233,11.6354268332,13.4000797462,7.63617995476,0.0,5.76389979146
 03/09  06:00:00,43.1203162085,5.39585247312,2.71137146959,0.0,12.1011305571,15.3678112995,12.3048731784,6.52358599492,0.0,5.78128718352
 03/09  07:00:00,70.943527323,5.88027912236,6.17361529407,0.0,19.7275818095,37.2640762949,17.492513931,5.89160046586,0.0,11.6009134651
 03/09  08:00:00,91.429593634,6.33255971262,9.48707299532,0.0,24.3117294858,51.2795993405,21.5474091003,4.08606109015,0.0,17.4613480102
 03/09  09:00:00,77.0629096903,5.86617798783,6.86209672621,0.0,23.6694662846,40.6342015617,29.6114714241,0.215085374521,0.0,29.3963860496
 03/09  10:00:00,74.1478144911,5.90893259374,8.91172642152,0.0,23.6694662846,35.6302164847,41.4717281889,0.0,18.025,23.4467281889
 03/09  11:00:00,56.8349515756,5.75271299413,9.3518764615,0.0,18.7433767983,22.9618409725,41.4269296486,0.0,18.025,23.4019296486
 03/09  12:00:00,57.0626212781,5.77834949879,9.55623879897,0.0,18.7433767983,22.9618409725,41.3772681955,0.0,18.025,23.3522681955
 03/09  13:00:00,57.9075443464,5.82546395648,10.3105980918,0.0,18.5889407304,23.1597249699,35.5449996027,0.0,18.025,17.5199996027
 03/09  14:00:00,57.6539929205,5.83808466489,9.79792786538,0.0,18.7433767983,23.2517909448,41.3728615053,0.0,18.025,23.3478615053
 03/09  15:00:00,57.4637738015,5.84882126026,9.5969659572,0.0,18.7433767983,23.2517909448,35.5388129991,0.0,18.025,17.5138129991
 03/09  16:00:00,56.7120465835,5.83078440281,9.1532329324,0.0,18.7433767983,22.9618409725,41.3738000047,0.0,18.025,23.3488000047
 03/09  17:00:00,59.4545242704,5.80679693827,7.46836708962,0.0,18.7433767983,27.431320555,23.7886056084,0.0,18.025,5.76360560839
 03/09  18:00:00,73.7758133443,5.96909243879,7.55502988887,0.0,17.6635504202,40.6971502883,6.16426665327,0.389579648688,0.0,5.77468700459
 03/09  19:00:00,86.5044632239,6.09189903411,8.00384512954,0.0,27.5259009287,37.3340067412,14.1146139031,2.52632324521,0.0,11.5882906579
 03/09  20:00:00,89.9579411605,6.23035647395,8.99369130189,0.0,33.8341110165,33.3544677425,9.19685883249,3.41107041474,0.0,5.78578841775
 03/09  21:00:00,99.90718464,6.47258893776,10.5465385869,0.0,36.5179666069,38.8247702939,16.4297115892,4.87619679105,0.0,11.5535147981
 03/09  22:00:00,94.9486812917,6.55007910358,11.0253545715,0.0,32.965339924,36.8579353714,16.4218931388,4.82165272611,0.0,11.6002404127
 03/09  23:00:00,68.0520386123,6.11609112851,8.11002502584,0.0,25.6355707503,20.6438685092,16.8966421633,5.33222571383,0.0,11.5644164495
 03/09  24:00:00,45.3115336874,5.72386412938,5.31495092343,0.0,15.0252895274,11.7056064465,11.9945874591,6.22495670561,0.0,5.76963075345
 03/10  01:00:00,39.0502164385,5.58546446368,4.21783530748,0.0,11.6412384099,10.0650221343,12.2601600105,6.4963506725,0.0,5.76380933796
 03/10  02:00:00,36.7804489049,5.507449312,3.58683082989,0.0,10.0992000411,10.047477231,6.43611071729,6.41611071729,0.0,0.02
 03/10  03:00:00,34.3324361919,5.44038723906,3.06543390251,0.0,8.25718729233,10.0299323277,12.1229063364,6.36471430188,0.0,5.75819203456
 03/10  04:00:00,34.0979270386,5.41390981387,2.85740735626,0.0,8.25718729233,10.0299323277,5.74263947424,5.72263947424,0.0,0.02
 03/10  05:00:00,35.6394478642,5.40322561777,2.80295018454,0.0,8.25718729233,11.6354268332,10.7919964201,5.02808160185,0.0,5.76391481827
 03/10  06:00:00,43.5648752589,5.43910195774,3.11268112573,0.0,12.1011305571,15.3678112995,10.0075593149,4.22653295927,0.0,5.78102635562
 03/10  07:00:00,72.0421999331,6.00026564865,7.1523017256,0.0,19.7275818095,37.2640762949,20.0357966018,2.64864191611,0.0,17.3871546857
 03/10  08:00:00,92.6020754312,6.46322508477,10.5288934904,0.0,24.3117294858,51.2795993405,19.0750170862,1.61498478739,0.0,17.4600322988
 03/10  09:00:00,78.1836931731,5.98109334958,7.86796862927,0.0,23.6694662846,40.6342015617,23.5195499863,0.0,0.0,23.5195499863
 03/10  10:00:00,74.3091045644,5.95263359661,9.02931430702,0.0,23.6694662846,35.6302164847,47.3279635396,0.0,18.025,29.3029635396
 03/10  11:00:00,54.0765822042,5.68208722962,6.66413612665,0.0,18.7433767983,22.9618409725,41.7937561488,0.367216006694,18.025,23.4015401421
 03/10  12:00:00,53.4463034036,5.66768198941,6.05058997795,0.0,18.7433767983,22.9618409725,36.2313051203,0.687236645635,18.025,17.5190684746
 03/10  13:00:00,53.4696304721,5.66712242942,6.03102770841,0.0,18.5889407304,23.1597249699,42.753274305,1.3808257167,18.025,23.3474485883
 03/10  14:00:00,53.3917357177,5.65547471167,5.71827836248,0.0,18.7433767983,23.2517909448,35.5523685087,0.00779700280543,18.025,17.5195715059
 03/10  15:00:00,53.3504331088,5.65556917658,5.67688374525,0.0,18.7433767983,23.2517909448,41.3709147667,0.0,18.025,23.3459147667
 03/10  16:00:00,52.9904286131,5.648249363,5.61414401098,0.0,18.7433767983,22.9618409725,36.4953049603,0.957335810648,18.025,17.5129691497
 03/10  17:00:00,57.605482794,5.65958869776,5.76654263932,0.0,18.7433767983,27.431320555,24.6879192532,0.899302773113,18.025,5.7636164801
 03/10  18:00:00,71.534807211,5.9078399516,7.25928450219,0.0,17.6635504202,40.6971502883,6.7421460813,0.967080252602,0.0,5.7750658287
 03/10  19:00:00,86.8886992125,6.10958434854,8.37040124259,0.0,27.5259009287,37.3340067412,13.5240072731,1.93563000984,0.0,11.5883772632
 03/10  20:00:00,90.6330755018,6.28298213284,9.61619884689,0.0,33.8341110165,33.3544677425,13.6687650002,2.11526149851,0.0,11.5535035017
 03/10  21:00:00,100.65035044,6.53432977096,11.2279699188,0.0,36.5179666069,38.8247702939,8.82284355429,3.03745540388,0.0,5.78538815042
 03/10  22:00:00,95.4034872612,6.58385540374,11.4463832477,0.0,32.965339924,36.8579353714,15.8505843049,3.8269523341,0.0,12.0236319708
 03/10  23:00:00,68.3251835388,6.13277310833,8.36649452271,0.0,25.6355707503,20.6438685092,15.5722527866,4.43018040364,0.0,11.1420723829
 03/10  24:00:00,45.4326619341,5.72770163276,5.43224292655,0.0,15.0252895274,11.7056064465,11.6501499231,5.88048968998,0.0,5.76966023312
 03/11  01:00:00,40.3551091162,5.59389785292,4.31439571494,0.0,12.8411359301,10.0650221343,12.991255092,7.22755072895,0.0,5.7637043631
 03/11  02:00:00,39.6870639765,5.52659851227,3.71481524462,0.0,12.8411359301,10.0650221343,13.7421761132,7.9841982012,0.0,5.75797791195
 03/11  03:00:00,34.1195813445,5.41877001391,2.87420108574,0.0,8.25718729233,10.0299323277,8.66886419461,8.64886419461,0.0,0.02
 03/11  04:00:00,33.8031353699,5.38175766149,2.59476380027,0.0,8.25718729233,10.0299323277,14.5658032815,8.80797795576,0.0,5.75782532572
 03/11  05:00:00,35.2535363799,5.36311702675,2.45715000357,0.0,8.25718729233,11.6354268332,10.7685112571,8.93997423766,0.0,1.82853701946
 03/11  06:00:00,39.2782969801,5.34733397785,2.33934240646,0.0,8.71707943955,15.3327214929,12.7865797254,8.82847536137,0.0,3.95810436403
 03/11  07:00:00,54.7595358093,5.46366532319,3.26013727946,0.0,18.5082010057,25.6353820695,19.2716854779,7.72938124347,0.0,11.5423042345
 03/11  08:00:00,72.5995371429,5.85925705539,6.25297438183,0.0,19.4083231844,41.0650158608,17.3198202305,5.71905364982,0.0,11.6007665807
 03/11  09:00:00,101.624719858,6.44864142308,10.8118052506,0.0,26.3286599382,57.9988325916,35.8533717687,0.400724285963,0.0,35.4526474827
 03/11  10:00:00,85.8227280636,6.22727987586,10.3853807514,0.0,26.3286599382,42.8504436482,41.5424267183,0.0,18.025,23.5174267183
 03/11  11:00:00,58.655136308,5.81733226602,7.62190814234,0.0,21.7447113004,23.4437158914,47.5599848194,0.228165470553,18.025,29.3068193489
 03/11  12:00:00,55.8563497974,5.81652309961,7.28576505536,0.0,19.3027497915,23.426170988,41.7376759442,0.314601468735,18.025,23.3980744755
 03/11  13:00:00,57.6143448549,5.97269435487,8.74551125888,0.0,19.1483137236,23.7250123474,36.1367014234,0.592190681172,18.025,17.5195107422
 03/11  14:00:00,56.9733308066,5.89151749632,8.04012996694,0.0,19.3027497915,23.7161209604,41.3712625969,0.0,18.025,23.3462625969
 03/11  15:00:00,56.5547856911,5.86522994209,7.64786963547,0.0,19.3027497915,23.7161209604,35.5413936538,0.0,18.025,17.5163936538
 03/11  16:00:00,56.0351097303,5.83850998064,7.44486824342,0.0,19.3027497915,23.426170988,41.4188231152,0.0473550816428,18.025,23.3464680335
 03/11  17:00:00,59.2824064499,5.78456211582,6.29478459256,0.0,19.3027497915,27.8956505705,24.1948028204,0.406091680948,18.025,5.76371113945
 03/11  18:00:00,68.948675577,5.9175003163,7.20559511277,0.0,18.2229234133,37.5968344597,4.70741850532,0.821181240303,0.0,3.88623726501
 03/11  19:00:00,92.1608729323,6.18060229746,8.66535510975,0.0,32.690315043,37.0816133363,10.3438429723,2.68581714592,0.0,7.65802582642
 03/11  20:00:00,93.3518551592,6.32953814405,9.59564989944,0.0,36.8143715336,33.066984531,10.7578069309,4.97120275955,0.0,5.78660417134
 03/11  21:00:00,99.8071080827,6.50640966923,10.6339484677,0.0,36.3493007332,38.7721355839,18.9907714444,7.43837670687,0.0,11.5523947375
 03/11  22:00:00,97.4726148844,6.49384239343,10.4298912008,0.0,36.1807251679,36.8228455648,13.504918911,7.71817012312,0.0,5.78674878786
 03/11  23:00:00,72.8665614252,6.0718532411,7.56576056017,0.0,31.0351095914,20.6438685092,19.746747587,8.1466728149,0.0,11.6000747721
 03/11  24:00:00,47.0296747339,5.65876357669,4.69606934703,0.0,17.4250845679,11.7056064465,21.9475497048,10.4049903038,0.0,11.542559401
 03/12  01:00:00,39.5968675374,5.51218793976,3.51961034443,0.0,12.925468867,10.100111941,11.8696377857,11.8496377857,0.0,0.02
 03/12  02:00:00,33.9110039653,5.39144261364,2.57352593214,0.0,8.34152022915,10.0650221343,18.5542602148,12.7962078793,0.0,5.75805233543
 03/12  03:00:00,33.5410809075,5.34802425146,2.24702307065,0.0,8.34152022915,10.0650221343,19.4316153711,13.6737088963,0.0,5.75790647483
 03/12  04:00:00,34.9308303449,5.32182028764,2.05631983863,0.0,8.34152022915,11.6705166398,13.9782001405,13.9582001405,0.0,0.02
 03/12  05:00:00,38.9204295681,5.30103414137,1.90835280533,0.0,8.80141237637,15.3678112995,19.3165597865,13.5477700479,0.0,5.76878973853
 03/12  06:00:00,59.5712070006,5.38710856991,2.49636593832,0.0,18.5082010057,25.6353820695,25.156731814,13.6144762269,0.0,11.5422555871
 03/12  07:00:00,72.2875850959,5.60845055944,4.18840782895,0.0,19.4926561212,41.1001056674,24.258282989,12.6582363832,0.0,11.6000466058
 03/12  08:00:00,99.0131230043,6.18192094469,8.46693127402,0.0,26.3286599382,57.9988325916,35.5259671328,5.9826812525,0.0,29.5432858803
 03/12  09:00:00,83.9256890485,6.15073728016,8.68431546631,0.0,26.2443270014,42.8153538416,49.3187472172,1.90302780486,18.025,29.3907194123
 03/12  10:00:00,59.3837318113,6.01845667363,8.1493788696,0.0,21.7447113004,23.4437158914,43.6534358203,0.692461543279,18.025,24.935974277
 03/12  11:00:00,59.5354996443,6.23396072474,10.4877668225,0.0,19.3449162599,23.4437158914,39.9410514685,0.0,18.025,21.9160514685
 03/12  12:00:00,62.2057809543,6.44572065257,12.804212542,0.0,19.190480192,23.7425572507,41.3746828491,0.0,18.025,23.3496828491
 03/12  13:00:00,64.0493221392,6.60602505247,14.4613215949,0.0,19.260583323,23.698576057,35.5384777472,0.0,18.025,17.5134777472
 03/12  14:00:00,64.7682416167,6.6831714062,15.1031014744,0.0,19.260583323,23.698576057,41.3760480327,0.0,18.025,23.3510480327
 03/12  15:00:00,64.0475870501,6.6738769681,14.6816865026,0.0,19.260583323,23.4086260847,41.3686597739,0.0,18.025,23.3436597739
 03/12  16:00:00,66.0279323362,6.58423407709,12.300357057,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 03/12  17:00:00,74.0970312164,6.57051135344,11.7606549366,0.0,18.1807569449,37.5792895564,5.76938814857,0.0,0.0,5.76938814857
 03/12  18:00:00,88.3626804443,6.6768005635,12.0263908793,0.0,32.6059821062,37.0465235296,7.19030949765,1.41521720267,0.0,5.77509229498
 03/12  19:00:00,96.4100172657,6.72772678304,12.2556223163,0.0,36.8143715336,33.066984531,13.8598574108,2.30646933076,0.0,11.55338808
 03/12  20:00:00,102.741255544,6.86474253131,13.0903450349,0.0,36.43363367,38.8072253906,9.48995954048,3.70384301339,0.0,5.78611652709
 03/12  21:00:00,99.7055821628,6.79409896905,12.4820241885,0.0,36.0963922311,36.7877557581,16.8832854554,5.32921112093,0.0,11.5540743345
 03/12  22:00:00,74.6965150418,6.32289833353,9.26409734571,0.0,30.9507766546,20.6087787026,19.0298069087,7.4311810801,0.0,11.5986258286
 03/12  23:00:00,48.8120310478,5.88494401889,6.25224825275,0.0,17.4250845679,11.7056064465,18.2080409129,9.47697306671,0.0,8.73106784615
 03/12  24:00:00,41.084843091,5.69927030485,4.81933833815,0.0,12.925468867,10.100111941,13.93472918,11.1132978051,0.0,2.82143137486
 03/13  01:00:00,36.8300238642,5.54021579614,3.60363797843,0.0,10.0992000411,10.047477231,18.3515928051,12.5937405596,0.0,5.75785224553
 03/13  02:00:00,34.162881586,5.44210573558,2.89416657987,0.0,8.25718729233,10.0299323277,13.3323477727,13.3123477727,0.0,0.02
 03/13  03:00:00,33.770417135,5.39398063117,2.54982671994,0.0,8.25718729233,10.0299323277,19.6541157681,13.8960689596,0.0,5.75804680846
 03/13  04:00:00,35.1601978946,5.36649894484,2.36042896182,0.0,8.25718729233,11.6354268332,19.6399375438,13.8762031064,0.0,5.76373443745
 03/13  05:00:00,42.8221197352,5.37725852058,2.43177673752,0.0,12.1011305571,15.3678112995,18.7763467936,12.9955327842,0.0,5.78081400941
 03/13  06:00:00,74.9636364935,5.71368437167,4.70833013786,0.0,19.7275818095,37.2640762949,23.8601676798,12.2595956933,0.0,11.6005719864
 03/13  07:00:00,90.8804378916,6.07410601862,7.31238777772,0.0,24.3117294858,51.2795993405,28.4922811657,11.0336223284,0.0,17.4586588373
 03/13  08:00:00,75.2810034732,5.70141154055,5.24496887331,0.0,23.6694662846,40.6342015617,33.4314457108,4.03620604616,0.0,29.3952396646
 03/13  09:00:00,71.5905348464,5.82037248967,6.44301322171,0.0,23.6694662846,35.6302164847,42.2979920212,0.826988325816,18.025,23.4460036954
 03/13  10:00:00,54.0147529193,5.74188651447,6.54251126119,0.0,18.7433767983,22.9618409725,41.8537657964,0.429353867154,18.025,23.3994119292
 03/13  11:00:00,55.4409845562,5.8298411859,7.88311393625,0.0,18.7433767983,22.9618409725,41.3787465733,0.0,18.025,23.3537465733
 03/13  12:00:00,57.7593493823,5.94704723901,10.0408229812,0.0,18.5889407304,23.1597249699,35.5413760237,0.0,18.025,17.5163760237
 03/13  13:00:00,60.0769144615,6.13514362328,11.9237957908,0.0,18.7433767983,23.2517909448,41.3732671313,0.0,18.025,23.3482671313
 03/13  14:00:00,59.9321892318,6.12561357686,11.7885926752,0.0,18.7433767983,23.2517909448,35.53538957,0.0,18.025,17.51038957
 03/13  15:00:00,59.3002710353,6.10101413858,11.47123148,0.0,18.7433767983,22.9618409725,41.3748409233,0.0,18.025,23.3498409233
 03/13  16:00:00,62.2691126119,6.15414462286,9.93561187978,0.0,18.7433767983,27.431320555,23.7887169391,0.0,18.025,5.76371693907
 03/13  17:00:00,74.7416661114,6.31573986454,10.0582426166,0.0,17.6635504202,40.6971502883,5.77523304428,0.0,0.0,5.77523304428
 03/13  18:00:00,81.6020807464,6.40871753625,10.3206560616,0.0,27.5259009287,37.3340067412,12.4512320046,0.863272894614,0.0,11.58795911
 03/13  19:00:00,92.2251065398,6.50721324073,10.9840074293,0.0,33.8341110165,33.3544677425,7.55445125127,1.76839448827,0.0,5.786056763
 03/13  20:00:00,101.790132517,6.70560739188,12.1964781196,0.0,36.5179666069,38.8247702939,14.6447838264,3.0925346038,0.0,11.5522492226
 03/13  21:00:00,96.279033255,6.72055989045,12.1852368172,0.0,32.965339924,36.8579353714,15.9743290373,4.37374843177,0.0,11.6005806055
 03/13  22:00:00,69.0244372398,6.2422951579,8.95622955097,0.0,25.6355707503,20.6438685092,17.1168612817,5.55154075272,0.0,11.565320529
 03/13  23:00:00,46.0598016399,5.82129250561,5.9657955011,0.0,15.0252895274,11.7056064465,12.8832817796,7.11360634137,0.0,5.76967543825
 03/13  24:00:00,39.4007844112,5.63802573302,4.51584422301,0.0,11.6412384099,10.0650221343,14.5629219782,8.7991691554,0.0,5.76375282277
 03/14  01:00:00,36.7241410175,5.5143597257,3.52361670493,0.0,10.0992000411,10.047477231,10.2078398803,10.1878398803,0.0,0.02
 03/14  02:00:00,34.0772311306,5.42331819087,2.82730107147,0.0,8.25718729233,10.0299323277,16.6975167183,10.939429407,0.0,5.75808731131
 03/14  03:00:00,33.7176861285,5.3803422137,2.51073687894,0.0,8.25718729233,10.0299323277,11.7583673474,11.7383673474,0.0,0.02
 03/14  04:00:00,35.1138885476,5.35457171579,2.32604968301,0.0,8.25718729233,11.6354268332,17.7141340707,11.950263862,0.0,5.76387020869
 03/14  05:00:00,42.7880195704,5.36714004271,2.407793851,0.0,12.1011305571,15.3678112995,16.9060187525,11.1248376538,0.0,5.78118109872
 03/14  06:00:00,75.3159127333,5.74408865571,5.0302063571,0.0,19.7275818095,37.2640762949,27.2274371962,9.83911091272,0.0,17.3883262834
 03/14  07:00:00,91.5166875706,6.13478322704,7.88796334651,0.0,24.3117294858,51.2795993405,25.9763404475,8.51558916516,0.0,17.4607512823
 03/14  08:00:00,75.5732063937,5.72200255129,5.51658423806,0.0,23.6694662846,40.6342015617,26.6821934303,3.16244784591,0.0,23.5197455844
 03/14  09:00:00,71.768901527,5.83208216186,6.60967153116,0.0,23.6694662846,35.6302164847,48.1613172722,0.835429173003,18.025,29.3008880992
 03/14  10:00:00,55.5285041881,5.81720248337,7.98094864622,0.0,18.7433767983,22.9618409725,41.5794838299,0.154616298706,18.025,23.3998675312
 03/14  11:00:00,57.8826813933,5.88603095297,10.2686230418,0.0,18.7433767983,22.9618409725,35.5435721512,0.0,18.025,17.5185721512
 03/14  12:00:00,62.2050064827,6.17488668941,14.2586438423,0.0,18.5889407304,23.1597249699,41.3695263396,0.0,18.025,23.3445263396
 03/14  13:00:00,62.1152925452,6.24196299271,13.8553506342,0.0,18.7433767983,23.2517909448,35.5431674798,0.0,18.025,17.5181674798
 03/14  14:00:00,61.5992605189,6.32322650854,13.2580577165,0.0,18.7433767983,23.2517909448,41.3698994336,0.0,18.025,23.3448994336
 03/14  15:00:00,63.2357552824,6.45338803851,15.054336372,0.0,18.7433767983,22.9618409725,35.5421956017,0.0,18.025,17.5171956017
 03/14  16:00:00,66.8960794677,6.42566944207,14.291062194,0.0,18.7433767983,27.431320555,23.7884665226,0.0,18.025,5.76346652263
 03/14  17:00:00,77.2735740052,6.54082309846,12.3650741892,0.0,17.6635504202,40.6971502883,5.77487577021,0.0,0.0,5.77487577021
 03/14  18:00:00,83.5001857407,6.60712370354,12.0203602145,0.0,27.5259009287,37.3340067412,11.9495471842,0.361740208935,0.0,11.5878069753
 03/14  19:00:00,93.7788067447,6.67382280968,12.3710981267,0.0,33.8341110165,33.3544677425,12.8699324471,1.31671011216,0.0,11.553222335
 03/14  20:00:00,103.180785144,6.85553056439,13.4372126693,0.0,36.5179666069,38.8247702939,7.96415623344,2.17728914549,0.0,5.78686708794
 03/14  21:00:00,97.7043341994,6.87148358455,13.4596151866,0.0,32.965339924,36.8579353714,14.2803127905,2.67983225312,0.0,11.6004805374
 03/14  22:00:00,70.6629841333,6.41282179163,10.4242552434,0.0,25.6355707503,20.6438685092,14.3253504619,2.75996599115,0.0,11.5653844708
 03/14  23:00:00,47.5267779553,5.97269795308,7.28136789872,0.0,15.0252895274,11.7056064465,9.23425025157,3.46466445567,0.0,5.7695857959
 03/14  24:00:00,40.5999971715,5.76518251377,5.58789963804,0.0,11.6412384099,10.0650221343,11.0125740689,5.24869437553,0.0,5.76387969335
 03/15  01:00:00,37.8183638662,5.63295912727,4.49923966334,0.0,10.0992000411,10.047477231,6.58950209584,6.56950209584,0.0,0.02
 03/15  02:00:00,35.0322983385,5.52726687097,3.67842361986,0.0,8.25718729233,10.0299323277,13.0517113681,7.29367623751,0.0,5.75803513062
 03/15  03:00:00,34.3916360656,5.45535408118,3.10967145703,0.0,8.25718729233,10.0299323277,13.7160585851,7.95853197124,0.0,5.75752661385
