Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/15  04:00:00,35.6639270781,5.41513015304,2.81553293456,0.0,8.25718729233,11.6354268332,8.08739181068,8.06739181068,0.0,0.02
 03/15  05:00:00,43.3421643666,5.425458907,2.90362156914,0.0,12.1011305571,15.3678112995,19.0266046654,7.48451905382,0.0,11.5420856116
 03/15  06:00:00,76.7198818803,5.90258551748,6.27568579631,0.0,19.7275818095,37.2640762949,17.8393130185,6.23994524181,0.0,11.5993677767
 03/15  07:00:00,93.3265751972,6.33969997718,9.49293725869,0.0,24.3117294858,51.2795993405,22.1759903323,4.71569270949,0.0,17.4602976229
 03/15  08:00:00,77.8890224879,5.96248421113,7.59192092812,0.0,23.6694662846,40.6342015617,29.7545917431,0.362598855503,0.0,29.3919928876
 03/15  09:00:00,75.2428509644,6.03173492753,9.88397254366,0.0,23.6694662846,35.6302164847,41.4724744901,0.0,18.025,23.4474744901
 03/15  10:00:00,59.5055841727,6.01653708557,11.7586941446,0.0,18.7433767983,22.9618409725,41.4233010294,0.0,18.025,23.3983010294
 03/15  11:00:00,61.695989926,6.17887570203,13.7890870942,0.0,18.7433767983,22.9618409725,35.541739247,0.0,18.025,17.516739247
 03/15  12:00:00,64.9720809386,6.47436096403,16.7262473218,0.0,18.5889407304,23.1597249699,41.3734526931,0.0,18.025,23.3484526931
 03/15  13:00:00,67.4747525776,6.68852232617,18.7682495138,0.0,18.7433767983,23.2517909448,35.535469166,0.0,18.025,17.510469166
 03/15  14:00:00,69.6878684292,6.81875432158,20.8511403449,0.0,18.7433767983,23.2517909448,41.3748584162,0.0,18.025,23.3498584162
 03/15  15:00:00,70.9566020899,6.94923674633,22.2793359085,0.0,18.7433767983,22.9618409725,41.3659300459,0.0,18.025,23.3409300459
 03/15  16:00:00,74.9635033808,6.98280764204,21.8013501405,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 03/15  17:00:00,85.2907574601,7.12165238364,19.8014270895,0.0,17.6635504202,40.6971502883,5.77520227768,0.0,0.0,5.77520227768
 03/15  18:00:00,89.500740247,7.13037499661,17.4976654703,0.0,27.5259009287,37.3340067412,11.5880337494,0.0,0.0,11.5880337494
 03/15  19:00:00,97.0920852927,7.04340321552,15.3147997361,0.0,33.8341110165,33.3544677425,11.6270439248,0.0736315935139,0.0,11.5534123313
 03/15  20:00:00,105.195516861,7.11480554679,15.1926707702,0.0,36.5179666069,38.8247702939,6.23869593033,0.45246635894,0.0,5.78622957139
 03/15  21:00:00,99.0429526937,7.05665383595,14.613067694,0.0,32.965339924,36.8579353714,18.7502617572,1.36080204989,0.0,17.3894597073
 03/15  22:00:00,71.394238021,6.5287817471,11.0395526136,0.0,25.6355707503,20.6438685092,8.61882229796,2.82646376897,0.0,5.792358529
 03/15  23:00:00,48.2207821979,6.07456194567,7.8735095196,0.0,15.0252895274,11.7056064465,10.2524763183,4.48285516051,0.0,5.7696211578
 03/15  24:00:00,41.2361601508,5.85256959269,6.13667775267,0.0,11.6412384099,10.0650221343,12.0861354149,6.32229818678,0.0,5.76383722813
 03/16  01:00:00,38.1955032353,5.68945874232,4.81987678334,0.0,10.0992000411,10.047477231,13.8413469047,8.08322983471,0.0,5.75811707001
 03/16  02:00:00,35.2095259884,5.55802422954,3.82489700384,0.0,8.25718729233,10.0299323277,9.14263673293,9.12263673293,0.0,0.02
 03/16  03:00:00,34.4635304811,5.47169698235,3.16522415346,0.0,8.25718729233,10.0299323277,15.9418237514,10.1838743672,0.0,5.75794938416
 03/16  04:00:00,35.6655428125,5.42258684998,2.80969000885,0.0,8.25718729233,11.6354268332,16.5374309765,10.7736080672,0.0,5.76382290936
 03/16  05:00:00,43.2550708432,5.42477052096,2.81722147267,0.0,12.1011305571,15.3678112995,16.1840394607,10.4029318972,0.0,5.7811075635
 03/16  06:00:00,75.993068356,5.82781106513,5.62364726538,0.0,19.7275818095,37.2640762949,20.4204999887,8.82028428913,0.0,11.6002156996
 03/16  07:00:00,91.9472589042,6.19502421622,8.25830419856,0.0,24.3117294858,51.2795993405,26.1893858183,8.72957669784,0.0,17.4598091204
 03/16  08:00:00,76.7942528139,5.86251669401,6.59712124132,0.0,23.6694662846,40.6342015617,31.6728428113,2.27960755415,0.0,29.3932352571
 03/16  09:00:00,74.7445976715,6.07974894456,9.33770797138,0.0,23.6694662846,35.6302164847,41.4688319408,0.0,18.025,23.4438319408
 03/16  10:00:00,57.0745832474,5.91186067907,9.43237151485,0.0,18.7433767983,22.9618409725,41.4246431816,0.0,18.025,23.3996431816
 03/16  11:00:00,59.6748878361,6.12524634537,11.8216156203,0.0,18.7433767983,22.9618409725,41.3743139875,0.0,18.025,23.3493139875
 03/16  12:00:00,64.2176512324,6.47834622162,15.9678311552,0.0,18.5889407304,23.1597249699,35.5432726721,0.0,18.025,17.5182726721
 03/16  13:00:00,67.6542971007,6.71700018955,18.9193217868,0.0,18.7433767983,23.2517909448,41.3700304223,0.0,18.025,23.3450304223
 03/16  14:00:00,68.7492929646,6.8119708712,19.9193445107,0.0,18.7433767983,23.2517909448,35.5403655985,0.0,18.025,17.5153655985
 03/16  15:00:00,67.8466268355,6.83889171715,19.2797116233,0.0,18.7433767983,22.9618409725,41.3699415662,0.0,18.025,23.3449415662
 03/16  16:00:00,69.8881655723,6.7748296028,16.9339852949,0.0,18.7433767983,27.431320555,23.7885022553,0.0,18.025,5.76350225527
 03/16  17:00:00,79.9734204572,6.84884432428,14.756895567,0.0,17.6635504202,40.6971502883,5.77502013763,0.0,0.0,5.77502013763
 03/16  18:00:00,85.5870024514,6.85315861471,13.86114497,0.0,27.5259009287,37.3340067412,11.6113819492,0.0248735365867,0.0,11.5865084126
 03/16  19:00:00,95.0739374058,6.84005463161,13.5000048374,0.0,33.8341110165,33.3544677425,6.82644205699,1.03975727316,0.0,5.78668478383
 03/16  20:00:00,104.069389217,6.97560834301,14.2057417193,0.0,36.5179666069,38.8247702939,13.5948287848,2.04233973987,0.0,11.552489045
 03/16  21:00:00,97.8949435101,6.91778842659,13.6039288296,0.0,32.965339924,36.8579353714,14.9930466728,3.39438605374,0.0,11.5986606191
 03/16  22:00:00,70.2533572309,6.39709498445,10.0303576914,0.0,25.6355707503,20.6438685092,16.9466818676,5.38133879715,0.0,11.5653430704
 03/16  23:00:00,47.0320559847,5.94362917041,6.81571763842,0.0,15.0252895274,11.7056064465,13.0672915139,7.29789379843,0.0,5.76939771548
 03/16  24:00:00,40.0486275227,5.72313012777,5.07858838966,0.0,11.6412384099,10.0650221343,9.3893852396,9.3693852396,0.0,0.02
 03/17  01:00:00,37.1302812912,5.56832035533,3.87579489163,0.0,10.0992000411,10.047477231,16.9398302086,11.1817415391,0.0,5.75808866953
 03/17  02:00:00,34.354689329,5.46200528553,3.0660770967,0.0,8.25718729233,10.0299323277,18.0914682602,12.333541448,0.0,5.75792681218
 03/17  03:00:00,33.8872561052,5.40617647518,2.65447436818,0.0,8.25718729233,10.0299323277,13.4548491256,13.4348491256,0.0,0.02
 03/17  04:00:00,35.1927467765,5.36964245517,2.38983898179,0.0,8.25718729233,11.6354268332,19.7463786219,13.9833638798,0.0,5.76301474208
 03/17  05:00:00,42.7775638125,5.37192701539,2.39256036033,0.0,12.1011305571,15.3678112995,19.3430348884,13.5620894358,0.0,5.78094545258
 03/17  06:00:00,74.6180101331,5.67362419621,4.40277717224,0.0,19.7275818095,37.2640762949,25.1456606279,13.5454017272,0.0,11.6002589007
 03/17  07:00:00,90.3880489319,6.01096092478,6.88316299517,0.0,24.3117294858,51.2795993405,29.5013515856,12.0417232368,0.0,17.4596283489
 03/17  08:00:00,75.7729829701,5.74763750452,5.69073505608,0.0,23.6694662846,40.6342015617,33.0567616186,3.66255086588,0.0,29.3942107527
 03/17  09:00:00,73.0284876882,5.95320235173,7.74814618971,0.0,23.6694662846,35.6302164847,41.6837532551,0.213258699864,18.025,23.4454945552
 03/17  10:00:00,57.0205642832,5.94756326459,9.34265176454,0.0,18.7433767983,22.9618409725,41.4242044623,0.0,18.025,23.3992044623
 03/17  11:00:00,61.193820503,6.24439790346,13.2213974448,0.0,18.7433767983,22.9618409725,41.3769801614,0.0,18.025,23.3519801614
 03/17  12:00:00,64.831637598,6.43462647296,16.6255364061,0.0,18.5889407304,23.1597249699,35.5406625338,0.0,18.025,17.5156625338
 03/17  13:00:00,65.518087865,6.57622541432,16.923891721,0.0,18.7433767983,23.2517909448,41.3721455236,0.0,18.025,23.3471455236
 03/17  14:00:00,65.7061793969,6.63202421176,17.0561764583,0.0,18.7433767983,23.2517909448,35.5344841208,0.0,18.025,17.5094841208
 03/17  15:00:00,64.8052204276,6.62596300572,16.4512365856,0.0,18.7433767983,22.9618409725,41.3734600399,0.0,18.025,23.3484600399
 03/17  16:00:00,65.8490357159,6.51273343105,13.1569507114,0.0,18.7433767983,27.431320555,23.7886544578,0.0,18.025,5.76365445784
 03/17  17:00:00,77.3230059053,6.61279954461,12.3425293653,0.0,17.6635504202,40.6971502883,5.77518538987,0.0,0.0,5.77518538987
 03/17  18:00:00,83.7378431761,6.65614899683,12.2089991104,0.0,27.5259009287,37.3340067412,12.1272100729,0.539896969825,0.0,11.5873131031
 03/17  19:00:00,93.7421068915,6.68630519693,12.3219260554,0.0,33.8341110165,33.3544677425,7.45449983451,1.66875418333,0.0,5.78574565119
 03/17  20:00:00,102.835198888,6.83216622522,13.1149934587,0.0,36.5179666069,38.8247702939,14.5292931156,2.97769713239,0.0,11.5515959832
 03/17  21:00:00,96.7248757138,6.78342085071,12.5682336049,0.0,32.965339924,36.8579353714,16.9217903305,5.32206466831,0.0,11.5997256622
 03/17  22:00:00,69.238675084,6.28067266227,9.13209989634,0.0,25.6355707503,20.6438685092,18.3971663638,6.83235691242,0.0,11.5648094514
 03/17  23:00:00,46.0849207635,5.8360399577,5.97617313455,0.0,15.0252895274,11.7056064465,14.8434127743,9.07390200994,0.0,5.76951076435
 03/17  24:00:00,39.2606106117,5.630187419,4.38351428212,0.0,11.6412384099,10.0650221343,16.7988603411,11.0351532976,0.0,5.76370704342
 03/18  01:00:00,39.6018629606,5.53760577756,3.61861446903,0.0,12.8411359301,10.0650221343,12.2559526503,12.2359526503,0.0,0.02
 03/18  02:00:00,34.1454475299,5.43636533645,2.8824739249,0.0,8.25718729233,10.0299323277,18.5196998943,12.7616114135,0.0,5.75808848077
 03/18  03:00:00,33.7872597468,5.39289352421,2.56776322602,0.0,8.25718729233,10.0299323277,13.2326139654,13.2126139654,0.0,0.02
 03/18  04:00:00,35.2085305871,5.36912978592,2.40613769238,0.0,8.25718729233,11.6354268332,18.8053752079,13.0416195761,0.0,5.76375563185
 03/18  05:00:00,39.2470438627,5.35288607598,2.30254638969,0.0,8.71707943955,15.3327214929,17.919212497,12.1496753556,0.0,5.7695371414
 03/18  06:00:00,60.3735964299,5.47027634823,3.21560445831,0.0,18.5082010057,25.6353820695,14.9571612577,9.17666876837,0.0,5.78049248934
 03/18  07:00:00,71.6109616348,5.75133220645,5.37234264331,0.0,19.4083231844,41.0650158608,24.0164154868,6.62652019996,0.0,17.3898952868
 03/18  08:00:00,100.348033493,6.31739630827,9.66639645009,0.0,26.3286599382,57.9988325916,30.9925374296,1.44859086977,0.0,29.5439465598
 03/18  09:00:00,84.1662031519,6.14510595317,8.81105443896,0.0,26.3286599382,42.8504436482,47.6824203877,0.268034412707,18.025,29.389385975
 03/18  10:00:00,59.0046939475,5.83296772233,7.95584448167,0.0,21.7447113004,23.4437158914,41.6495312626,0.176927240885,18.025,23.4476040217
 03/18  11:00:00,59.1834167994,5.94391422773,10.4854516996,0.0,19.3027497915,23.426170988,41.4209952746,0.0,18.025,23.3959952746
 03/18  12:00:00,60.906314675,6.04902836225,11.9611547032,0.0,19.1483137236,23.7250123474,41.3686500714,0.0,18.025,23.3436500714
 03/18  13:00:00,63.0489620108,6.22494684181,13.7823380145,0.0,19.3027497915,23.7161209604,35.5426356284,0.0,18.025,17.5176356284
 03/18  14:00:00,63.1202282114,6.27578503796,13.8027680083,0.0,19.3027497915,23.7161209604,41.3685798623,0.0,18.025,23.3435798623
 03/18  15:00:00,61.7858443867,6.2762911629,12.7578244234,0.0,19.3027497915,23.426170988,35.5435586193,0.0,18.025,17.5185586193
 03/18  16:00:00,63.0346710787,6.15175026407,9.67987362445,0.0,19.3027497915,27.8956505705,23.7884914181,0.0,18.025,5.76349141813
 03/18  17:00:00,72.4050701477,6.29013569084,10.2893676787,0.0,18.2229234133,37.5968344597,5.76936886822,0.0,0.0,5.76936886822
 03/18  18:00:00,88.1224564641,6.55460525939,11.7889525727,0.0,32.690315043,37.0816133363,5.93850356549,0.163553583968,0.0,5.77494998152
 03/18  19:00:00,96.2164517832,6.64457355311,12.1452255095,0.0,36.8143715336,33.066984531,12.7918515562,1.23969674717,0.0,11.552154809
 03/18  20:00:00,102.601117924,6.81243307479,13.1219539306,0.0,36.3493007332,38.7721355839,8.34775100084,2.56165203399,0.0,5.78609896685
 03/18  21:00:00,100.257546467,6.79686796021,12.9118093277,0.0,36.1807251679,36.8228455648,14.9073777592,3.35417603872,0.0,11.5532017205
 03/18  22:00:00,75.39588389,6.34869728175,9.81826350917,0.0,31.0351095914,20.6438685092,15.9068103599,4.30754284048,0.0,11.5992675194
 03/18  23:00:00,49.4567602922,5.92605957317,6.85587769566,0.0,17.4250845679,11.7056064465,10.943167594,5.1621316344,0.0,5.78103595963
 03/18  24:00:00,41.8040625687,5.77137375747,5.58588108049,0.0,12.8411359301,10.0650221343,12.1092391111,6.34572959936,0.0,5.76350951171
 03/19  01:00:00,40.9846115731,5.66961466444,4.74993124651,0.0,12.925468867,10.100111941,12.9645606767,7.20677536302,0.0,5.7577853137
 03/19  02:00:00,35.3741521457,5.55229900974,3.87582671391,0.0,8.34152022915,10.0650221343,7.34033708041,7.32033708041,0.0,0.02
 03/19  03:00:00,34.809691573,5.48788608105,3.37577585354,0.0,8.34152022915,10.0650221343,13.2741219624,7.51651395242,0.0,5.75760800998
 03/19  04:00:00,36.1326256001,5.45232434139,3.12761902012,0.0,8.34152022915,11.6705166398,7.20497138524,7.18497138524,0.0,0.02
 03/19  05:00:00,40.18329503,5.43183261863,3.04043067244,0.0,8.80141237637,15.3678112995,12.0783737429,6.3098167779,0.0,5.768556965
 03/19  06:00:00,61.5286673065,5.58466028325,4.25628933983,0.0,18.5082010057,25.6353820695,16.5296227224,4.9875465661,0.0,11.5420761563
 03/19  07:00:00,73.5991973892,5.95869705219,7.03379975901,0.0,19.4926561212,41.1001056674,16.239305907,4.63980663413,0.0,11.5994992728
 03/19  08:00:00,102.970186708,6.6004967666,12.0054529696,0.0,26.3286599382,57.9988325916,35.6021022187,0.156791476536,0.0,35.4453107422
 03/19  09:00:00,89.5920627147,6.5487785585,13.9526670484,0.0,26.2443270014,42.8153538416,41.5385525639,0.0,18.025,23.5135525639
 03/19  10:00:00,65.5809295266,6.37296174388,13.9920883931,0.0,21.7447113004,23.4437158914,47.3270730525,0.0,18.025,29.3020730525
 03/19  11:00:00,65.192822414,6.54105153192,15.8380098236,0.0,19.3449162599,23.4437158914,35.5771431469,0.0,18.025,17.5521431469
 03/19  12:00:00,65.5816295796,6.62054173376,16.0052481998,0.0,19.190480192,23.7425572507,41.3742903141,0.0,18.025,23.3492903141
 03/19  13:00:00,64.753109021,6.625898889,15.145243285,0.0,19.260583323,23.698576057,41.36715012,0.0,18.025,23.34215012
 03/19  14:00:00,63.8873453629,6.61227989829,14.2931035436,0.0,19.260583323,23.698576057,35.5417836666,0.0,18.025,17.5167836666
 03/19  15:00:00,63.0095544466,6.56470467078,13.7528346343,0.0,19.260583323,23.4086260847,41.3675599644,0.0,18.025,23.3425599644
 03/19  16:00:00,66.2896952818,6.51833692234,12.6280247057,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 03/19  17:00:00,74.6438750881,6.58828001652,12.2897399456,0.0,18.1807569449,37.5792895564,5.76932246874,0.0,0.0,5.76932246874
 03/19  18:00:00,89.0165289017,6.72010510102,12.6369467921,0.0,32.6059821062,37.0465235296,6.10787667565,0.332921656559,0.0,5.77495501909
 03/19  19:00:00,96.9427065038,6.76842146718,12.7476333162,0.0,36.8143715336,33.066984531,13.3125402184,1.75955763034,0.0,11.552982588
 03/19  20:00:00,103.284678526,6.90753800878,13.5909892934,0.0,36.43363367,38.8072253906,8.72353820915,2.93765362331,0.0,5.78588458585
 03/19  21:00:00,100.533134677,6.87064101202,13.233050798,0.0,36.0963922311,36.7877557581,15.1517950532,3.59826378956,0.0,11.5535312637
 03/19  22:00:00,75.8942509795,6.44091771827,10.343838693,0.0,30.9507766546,20.6087787026,15.7381100552,4.13804564579,0.0,11.6000644094
 03/19  23:00:00,49.8802779582,5.98971840787,7.2157357321,0.0,17.4250845679,11.7056064465,12.0997940301,6.31877153441,0.0,5.78102249566
 03/19  24:00:00,42.0107129395,5.79539871331,5.64908763382,0.0,12.925468867,10.100111941,14.1601814792,8.39699122725,0.0,5.76319025191
 03/20  01:00:00,37.8019102779,5.64284340841,4.47290299052,0.0,10.0992000411,10.047477231,14.9194540663,9.16150290592,0.0,5.75795116039
 03/20  02:00:00,35.0179695641,5.53394379018,3.65742352277,0.0,8.25718729233,10.0299323277,9.28751220004,9.26751220004,0.0,0.02
 03/20  03:00:00,34.4909043435,5.47111082099,3.19318925346,0.0,8.25718729233,10.0299323277,15.0636059786,9.30582581552,0.0,5.75778016305
 03/20  04:00:00,35.8755340082,5.44202762386,3.0002447862,0.0,8.25718729233,11.6354268332,14.6490170574,8.88560062899,0.0,5.7634164284
 03/20  05:00:00,43.6489459853,5.46214077449,3.17373567003,0.0,12.1011305571,15.3678112995,13.4991738683,7.71826794664,0.0,5.78090592168
 03/20  06:00:00,76.8836404068,5.92120422097,6.42084028653,0.0,19.7275818095,37.2640762949,18.3819773718,6.78227186839,0.0,11.5997055034
 03/20  07:00:00,91.3421990862,6.33033248402,9.40195634278,0.0,24.3117294858,51.2795993405,23.0843421964,5.62498431084,0.0,17.4593578855
 03/20  08:00:00,76.9468794362,5.86236431935,6.74991434584,0.0,23.6694662846,40.6342015617,30.3600779746,0.967571033528,0.0,29.3925069411
 03/20  09:00:00,72.4268087876,5.88016362276,7.21951466867,0.0,23.6694662846,35.6302164847,41.5201158852,0.051074820244,18.025,23.444041065
 03/20  10:00:00,53.7202219969,5.66569351903,6.32418388915,0.0,18.7433767983,22.9618409725,41.8677742301,0.443574578505,18.025,23.3991996516
 03/20  11:00:00,52.9834921974,5.65568953529,5.59978150722,0.0,18.7433767983,22.9618409725,42.3652102555,0.990715589214,18.025,23.3494946663
 03/20  12:00:00,53.2968986337,5.71233153446,5.81309753616,0.0,18.5889407304,23.1597249699,37.9194065931,2.37711548189,18.025,17.5172911112
 03/20  13:00:00,55.6144389257,5.97391325669,7.62255591789,0.0,18.7433767983,23.2517909448,41.5429903755,0.173588875123,18.025,23.3444015004
 03/20  14:00:00,54.4405908692,5.82012993553,6.60248715981,0.0,18.7433767983,23.2517909448,35.8373180374,0.297113407303,18.025,17.5152046301
 03/20  15:00:00,54.318683951,5.83110132659,6.75956443391,0.0,18.7433767983,22.9618409725,42.6659801959,1.29641719798,18.025,23.3445629979
 03/20  16:00:00,59.0692372558,5.85460636598,7.03528459489,0.0,18.7433767983,27.431320555,25.0054607966,1.21690508297,18.025,5.76355571361
 03/20  17:00:00,72.8565011221,6.08216829798,8.40665991932,0.0,17.6635504202,40.6971502883,7.05009351971,1.27506947754,0.0,5.77502404217
 03/20  18:00:00,79.7806572899,6.18368796128,8.72428450084,0.0,27.5259009287,37.3340067412,15.157832634,3.57046386687,0.0,11.5873687671
 03/20  19:00:00,90.2795619439,6.27250751715,9.27318617494,0.0,33.8341110165,33.3544677425,11.1741325966,5.3875202316,0.0,5.78661236499
 03/20  20:00:00,99.9351226848,6.4850105604,10.562082877,0.0,36.5179666069,38.8247702939,18.7305572322,7.17825415829,0.0,11.5523030739
 03/20  21:00:00,94.4751623806,6.50924987843,10.5927013035,0.0,32.965339924,36.8579353714,19.6363495458,8.03807481469,0.0,11.5982747311
 03/20  22:00:00,67.3625399605,6.04848991149,7.4881567643,0.0,25.6355707503,20.6438685092,20.4825529371,8.91754642725,0.0,11.5650065098
 03/20  23:00:00,44.6772653289,5.6595906555,4.74497176322,0.0,15.0252895274,11.7056064465,16.385479992,10.6164906379,0.0,5.76898935414
 03/20  24:00:00,38.2583629362,5.50618839903,3.50527051338,0.0,11.6412384099,10.0650221343,12.1263973416,12.1063973416,0.0,0.02
 03/21  01:00:00,35.8861601063,5.41874306769,2.78125474441,0.0,10.0992000411,10.047477231,18.7952776762,13.0372849346,0.0,5.75799274154
 03/21  02:00:00,33.6376208622,5.37136628938,2.43965166435,0.0,8.25718729233,10.0299323277,18.9213150773,13.1634971068,0.0,5.75781797046
 03/21  03:00:00,33.3886725378,5.34129098793,2.22077990374,0.0,8.25718729233,10.0299323277,13.402876729,13.382876729,0.0,0.02
 03/21  04:00:00,34.8607177223,5.32415287644,2.10330443641,0.0,8.25718729233,11.6354268332,18.7950456846,13.0312575132,0.0,5.76378817143
 03/21  05:00:00,42.6097438848,5.34492533396,2.25175124964,0.0,12.1011305571,15.3678112995,17.4483291942,11.6675927985,0.0,5.78073639568
 03/21  06:00:00,74.8913116221,5.69486328692,4.65485536294,0.0,19.7275818095,37.2640762949,22.8475976588,11.2479821341,0.0,11.5996155247
 03/21  07:00:00,89.2940311349,6.09108404674,7.59304227058,0.0,24.3117294858,51.2795993405,26.8187073561,9.35980337535,0.0,17.4589039808
 03/21  08:00:00,74.9442394856,5.64951906799,4.96012351472,0.0,23.6694662846,40.6342015617,32.5376259128,3.14657226401,0.0,29.3910536488
 03/21  09:00:00,70.1921023183,5.65838008556,5.20659286683,0.0,23.6694662846,35.6302164847,43.0632139402,1.59376927797,18.025,23.4444446623
 03/21  10:00:00,51.5270769791,5.53375629817,4.26297891189,0.0,18.7433767983,22.9618409725,44.0277584484,2.60382468286,18.025,23.3989337655
 03/21  11:00:00,52.5495631993,5.66528685246,5.15625645711,0.0,18.7433767983,22.9618409725,43.5379012804,2.16235378547,18.025,23.3505474949
 03/21  12:00:00,55.0862884706,5.80474606878,7.51007453511,0.0,18.5889407304,23.1597249699,36.2105899472,0.66866808546,18.025,17.5169218617
 03/21  13:00:00,54.9545943327,5.83359117947,7.10303297008,0.0,18.7433767983,23.2517909448,41.4518525398,0.0771311872021,18.025,23.3497213526
 03/21  14:00:00,53.9691586214,5.81127535087,6.13991148107,0.0,18.7433767983,23.2517909448,35.5655833907,0.0289485696136,18.025,17.5116348211
 03/21  15:00:00,53.5408190828,5.7975751581,6.01522769619,0.0,18.7433767983,22.9618409725,42.7892087981,1.41872349891,18.025,23.3454852992
 03/21  16:00:00,57.8482183899,5.77767184679,5.89120061197,0.0,18.7433767983,27.431320555,25.5218794805,1.73336438756,18.025,5.76351509299
 03/21  17:00:00,71.0845444431,5.94254945805,6.77432450632,0.0,17.6635504202,40.6971502883,8.62686163863,2.85192096401,0.0,5.77494067462
 03/21  18:00:00,78.1366669366,6.03624577297,7.22773951246,0.0,27.5259009287,37.3340067412,17.6218709704,6.0352507542,0.0,11.5866202162
 03/21  19:00:00,88.7058260593,6.12557935014,7.84638124775,0.0,33.8341110165,33.3544677425,13.6644462912,7.8793913351,0.0,5.78505495612
 03/21  20:00:00,98.0155455891,6.29387565084,8.83364290116,0.0,36.5179666069,38.8247702939,22.4269811543,10.8742224166,0.0,11.5527587377
 03/21  21:00:00,92.7150033191,6.3296243451,9.01217254116,0.0,32.965339924,36.8579353714,22.9846324037,11.3859629623,0.0,11.5986694414
 03/21  22:00:00,65.9318854263,5.89793322644,6.2080611897,0.0,25.6355707503,20.6438685092,23.5897812076,12.0256590155,0.0,11.5641221921
 03/21  23:00:00,43.1778300243,5.4985886441,3.40654010319,0.0,15.0252895274,11.7056064465,20.6559366438,14.8864369895,0.0,5.76949965432
 03/21  24:00:00,37.0146997702,5.37590146073,2.39189582525,0.0,11.6412384099,10.0650221343,17.0181635017,16.9981635017,0.0,0.02
 03/22  01:00:00,34.985863083,5.32089050494,1.97881192343,0.0,10.0992000411,10.047477231,23.3099583504,17.5519647581,0.0,5.75799359225
 03/22  02:00:00,32.779557236,5.27616599031,1.6767883461,0.0,8.25718729233,10.0299323277,23.2267888209,17.4687488606,0.0,5.75803996031
 03/22  03:00:00,32.5628414584,5.24819972293,1.48804196862,0.0,8.25718729233,10.0299323277,17.3399558486,17.3199558486,0.0,0.02
 03/22  04:00:00,34.0513313712,5.23231379745,1.38575913455,0.0,8.25718729233,11.6354268332,22.4316168657,16.6685271048,0.0,5.76308976085
 03/22  05:00:00,41.8012676626,5.25320005604,1.53500202977,0.0,12.1011305571,15.3678112995,20.8095128037,15.0285801286,0.0,5.78093267517
 03/22  06:00:00,73.8722003455,5.5807675257,3.749843164,0.0,19.7275818095,37.2640762949,24.8823779554,13.2828017211,0.0,11.5995762343
 03/22  07:00:00,87.3327848689,5.86882283428,5.85406320677,0.0,24.3117294858,51.2795993405,27.9180433476,10.4593074589,0.0,17.4587358887
 03/22  08:00:00,73.4650555889,5.49868187105,3.63178068322,0.0,23.6694662846,40.6342015617,34.9871979053,5.59564721225,0.0,29.391550693
 03/22  09:00:00,68.6295331428,5.4914346912,3.81097071433,0.0,23.6694662846,35.6302164847,44.8146516337,3.34603365116,18.025,23.4436179826
 03/22  10:00:00,49.9416943024,5.36040269097,2.85095241377,0.0,18.7433767983,22.9618409725,45.5356765196,4.11423216938,18.025,23.3964443502
 03/22  11:00:00,50.0060460271,5.37256703088,2.90546023981,0.0,18.7433767983,22.9618409725,44.7539912366,3.37804046642,18.025,23.3509507702
 03/22  12:00:00,50.2838693568,5.37995747898,3.13244345786,0.0,18.5889407304,23.1597249699,39.8312868369,4.29222938248,18.025,17.5140574544
 03/22  13:00:00,50.5440107695,5.3948138609,3.13123175016,0.0,18.7433767983,23.2517909448,42.7483804405,1.37853215403,18.025,23.3448482865
 03/22  14:00:00,50.5902578394,5.39754879188,3.17473663856,0.0,18.7433767983,23.2517909448,36.7629214813,1.22602629645,18.025,17.5118951849
 03/22  15:00:00,50.2749925066,5.3958625897,3.15111506342,0.0,18.7433767983,22.9618409725,43.9585808688,2.58783142759,18.025,23.3457494412
 03/22  16:00:00,54.7831573037,5.40077785486,3.20303455307,0.0,18.7433767983,27.431320555,26.6298832046,2.84243874637,18.025,5.76244445825
 03/22  17:00:00,68.5949097571,5.60548798872,4.62175362304,0.0,17.6635504202,40.6971502883,9.14963348672,3.37460438554,0.0,5.77502910118
 03/22  18:00:00,76.1582943307,5.75694526668,5.5286716546,0.0,27.5259009287,37.3340067412,18.2182050071,6.63064434672,0.0,11.5875606604
 03/22  19:00:00,87.1708875184,5.89646654487,6.54055819535,0.0,33.8341110165,33.3544677425,13.0106521306,7.22552943894,0.0,5.78512269163
 03/22  20:00:00,97.0624155557,6.13426746943,8.04012305414,0.0,36.5179666069,38.8247702939,20.8957178657,9.34282929023,0.0,11.5528885755
 03/22  21:00:00,91.9245493062,6.19679309485,8.3545539328,0.0,32.965339924,36.8579353714,21.2088435162,9.61010385134,0.0,11.5987396649
 03/22  22:00:00,65.229892564,5.78685015254,5.61715458606,0.0,25.6355707503,20.6438685092,20.9508995535,9.38669646487,0.0,11.5642030887
 03/22  23:00:00,43.0684603636,5.46457635841,3.33118431653,0.0,15.0252895274,11.7056064465,15.730021592,9.96074222118,0.0,5.76927937081
 03/22  24:00:00,37.1434072048,5.37543357758,2.52107245026,0.0,11.6412384099,10.0650221343,11.5771989738,11.5571989738,0.0,0.02
 03/23  01:00:00,35.0495705748,5.31985012638,2.04356102299,0.0,10.0992000411,10.047477231,19.2548486199,13.4979257159,0.0,5.75692290393
 03/23  02:00:00,32.7955021344,5.27169774204,1.69720230468,0.0,8.25718729233,10.0299323277,20.508086617,14.7503307046,0.0,5.75775591241
 03/23  03:00:00,32.5211939207,5.23883524243,1.45576012964,0.0,8.25718729233,10.0299323277,16.0174834393,15.9974834393,0.0,0.02
 03/23  04:00:00,33.9494393962,5.21725903117,1.29892343444,0.0,8.25718729233,11.6354268332,22.3800390152,16.6168992852,0.0,5.76313973007
 03/23  05:00:00,41.6219505122,5.23011527059,1.37877183741,0.0,12.1011305571,15.3678112995,22.1358327796,16.3554444941,0.0,5.78038828547
 03/23  06:00:00,73.5832109804,5.54325883151,3.49836650075,0.0,19.7275818095,37.2640762949,27.4401570742,15.8419749559,0.0,11.5981821183
 03/23  07:00:00,86.7940600096,5.80771273992,5.37645409834,0.0,24.3117294858,51.2795993405,31.4107318464,13.9520857479,0.0,17.4586460985
 03/23  08:00:00,72.9795948772,5.4553893793,3.18961619731,0.0,23.6694662846,40.6342015617,39.0265978441,9.63539049186,0.0,29.3912073522
 03/23  09:00:00,68.4898364356,5.49391174977,3.66879953021,0.0,23.6694662846,35.6302164847,47.7245796631,6.25622671248,18.025,23.4433529507
 03/23  10:00:00,50.14871262,5.39160460862,3.02677085816,0.0,18.7433767983,22.9618409725,45.5650400434,4.14353753886,18.025,23.3965025046
 03/23  11:00:00,50.7783228158,5.46904190627,3.58126344702,0.0,18.7433767983,22.9618409725,43.8336646267,2.45799259369,18.025,23.350672033
 03/23  12:00:00,52.9454344795,5.71780217443,5.45616518557,0.0,18.5889407304,23.1597249699,38.19242394,2.6532429533,18.025,17.5141809867
 03/23  13:00:00,54.2266201786,5.86986253979,6.33879373116,0.0,18.7433767983,23.2517909448,41.4141909886,0.0448408402091,18.025,23.3443501483
 03/23  14:00:00,54.7749868736,5.9423315736,6.81468428132,0.0,18.7433767983,23.2517909448,35.5365996094,0.0,18.025,17.5115996094
 03/23  15:00:00,54.8056686318,5.9790438974,7.09861111592,0.0,18.7433767983,22.9618409725,42.1766578232,0.806341314585,18.025,23.3453165086
 03/23  16:00:00,58.1650614699,5.83490716242,6.15081090085,0.0,18.7433767983,27.431320555,25.1902653385,1.40171354678,18.025,5.76355179177
 03/23  17:00:00,71.5267573318,6.00555374982,7.15353737313,0.0,17.6635504202,40.6971502883,7.80706090728,2.03211048206,0.0,5.77495042522
 03/23  18:00:00,78.4486441779,6.08562354263,7.49034667386,0.0,27.5259009287,37.3340067412,15.8770137474,4.29049373248,0.0,11.5865200149
 03/23  19:00:00,88.7693001939,6.14686753424,7.88857266683,0.0,33.8341110165,33.3544677425,13.0293414661,7.24431654637,0.0,5.78502491969
 03/23  20:00:00,98.0577370413,6.31150975518,8.8582054418,0.0,36.5179666069,38.8247702939,22.1356718421,10.5829968611,0.0,11.5526749809
 03/23  21:00:00,92.4661299539,6.31090374569,8.78202798167,0.0,32.965339924,36.8579353714,23.9962037656,12.3977283476,0.0,11.598475418
 03/23  22:00:00,65.4936368927,5.85460242183,5.81314959849,0.0,25.6355707503,20.6438685092,25.369015397,13.8050586046,0.0,11.5639567924
 03/23  23:00:00,43.1998556833,5.50653493524,3.42062290138,0.0,15.0252895274,11.7056064465,20.5978765664,14.8284325365,0.0,5.76944402991
 03/23  24:00:00,37.0472184727,5.3825951096,2.41772362324,0.0,11.6412384099,10.0650221343,16.9515843594,16.9315843594,0.0,0.02
 03/24  01:00:00,34.8970507376,5.31171245799,1.89917966147,0.0,10.0992000411,10.047477231,25.0204729524,19.2625231752,0.0,5.75794977724
 03/24  02:00:00,32.5610898237,5.25178682971,1.48270227992,0.0,8.25718729233,10.0299323277,26.8057703237,21.047781627,0.0,5.75798869662
 03/24  03:00:00,32.1986865041,5.20568623781,1.16640254601,0.0,8.25718729233,10.0299323277,23.0210965811,23.0010965811,0.0,0.02
 03/24  04:00:00,33.5453581075,5.17062605474,0.941476294883,0.0,8.25718729233,11.6354268332,30.1123744376,24.3493517927,0.0,5.76302264487
 03/24  05:00:00,41.1001331816,5.16610178391,0.920970385132,0.0,12.1011305571,15.3678112995,30.372074389,24.5912470253,0.0,5.78082736367
 03/24  06:00:00,72.8611994247,5.45562817615,2.86399040113,0.0,19.7275818095,37.2640762949,35.5104459719,23.9118054838,0.0,11.5986404881
 03/24  07:00:00,85.7731129689,5.69123952401,4.47198569173,0.0,24.3117294858,51.2795993405,38.1456768305,20.6876152245,0.0,17.458061606
 03/24  08:00:00,73.1975348433,5.47893961901,3.38400956198,0.0,23.6694662846,40.6342015617,39.6849679473,10.2953027798,0.0,29.3896651675
 03/24  09:00:00,69.2648519792,5.57614265617,4.36158761837,0.0,23.6694662846,35.6302164847,45.8859985259,4.41796151067,18.025,23.4430370153
 03/24  10:00:00,51.3430864844,5.53515932597,4.0775914962,0.0,18.7433767983,22.9618409725,44.6866150034,3.26450339794,18.025,23.3971116055
 03/24  11:00:00,52.8037726075,5.72261472047,5.35314189988,0.0,18.7433767983,22.9618409725,43.3234132006,1.94871205055,18.025,23.3497011501
 03/24  12:00:00,54.0229422959,5.86453441104,6.3869423268,0.0,18.5889407304,23.1597249699,37.7640668761,2.22174210772,18.025,17.5173247683
 03/24  13:00:00,54.9637945829,5.9787627069,6.96706873663,0.0,18.7433767983,23.2517909448,41.3824015417,0.0129070573726,18.025,23.3444944844
 03/24  14:00:00,55.6413240324,6.05797143651,7.5653833682,0.0,18.7433767983,23.2517909448,35.5357619145,0.0,18.025,17.5107619145
 03/24  15:00:00,55.8804832389,6.10148414234,8.05098642825,0.0,18.7433767983,22.9618409725,41.3691789972,0.0,18.025,23.3441789972
 03/24  16:00:00,60.2774874016,6.0889666618,8.00917928984,0.0,18.7433767983,27.431320555,24.0500501389,0.261734118691,18.025,5.76331602018
 03/24  17:00:00,73.4148901937,6.22493923602,8.82228640615,0.0,17.6635504202,40.6971502883,6.76072107383,0.985687556876,0.0,5.77503351695
 03/24  18:00:00,80.112762074,6.27252677696,8.96756553371,0.0,27.5259009287,37.3340067412,14.2940464838,2.70726325229,0.0,11.5867832315
 03/24  19:00:00,90.1384444214,6.30423465208,9.10035226331,0.0,33.8341110165,33.3544677425,10.3294123376,4.54287279066,0.0,5.78653954693
 03/24  20:00:00,99.3012538386,6.45745841179,9.95577706892,0.0,36.5179666069,38.8247702939,19.2381930786,7.68607963086,0.0,11.5521134478
 03/24  21:00:00,93.5834420086,6.44374703566,9.76650027057,0.0,32.965339924,36.8579353714,21.2217466258,9.62387843626,0.0,11.5978681895
 03/24  22:00:00,66.3873863186,5.96171069157,6.59979460204,0.0,25.6355707503,20.6438685092,23.5668150065,12.0021609529,0.0,11.5646540535
 03/24  23:00:00,43.7641440806,5.57092614376,3.9205219077,0.0,15.0252895274,11.7056064465,18.7111304934,12.9416944003,0.0,5.76943609308
 03/24  24:00:00,37.4683806269,5.4286506549,2.79283136699,0.0,11.6412384099,10.0650221343,14.2443189006,14.2243189006,0.0,0.02
 03/25  01:00:00,38.1579370621,5.37268851842,2.33960953249,0.0,12.8411359301,10.0650221343,21.5216645052,15.7637690855,0.0,5.75789541971
 03/25  02:00:00,32.990581368,5.30367678918,1.86030602499,0.0,8.25718729233,10.0299323277,22.3745692831,16.6168626124,0.0,5.75770667071
 03/25  03:00:00,32.6841050849,5.26473080196,1.59277658188,0.0,8.25718729233,10.0299323277,17.5022435267,17.4822435267,0.0,0.02
 03/25  04:00:00,34.0953882322,5.23951016031,1.42262328132,0.0,8.25718729233,11.6354268332,23.6576487191,17.8940070136,0.0,5.76364170542
 03/25  05:00:00,38.1004768855,5.21944002295,1.28943707892,0.0,8.71707943955,15.3327214929,23.3041521902,17.5347583193,0.0,5.76939387094
 03/25  06:00:00,58.7291632331,5.29027217875,1.75119213782,0.0,18.5082010057,25.6353820695,24.7710916541,18.9902697432,0.0,5.78082191082
 03/25  07:00:00,69.452350119,5.52169998117,3.4433950336,0.0,19.4083231844,41.0650158608,27.0423474318,15.4433605873,0.0,11.5989868445
 03/25  08:00:00,96.9795155231,5.95062710632,6.66468098045,0.0,26.3286599382,57.9988325916,42.2831805879,6.84115364573,0.0,35.4420269422
 03/25  09:00:00,81.9691077688,5.92734878372,6.83173910896,0.0,26.3286599382,42.8504436482,50.3155777488,2.9045986194,18.025,29.3859791294
 03/25  10:00:00,57.0395032665,5.80363870817,6.02000414451,0.0,21.7447113004,23.4437158914,43.5681051616,2.09887258377,18.025,23.4442325779
 03/25  11:00:00,55.7588385287,5.96410105853,7.04070100768,0.0,19.3027497915,23.426170988,42.2493458748,0.829834693986,18.025,23.3945111808
 03/25  12:00:00,57.3107766166,6.10053474924,8.31411692663,0.0,19.1483137236,23.7250123474,35.846440221,0.308664542757,18.025,17.5127756782
 03/25  13:00:00,58.7986642968,6.22863632446,9.52836362573,0.0,19.3027497915,23.7161209604,41.3695375483,0.0,18.025,23.3445375483
 03/25  14:00:00,58.7574665977,6.24985948849,9.46593587116,0.0,19.3027497915,23.7161209604,35.5360190223,0.0,18.025,17.5110190223
 03/25  15:00:00,59.0641058401,6.31375908194,9.99863267538,0.0,19.3027497915,23.426170988,41.3694815801,0.0,18.025,23.3444815801
 03/25  16:00:00,62.5775284953,6.25333072687,9.12115439199,0.0,19.3027497915,27.8956505705,23.7884269688,0.0,18.025,5.7634269688
 03/25  17:00:00,71.769484321,6.32382758919,9.62009811786,0.0,18.2229234133,37.5968344597,5.81638349625,0.047092954193,0.0,5.76929054205
 03/25  18:00:00,86.3761002049,6.44674584014,10.1504655189,0.0,32.690315043,37.0816133363,7.76974384747,1.99468257488,0.0,5.77506127259
 03/25  19:00:00,94.3612410758,6.50789126125,10.4267176833,0.0,36.8143715336,33.066984531,9.46586700985,3.67963058779,0.0,5.78623642206
 03/25  20:00:00,100.466253372,6.63490967712,11.1646286157,0.0,36.3493007332,38.7721355839,18.173283283,6.62175993037,0.0,11.5515233526
 03/25  21:00:00,97.6151634022,6.55662494585,10.5096920386,0.0,36.1807251679,36.8228455648,14.9988062732,9.21335991081,0.0,5.78544636238
 03/25  22:00:00,72.771597688,6.09624129408,7.44646162369,0.0,31.0351095914,20.6438685092,23.5385145324,11.9391868664,0.0,11.599327666
 03/25  23:00:00,46.9482784689,5.67274757919,4.60071926591,0.0,17.4250845679,11.7056064465,25.646251954,14.1049328304,0.0,11.5413191236
 03/25  24:00:00,39.2474273222,5.50496933649,3.29566331921,0.0,12.8411359301,10.0650221343,16.2355540514,16.2155540514,0.0,0.02
 03/26  01:00:00,38.5514338855,5.40901761119,2.57735738576,0.0,12.925468867,10.100111941,23.745388601,17.9873861023,0.0,5.75800249873
 03/26  02:00:00,33.2517311861,5.32522874405,1.98048027707,0.0,8.34152022915,10.0650221343,24.8801551682,19.1222352268,0.0,5.75791994135
 03/26  03:00:00,32.8599248702,5.27555453315,1.63835270873,0.0,8.34152022915,10.0650221343,20.3678177336,20.3478177336,0.0,0.02
 03/26  04:00:00,34.1842006382,5.2393570688,1.3921684568,0.0,8.34152022915,11.6705166398,26.7352313335,20.9719529108,0.0,5.76327842268
 03/26  05:00:00,38.1028833598,5.20818013237,1.18368220802,0.0,8.80141237637,15.3678112995,26.4807875545,20.7115177594,0.0,5.7692697951
 03/26  06:00:00,58.4303520119,5.25383822988,1.48881801308,0.0,18.5082010057,25.6353820695,30.5748189274,24.7950744298,0.0,5.77974449763
 03/26  07:00:00,69.1097156702,5.47570866583,3.02733101788,0.0,19.4926561212,41.1001056674,32.9603630415,21.3611874685,0.0,11.5991755729
 03/26  08:00:00,96.7859914875,5.92827298431,6.49351912662,0.0,26.3286599382,57.9988325916,42.9335433772,7.49389562602,0.0,35.4396477511
 03/26  09:00:00,82.1779180459,5.95452139544,7.13280434691,0.0,26.2443270014,42.8153538416,48.5684024502,1.15936224771,18.025,29.3840402025
 03/26  10:00:00,58.1234227828,5.86704055684,7.04052265954,0.0,21.7447113004,23.4437158914,41.7381833987,0.269375713028,18.025,23.4438076857
 03/26  11:00:00,58.435919597,6.09445183966,9.52772156114,0.0,19.3449162599,23.4437158914,41.4214891589,0.0,18.025,23.3964891589
 03/26  12:00:00,61.7376874224,6.34513157066,12.436720345,0.0,19.190480192,23.7425572507,35.5348663562,0.0,18.025,17.5098663562
 03/26  13:00:00,64.1656347652,6.54290087798,14.6407832794,0.0,19.260583323,23.698576057,41.3704665877,0.0,18.025,23.3454665877
 03/26  14:00:00,65.038823775,6.64365779734,15.4132072022,0.0,19.260583323,23.698576057,35.5329700489,0.0,18.025,17.5079700489
 03/26  15:00:00,64.1097490393,6.63758332329,14.7801644028,0.0,19.260583323,23.4086260847,41.3710412897,0.0,18.025,23.3460412897
 03/26  16:00:00,65.8232875153,6.52571960769,12.154236991,0.0,19.260583323,27.8781056672,23.7884181311,0.0,18.025,5.76341813114
 03/26  17:00:00,73.87063741,6.56323729629,11.5415547943,0.0,18.1807569449,37.5792895564,5.76914399738,0.0,0.0,5.76914399738
 03/26  18:00:00,88.3509706533,6.68796043826,12.0035473755,0.0,32.6059821062,37.0465235296,6.03786934444,0.2628458749,0.0,5.77502346954
 03/26  19:00:00,96.0087758332,6.70351267858,11.8786338374,0.0,36.8143715336,33.066984531,7.44360779699,1.65876464617,0.0,5.78484315082
 03/26  20:00:00,101.804699602,6.7832461983,12.2353180988,0.0,36.43363367,38.8072253906,16.1866818118,4.63438704129,0.0,11.5522947705
 03/26  21:00:00,98.4583579838,6.67828530579,11.3506524448,0.0,36.0963922311,36.7877557581,13.6740783205,7.88887068284,0.0,5.7852076377
 03/26  22:00:00,73.6726052424,6.22467217414,8.33846447271,0.0,30.9507766546,20.6087787026,21.3301784782,9.73103566251,0.0,11.5991428157
 03/26  23:00:00,48.0744300462,5.81057393671,5.58904793465,0.0,17.4250845679,11.7056064465,22.5057692527,10.9653967386,0.0,11.5403725141
 03/26  24:00:00,40.3636277176,5.62151317929,4.17589737518,0.0,12.925468867,10.100111941,18.7315055578,12.9679418106,0.0,5.76356374726
 03/27  01:00:00,36.1474224249,5.46429220591,2.99697767055,0.0,10.0992000411,10.047477231,15.137128205,15.117128205,0.0,0.02
 03/27  02:00:00,33.5852605271,5.37817302196,2.38048848036,0.0,8.25718729233,10.0299323277,22.2410050768,16.4830517801,0.0,5.75795329663
 03/27  03:00:00,33.1646263884,5.32775962397,2.01027310514,0.0,8.25718729233,10.0299323277,17.8967213699,17.8767213699,0.0,0.02
 03/27  04:00:00,34.5202877117,5.2964205004,1.79061642318,0.0,8.25718729233,11.6354268332,23.6904040167,17.9267584902,0.0,5.76364552652
 03/27  05:00:00,42.1795921914,5.30596317706,1.86057473882,0.0,12.1011305571,15.3678112995,22.1219294631,16.3415548192,0.0,5.78037464383
 03/27  06:00:00,73.8983016668,5.59636541601,3.76036756523,0.0,19.7275818095,37.2640762949,33.2465556293,15.8581045634,0.0,17.3884510659
 03/27  07:00:00,87.9009785826,5.93824702052,6.35286099124,0.0,24.3117294858,51.2795993405,24.9119844271,10.3019511336,0.0,14.6100332935
 03/27  08:00:00,75.2352683643,5.68162375261,5.21907121787,0.0,23.6694662846,40.6342015617,28.2778931086,1.8858330636,0.0,26.392060045
 03/27  09:00:00,72.1540466927,5.84838265339,6.9785507863,0.0,23.6694662846,35.6302164847,41.5277158314,0.0598305315876,18.025,23.4428852998
 03/27  10:00:00,55.9393889565,5.88403917139,8.32502085345,0.0,18.7433767983,22.9618409725,41.4215493346,0.0,18.025,23.3965493346
 03/27  11:00:00,58.986675213,6.13636213551,11.1223005619,0.0,18.7433767983,22.9618409725,41.3724868828,0.0,18.025,23.3474868828
 03/27  12:00:00,62.7574819021,6.40378690487,14.5822330898,0.0,18.5889407304,23.1597249699,35.5386425714,0.0,18.025,17.5136425714
 03/27  13:00:00,65.613132948,6.61547312682,16.9797020229,0.0,18.7433767983,23.2517909448,41.3693780825,0.0,18.025,23.3443780825
 03/27  14:00:00,67.1209831342,6.74043388894,18.3625831858,0.0,18.7433767983,23.2517909448,35.5343282644,0.0,18.025,17.5093282644
 03/27  15:00:00,65.8730388889,6.72689111625,17.418139891,0.0,18.7433767983,22.9618409725,41.3698840127,0.0,18.025,23.3448840127
 03/27  16:00:00,67.4640661009,6.64307687247,14.6416514997,0.0,18.7433767983,27.431320555,23.7883095135,0.0,18.025,5.76330951351
 03/27  17:00:00,78.8113985275,6.75663626847,13.6871049908,0.0,17.6635504202,40.6971502883,5.77495440841,0.0,0.0,5.77495440841
 03/27  18:00:00,84.4347746003,6.75638060038,12.8057362428,0.0,27.5259009287,37.3340067412,11.6144136591,0.0281385381822,0.0,11.5862751209
 03/27  19:00:00,93.8726261031,6.74128229419,12.3974953875,0.0,33.8341110165,33.3544677425,6.44241518993,0.657470445816,0.0,5.78494474412
 03/27  20:00:00,102.614255606,6.84989467082,12.876350198,0.0,36.5179666069,38.8247702939,13.7477552045,2.19529184604,0.0,11.5524633584
 03/27  21:00:00,96.7676720927,6.82178527004,12.5727059453,0.0,32.965339924,36.8579353714,14.4073565077,2.80932457714,0.0,11.5980319305
 03/27  22:00:00,69.4377134918,6.32445003007,9.28739153694,0.0,25.6355707503,20.6438685092,16.4760895749,4.91251492835,0.0,11.5635746466
 03/27  23:00:00,46.2418380511,5.86867993204,6.10046755912,0.0,15.0252895274,11.7056064465,13.6293260246,7.86001614724,0.0,5.76930987732
 03/27  24:00:00,39.3386105505,5.65238642202,4.43933018614,0.0,11.6412384099,10.0650221343,10.2493081834,10.2293081834,0.0,0.02
 03/28  01:00:00,36.5604659719,5.51051983937,3.36379175576,0.0,10.0992000411,10.047477231,17.8747055954,12.1168649519,0.0,5.75784064351
 03/28  02:00:00,33.9256307773,5.41628525449,2.6827494908,0.0,8.25718729233,10.0299323277,19.0189184025,13.2610545199,0.0,5.75786388263
 03/28  03:00:00,33.5259652234,5.36757985271,2.33179179925,0.0,8.25718729233,10.0299323277,14.3832752784,14.3632752784,0.0,0.02
 03/28  04:00:00,34.8676799305,5.33441810963,2.10001169781,0.0,8.25718729233,11.6354268332,20.6790681746,14.9162037261,0.0,5.76286444853
 03/28  05:00:00,42.4677622471,5.3381561174,2.11655604674,0.0,12.1011305571,15.3678112995,20.2829848808,14.5023962262,0.0,5.78058865462
 03/28  06:00:00,74.2549613432,5.63484626871,4.07855195045,0.0,19.7275818095,37.2640762949,25.5539493848,13.9550739587,0.0,11.5988754261
 03/28  07:00:00,88.3704325432,5.99294384384,6.76762401415,0.0,24.3117294858,51.2795993405,27.824644189,10.3674922387,0.0,17.4571519503
 03/28  08:00:00,75.6920159932,5.73059709347,5.62684870261,0.0,23.6694662846,40.6342015617,31.3196849957,1.9311561265,0.0,29.3885288692
 03/28  09:00:00,73.4324699317,5.94392293576,8.16143780732,0.0,23.6694662846,35.6302164847,41.4659823604,0.0,18.025,23.4409823604
 03/28  10:00:00,57.5987956878,5.986955012,9.8815128856,0.0,18.7433767983,22.9618409725,41.4217474905,0.0,18.025,23.3967474905
 03/28  11:00:00,60.9075886901,6.25470714406,12.9248710528,0.0,18.7433767983,22.9618409725,41.3720270979,0.0,18.025,23.3470270979
 03/28  12:00:00,64.3411027132,6.51738255327,16.0522612851,0.0,18.5889407304,23.1597249699,35.5401732432,0.0,18.025,17.5151732432
 03/28  13:00:00,68.1729404707,6.75382717039,19.4011537174,0.0,18.7433767983,23.2517909448,41.3654382191,0.0,18.025,23.3404382191
 03/28  14:00:00,68.2945756801,6.81474497593,19.4618688934,0.0,18.7433767983,23.2517909448,35.53762075,0.0,18.025,17.51262075
 03/28  15:00:00,66.0838807308,6.78312589171,17.5727459562,0.0,18.7433767983,22.9618409725,41.3658437681,0.0,18.025,23.3408437681
 03/28  16:00:00,68.0619282144,6.69620299253,15.1863925081,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 03/28  17:00:00,78.807464576,6.7592423493,13.6805660402,0.0,17.6635504202,40.6971502883,11.5288280675,0.0,0.0,11.5288280675
 03/28  18:00:00,84.6645346706,6.78111201123,13.0107702291,0.0,27.5259009287,37.3340067412,11.5862526805,0.0,0.0,11.5862526805
 03/28  19:00:00,92.4515028941,6.78985470173,12.8118010183,0.0,33.8341110165,33.3544677425,6.13934659591,0.353607441254,0.0,5.78573915466
 03/28  20:00:00,102.802176237,6.86833126979,13.04583864,0.0,36.5179666069,38.8247702939,14.1647505991,2.61341826126,0.0,11.5513323379
 03/28  21:00:00,96.7501381296,6.81783691107,12.5591221241,0.0,32.965339924,36.8579353714,16.2104918773,4.61378424421,0.0,11.5967076331
 03/28  22:00:00,69.3242493664,6.31136360969,9.18702160945,0.0,25.6355707503,20.6438685092,12.954177904,7.16205708066,0.0,5.79212082335
 03/28  23:00:00,46.0797245427,5.85016368264,5.95687241233,0.0,15.0252895274,11.7056064465,16.2637766227,10.4945051834,0.0,5.76927143934
 03/28  24:00:00,39.1465075845,5.62831461852,4.27129822575,0.0,11.6412384099,10.0650221343,18.7974048739,13.0338416962,0.0,5.76356317774
 03/29  01:00:00,36.3664820902,5.48749283401,3.19283484656,0.0,10.0992000411,10.047477231,20.5034574127,14.7456866756,0.0,5.75777073708
 03/29  02:00:00,33.801697419,5.40106457031,2.57404134333,0.0,8.25718729233,10.0299323277,15.7473047071,15.7273047071,0.0,0.02
 03/29  03:00:00,33.4025373671,5.35288976031,2.22305166403,0.0,8.25718729233,10.0299323277,22.4248422685,16.6669349505,0.0,5.75790731808
 03/29  04:00:00,34.7324104836,5.31863215842,1.98052998322,0.0,8.25718729233,11.6354268332,22.8235723963,17.0603423783,0.0,5.76323001801
 03/29  05:00:00,42.322525032,5.32136053379,1.98811705775,0.0,12.1011305571,15.3678112995,22.2614810132,16.4807732678,0.0,5.78070774543
 03/29  06:00:00,72.2182404337,5.61727529569,3.94340867449,0.0,19.7275818095,37.2640762949,27.4695782632,15.8717730835,0.0,11.5978051797
 03/29  07:00:00,87.6260663864,5.91083148875,6.10537567379,0.0,24.3117294858,51.2795993405,30.9364533444,13.4793246857,0.0,17.4571286587
 03/29  08:00:00,75.1749215732,5.67981977022,5.16053478121,0.0,23.6694662846,40.6342015617,32.8032952256,3.41523780293,0.0,29.3880574226
 03/29  09:00:00,72.5890192596,5.88494514563,7.37696701687,0.0,23.6694662846,35.6302164847,41.5205791584,0.0539462870627,18.025,23.4416328713
 03/29  10:00:00,57.1874342135,5.92748984411,9.52961957109,0.0,18.7433767983,22.9618409725,41.4212097082,0.0,18.025,23.3962097082
 03/29  11:00:00,60.5089824679,6.18823326363,12.592740015,0.0,18.7433767983,22.9618409725,35.5397682154,0.0,18.025,17.5147682154
 03/29  12:00:00,63.6424521331,6.42600147067,15.4449957492,0.0,18.5889407304,23.1597249699,41.3702968976,0.0,18.025,23.3452968976
 03/29  13:00:00,65.9750599197,6.61396628298,17.3431307931,0.0,18.7433767983,23.2517909448,35.5348575922,0.0,18.025,17.5098575922
 03/29  14:00:00,67.3413821325,6.73268730694,18.5907392271,0.0,18.7433767983,23.2517909448,41.3705676397,0.0,18.025,23.3455676397
 03/29  15:00:00,67.6214514331,6.79772770538,19.0957113895,0.0,18.7433767983,22.9618409725,35.5329633131,0.0,18.025,17.5079633131
 03/29  16:00:00,69.8666167652,6.73107374257,16.9562172885,0.0,18.7433767983,27.431320555,23.7883157559,0.0,18.025,5.76331575587
 03/29  17:00:00,79.5840379597,6.80107596642,14.4153143529,0.0,17.6635504202,40.6971502883,5.77468239288,0.0,0.0,5.77468239288
 03/29  18:00:00,84.974332049,6.80892638356,13.2927588496,0.0,27.5259009287,37.3340067412,11.5863868474,0.0,0.0,11.5863868474
 03/29  19:00:00,92.7325370424,6.81817288458,13.0645172718,0.0,33.8341110165,33.3544677425,11.877827754,0.325139548835,0.0,11.5526882052
 03/29  20:00:00,103.256705773,6.91249284093,13.4562133247,0.0,36.5179666069,38.8247702939,7.79001885891,2.00489176411,0.0,5.78512709479
 03/29  21:00:00,97.0015191311,6.84130105402,12.7870430214,0.0,32.965339924,36.8579353714,21.3935291691,4.00768775911,0.0,17.3858414099
