Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/29  22:00:00,69.5646314822,6.33562242671,9.40314831952,0.0,25.6355707503,20.6438685092,11.9349262597,6.14289167646,0.0,5.79203458328
 03/29  23:00:00,46.3462249067,5.87863758485,6.19490030018,0.0,15.0252895274,11.7056064465,14.4870173722,8.7177138713,0.0,5.7693035009
 03/29  24:00:00,39.412656356,5.65975906314,4.50600252751,0.0,11.6412384099,10.0650221343,16.602809445,10.8394309983,0.0,5.76337844673
 03/30  01:00:00,36.6500288557,5.51957085381,3.44430746908,0.0,10.0992000411,10.047477231,18.0220411926,12.2643751795,0.0,5.75766601307
 03/30  02:00:00,34.0189699808,5.42575606846,2.76662216919,0.0,8.25718729233,10.0299323277,13.0299639209,13.0099639209,0.0,0.02
 03/30  03:00:00,33.6405182047,5.37928444174,2.43463860268,0.0,8.25718729233,10.0299323277,19.4269089801,13.6694598696,0.0,5.7574491105
 03/30  04:00:00,35.0164435823,5.34990838178,2.23329153616,0.0,8.25718729233,11.6354268332,13.7317077807,13.7117077807,0.0,0.02
 03/30  05:00:00,42.6592718642,5.35828349351,2.28794058579,0.0,12.1011305571,15.3678112995,24.3237101234,12.7827518808,0.0,11.5409582426
 03/30  06:00:00,72.6959541354,5.66730356953,4.37110161822,0.0,19.7275818095,37.2640762949,23.6249366759,12.0274385796,0.0,11.5974980963
 03/30  07:00:00,88.9776886164,6.06188815376,7.30594400703,0.0,24.3117294858,51.2795993405,26.0898788658,8.63376876032,0.0,17.4561101054
 03/30  08:00:00,76.0891170205,5.77048032978,5.98407538656,0.0,23.6694662846,40.6342015617,30.5699226995,1.18342769773,0.0,29.3864950017
 03/30  09:00:00,74.2713741175,5.97465770894,8.96961309199,0.0,23.6694662846,35.6302164847,41.4645363146,0.0,18.025,23.4395363146
 03/30  10:00:00,60.1701889004,6.07863566198,12.361229473,0.0,18.7433767983,22.9618409725,41.4201657573,0.0,18.025,23.3951657573
 03/30  11:00:00,64.1601777375,6.36396362943,16.0682072188,0.0,18.7433767983,22.9618409725,35.540357462,0.0,18.025,17.515357462
 03/30  12:00:00,67.932953148,6.63817154837,19.5233264847,0.0,18.5889407304,23.1597249699,41.3649755216,0.0,18.025,23.3399755216
 03/30  13:00:00,68.0453289739,6.6138811215,19.4134888684,0.0,18.7433767983,23.2517909448,35.5371872736,0.0,18.025,17.5121872736
 03/30  14:00:00,69.2650166849,6.75853189097,20.4885287996,0.0,18.7433767983,23.2517909448,41.3651784359,0.0,18.025,23.3401784359
 03/30  15:00:00,68.5649600995,6.7974118555,20.0395389043,0.0,18.7433767983,22.9618409725,35.5373722975,0.0,18.025,17.5123722975
 03/30  16:00:00,70.7363859163,6.73932613882,17.81773152,0.0,18.7433767983,27.431320555,23.7881334936,0.0,18.025,5.76313349359
 03/30  17:00:00,80.4100620175,6.83142331912,15.2109935021,0.0,17.6635504202,40.6971502883,5.77447241642,0.0,0.0,5.77447241642
 03/30  18:00:00,85.3716820633,6.83233585904,13.6667032314,0.0,27.5259009287,37.3340067412,11.6049913823,0.0184517200158,0.0,11.5865396623
 03/30  19:00:00,93.0036839263,6.83969991185,13.3141423252,0.0,33.8341110165,33.3544677425,11.6263426081,0.0751430933539,0.0,11.5511995147
 03/30  20:00:00,103.92375504,6.98289823917,14.0528591533,0.0,36.5179666069,38.8247702939,6.32662127244,0.541083742853,0.0,5.78553752959
 03/30  21:00:00,97.9944569743,6.9498787715,13.6714086817,0.0,32.965339924,36.8579353714,12.7244222805,1.12598096201,0.0,11.5984413185
 03/30  22:00:00,70.4801869899,6.43695110065,10.2173745479,0.0,25.6355707503,20.6438685092,14.3780270195,2.81491431888,0.0,11.5631127007
 03/30  23:00:00,47.1875246796,5.97135298377,6.9434866219,0.0,15.0252895274,11.7056064465,11.4700945256,5.70085866767,0.0,5.76923585795
 03/30  24:00:00,40.1782613974,5.74650668172,5.1848624477,0.0,11.6412384099,10.0650221343,14.0175142445,8.25410890681,0.0,5.76340533767
 03/31  01:00:00,37.2672163074,5.59221229537,3.98885747586,0.0,10.0992000411,10.047477231,10.2028790588,10.1828790588,0.0,0.02
 03/31  02:00:00,34.3878220572,5.47026481291,3.09096295131,0.0,8.25718729233,10.0299323277,17.2822222966,11.5245095888,0.0,5.75771270785
 03/31  03:00:00,33.8293383474,5.40178244778,2.60096599314,0.0,8.25718729233,10.0299323277,12.8524192007,12.8324192007,0.0,0.02
 03/31  04:00:00,35.1400104371,5.36537271336,2.34139431403,0.0,8.25718729233,11.6354268332,19.3456276706,13.5820627229,0.0,5.76356494766
 03/31  05:00:00,42.7219991018,5.36696283362,2.34199117578,0.0,12.1011305571,15.3678112995,19.1320539948,13.352149622,0.0,5.7799043728
 03/31  06:00:00,72.7439589668,5.67520976532,4.41120137085,0.0,19.7275818095,37.2640762949,30.2634499578,12.878193181,0.0,17.3852567768
 03/31  07:00:00,89.0732782036,6.07492725033,7.38850407864,0.0,24.3117294858,51.2795993405,26.8808707443,9.42425908005,0.0,17.4566116643
 03/31  08:00:00,76.3416248628,5.80285626633,6.20421138821,0.0,23.6694662846,40.6342015617,24.8846478244,1.37374108126,0.0,23.5109067432
 03/31  09:00:00,75.2664174223,6.06196551713,9.87735085465,0.0,23.6694662846,35.6302164847,47.3218864649,0.0,18.025,29.2968864649
 03/31  10:00:00,60.8937028066,6.14270240423,13.0206803036,0.0,18.7433767983,22.9618409725,35.5767681406,0.0,18.025,17.5517681406
 03/31  11:00:00,64.5970209509,6.42638366774,16.4426306346,0.0,18.7433767983,22.9618409725,41.370957349,0.0,18.025,23.345957349
 03/31  12:00:00,67.8505361531,6.6807170549,19.3983628123,0.0,18.5889407304,23.1597249699,35.5344821221,0.0,18.025,17.5094821221
 03/31  13:00:00,69.1625199651,6.81265277044,20.3319153341,0.0,18.7433767983,23.2517909448,41.3686171588,0.0,18.025,23.3436171588
 03/31  14:00:00,67.6805156532,6.78407310784,18.8784824252,0.0,18.7433767983,23.2517909448,35.5314669409,0.0,18.025,17.5064669409
 03/31  15:00:00,66.6257952657,6.77956835626,18.1182248073,0.0,18.7433767983,22.9618409725,41.3687766814,0.0,18.025,23.3437766814
 03/31  16:00:00,68.8311175508,6.68136477292,15.9704212473,0.0,18.7433767983,27.431320555,23.7882179807,0.0,18.025,5.76321798071
 03/31  17:00:00,78.9568910063,6.75186245603,13.8373805571,0.0,17.6635504202,40.6971502883,5.7748018674,0.0,0.0,5.7748018674
 03/31  18:00:00,84.453481319,6.7500912959,12.8307490342,0.0,27.5259009287,37.3340067412,11.6353437267,0.0496390416843,0.0,11.585704685
 03/31  19:00:00,92.0715879776,6.74292483869,12.4788269966,0.0,33.8341110165,33.3544677425,6.74176683276,0.957062537883,0.0,5.78470429487
 03/31  20:00:00,103.132649971,6.89629249425,13.3483595973,0.0,36.5179666069,38.8247702939,13.2722876936,1.72037195016,0.0,11.5519157434
 03/31  21:00:00,97.7009313885,6.90696987282,13.4207988821,0.0,32.965339924,36.8579353714,14.2720270699,2.67478016418,0.0,11.5972469057
 03/31  22:00:00,70.4499795003,6.41890872776,10.2052129864,0.0,25.6355707503,20.6438685092,15.8298564231,4.26654768752,0.0,11.5633087356
 03/31  23:00:00,47.4135336227,5.98158861246,7.15926221907,0.0,15.0252895274,11.7056064465,11.2311498752,5.4631407386,0.0,5.76800913663
 03/31  24:00:00,40.7268362807,5.79277308767,5.6871752661,0.0,11.6412384099,10.0650221343,6.36648341885,6.34648341885,0.0,0.02
 04/01  01:00:00,41.0869123182,5.70405822143,4.93722311495,0.0,12.8411359301,10.0650221343,12.7603123435,7.00252242823,0.0,5.75778991529
 04/01  02:00:00,35.3097296062,5.56546148197,3.91767767589,0.0,8.25718729233,10.0299323277,12.2687112808,7.6035429995,0.0,4.6651682813
 04/01  03:00:00,34.5647459501,5.48020633059,3.25794982195,0.0,8.25718729233,10.0299323277,9.30770332642,8.19596440299,0.0,1.11173892342
 04/01  04:00:00,35.6960047917,5.42425404009,2.83850667949,0.0,8.25718729233,11.6354268332,14.5130947073,8.74965269822,0.0,5.76344200912
 04/01  05:00:00,39.6486607751,5.39762037858,2.65945397803,0.0,8.71707943955,15.3327214929,14.3561281481,8.58699998527,0.0,5.76912816288
 04/01  06:00:00,58.7486051996,5.49877383568,3.44615111889,0.0,18.5082010057,25.6353820695,13.7263629676,7.94676753148,0.0,5.77959543612
 04/01  07:00:00,72.3821876438,5.85271985454,6.04224512394,0.0,19.4083231844,41.0650158608,17.817724479,6.22046704977,0.0,11.5972574293
 04/01  08:00:00,100.763623505,6.40093973132,9.9985190308,0.0,26.3286599382,57.9988325916,36.9189433649,1.48280374276,0.0,35.4361396222
 04/01  09:00:00,85.6653953978,6.3392352805,10.116171719,0.0,26.3286599382,42.8504436482,47.5613806363,0.155404347794,18.025,29.3809762885
 04/01  10:00:00,61.7615421819,6.18675146347,10.3589479842,0.0,21.7447113004,23.4437158914,41.4669048934,0.0,18.025,23.4419048934
 04/01  11:00:00,61.9855865032,6.38993632027,12.841629471,0.0,19.3027497915,23.426170988,41.4158018341,0.0,18.025,23.3908018341
 04/01  12:00:00,63.783123952,6.55144245329,14.3355685653,0.0,19.1483137236,23.7250123474,35.539228203,0.0,18.025,17.514228203
 04/01  13:00:00,63.6128378178,6.61589124296,13.9552893153,0.0,19.3027497915,23.7161209604,41.3647625872,0.0,18.025,23.3397625872
 04/01  14:00:00,62.9453804983,6.62816726923,13.2755550619,0.0,19.3027497915,23.7161209604,35.5361416089,0.0,18.025,17.5111416089
 04/01  15:00:00,61.5491044951,6.56843279724,12.2289646815,0.0,19.3027497915,23.426170988,41.3651476937,0.0,18.025,23.3401476937
 04/01  16:00:00,64.3653841894,6.45820864011,10.7041478567,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 04/01  17:00:00,73.1737968696,6.48834896322,10.8599040885,0.0,18.2229234133,37.5968344597,6.11963829454,0.350585270158,0.0,5.76905302438
 04/01  18:00:00,87.6669572176,6.5997428818,11.2883420854,0.0,32.690315043,37.0816133363,8.42270898081,2.64798234292,0.0,5.77472663789
 04/01  19:00:00,93.3918646568,6.61904751698,11.2302032871,0.0,36.8143715336,33.066984531,16.4710536321,4.91919855445,0.0,11.5518550776
 04/01  20:00:00,101.331810922,6.74133861874,11.9237815087,0.0,36.3493007332,38.7721355839,12.7429167139,6.95754341532,0.0,5.78537329857
 04/01  21:00:00,98.728587885,6.68576506897,11.4939945837,0.0,36.1807251679,36.8228455648,19.1711733799,7.61883767161,0.0,11.5523357083
 04/01  22:00:00,73.9828443229,6.23578172926,8.51820208072,0.0,31.0351095914,20.6438685092,20.8817037852,9.2835866256,0.0,11.5981171596
 04/01  23:00:00,48.0957048816,5.80807482774,5.61284018293,0.0,17.4250845679,11.7056064465,17.8507661035,12.0701528129,0.0,5.78061329062
 04/01  24:00:00,40.1255227126,5.60734398421,4.07139291212,0.0,12.8411359301,10.0650221343,21.1404613566,15.3769329317,0.0,5.76352842493
 04/02  01:00:00,39.0918982841,5.47406919001,3.05277590146,0.0,12.925468867,10.100111941,23.909929725,18.152188285,0.0,5.75774143997
 04/02  02:00:00,33.60959773,5.36932516216,2.29426307657,0.0,8.34152022915,10.0650221343,20.2148991887,20.1948991887,0.0,0.02
 04/02  03:00:00,33.169428992,5.3165485094,1.90686662195,0.0,8.34152022915,10.0650221343,27.0357623393,21.2779015555,0.0,5.75786078379
 04/02  04:00:00,34.417506435,5.27178374538,1.59305794182,0.0,8.34152022915,11.6705166398,28.6701351536,22.9069893926,0.0,5.763145761
 04/02  05:00:00,38.3109495895,5.23756034168,1.36238361184,0.0,8.80141237637,15.3678112995,29.0029654469,23.2341891717,0.0,5.76877627525
 04/02  06:00:00,56.9497955255,5.31013894688,1.8359777411,0.0,18.5082010057,25.6353820695,29.5934085164,23.8128575713,0.0,5.78055094507
 04/02  07:00:00,69.5812113008,5.53391409677,3.44065725299,0.0,19.4926561212,41.1001056674,31.0975622075,19.501510406,0.0,11.5960518014
 04/02  08:00:00,96.8325825544,5.94145118455,6.52697491043,0.0,26.3286599382,57.9988325916,45.0113930222,9.57599276147,0.0,35.4354002607
 04/02  09:00:00,82.8084947916,5.99998989136,7.71794226029,0.0,26.2443270014,42.8153538416,42.9505546092,1.4150444032,18.025,23.510510206
 04/02  10:00:00,59.2509119364,5.90504252487,8.13003023451,0.0,21.7447113004,23.4437158914,47.3215603951,0.0,18.025,29.2965603951
 04/02  11:00:00,59.8428676333,6.14262050912,10.8865156652,0.0,19.3449162599,23.4437158914,35.5723395748,0.0,18.025,17.5473395748
 04/02  12:00:00,63.438933187,6.39605795345,14.0870549931,0.0,19.190480192,23.7425572507,41.3699697867,0.0,18.025,23.3449697867
 04/02  13:00:00,64.7767085893,6.53724553522,15.2575149304,0.0,19.260583323,23.698576057,35.5343511982,0.0,18.025,17.5093511982
 04/02  14:00:00,63.8125394496,6.57280172399,14.2577962543,0.0,19.260583323,23.698576057,41.3696937716,0.0,18.025,23.3446937716
 04/02  15:00:00,62.6276558728,6.54159958333,13.3940583193,0.0,19.260583323,23.4086260847,35.533626327,0.0,18.025,17.508626327
 04/02  16:00:00,65.7741745402,6.47568325335,12.1551805472,0.0,19.260583323,27.8781056672,23.7882490033,0.0,18.025,5.76324900331
 04/02  17:00:00,73.6529542308,6.52126799059,11.3658588977,0.0,18.1807569449,37.5792895564,5.7688749392,0.0,0.0,5.7688749392
 04/02  18:00:00,88.0335612242,6.65577419725,11.7183432718,0.0,32.6059821062,37.0465235296,5.8695869954,0.0950186337302,0.0,5.77456836167
 04/02  19:00:00,93.8330368345,6.67665258284,11.6137738859,0.0,36.8143715336,33.066984531,12.9268772357,1.37590322281,0.0,11.5509740129
 04/02  20:00:00,101.577569028,6.76449305412,12.026965145,0.0,36.43363367,38.8072253906,9.86273892967,4.07818358095,0.0,5.78455534872
 04/02  21:00:00,98.5663767164,6.69519233712,11.441781498,0.0,36.0963922311,36.7877557581,18.2705258408,6.71872999573,0.0,11.5517958451
 04/02  22:00:00,73.5723902093,6.21731605781,8.24564123456,0.0,30.9507766546,20.6087787026,21.4839311341,9.88622394468,0.0,11.5977071895
 04/02  23:00:00,47.5769326845,5.75766522968,5.14448225852,0.0,17.4250845679,11.7056064465,19.2598695718,13.4794953464,0.0,5.78037422534
 04/02  24:00:00,40.0041541953,5.58266991205,3.85527582868,0.0,12.925468867,10.100111941,20.4679874169,14.7047989136,0.0,5.76318850324
 04/03  01:00:00,35.9698334355,5.44465231353,2.83903409446,0.0,10.0992000411,10.047477231,21.9844317929,16.226846128,0.0,5.75758566489
 04/03  02:00:00,33.5093256372,5.37016933862,2.3125705393,0.0,8.25718729233,10.0299323277,17.2797887152,17.2597887152,0.0,0.02
 04/03  03:00:00,33.2648074722,5.33774865852,2.10046820532,0.0,8.25718729233,10.0299323277,22.3300482019,16.5723566099,0.0,5.75769159205
 04/03  04:00:00,34.7121644117,5.31665374651,1.96227276016,0.0,8.25718729233,11.6354268332,21.9826560588,16.2199309749,0.0,5.76272508387
 04/03  05:00:00,42.436103065,5.33381439456,2.08925275291,0.0,12.1011305571,15.3678112995,20.2224520026,14.4432238349,0.0,5.77922816763
 04/03  06:00:00,72.4830570201,5.64581385584,4.17971338703,0.0,19.7275818095,37.2640762949,24.6159060579,13.0184268442,0.0,11.5974792136
 04/03  07:00:00,88.7139550371,6.03711065967,7.06701471322,0.0,24.3117294858,51.2795993405,26.6060359079,9.1503436248,0.0,17.4556922831
 04/03  08:00:00,75.4921009981,5.71975282875,5.43780390379,0.0,23.6694662846,40.6342015617,31.6889616172,2.30414278259,0.0,29.3848188346
 04/03  09:00:00,72.4615659329,5.90459274269,7.22988235688,0.0,23.6694662846,35.6302164847,41.6805520311,0.220256733202,18.025,23.4352952979
 04/03  10:00:00,56.2313392348,5.92583629448,8.57518862087,0.0,18.7433767983,22.9618409725,41.4178543203,0.0,18.025,23.3928543203
 04/03  11:00:00,59.5749956952,6.18569971408,11.6612952085,0.0,18.7433767983,22.9618409725,35.5393661729,0.0,18.025,17.5143661729
 04/03  12:00:00,62.5328840125,6.40897624284,14.3524585946,0.0,18.5889407304,23.1597249699,41.3645626612,0.0,18.025,23.3395626612
 04/03  13:00:00,63.9939782417,6.57604127274,15.3999846871,0.0,18.7433767983,23.2517909448,35.5391379018,0.0,18.025,17.5141379018
 04/03  14:00:00,65.7838374291,6.69512482147,17.0707619443,0.0,18.7433767983,23.2517909448,41.3633228241,0.0,18.025,23.3383228241
 04/03  15:00:00,65.8454914061,6.74394266855,17.3735462801,0.0,18.7433767983,22.9618409725,35.5358197224,0.0,18.025,17.5108197224
 04/03  16:00:00,67.3592844995,6.65558700876,14.5243745661,0.0,18.7433767983,27.431320555,23.7881349122,0.0,18.025,5.76313491223
 04/03  17:00:00,78.2345929776,6.73875010495,13.12820655,0.0,17.6635504202,40.6971502883,5.77456284765,0.0,0.0,5.77456284765
 04/03  18:00:00,84.1237900702,6.73122134708,12.5199428278,0.0,27.5259009287,37.3340067412,13.4686478238,1.88311658365,0.0,11.5855312402
 04/03  19:00:00,91.6551188479,6.69494692817,12.1103435688,0.0,33.8341110165,33.3544677425,15.5455575295,3.99530387296,0.0,11.5502536565
 04/03  20:00:00,102.343893771,6.80805817243,12.6478499108,0.0,36.5179666069,38.8247702939,12.2042133818,6.41917823758,0.0,5.78503514426
 04/03  21:00:00,96.2057796756,6.74993066596,12.0826994509,0.0,32.965339924,36.8579353714,19.6219346782,8.0252749179,0.0,11.5966597603
 04/03  22:00:00,68.5839142392,6.22374767583,8.53431985439,0.0,25.6355707503,20.6438685092,22.0574617555,10.4939267151,0.0,11.5635350404
 04/03  23:00:00,45.2999662737,5.75915998075,5.26812925433,0.0,15.0252895274,11.7056064465,19.2578642462,13.4887854815,0.0,5.76907876469
 04/03  24:00:00,38.6758865423,5.57260054083,3.85640129356,0.0,11.6412384099,10.0650221343,20.4108940916,14.6474149071,0.0,5.76347918449
 04/04  01:00:00,36.3980517734,5.48838192481,3.22352721085,0.0,10.0992000411,10.047477231,14.0506660046,14.0306660046,0.0,0.02
 04/04  02:00:00,33.9551643964,5.41601218185,2.71256264527,0.0,8.25718729233,10.0299323277,20.4605679127,14.7030282937,0.0,5.75753961906
 04/04  03:00:00,33.6041462894,5.37394383726,2.40361837319,0.0,8.25718729233,10.0299323277,15.7064960458,15.6864960458,0.0,0.02
 04/04  04:00:00,34.981692798,5.34577456866,2.202680148,0.0,8.25718729233,11.6354268332,21.7930653854,16.030779101,0.0,5.76228628443
 04/04  05:00:00,42.6287934011,5.35521837987,2.26054311575,0.0,12.1011305571,15.3678112995,21.0960424174,15.3159856356,0.0,5.78005678182
 04/04  06:00:00,72.7673519076,5.67849065875,4.43133096944,0.0,19.7275818095,37.2640762949,31.9308169338,14.5442153247,0.0,17.3866016091
 04/04  07:00:00,88.7048240304,6.0419938254,7.05301105407,0.0,24.3117294858,51.2795993405,24.3237505525,12.6796388436,0.0,11.6441117088
 04/04  08:00:00,74.4128741643,5.61727311904,4.46106189539,0.0,23.6694662846,40.6342015617,36.812864307,7.42752342131,0.0,29.3853408857
 04/04  09:00:00,69.6211672543,5.62498785274,4.66909047778,0.0,23.6694662846,35.6302164847,47.75306128,6.28947724902,18.025,23.4385840309
 04/04  10:00:00,51.4805336272,5.54979392833,4.20042902177,0.0,18.7433767983,22.9618409725,46.5734934342,5.15539083249,18.025,23.3931026017
 04/04  11:00:00,54.0972254246,5.8584410722,6.51078454959,0.0,18.7433767983,22.9618409725,43.4309799739,2.06023966242,18.025,23.3457403115
 04/04  12:00:00,57.2437265071,6.13616058778,9.33611731689,0.0,18.5889407304,23.1597249699,36.0985969197,0.559262057524,18.025,17.5143348622
 04/04  13:00:00,60.1667839172,6.33151547953,11.8173198781,0.0,18.7433767983,23.2517909448,41.3649708347,0.0,18.025,23.3399708347
 04/04  14:00:00,60.9619610724,6.4219455194,12.5220643377,0.0,18.7433767983,23.2517909448,35.5359465787,0.0,18.025,17.5109465787
 04/04  15:00:00,59.6979162669,6.41843074649,11.5514867743,0.0,18.7433767983,22.9618409725,41.3647254096,0.0,18.025,23.3397254096
 04/04  16:00:00,62.7918881985,6.34830038724,10.2642674093,0.0,18.7433767983,27.431320555,18.3699575356,0.324957535628,18.025,0.02
 04/04  17:00:00,75.5496335614,6.45825713989,10.7237377708,0.0,17.6635504202,40.6971502883,12.869699379,1.34051706528,0.0,11.5291823138
 04/04  18:00:00,82.0387929625,6.49415497138,10.6720161694,0.0,27.5259009287,37.3340067412,14.7083146328,3.12336769518,0.0,11.5849469376
 04/04  19:00:00,89.9768689383,6.50183652915,10.6252072606,0.0,33.8341110165,33.3544677425,10.8081329373,5.02211578137,0.0,5.7860171559
 04/04  20:00:00,100.913112561,6.64174622324,11.3833828423,0.0,36.5179666069,38.8247702939,15.711883935,7.27982484818,0.0,8.4320590868
 04/04  21:00:00,95.3847029961,6.64846282465,11.3630962006,0.0,32.965339924,36.8579353714,22.5765175859,7.84942774774,0.0,14.7270898381
 04/04  22:00:00,68.1443767019,6.16639063718,8.15214728288,0.0,25.6355707503,20.6438685092,15.2949009395,9.50356110084,0.0,5.79133983867
 04/04  23:00:00,45.4874107236,5.77272118839,5.44201473304,0.0,15.0252895274,11.7056064465,15.9767025285,10.2076227909,0.0,5.76907973765
 04/04  24:00:00,39.2164977994,5.62591388732,4.34369935914,0.0,11.6412384099,10.0650221343,15.769506287,10.0061016729,0.0,5.76340461408
 04/05  01:00:00,36.7392516464,5.52141897299,3.53168738276,0.0,10.0992000411,10.047477231,16.0967732324,10.3389693748,0.0,5.75780385768
 04/05  02:00:00,34.0885547403,5.4280468791,2.83392507883,0.0,8.25718729233,10.0299323277,11.7108940682,11.6908940682,0.0,0.02
 04/05  03:00:00,33.6340194994,5.37491364615,2.43251753616,0.0,8.25718729233,10.0299323277,19.3755824774,13.6180105146,0.0,5.75757196278
 04/05  04:00:00,35.0043814495,5.34715055262,2.22399606799,0.0,8.25718729233,11.6354268332,20.2460732005,14.4831586762,0.0,5.76291452425
 04/05  05:00:00,42.554135523,5.34631400672,2.19479216091,0.0,12.1011305571,15.3678112995,20.6053127044,14.8248953213,0.0,5.7804173831
 04/05  06:00:00,72.9640276432,5.70199080453,4.60451615829,0.0,19.7275818095,37.2640762949,25.2366109118,13.6393094024,0.0,11.5973015093
 04/05  07:00:00,89.6424906145,6.14532965,7.88734547182,0.0,24.3117294858,51.2795993405,26.6359024881,9.18189869648,0.0,17.4540037916
 04/05  08:00:00,75.7718620431,5.75584277706,5.68148381446,0.0,23.6694662846,40.6342015617,33.2148352036,3.83224620816,0.0,29.3825889955
 04/05  09:00:00,71.7254996448,5.85352878865,6.54488777028,0.0,23.6694662846,35.6302164847,43.6272242395,2.16937833062,18.025,23.4328459089
 04/05  10:00:00,54.1276702812,5.84905997622,6.54829996875,0.0,18.7433767983,22.9618409725,43.2935838001,1.87521235027,18.025,23.3933714498
 04/05  11:00:00,56.1558974023,6.07286535674,8.35503445221,0.0,18.7433767983,22.9618409725,35.890412508,0.351323354605,18.025,17.5140891534
 04/05  12:00:00,58.473260273,6.27161986002,10.4301945239,0.0,18.5889407304,23.1597249699,41.4783628468,0.11392303324,18.025,23.3394398136
 04/05  13:00:00,59.4920264984,6.40368593147,11.0703913499,0.0,18.7433767983,23.2517909448,35.5390747002,0.0,18.025,17.5140747002
 04/05  14:00:00,60.766318706,6.49814159997,12.2502296479,0.0,18.7433767983,23.2517909448,41.36267154,0.0,18.025,23.33767154
 04/05  15:00:00,61.2133704535,6.53838273783,12.9469887204,0.0,18.7433767983,22.9618409725,35.5381099085,0.0,18.025,17.5131099085
 04/05  16:00:00,64.2786692578,6.50247237003,11.596876741,0.0,18.7433767983,27.431320555,23.7880536939,0.0,18.025,5.76305369395
 04/05  17:00:00,76.8505364374,6.60894142966,11.8739633127,0.0,17.6635504202,40.6971502883,6.11907482026,0.344437841202,0.0,5.77463697906
 04/05  18:00:00,83.1647943351,6.62948014788,11.6626971256,0.0,27.5259009287,37.3340067412,14.3911664205,2.80600868144,0.0,11.585157739
 04/05  19:00:00,90.9136282963,6.61698123363,11.4468255796,0.0,33.8341110165,33.3544677425,10.8169637107,4.55921684575,0.0,6.25774686498
 04/05  20:00:00,101.435956862,6.71232207071,11.8356554621,0.0,36.5179666069,38.8247702939,18.8633816495,7.78510916384,0.0,11.0782724856
 04/05  21:00:00,95.4314950969,6.66599617691,11.3923599359,0.0,32.965339924,36.8579353714,20.5828357722,8.98513537508,0.0,11.5977003971
 04/05  22:00:00,68.0719544337,6.16632657962,8.07978851434,0.0,25.6355707503,20.6438685092,22.5372168714,10.9741414347,0.0,11.5630754367
 04/05  23:00:00,45.1520985829,5.7418274441,5.13759838656,0.0,15.0252895274,11.7056064465,18.6073838981,12.8383209796,0.0,5.76906291847
 04/05  24:00:00,38.5320078724,5.55621659154,3.72891050682,0.0,11.6412384099,10.0650221343,20.1841466607,14.42086216,0.0,5.76328450069
 04/06  01:00:00,35.8953662711,5.43058235491,2.77864322462,0.0,10.0992000411,10.047477231,16.5570337482,16.5370337482,0.0,0.02
 04/06  02:00:00,33.3440745617,5.34741377102,2.17007399089,0.0,8.25718729233,10.0299323277,24.3047207259,18.5470353923,0.0,5.75768533362
 04/06  03:00:00,32.9730813221,5.3028995265,1.84360035132,0.0,8.25718729233,10.0299323277,19.5284400376,19.5084400376,0.0,0.02
 04/06  04:00:00,34.5261459275,5.29298841212,1.79992283172,0.0,8.25718729233,11.6354268332,23.410208791,17.6469306064,0.0,5.76327818457
 04/06  05:00:00,42.3089947729,5.3174609717,1.97850818176,0.0,12.1011305571,15.3678112995,21.4070089967,15.6267087702,0.0,5.78030022655
 04/06  06:00:00,72.1944243266,5.61249085453,3.92441319185,0.0,19.7275818095,37.2640762949,33.2751376533,15.8898546366,0.0,17.3852830167
 04/06  07:00:00,87.9324943699,5.94125580386,6.38143356961,0.0,24.3117294858,51.2795993405,25.1798424375,13.5365518921,0.0,11.6432905455
 04/06  08:00:00,74.8860786059,5.65282419993,4.89872402818,0.0,23.6694662846,40.6342015617,34.9755605499,5.59275317739,0.0,29.3828073725
 04/06  09:00:00,71.3516962125,5.80017804031,6.22443724065,0.0,23.6694662846,35.6302164847,43.217453462,1.75466935162,18.025,23.4377841104
 04/06  10:00:00,54.1109869365,5.81647307992,6.56420720839,0.0,18.7433767983,22.9618409725,42.2440115745,0.825553261344,18.025,23.3934583131
 04/06  11:00:00,56.6142532643,6.04072629505,8.84553024097,0.0,18.7433767983,22.9618409725,41.3687035193,0.0,18.025,23.3437035193
 04/06  12:00:00,58.8331153636,6.2285903188,10.8330806415,0.0,18.5889407304,23.1597249699,35.5387445131,0.0,18.025,17.5137445131
 04/06  13:00:00,60.5426610467,6.388350719,12.1363630768,0.0,18.7433767983,23.2517909448,41.3627474822,0.0,18.025,23.3377474822
 04/06  14:00:00,60.8560838441,6.44326700597,12.3948707474,0.0,18.7433767983,23.2517909448,35.538385294,0.0,18.025,17.513385294
 04/06  15:00:00,59.6966090604,6.42732345807,11.5412879928,0.0,18.7433767983,22.9618409725,41.3623003665,0.0,18.025,23.3373003665
 04/06  16:00:00,62.6604892043,6.34547391165,10.1357008509,0.0,18.7433767983,27.431320555,18.2893910015,0.244391001488,18.025,0.02
 04/06  17:00:00,75.3414016549,6.44459359764,10.5291770696,0.0,17.6635504202,40.6971502883,7.05504964442,1.28058926168,0.0,5.77446038274
 04/06  18:00:00,81.9370528181,6.4880822462,10.5763587591,0.0,27.5259009287,37.3340067412,14.6549418407,3.06941705832,0.0,11.5855247824
 04/06  19:00:00,89.6868363413,6.47581446767,10.3612018002,0.0,33.8341110165,33.3544677425,17.1665851321,5.6151078006,0.0,11.5514773315
 04/06  20:00:00,100.254143651,6.57694760699,10.7892221538,0.0,36.5179666069,38.8247702939,15.1028679459,9.31785572235,0.0,5.78501222354
 04/06  21:00:00,94.4612071753,6.55346049606,10.5346109901,0.0,32.965339924,36.8579353714,27.9454660059,10.5598746765,0.0,17.3855913293
 04/06  22:00:00,67.4396908333,6.09021383086,7.52364585016,0.0,25.6355707503,20.6438685092,17.6015320014,11.8098116784,0.0,5.79172032305
 04/06  23:00:00,44.5397965793,5.66572520637,4.60140066445,0.0,15.0252895274,11.7056064465,19.7978550703,14.0289352804,0.0,5.76891978989
 04/06  24:00:00,37.8939291855,5.48057705905,3.16647040573,0.0,11.6412384099,10.0650221343,22.0102268543,16.2470021789,0.0,5.76322467532
 04/07  01:00:00,35.4790860416,5.38163502253,2.41131044962,0.0,10.0992000411,10.047477231,24.1027323325,18.3452098393,0.0,5.75752249318
 04/07  02:00:00,33.153494199,5.32419017145,2.00272220449,0.0,8.25718729233,10.0299323277,18.6736603776,18.6536603776,0.0,0.02
 04/07  03:00:00,32.9837229691,5.3001549821,1.85698275331,0.0,8.25718729233,10.0299323277,22.9192518523,17.1619794676,0.0,5.75727238471
 04/07  04:00:00,34.3593574301,5.27222999768,1.65389732283,0.0,8.25718729233,11.6354268332,17.6534721228,17.6334721228,0.0,0.02
 04/07  05:00:00,42.1144009302,5.29289643701,1.80847969139,0.0,12.1011305571,15.3678112995,26.9227066889,15.3823700484,0.0,11.5403366405
 04/07  06:00:00,72.2308583852,5.61071122415,3.96263779894,0.0,19.7275818095,37.2640762949,24.9152990681,13.3192486881,0.0,11.59605038
 04/07  07:00:00,88.2756351355,5.96979618286,6.6960361386,0.0,24.3117294858,51.2795993405,26.8357949913,9.38079005777,0.0,17.4550049335
 04/07  08:00:00,75.3391919715,5.68562602254,5.31904003557,0.0,23.6694662846,40.6342015617,29.7365419584,1.89301967218,0.0,27.8435222862
 04/07  09:00:00,72.5756762078,5.8658079653,7.38279094909,0.0,23.6694662846,35.6302164847,43.0288990196,0.0369688466529,18.025,24.966930173
 04/07  10:00:00,56.7701824287,5.91100620986,9.12887189493,0.0,18.7433767983,22.9618409725,41.4159660544,0.0,18.025,23.3909660544
 04/07  11:00:00,60.2420157561,6.16649817952,12.3475227609,0.0,18.7433767983,22.9618409725,35.5372170157,0.0,18.025,17.5122170157
 04/07  12:00:00,63.2825866222,6.38896236171,15.1221794382,0.0,18.5889407304,23.1597249699,35.9760627451,0.0,18.025,17.9510627451
 04/07  13:00:00,63.1744784157,6.48263368452,14.6739029411,0.0,18.7433767983,23.2517909448,40.9246282794,0.0,18.025,22.8996282794
 04/07  14:00:00,62.8011299539,6.51478179379,14.2684000364,0.0,18.7433767983,23.2517909448,35.5310841886,0.0,18.025,17.5060841886
 04/07  15:00:00,62.4870239607,6.51188443267,14.2471477303,0.0,18.7433767983,22.9618409725,41.3679335879,0.0,18.025,23.3429335879
 04/07  16:00:00,64.3899427366,6.43878706583,11.7718356136,0.0,18.7433767983,27.431320555,23.7882145308,0.0,18.025,5.76321453084
 04/07  17:00:00,76.515595357,6.54933509762,11.598630415,0.0,17.6635504202,40.6971502883,5.77359065893,0.0,0.0,5.77359065893
 04/07  18:00:00,82.8444110503,6.57836252257,11.3934401709,0.0,27.5259009287,37.3340067412,13.1826082832,1.59739882348,0.0,11.5852094597
 04/07  19:00:00,90.4782063124,6.5556671216,11.0727266564,0.0,33.8341110165,33.3544677425,9.61623467262,3.83169433389,0.0,5.78454033874
 04/07  20:00:00,101.307809075,6.68628549878,11.73354838,0.0,36.5179666069,38.8247702939,18.1198864464,6.56840201608,0.0,11.5514844303
 04/07  21:00:00,95.7038174346,6.68515130602,11.6455387918,0.0,32.965339924,36.8579353714,18.8924698591,7.29611997078,0.0,11.5963498883
 04/07  22:00:00,68.1927008226,6.17332967781,8.19353982824,0.0,25.6355707503,20.6438685092,21.5495099471,9.98749763673,0.0,11.5620123104
 04/07  23:00:00,45.0964858335,5.72934135833,5.094476479,0.0,15.0252895274,11.7056064465,18.2668826431,12.4978722671,0.0,5.76901037606
 04/07  24:00:00,38.4338030158,5.53995361939,3.64697304517,0.0,11.6412384099,10.0650221343,14.1767612547,14.1567612547,0.0,0.02
 04/08  01:00:00,38.8800663218,5.45669634305,2.97774762308,0.0,12.8411359301,10.0650221343,20.964390339,15.2068238171,0.0,5.75756652191
 04/08  02:00:00,33.6190818381,5.3770155381,2.41548535576,0.0,8.25718729233,10.0299323277,15.6077984978,15.5877984978,0.0,0.02
 04/08  03:00:00,33.3132398307,5.3395219861,2.14713642747,0.0,8.25718729233,10.0299323277,21.6572847916,15.8996270068,0.0,5.75765778486
 04/08  04:00:00,34.8247371807,5.32600505269,2.06549985427,0.0,8.25718729233,11.6354268332,20.8718210477,15.1087056046,0.0,5.76311544312
 04/08  05:00:00,38.8830460795,5.31208447451,1.97939003397,0.0,8.71707943955,15.3327214929,19.7620593365,13.9931134098,0.0,5.76894592669
 04/08  06:00:00,56.0285616911,5.41461373996,2.69428833175,0.0,18.5082010057,25.6353820695,19.050487431,13.2712764621,0.0,5.77921096891
 04/08  07:00:00,70.7034392205,5.65857501943,4.55767751895,0.0,19.4083231844,41.0650158608,23.437290222,11.8402718524,0.0,11.5970183696
 04/08  08:00:00,99.1623834179,6.20412142701,8.59414524529,0.0,26.3286599382,57.9988325916,40.9832278505,5.55242837027,0.0,35.4307994802
 04/08  09:00:00,83.5725687756,6.10260673228,8.26000242595,0.0,26.3286599382,42.8504436482,43.6782326,2.14680790285,18.025,23.5064246971
 04/08  10:00:00,57.681384185,5.84801500033,6.61755174219,0.0,21.7447113004,23.4437158914,48.7150865685,1.39762579068,18.025,29.2924607778
 04/08  11:00:00,56.9173242591,6.07256654476,8.09075254518,0.0,19.3027497915,23.426170988,36.5455532828,0.974690882635,18.025,17.5458624002
 04/08  12:00:00,59.9670228214,6.30557455603,10.765347028,0.0,19.1483137236,23.7250123474,41.7279448829,0.36002667421,18.025,23.3429182087
 04/08  13:00:00,63.1436229071,6.48839312415,13.6135817287,0.0,19.3027497915,23.7161209604,35.5325955694,0.0,18.025,17.5075955694
 04/08  14:00:00,61.5102447666,6.41458032646,12.0540218335,0.0,19.3027497915,23.7161209604,41.418585402,0.0515630038925,18.025,23.3420223981
 04/08  15:00:00,61.5047098436,6.49184677794,12.2611628617,0.0,19.3027497915,23.426170988,35.5321209246,0.0,18.025,17.5071209246
 04/08  16:00:00,64.5404467662,6.42853026757,10.908904716,0.0,19.3027497915,27.8956505705,23.7880938774,0.0,18.025,5.76309387742
 04/08  17:00:00,73.2403412019,6.46176018848,10.9530555513,0.0,18.2229234133,37.5968344597,6.23077176039,0.462002881934,0.0,5.76876887845
 04/08  18:00:00,87.9125520541,6.60469860702,11.5290029693,0.0,32.690315043,37.0816133363,8.71845192738,2.94398534388,0.0,5.7744665835
 04/08  19:00:00,93.4225009753,6.60748059095,11.2724313034,0.0,36.8143715336,33.066984531,17.9595098612,6.40855980059,0.0,11.5509500606
 04/08  20:00:00,101.478045115,6.74497434232,12.0664037511,0.0,36.3493007332,38.7721355839,13.7397638175,7.95418021941,0.0,5.78558359806
 04/08  21:00:00,99.0997269044,6.71472998539,11.83619135,0.0,36.1807251679,36.8228455648,19.5341597358,7.98248421453,0.0,11.5516755213
 04/08  22:00:00,74.4890404729,6.2819919288,8.97822238147,0.0,31.0351095914,20.6438685092,20.2427687362,8.6460873901,0.0,11.5966813461
 04/08  23:00:00,48.7304839465,5.87061130201,6.18510561849,0.0,17.4250845679,11.7056064465,15.484150912,9.70397077694,0.0,5.78018013509
 04/08  24:00:00,41.0342077999,5.70439961585,4.8830322015,0.0,12.8411359301,10.0650221343,16.8352617989,11.0719008167,0.0,5.7633609822
 04/09  01:00:00,40.3287800663,5.61081058448,4.15292931101,0.0,12.925468867,10.100111941,11.0255505046,11.0055505046,0.0,0.02
 04/09  02:00:00,34.6481011718,5.48149161681,3.22060652223,0.0,8.34152022915,10.0650221343,17.479207233,11.7216603068,0.0,5.75754692618
 04/09  03:00:00,34.1165135117,5.41669465321,2.75381414163,0.0,8.34152022915,10.0650221343,18.3718879021,12.6142623499,0.0,5.75762555222
 04/09  04:00:00,35.4743508292,5.38617844119,2.53552357662,0.0,8.34152022915,11.6705166398,12.8689745331,12.8489745331,0.0,0.02
 04/09  05:00:00,39.3826881716,5.35656793789,2.31512899382,0.0,8.80141237637,15.3678112995,19.168070808,13.399137875,0.0,5.76893293298
 04/09  06:00:00,56.4434548943,5.46056546492,3.06322805539,0.0,18.5082010057,25.6353820695,23.7962062781,12.256807881,0.0,11.5393983972
 04/09  07:00:00,71.7502005864,5.7720592489,5.37153684279,0.0,19.4926561212,41.1001056674,21.8466792872,10.2500910104,0.0,11.5965882768
 04/09  08:00:00,99.4598453815,6.25966959169,8.83606696985,0.0,26.3286599382,57.9988325916,35.6547529429,6.12918677606,0.0,29.5255661668
 04/09  09:00:00,82.9819929572,6.07230850787,7.81915716752,0.0,26.2443270014,42.8153538416,52.0526550148,4.65593178206,18.025,29.3717232328
 04/09  10:00:00,57.7744301395,5.88713209412,6.67148154254,0.0,21.7447113004,23.4437158914,45.1633079716,3.69928518912,18.025,23.4390227825
 04/09  11:00:00,57.389916076,6.10885161684,8.46735025042,0.0,19.3449162599,23.4437158914,42.4046987329,0.990853971233,18.025,23.3888447617
 04/09  12:00:00,60.9936554578,6.36049844846,11.6773444654,0.0,19.190480192,23.7425572507,39.5320689168,0.027217698318,18.025,21.4798512185
 04/09  13:00:00,62.9161624745,6.52955180938,13.4046803971,0.0,19.260583323,23.698576057,37.3961890822,0.0,18.025,19.3711890822
 04/09  14:00:00,64.4922995181,6.64387810089,14.8664850579,0.0,19.260583323,23.698576057,35.5306373085,0.0,18.025,17.5056373085
 04/09  15:00:00,64.2665550916,6.66312157547,14.9114534236,0.0,19.260583323,23.4086260847,41.367232913,0.0,18.025,23.342232913
 04/09  16:00:00,66.0529912236,6.57299455654,12.3366884957,0.0,19.260583323,27.8781056672,23.7881435189,0.0,18.025,5.76314351892
 04/09  17:00:00,74.7080603657,6.63081934486,12.3114243342,0.0,18.1807569449,37.5792895564,5.76872794637,0.0,0.0,5.76872794637
 04/09  18:00:00,88.9799785408,6.74616123014,12.5743888832,0.0,32.6059821062,37.0465235296,8.04940115443,2.27494895729,0.0,5.77445219714
 04/09  19:00:00,94.5901622241,6.74393453877,12.3036440498,0.0,36.8143715336,33.066984531,11.0835179389,5.29767623322,0.0,5.78584170568
 04/09  20:00:00,102.65255451,6.86709490257,12.9993705989,0.0,36.43363367,38.8072253906,18.7942639803,7.24372159659,0.0,11.5505423837
 04/09  21:00:00,99.7294748817,6.80529523676,12.4948049137,0.0,36.0963922311,36.7877557581,13.6136655258,7.82802542217,0.0,5.78564010364
 04/09  22:00:00,75.0353691473,6.36277233122,9.56319794953,0.0,30.9507766546,20.6087787026,20.0847968853,8.48756524902,0.0,11.5972316363
 04/09  23:00:00,49.330791117,5.94173846039,6.71428361821,0.0,17.4250845679,11.7056064465,21.1104845677,9.5700678497,0.0,11.540416718
 04/09  24:00:00,41.5987776636,5.75926617301,5.27331886095,0.0,12.925468867,10.100111941,10.9880448606,10.9680448606,0.0,0.02
 04/10  01:00:00,37.4294622448,5.60995718479,4.13336725594,0.0,10.0992000411,10.047477231,17.7291651752,11.971445076,0.0,5.75772009915
 04/10  02:00:00,34.7289857728,5.50704636062,3.39535942547,0.0,8.25718729233,10.0299323277,18.043677196,12.2859909759,0.0,5.7576862201
 04/10  03:00:00,34.0964388948,5.42989447323,2.83996733149,0.0,8.25718729233,10.0299323277,13.627946661,13.607946661,0.0,0.02
 04/10  04:00:00,35.3364487149,5.3857131685,2.51750704416,0.0,8.25718729233,11.6354268332,20.2564996383,14.4939365273,0.0,5.76256311094
 04/10  05:00:00,42.9664257451,5.39294650477,2.56046726722,0.0,12.1011305571,15.3678112995,19.5430168231,13.7630231858,0.0,5.77999363728
 04/10  06:00:00,71.8030781547,5.7870247237,5.24255598161,0.0,19.7275818095,37.2640762949,24.5617417094,12.9654678264,0.0,11.596273883
 04/10  07:00:00,89.8343379733,6.17621527118,8.04834480822,0.0,24.3117294858,51.2795993405,28.5444809327,11.0906120297,0.0,17.453868903
 04/10  08:00:00,75.2984770315,5.71539265696,5.24857182448,0.0,23.6694662846,40.6342015617,35.3567781043,5.97735028243,0.0,29.3794278218
 04/10  09:00:00,70.6973195301,5.73855097083,5.63170418364,0.0,23.6694662846,35.6302164847,45.3855064438,3.92745369838,18.025,23.4330527454
 04/10  10:00:00,52.3461875495,5.63924065626,4.97664849766,0.0,18.7433767983,22.9618409725,44.8916926633,3.47604539129,18.025,23.390647272
 04/10  11:00:00,54.8531199305,5.93107183401,7.19405790404,0.0,18.7433767983,22.9618409725,36.9640912112,1.42741431787,18.025,17.5116768933
 04/10  12:00:00,58.9348952855,6.20604209252,10.9574160094,0.0,18.5889407304,23.1597249699,41.56261159,0.194875716459,18.025,23.3427358735
 04/10  13:00:00,61.3867550112,6.39380021986,12.9750119512,0.0,18.7433767983,23.2517909448,35.5358767524,0.0,18.025,17.5108767524
 04/10  14:00:00,62.2526521794,6.480081591,13.7546347067,0.0,18.7433767983,23.2517909448,41.3646861391,0.0,18.025,23.3396861391
 04/10  15:00:00,62.4085846046,6.52310006966,14.1574909988,0.0,18.7433767983,22.9618409725,35.5352402004,0.0,18.025,17.5102402004
 04/10  16:00:00,64.926434958,6.5020339664,12.24509451,0.0,18.7433767983,27.431320555,23.7879992558,0.0,18.025,5.76299925576
 04/10  17:00:00,77.1660176651,6.61160429169,12.1867976955,0.0,17.6635504202,40.6971502883,6.04881032402,0.274665154329,0.0,5.77414516969
 04/10  18:00:00,83.329867515,6.63360343029,11.82367303,0.0,27.5259009287,37.3340067412,14.4024225026,2.81783786076,0.0,11.5845846418
 04/10  19:00:00,91.1718457672,6.63377517337,11.688266026,0.0,33.8341110165,33.3544677425,16.3069056774,4.75624459448,0.0,11.5506610829
 04/10  20:00:00,102.074997601,6.77137043195,12.4156672761,0.0,36.5179666069,38.8247702939,12.8610788768,7.07579521142,0.0,5.78528366539
 04/10  21:00:00,96.6281582631,6.7868077923,12.4682366481,0.0,32.965339924,36.8579353714,18.4137834612,6.81787833782,0.0,11.5959051234
 04/10  22:00:00,69.6366885446,6.32960309137,9.48126627724,0.0,25.6355707503,20.6438685092,18.3855034885,6.82272604093,0.0,11.5627774476
 04/10  23:00:00,46.539123823,5.88883854852,6.37762342064,0.0,15.0252895274,11.7056064465,14.6379692563,8.86905867077,0.0,5.76891058551
 04/10  24:00:00,39.8935827255,5.70660739436,4.94010173744,0.0,11.6412384099,10.0650221343,15.6065418621,9.84344464953,0.0,5.76309721258
 04/11  01:00:00,37.4027989574,5.60013021743,4.11653635737,0.0,10.0992000411,10.047477231,10.162282487,10.142282487,0.0,0.02
 04/11  02:00:00,34.7358507049,5.50426167633,3.40500869467,0.0,8.25718729233,10.0299323277,16.2442949378,10.4868758606,0.0,5.75741907728
 04/11  03:00:00,34.1155383734,5.42846547773,2.86049757709,0.0,8.25718729233,10.0299323277,11.8409151757,11.8209151757,0.0,0.02
 04/11  04:00:00,35.3887834438,5.38789382693,2.56766467957,0.0,8.25718729233,11.6354268332,18.4719805937,12.7087002682,0.0,5.76328032543
 04/11  05:00:00,43.1679303135,5.41153900542,2.74338031354,0.0,12.1011305571,15.3678112995,16.6940939985,10.9140598697,0.0,5.78003412885
 04/11  06:00:00,72.3806221707,5.84732137661,5.75980777101,0.0,19.7275818095,37.2640762949,27.9096852391,10.527781327,0.0,17.3819039122
 04/11  07:00:00,90.2335947332,6.21565616355,8.40816870343,0.0,24.3117294858,51.2795993405,21.109106121,9.46776370939,0.0,11.6413424117
 04/11  08:00:00,75.5292657021,5.73230732848,5.46245262486,0.0,23.6694662846,40.6342015617,33.881542643,4.50097722976,0.0,29.3805654133
 04/11  09:00:00,70.7014579971,5.73468373376,5.63970995983,0.0,23.6694662846,35.6302164847,44.8298728737,3.36961966375,18.025,23.43525321
 04/11  10:00:00,52.4933844733,5.6560316756,5.10705951648,0.0,18.7433767983,22.9618409725,44.7883433219,3.37299660747,18.025,23.3903467144
 04/11  11:00:00,54.6723825759,5.91706450216,7.0273298098,0.0,18.7433767983,22.9618409725,43.1858677411,1.81879538206,18.025,23.3420723591
 04/11  12:00:00,57.7093325943,6.16820555382,9.7696915136,0.0,18.5889407304,23.1597249699,36.1352734952,0.597944231923,18.025,17.5123292633
 04/11  13:00:00,61.5036804356,6.39144534867,13.0942960906,0.0,18.7433767983,23.2517909448,41.3674010395,0.0,18.025,23.3424010395
 04/11  14:00:00,64.194160934,6.54623130733,15.6299920899,0.0,18.7433767983,23.2517909448,35.5365802034,0.0,18.025,17.5115802034
 04/11  15:00:00,64.8217823102,6.61024408707,16.4835477835,0.0,18.7433767983,22.9618409725,41.3596876341,0.0,18.025,23.3346876341
 04/11  16:00:00,67.5604579079,6.5941823605,14.7869713515,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/11  17:00:00,78.6962536263,6.72605310396,13.6025848275,0.0,17.6635504202,40.6971502883,5.77340247351,0.0,0.0,5.77340247351
 04/11  18:00:00,85.0042044559,6.79779407208,13.3338240522,0.0,27.5259009287,37.3340067412,11.7293806286,0.144561860286,0.0,11.5848187683
 04/11  19:00:00,92.2461999004,6.74584598046,12.6505514525,0.0,33.8341110165,33.3544677425,14.0619970984,2.5106249228,0.0,11.5513721756
 04/11  20:00:00,102.240155188,6.79076274545,12.5614359267,0.0,36.5179666069,38.8247702939,12.729809543,6.94452416464,0.0,5.78528537839
 04/11  21:00:00,96.1368227407,6.73851210509,12.0252018023,0.0,32.965339924,36.8579353714,20.3234310212,8.72702175721,0.0,11.596409264
 04/11  22:00:00,68.9451025606,6.25936243203,8.85992819583,0.0,25.6355707503,20.6438685092,21.1987725937,9.63601474856,0.0,11.5627578451
 04/11  23:00:00,45.8228013425,5.81511392819,5.73502787318,0.0,15.0252895274,11.7056064465,17.6429703868,11.8740556885,0.0,5.76891469833
 04/11  24:00:00,39.3200372608,5.64335987405,4.4298044239,0.0,11.6412384099,10.0650221343,17.7654016094,12.0021990559,0.0,5.76320255349
 04/12  01:00:00,36.6947560756,5.52013374603,3.48849078099,0.0,10.0992000411,10.047477231,12.8695741439,12.8495741439,0.0,0.02
 04/12  02:00:00,34.0561446796,5.42541969217,2.80414778381,0.0,8.25718729233,10.0299323277,19.5869415581,13.8293887535,0.0,5.7575528046
 04/12  03:00:00,33.7327206897,5.38547662566,2.52066731065,0.0,8.25718729233,10.0299323277,19.8890285105,14.1317476437,0.0,5.75728086682
 04/12  04:00:00,35.1175973469,5.35814091227,2.32623567676,0.0,8.25718729233,11.6354268332,14.4223705848,14.4023705848,0.0,0.02
 04/12  05:00:00,42.7704334435,5.36817669546,2.38924686619,0.0,12.1011305571,15.3678112995,25.2204505022,13.6807808659,0.0,11.5396696363
 04/12  06:00:00,71.5102785704,5.74842126102,4.98837374388,0.0,19.7275818095,37.2640762949,24.4683070733,12.8744847881,0.0,11.5938222852
 04/12  07:00:00,89.7372533553,6.15932767726,7.96815985708,0.0,24.3117294858,51.2795993405,28.4073973866,10.9537703146,0.0,17.4536270719
 04/12  08:00:00,75.3180594087,5.71390750254,5.26965103247,0.0,23.6694662846,40.6342015617,29.3060214635,5.80023563476,0.0,23.5057858287
 04/12  09:00:00,71.1831418586,5.7921453639,6.06393163124,0.0,23.6694662846,35.6302164847,45.2344906692,3.54285056682,18.025,23.6666401024
 04/12  10:00:00,53.7035497475,5.78913665511,6.18412613377,0.0,18.7433767983,22.9618409725,43.418787773,2.23217400231,18.025,23.1616137707
 04/12  11:00:00,57.2549937033,6.08320226092,9.44380460416,0.0,18.7433767983,22.9618409725,41.527809001,0.158846187263,18.025,23.3439628138
 04/12  12:00:00,62.8105003259,6.37555967493,14.6635064808,0.0,18.5889407304,23.1597249699,35.5360420073,0.0,18.025,17.5110420073
 04/12  13:00:00,65.4852133082,6.5779767385,16.8893013455,0.0,18.7433767983,23.2517909448,41.3620678003,0.0,18.025,23.3370678003
 04/12  14:00:00,66.5828753982,6.69187969084,17.8730569385,0.0,18.7433767983,23.2517909448,35.5345150778,0.0,18.025,17.5095150778
 04/12  15:00:00,66.4906326313,6.74108704417,18.0215609176,0.0,18.7433767983,22.9618409725,41.3609849996,0.0,18.025,23.3359849996
 04/12  16:00:00,70.189077066,6.75047333955,17.2592969535,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/12  17:00:00,79.4737726206,6.81839748268,14.2877574181,0.0,17.6635504202,40.6971502883,11.5274152537,0.0,0.0,11.5274152537
 04/12  18:00:00,84.8216564478,6.79997187441,13.1491013292,0.0,27.5259009287,37.3340067412,13.0401633505,1.45642764286,0.0,11.5837357076
 04/12  19:00:00,92.169237871,6.74825988069,12.5711810726,0.0,33.8341110165,33.3544677425,9.58072709524,3.79523264587,0.0,5.78549444938
 04/12  20:00:00,102.685927749,6.84277713491,12.9551966126,0.0,36.5179666069,38.8247702939,12.3755235274,6.59045980833,0.0,5.78506371909
 04/12  21:00:00,96.743656989,6.80341425765,12.5671403281,0.0,32.965339924,36.8579353714,24.7201464676,7.3367406936,0.0,17.383405774
 04/12  22:00:00,69.3373599647,6.30311870371,9.20843437883,0.0,25.6355707503,20.6438685092,14.7724490579,8.98122191496,0.0,5.79122714299
 04/12  23:00:00,46.4625935975,5.88462523111,6.30531107142,0.0,15.0252895274,11.7056064465,15.5219987388,9.75417273783,0.0,5.76782600099
 04/12  24:00:00,39.9391924211,5.71295749386,4.97936392863,0.0,11.6412384099,10.0650221343,15.3759084008,9.61266736031,0.0,5.76324104051
 04/13  01:00:00,37.3700486892,5.59679960713,4.08711609439,0.0,10.0992000411,10.047477231,15.7156780571,9.95813115128,0.0,5.75754690585
 04/13  02:00:00,34.6911137396,5.49925958138,3.36528104034,0.0,8.25718729233,10.0299323277,10.3342827697,10.3142827697,0.0,0.02
 04/13  03:00:00,34.2525258603,5.44511741537,2.98083125667,0.0,8.25718729233,10.0299323277,16.3593938504,10.6021238169,0.0,5.75727003358
 04/13  04:00:00,35.5560681963,5.40709917215,2.71574956172,0.0,8.25718729233,11.6354268332,10.8827566456,10.8627566456,0.0,0.02
 04/13  05:00:00,43.118595976,5.40730257416,2.69828784533,0.0,12.1011305571,15.3678112995,22.7048674994,11.1651402074,0.0,11.539727292
 04/13  06:00:00,72.4240139607,5.85549619914,5.79504096048,0.0,19.7275818095,37.2640762949,21.5575421545,9.96238335432,0.0,11.5951588002
 04/13  07:00:00,90.6470118667,6.26900113891,8.76825151903,0.0,24.3117294858,51.2795993405,25.2865770602,7.83361471016,0.0,17.45296235
 04/13  08:00:00,75.9406326306,5.78384288983,5.82229334988,0.0,23.6694662846,40.6342015617,27.277934211,3.7723166801,0.0,23.5056175309
 04/13  09:00:00,71.2988522644,5.80624818342,6.16554450957,0.0,23.6694662846,35.6302164847,49.6575073918,2.34930973461,18.025,29.2831976572
 04/13  10:00:00,53.7824056332,5.80237877953,6.24974112077,0.0,18.7433767983,22.9618409725,37.5413353358,1.9687303259,18.025,17.5476050099
 04/13  11:00:00,55.3081072589,5.99852496561,7.58159725319,0.0,18.7433767983,22.9618409725,42.5591942646,1.1916594042,18.025,23.3425348604
 04/13  12:00:00,58.0398021497,6.22700493083,10.0413624061,0.0,18.5889407304,23.1597249699,36.0216975532,0.491184200404,18.025,17.5055133528
 04/13  13:00:00,60.7205031782,6.4045773569,12.2979953037,0.0,18.7433767983,23.2517909448,41.3639903527,0.0,18.025,23.3389903527
 04/13  14:00:00,62.1148275868,6.52084149624,13.5760477964,0.0,18.7433767983,23.2517909448,35.5317503159,0.0,18.025,17.5067503159
 04/13  15:00:00,61.4842633445,6.53046545513,13.2258165836,0.0,18.7433767983,22.9618409725,41.3628411398,0.0,18.025,23.3378411398
 04/13  16:00:00,64.0959831916,6.47508336464,11.4415921549,0.0,18.7433767983,27.431320555,23.7880118791,0.0,18.025,5.76301187907
