Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/13  17:00:00,76.6938811693,6.58611981205,11.7401462212,0.0,17.6635504202,40.6971502883,6.13749156499,0.363384001964,0.0,5.77410756302
 04/13  18:00:00,83.0754144409,6.61518732431,11.5876492282,0.0,27.5259009287,37.3340067412,14.4041624281,2.81952708718,0.0,11.5846353409
 04/13  19:00:00,90.8536918267,6.60493805608,11.3989617471,0.0,33.8341110165,33.3544677425,10.4758279908,4.69071875254,0.0,5.78510923823
 04/13  20:00:00,101.718768761,6.73572218285,12.0950943784,0.0,36.5179666069,38.8247702939,18.5795189909,7.02970091092,0.0,11.5498180799
 04/13  21:00:00,96.2653359108,6.7483077758,12.1439315756,0.0,32.965339924,36.8579353714,18.383781194,6.78780302384,0.0,11.5959781701
 04/13  22:00:00,69.1308145751,6.2751094515,9.02990270698,0.0,25.6355707503,20.6438685092,13.5466270273,7.75561073078,0.0,5.79101629654
 04/13  23:00:00,45.7939958264,5.81062158174,5.71071958347,0.0,15.0252895274,11.7056064465,17.2192500462,11.4504684547,0.0,5.76878159142
 04/13  24:00:00,39.0251526492,5.61162607229,4.16665807459,0.0,11.6412384099,10.0650221343,18.9851478967,13.22236094,0.0,5.76278695665
 04/14  01:00:00,36.2884038475,5.47494423803,3.12732630735,0.0,10.0992000411,10.047477231,20.4613389539,14.703988681,0.0,5.75735027293
 04/14  02:00:00,33.7042943463,5.38598196839,2.49174187915,0.0,8.25718729233,10.0299323277,15.7312778793,15.7112778793,0.0,0.02
 04/14  03:00:00,33.3661697742,5.34399821846,2.1955953689,0.0,8.25718729233,10.0299323277,21.8219110909,16.0644981512,0.0,5.75741293972
 04/14  04:00:00,34.7719267303,5.31728608706,2.02142211309,0.0,8.25718729233,11.6354268332,21.0929079461,15.3302481768,0.0,5.76265976925
 04/14  05:00:00,42.584106108,5.34304916037,2.22805583257,0.0,12.1011305571,15.3678112995,17.6482128955,11.8682675089,0.0,5.77994538665
 04/14  06:00:00,71.0194815245,5.68349621183,4.56251371994,0.0,19.7275818095,37.2640762949,21.8716345051,10.2756581379,0.0,11.5959763673
 04/14  07:00:00,89.4929374521,6.1147032893,7.76848255852,0.0,24.3117294858,51.2795993405,24.9872142005,7.5350298063,0.0,17.4521843942
 04/14  08:00:00,75.976632616,5.75913668021,5.88300467637,0.0,23.6694662846,40.6342015617,30.8051890449,1.42858894014,0.0,29.3766001047
 04/14  09:00:00,72.5696864608,5.90565712144,7.33697557107,0.0,23.6694662846,35.6302164847,41.5290346758,0.0756608201401,18.025,23.4283738557
 04/14  10:00:00,55.9201593926,5.87087485139,8.31899955568,0.0,18.7433767983,22.9618409725,41.4140168961,0.0,18.025,23.3890168961
 04/14  11:00:00,58.6313426047,6.10959316317,10.7937666189,0.0,18.7433767983,22.9618409725,35.5352070534,0.0,18.025,17.5102070534
 04/14  12:00:00,60.9396294473,6.28080349196,12.8873932018,0.0,18.5889407304,23.1597249699,35.5313790996,0.0,18.025,17.5063790996
 04/14  13:00:00,60.9680324034,6.37076583325,12.5793371903,0.0,18.7433767983,23.2517909448,41.3651036229,0.0,18.025,23.3401036229
 04/14  14:00:00,60.3465505563,6.38544538303,11.9431684412,0.0,18.7433767983,23.2517909448,35.5283393932,0.0,18.025,17.5033393932
 04/14  15:00:00,59.6970751078,6.37341031605,11.5956856615,0.0,18.7433767983,22.9618409725,41.3638416449,0.0,18.025,23.3388416449
 04/14  16:00:00,62.7702789874,6.32330947163,10.2676625896,0.0,18.7433767983,27.431320555,23.7880105018,0.0,18.025,5.76301050184
 04/14  17:00:00,75.6402173038,6.45507459126,10.8175308938,0.0,17.6635504202,40.6971502883,5.82461004672,0.0505509771196,0.0,5.7740590696
 04/14  18:00:00,82.3428956131,6.52175089792,10.9485712373,0.0,27.5259009287,37.3340067412,13.6993072085,2.11497282723,0.0,11.5843343812
 04/14  19:00:00,90.3762497883,6.54045343364,10.9860090568,0.0,33.8341110165,33.3544677425,9.19981606212,3.41445963714,0.0,5.78535642498
 04/14  20:00:00,101.208712261,6.67018934375,11.6505742833,0.0,36.5179666069,38.8247702939,17.9683548439,6.41886775047,0.0,11.5494870934
 04/14  21:00:00,95.48386336,6.65554960852,11.4552223561,0.0,32.965339924,36.8579353714,19.2027110485,7.60757197577,0.0,11.5951390727
 04/14  22:00:00,68.7169751479,6.2229089319,8.66826754828,0.0,25.6355707503,20.6438685092,13.0831232893,7.29189094437,0.0,5.79123234495
 04/14  23:00:00,45.9163008147,5.81542942242,5.82821942421,0.0,15.0252895274,11.7056064465,14.5469101681,8.77905958412,0.0,5.76785058396
 04/14  24:00:00,39.1740252409,5.61910185953,4.30805738734,0.0,11.6412384099,10.0650221343,16.5689458361,10.8059931987,0.0,5.76295263746
 04/15  01:00:00,39.4573806443,5.52059786125,3.49116972982,0.0,12.8411359301,10.0650221343,18.6619335247,12.9043407117,0.0,5.75759281302
 04/15  02:00:00,33.7416296957,5.39073268267,2.52432801513,0.0,8.25718729233,10.0299323277,16.1141978776,16.0941978776,0.0,0.02
 04/15  03:00:00,33.2837525599,5.33714053319,2.12003751468,0.0,8.25718729233,10.0299323277,23.3341863973,17.577609575,0.0,5.75657682233
 04/15  04:00:00,34.6621394003,5.30923379258,1.91968822879,0.0,8.25718729233,11.6354268332,23.6408061849,17.8779197179,0.0,5.76288646695
 04/15  05:00:00,38.629821677,5.28574747463,1.75251972872,0.0,8.71707943955,15.3327214929,23.1952717065,17.4267533671,0.0,5.76851833935
 04/15  06:00:00,55.6028276667,5.37159001376,2.31159814168,0.0,18.5082010057,25.6353820695,23.5750771924,17.7951516264,0.0,5.77992556597
 04/15  07:00:00,70.1636282324,5.60159389231,4.07488697954,0.0,19.4083231844,41.0650158608,27.5733593987,15.9775595743,0.0,11.5957998244
 04/15  08:00:00,98.744623763,6.14910966054,8.23144784813,0.0,26.3286599382,57.9988325916,40.7659131192,6.05016643183,0.0,34.7157466874
 04/15  09:00:00,84.9464604181,6.20072989906,9.53580839788,0.0,26.3286599382,42.8504436482,42.5841119804,0.357238741484,18.025,24.2018732389
 04/15  10:00:00,60.9065371876,6.05066640585,9.64007760717,0.0,21.7447113004,23.4437158914,41.4602236754,0.0,18.025,23.4352236754
 04/15  11:00:00,60.4301265244,6.23371715782,11.4424238748,0.0,19.3027497915,23.426170988,41.4110495158,0.0,18.025,23.3860495158
 04/15  12:00:00,61.7604129129,6.38683430406,12.4774887778,0.0,19.1483137236,23.7250123474,41.3597684631,0.0,18.025,23.3347684631
 04/15  13:00:00,61.9918019414,6.4699770259,12.480191525,0.0,19.3027497915,23.7161209604,35.5359224556,0.0,18.025,17.5109224556
 04/15  14:00:00,61.7236102881,6.48545859357,12.196515802,0.0,19.3027497915,23.7161209604,41.3571507894,0.0,18.025,23.3321507894
 04/15  15:00:00,60.8364158978,6.43828392973,11.646450053,0.0,19.3027497915,23.426170988,35.5348781765,0.0,18.025,17.5098781765
 04/15  16:00:00,62.9987671674,6.28629069471,9.50946844595,0.0,19.3027497915,27.8956505705,23.792385868,0.00551632714551,18.025,5.76186954087
 04/15  17:00:00,71.4379262882,6.29042970034,9.32198270359,0.0,18.2229234133,37.5968344597,6.80798061619,1.03927422335,0.0,5.76870639284
 04/15  18:00:00,86.402333119,6.45895020398,10.1645486657,0.0,32.690315043,37.0816133363,9.00513120128,3.2320243544,0.0,5.77310684688
 04/15  19:00:00,92.3528370536,6.50080093615,10.3094750259,0.0,36.8143715336,33.066984531,11.4157785574,5.63188245781,0.0,5.78389609958
 04/15  20:00:00,100.21993916,6.61646578423,10.9368293241,0.0,36.3493007332,38.7721355839,19.8972318299,8.34716422728,0.0,11.5500676026
 04/15  21:00:00,97.7704617655,6.57932138174,10.6423652571,0.0,36.1807251679,36.8228455648,15.1759278245,9.39057311029,0.0,5.78535471422
 04/15  22:00:00,73.4006773623,6.17022265129,8.00166656501,0.0,31.0351095914,20.6438685092,21.8266887306,10.2304340514,0.0,11.5962546792
 04/15  23:00:00,47.6244755623,5.75180703658,5.19791896696,0.0,17.4250845679,11.7056064465,23.9633822647,12.4236724976,0.0,11.5397097671
 04/15  24:00:00,39.8627082806,5.57415815003,3.84179145368,0.0,12.8411359301,10.0650221343,14.6081397599,14.5881397599,0.0,0.02
 04/16  01:00:00,38.9646996586,5.45635091619,2.94331538373,0.0,12.925468867,10.100111941,22.4144665349,16.6569919888,0.0,5.75747454605
 04/16  02:00:00,33.5922065667,5.3636418795,2.28257107248,0.0,8.34152022915,10.0650221343,23.3376656615,17.580254035,0.0,5.75741162647
 04/16  03:00:00,33.2442986814,5.32084834958,1.97745829811,0.0,8.34152022915,10.0650221343,17.9063517755,17.8863517755,0.0,0.02
 04/16  04:00:00,34.6429463065,5.29495294287,1.79535307102,0.0,8.34152022915,11.6705166398,23.6889711739,17.9258562872,0.0,5.76311488668
 04/16  05:00:00,38.6280776738,5.27349769261,1.64360409064,0.0,8.80141237637,15.3678112995,23.3017008049,17.5330631362,0.0,5.76863766879
 04/16  06:00:00,55.5567081995,5.36805767195,2.26901695936,0.0,18.5082010057,25.6353820695,22.7649541657,16.9850373219,0.0,5.77991684377
 04/16  07:00:00,70.332155611,5.61315312756,4.11243742503,0.0,19.4926561212,41.1001056674,25.2852827832,13.6893762544,0.0,11.5959065288
 04/16  08:00:00,98.2807524275,6.1141741944,7.80252020647,0.0,26.3286599382,57.9988325916,41.4350475073,6.01306140351,0.0,35.4219861038
 04/16  09:00:00,82.6307248089,6.02363382112,7.51659574308,0.0,26.2443270014,42.8153538416,43.9253461421,2.39938207907,18.025,23.5009640631
 04/16  10:00:00,56.9968827432,5.79040238822,5.99069020986,0.0,21.7447113004,23.4437158914,49.15778519,1.84544120681,18.025,29.2873439831
 04/16  11:00:00,55.9217244381,5.94670950652,7.16132095677,0.0,19.3449162599,23.4437158914,36.1137059381,0.541848079527,18.025,17.5468578586
 04/16  12:00:00,56.8302301146,6.01143378289,7.86299914891,0.0,19.190480192,23.7425572507,42.0126706104,0.650257258923,18.025,23.3374133515
 04/16  13:00:00,57.887378095,6.15028629603,8.75516748827,0.0,19.260583323,23.698576057,35.5331353504,0.0,18.025,17.5081353504
 04/16  14:00:00,58.8911064326,6.22559122812,9.6835971175,0.0,19.260583323,23.698576057,41.3607015339,0.0,18.025,23.3357015339
 04/16  15:00:00,58.0156426419,6.21066588538,9.11300366504,0.0,19.260583323,23.4086260847,35.6031431896,0.0666042161711,18.025,17.5115389735
 04/16  16:00:00,61.5339661901,6.13926463219,8.25141147519,0.0,19.260583323,27.8781056672,24.4705410342,0.682675253911,18.025,5.76286578032
 04/16  17:00:00,70.7361599281,6.21493041326,8.75543199536,0.0,18.1807569449,37.5792895564,7.2993197458,1.53077884515,0.0,5.76854090065
 04/16  18:00:00,85.9337808274,6.41642138433,9.8579533246,0.0,32.6059821062,37.0465235296,9.64101777275,3.86706132723,0.0,5.77395644552
 04/16  19:00:00,90.3930407468,6.48914045577,10.2453430154,0.0,36.8143715336,33.066984531,12.0618508192,6.27709703139,0.0,5.78475378776
 04/16  20:00:00,100.561293409,6.63634714516,11.138882113,0.0,36.43363367,38.8072253906,19.5333695853,7.98412146019,0.0,11.5492481252
 04/16  21:00:00,97.8106339532,6.59491416748,10.7863718701,0.0,36.0963922311,36.7877557581,15.0801900302,9.29487045088,0.0,5.7853195793
 04/16  22:00:00,73.2752157415,6.1696528618,7.9962016789,0.0,30.9507766546,20.6087787026,27.9775592989,10.5943623077,0.0,17.3831969913
 04/16  23:00:00,47.5705367645,5.74681470514,5.14897776367,0.0,17.4250845679,11.7056064465,18.5040343614,12.7241464041,0.0,5.77988795729
 04/16  24:00:00,40.1283167011,5.5908010014,3.97133411143,0.0,12.925468867,10.100111941,19.5376501522,13.7744970352,0.0,5.76315311699
 04/17  01:00:00,36.0927401272,5.45447421043,2.95214100262,0.0,10.0992000411,10.047477231,15.1581074562,15.1381074562,0.0,0.02
 04/17  02:00:00,33.4837898599,5.36359664011,2.29362139421,0.0,8.25718729233,10.0299323277,22.9078371183,17.1502683345,0.0,5.75756878377
 04/17  03:00:00,33.1600835747,5.32474461368,2.00877277073,0.0,8.25718729233,10.0299323277,18.0645994311,18.0445994311,0.0,0.02
 04/17  04:00:00,34.5713828896,5.30096142305,1.83720702519,0.0,8.25718729233,11.6354268332,24.0289194808,18.2658796918,0.0,5.76303978902
 04/17  05:00:00,42.0670867795,5.29230159112,1.76179518944,0.0,12.1011305571,15.3678112995,24.5399365984,18.760140073,0.0,5.77979652548
 04/17  06:00:00,70.0209218165,5.58193989135,3.66552292343,0.0,19.7275818095,37.2640762949,30.2472336248,18.6511939908,0.0,11.596039634
 04/17  07:00:00,87.7317277965,5.92936494868,6.19263875124,0.0,24.3117294858,51.2795993405,31.815528726,14.3644094667,0.0,17.4511192593
 04/17  08:00:00,74.5600257011,5.61974981957,4.60579944427,0.0,23.6694662846,40.6342015617,35.2427442621,5.86807152767,0.0,29.3746727344
 04/17  09:00:00,71.0032306197,5.75426903408,5.92192238738,0.0,23.6694662846,35.6302164847,42.9449562036,1.48933999051,18.025,23.4306162131
 04/17  10:00:00,53.5236318414,5.74021923521,6.05313327453,0.0,18.7433767983,22.9618409725,42.1353496523,0.721437648424,18.025,23.3889120039
 04/17  11:00:00,55.567260116,5.92157674604,7.91770565547,0.0,18.7433767983,22.9618409725,35.5347820515,0.0,18.025,17.5097820515
 04/17  12:00:00,57.4355309231,6.0918962051,9.57221139438,0.0,18.5889407304,23.1597249699,41.3627177703,0.0,18.025,23.3377177703
 04/17  13:00:00,58.44113659,6.22448131464,10.1987240557,0.0,18.7433767983,23.2517909448,35.5334458061,0.0,18.025,17.5084458061
 04/17  14:00:00,58.8904081205,6.27165240709,10.6008315806,0.0,18.7433767983,23.2517909448,41.3610658894,0.0,18.025,23.3360658894
 04/17  15:00:00,58.334667716,6.2711121305,10.3355752949,0.0,18.7433767983,22.9618409725,35.5335573029,0.0,18.025,17.5085573029
 04/17  16:00:00,61.7400368606,6.22759392873,9.33314766319,0.0,18.7433767983,27.431320555,23.8622926549,0.0744497540124,18.025,5.76284290089
 04/17  17:00:00,74.7807197155,6.36970631611,10.0434166791,0.0,17.6635504202,40.6971502883,6.57207562474,0.798198585505,0.0,5.77387703923
 04/17  18:00:00,81.6623176092,6.45381773963,10.3359446116,0.0,27.5259009287,37.3340067412,14.558657023,2.97468841347,0.0,11.5839686096
 04/17  19:00:00,87.8620818134,6.47740580549,10.4188980642,0.0,33.8341110165,33.3544677425,16.6528617357,5.10388285347,0.0,11.5489788822
 04/17  20:00:00,100.832667603,6.63478576757,11.3099467391,0.0,36.5179666069,38.8247702939,13.1052109732,7.32091487821,0.0,5.78429609496
 04/17  21:00:00,95.246420986,6.63433776801,11.2390100106,0.0,32.965339924,36.8579353714,19.497609059,7.9018444873,0.0,11.5957645717
 04/17  22:00:00,67.9655821181,6.14463293373,7.99515880642,0.0,25.6355707503,20.6438685092,21.1517930613,9.58952316452,0.0,11.5622698967
 04/17  23:00:00,45.0948383272,5.72760338474,5.09458992024,0.0,15.0252895274,11.7056064465,17.0829522493,11.3143545443,0.0,5.76859770504
 04/17  24:00:00,38.3683254967,5.53248189574,3.588985927,0.0,11.6412384099,10.0650221343,13.9716864538,13.9516864538,0.0,0.02
 04/18  01:00:00,35.5849457305,5.39310227794,2.50571796479,0.0,10.0992000411,10.047477231,23.52642094,17.7698746748,0.0,5.75654626527
 04/18  02:00:00,33.1255853404,5.32136734629,1.97764861835,0.0,8.25718729233,10.0299323277,25.050537214,19.2931188524,0.0,5.75741836163
 04/18  03:00:00,32.7458667037,5.27557333455,1.64372826448,0.0,8.25718729233,10.0299323277,20.8373053757,20.8173053757,0.0,0.02
 04/18  04:00:00,34.0659400703,5.23937533354,1.39335173229,0.0,8.25718729233,11.6354268332,27.7203418397,21.9577983521,0.0,5.76254348762
 04/18  05:00:00,41.5929218334,5.23329050207,1.34664502421,0.0,12.1011305571,15.3678112995,28.2581956595,22.4784227574,0.0,5.77977290213
 04/18  06:00:00,69.5699877092,5.52448418517,3.27205168057,0.0,19.7275818095,37.2640762949,33.9709966809,22.3753593462,0.0,11.5956373347
 04/18  07:00:00,86.7419317838,5.80635100421,5.32586332367,0.0,24.3117294858,51.2795993405,34.2322863083,16.7814522248,0.0,17.4508340835
 04/18  08:00:00,74.0700887911,5.56610392423,4.16951273286,0.0,23.6694662846,40.6342015617,36.7141945903,7.33929789836,0.0,29.374896692
 04/18  09:00:00,70.2823163595,5.67111117865,5.28416672699,0.0,23.6694662846,35.6302164847,43.329161845,1.87087303596,18.025,23.433288809
 04/18  10:00:00,52.6281995988,5.65338032066,5.24454554197,0.0,18.7433767983,22.9618409725,42.5891132625,1.17663601169,18.025,23.3874772508
 04/18  11:00:00,54.2575051417,5.78932114713,6.74020876558,0.0,18.7433767983,22.9618409725,35.6747558196,0.138898465944,18.025,17.5108573537
 04/18  12:00:00,55.0917337537,5.82932984337,7.49098155409,0.0,18.5889407304,23.1597249699,41.4163679387,0.0553685728411,18.025,23.3359993659
 04/18  13:00:00,55.6435037636,5.9223272859,7.70324887189,0.0,18.7433767983,23.2517909448,35.5361978077,0.0,18.025,17.5111978077
 04/18  14:00:00,56.2553905504,6.01607028381,8.22139578066,0.0,18.7433767983,23.2517909448,41.3582194144,0.0,18.025,23.3332194144
 04/18  15:00:00,55.1392899448,5.97553957277,7.43577445273,0.0,18.7433767983,22.9618409725,36.1058937981,0.572309310103,18.025,17.5085844879
 04/18  16:00:00,59.6165281826,5.98595844352,7.45127247901,0.0,18.7433767983,27.431320555,24.9947906298,1.20685762004,18.025,5.76293300973
 04/18  17:00:00,73.2572718826,6.18623317471,8.70344217639,0.0,17.6635504202,40.6971502883,7.06799305873,1.29395211308,0.0,5.77404094565
 04/18  18:00:00,80.379001969,6.29723598916,9.20921493982,0.0,27.5259009287,37.3340067412,14.83245434,3.24854458018,0.0,11.5839097599
 04/18  19:00:00,86.8749337223,6.35597509069,9.55318708141,0.0,33.8341110165,33.3544677425,10.6738324561,4.88942275725,0.0,5.78440969882
 04/18  20:00:00,99.8926566768,6.52210208366,10.4826192901,0.0,36.5179666069,38.8247702939,18.8210316376,7.27082930194,0.0,11.5502023357
 04/18  21:00:00,94.447973916,6.54160777938,10.5333007338,0.0,32.965339924,36.8579353714,19.8403056958,8.24519879864,0.0,11.5951068972
 04/18  22:00:00,67.6131390232,6.10329858206,7.68405512502,0.0,25.6355707503,20.6438685092,20.4067910482,8.84511318868,0.0,11.5616778595
 04/18  23:00:00,44.6606702812,5.67626073263,4.71176729173,0.0,15.0252895274,11.7056064465,17.6644607897,11.8957712126,0.0,5.76868957711
 04/18  24:00:00,38.0517944193,5.49601112626,3.30892761286,0.0,11.6412384099,10.0650221343,14.6976340998,14.6776340998,0.0,0.02
 04/19  01:00:00,35.6941665278,5.40370507646,2.6043352969,0.0,10.0992000411,10.047477231,21.3849507245,15.6276167012,0.0,5.75733402333
 04/19  02:00:00,33.240735664,5.33165800335,2.0825125649,0.0,8.25718729233,10.0299323277,17.0750003603,17.0550003603,0.0,0.02
 04/19  03:00:00,32.8558948029,5.28584776483,1.74348076938,0.0,8.25718729233,10.0299323277,23.7707068963,18.0133363264,0.0,5.7573705699
 04/19  04:00:00,34.1037884032,5.24266111552,1.42791553318,0.0,8.25718729233,11.6354268332,26.2768908722,20.5141848073,0.0,5.7627060649
 04/19  05:00:00,41.5418592565,5.22624504007,1.30263185079,0.0,12.1011305571,15.3678112995,28.2216198494,22.4417939455,0.0,5.77982590392
 04/19  06:00:00,69.5925085421,5.52578677148,3.29327718786,0.0,19.7275818095,37.2640762949,32.8020376913,21.2065529069,0.0,11.5954847843
 04/19  07:00:00,87.1207142063,5.84749974928,5.66350379418,0.0,24.3117294858,51.2795993405,32.5361473745,15.0855539777,0.0,17.4505933969
 04/19  08:00:00,74.3260701061,5.58133748518,4.41026689845,0.0,23.6694662846,40.6342015617,34.4382943313,5.06547405043,0.0,29.3728202809
 04/19  09:00:00,71.0974730022,5.73553269828,6.03490658374,0.0,23.6694662846,35.6302164847,41.9932414498,0.536227736059,18.025,23.4320137137
 04/19  10:00:00,54.7231906155,5.7484352197,7.24448329716,0.0,18.7433767983,22.9618409725,41.4179063834,0.00567370750087,18.025,23.3872326759
 04/19  11:00:00,57.20627424,5.97247863822,9.50582243196,0.0,18.7433767983,22.9618409725,35.5342286326,0.0,18.025,17.5092286326
 04/19  12:00:00,60.1267663232,6.17394718301,12.1813963039,0.0,18.5889407304,23.1597249699,41.3573411861,0.0,18.025,23.3323411861
 04/19  13:00:00,61.0189185604,6.31208293784,12.6889137349,0.0,18.7433767983,23.2517909448,35.534028202,0.0,18.025,17.509028202
 04/19  14:00:00,60.6771209978,6.3470507631,12.3121436275,0.0,18.7433767983,23.2517909448,35.5280862908,0.0,18.025,17.5030862908
 04/19  15:00:00,59.376884561,6.30289867207,11.3460153164,0.0,18.7433767983,22.9618409725,41.3632210439,0.0,18.025,23.3382210439
 04/19  16:00:00,62.3024937777,6.26442088018,9.85877534511,0.0,18.7433767983,27.431320555,23.7878289468,0.0,18.025,5.76282894677
 04/19  17:00:00,75.5467609119,6.43454527585,10.744618944,0.0,17.6635504202,40.6971502883,5.77408055705,0.0,0.0,5.77408055705
 04/19  18:00:00,82.4876770124,6.53214778024,11.0829823599,0.0,27.5259009287,37.3340067412,13.0500163627,1.46640677086,0.0,11.5836095918
 04/19  19:00:00,88.5597069512,6.5405971897,11.0533417756,0.0,33.8341110165,33.3544677425,9.04179678621,3.25656246637,0.0,5.78523431984
 04/19  20:00:00,101.468636386,6.69121348749,11.889493775,0.0,36.5179666069,38.8247702939,17.262137792,5.71297009242,0.0,11.5491676996
 04/19  21:00:00,95.6776770867,6.67175768923,11.6328570058,0.0,32.965339924,36.8579353714,18.7897217974,7.19527903228,0.0,11.5944427652
 04/19  22:00:00,68.2204091836,6.16820935388,8.22642290536,0.0,25.6355707503,20.6438685092,15.1136952004,9.32275276659,0.0,5.79094243381
 04/19  23:00:00,45.5193718783,5.77066478605,5.47606723976,0.0,15.0252895274,11.7056064465,15.8685415562,10.0998594796,0.0,5.76868207656
 04/19  24:00:00,38.610330787,5.55638824658,3.807086095,0.0,11.6412384099,10.0650221343,18.8365327328,13.073432255,0.0,5.76310047787
 04/20  01:00:00,35.73005919,5.40807061268,2.63586372667,0.0,10.0992000411,10.047477231,22.2784745895,16.5210503691,0.0,5.75742422041
 04/20  02:00:00,33.3122707035,5.3406340686,2.14507498916,0.0,8.25718729233,10.0299323277,17.4607352925,17.4407352925,0.0,0.02
 04/20  03:00:00,33.0185009869,5.30485019727,1.88708345878,0.0,8.25718729233,10.0299323277,23.5174652371,17.7600090662,0.0,5.75745617084
 04/20  04:00:00,34.3981607969,5.27781350184,1.68714003706,0.0,8.25718729233,11.6354268332,23.7865005653,18.0238654505,0.0,5.76263511476
 04/20  05:00:00,42.046801455,5.28719065072,1.74663033632,0.0,12.1011305571,15.3678112995,23.0769338154,17.2971681717,0.0,5.7797656437
 04/20  06:00:00,68.3425274602,5.60150115782,3.85158931754,0.0,19.7275818095,37.2640762949,28.0707077555,16.4755883802,0.0,11.5951193754
 04/20  07:00:00,88.5533757365,6.0072281965,6.93644244781,0.0,24.3117294858,51.2795993405,27.9154150592,10.4656829096,0.0,17.4497321497
 04/20  08:00:00,75.3546857985,5.68757896306,5.33264692082,0.0,23.6694662846,40.6342015617,31.4592455329,2.41998020744,0.0,29.0392653254
 04/20  09:00:00,72.6238385098,5.8688475152,7.42796096634,0.0,23.6694662846,35.6302164847,41.9561064732,0.170858953592,18.025,23.7602475197
 04/20  10:00:00,57.7396070011,5.9220873957,10.0872510275,0.0,18.7433767983,22.9618409725,35.5705638121,0.0,18.025,17.5455638121
 04/20  11:00:00,61.3333875175,6.18674007925,13.4186751919,0.0,18.7433767983,22.9618409725,41.3647828263,0.0,18.025,23.3397828263
 04/20  12:00:00,64.5795167205,6.39637026355,16.4117246092,0.0,18.5889407304,23.1597249699,35.5330528891,0.0,18.025,17.5080528891
 04/20  13:00:00,66.3265208455,6.5669171481,17.7416856828,0.0,18.7433767983,23.2517909448,41.3604339167,0.0,18.025,23.3354339167
 04/20  14:00:00,66.5343312331,6.61495452261,17.9014518618,0.0,18.7433767983,23.2517909448,35.52882644,0.0,18.025,17.50382644
 04/20  15:00:00,64.256345991,6.57920677944,15.94916858,0.0,18.7433767983,22.9618409725,41.3627851917,0.0,18.025,23.3377851917
 04/20  16:00:00,64.8654503155,6.48425328337,12.2019076485,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/20  17:00:00,77.7197823125,6.64380464765,12.7083847362,0.0,17.6635504202,40.6971502883,11.5278191109,0.0,0.0,11.5278191109
 04/20  18:00:00,84.616560576,6.74925746866,12.9947632472,0.0,27.5259009287,37.3340067412,11.9365611228,0.824195469611,0.0,11.1123656532
 04/20  19:00:00,90.6458992027,6.75955491255,12.9205780036,0.0,33.8341110165,33.3544677425,8.11246510731,1.8587119815,0.0,6.2537531258
 04/20  20:00:00,103.226973263,6.87781323175,13.46123786,0.0,36.5179666069,38.8247702939,9.20308971905,3.41861457565,0.0,5.78447514341
 04/20  21:00:00,97.1435145227,6.82897561021,12.9414817322,0.0,32.965339924,36.8579353714,22.831364412,5.44895014912,0.0,17.3824142628
 04/20  22:00:00,69.5247659231,6.30903007002,9.3899635476,0.0,25.6355707503,20.6438685092,13.2414313205,7.45064093208,0.0,5.79079038838
 04/20  23:00:00,46.8368766663,5.91197493371,6.65226360987,0.0,15.0252895274,11.7056064465,12.9904081134,7.22190985262,0.0,5.76849826079
 04/20  24:00:00,40.016785074,5.71028997865,5.05963917754,0.0,11.6412384099,10.0650221343,14.2379878313,8.47493284836,0.0,5.76305498296
 04/21  01:00:00,37.1419408227,5.5629111932,3.89291035617,0.0,10.0992000411,10.047477231,10.0405098767,10.0205098767,0.0,0.02
 04/21  02:00:00,34.4560245448,5.46617047149,3.16329063254,0.0,8.25718729233,10.0299323277,16.126711412,10.3694507601,0.0,5.75726065197
 04/21  03:00:00,33.9091737701,5.40130854882,2.6813008392,0.0,8.25718729233,10.0299323277,17.4973297751,11.7400512567,0.0,5.75727851845
 04/21  04:00:00,35.1958645651,5.36347736649,2.39918409963,0.0,8.25718729233,11.6354268332,12.6933901288,12.6733901288,0.0,0.02
 04/21  05:00:00,42.7204927991,5.36003620167,2.34747706383,0.0,12.1011305571,15.3678112995,24.5711714479,13.031933455,0.0,11.5392379929
 04/21  06:00:00,69.4744390716,5.72612571738,4.85888219657,0.0,19.7275818095,37.2640762949,24.4493821964,12.8569406413,0.0,11.5924415551
 04/21  07:00:00,90.346443124,6.21298146308,8.52376598983,0.0,24.3117294858,51.2795993405,25.6404140126,8.19002319991,0.0,17.4503908127
 04/21  08:00:00,76.7918099094,5.84190811128,6.61544755412,0.0,23.6694662846,40.6342015617,24.4003954724,0.898618196949,0.0,23.5017772755
 04/21  09:00:00,73.7634474699,5.98304591953,8.45337361283,0.0,23.6694662846,35.6302164847,41.4562069751,0.0,18.025,23.4312069751
 04/21  10:00:00,57.3836531937,5.95468251649,9.6987064655,0.0,18.7433767983,22.9618409725,41.411382941,0.0,18.025,23.386382941
 04/21  11:00:00,59.300179879,6.13581134432,11.4363985623,0.0,18.7433767983,22.9618409725,41.3637683782,0.0,18.025,23.3387683782
 04/21  12:00:00,60.5276585553,6.26806372173,12.488177267,0.0,18.5889407304,23.1597249699,35.5344329418,0.0,18.025,17.5094329418
 04/21  13:00:00,60.9576075883,6.36117281053,12.5785128413,0.0,18.7433767983,23.2517909448,41.3565763717,0.0,18.025,23.3315763717
 04/21  14:00:00,60.9851577951,6.40159408939,12.565646164,0.0,18.7433767983,23.2517909448,35.5328647031,0.0,18.025,17.5078647031
 04/21  15:00:00,59.9114166518,6.38273927757,11.8007040693,0.0,18.7433767983,22.9618409725,35.528325805,0.0,18.025,17.503325805
 04/21  16:00:00,62.8104671898,6.31380699152,10.317375858,0.0,18.7433767983,27.431320555,24.091679595,0.305024119846,18.025,5.76165547512
 04/21  17:00:00,76.053830932,6.48237543727,11.2038709249,0.0,17.6635504202,40.6971502883,6.70431362121,0.93062068328,0.0,5.77369293793
 04/21  18:00:00,83.2639187059,6.60456805945,11.7868181054,0.0,27.5259009287,37.3340067412,13.5792288193,1.99616907302,0.0,11.5830597463
 04/21  19:00:00,89.2358713674,6.60822787205,11.6618805401,0.0,33.8341110165,33.3544677425,14.7882295659,3.23852828723,0.0,11.5497012786
 04/21  20:00:00,101.498522464,6.69711177816,11.9134927504,0.0,36.5179666069,38.8247702939,12.2965266791,6.51168596577,0.0,5.78484071337
 04/21  21:00:00,95.5942092217,6.66771984446,11.5534388691,0.0,32.965339924,36.8579353714,19.2702073137,7.67500963814,0.0,11.5951976756
 04/21  22:00:00,68.4879781881,6.19946298821,8.46274306643,0.0,25.6355707503,20.6438685092,19.9071598555,8.34685992576,0.0,11.5602999297
 04/21  23:00:00,45.3525117485,5.75548006298,5.32439617736,0.0,15.0252895274,11.7056064465,17.2383096349,11.4697414545,0.0,5.76856818037
 04/21  24:00:00,38.6817552449,5.56581987113,3.86908349909,0.0,11.6412384099,10.0650221343,19.0026644671,13.2397801035,0.0,5.76288436354
 04/22  01:00:00,39.1440888742,5.48454186135,3.21394931772,0.0,12.8411359301,10.0650221343,13.6857913792,13.6657913792,0.0,0.02
 04/22  02:00:00,33.7822945892,5.39176837372,2.56396176724,0.0,8.25718729233,10.0299323277,18.7314147752,12.9741493323,0.0,5.75726544289
 04/22  03:00:00,33.5484836941,5.36204220204,2.3598826924,0.0,8.25718729233,10.0299323277,11.6078725524,11.5878725524,0.0,0.02
 04/22  04:00:00,34.9094123871,5.33272880744,2.14347903937,0.0,8.25718729233,11.6354268332,18.0143647691,12.2513547174,0.0,5.76301005163
 04/22  05:00:00,38.766085224,5.29755652525,1.876990391,0.0,8.71707943955,15.3327214929,19.2231257935,13.4547908908,0.0,5.76833490271
 04/22  06:00:00,54.0018792165,5.39709719179,2.56917002855,0.0,18.5082010057,25.6353820695,19.1408971276,13.3621564904,0.0,5.77874063718
 04/22  07:00:00,70.9591709135,5.68099882757,4.79106282943,0.0,19.4083231844,41.0650158608,20.647478139,9.05243458252,0.0,11.5950435565
 04/22  08:00:00,99.5657237275,6.24150609691,8.96020517964,0.0,26.3286599382,57.9988325916,37.1720646088,1.75942947999,0.0,35.4126351288
 04/22  09:00:00,84.4015174989,6.17376841027,9.01786087561,0.0,26.3286599382,42.8504436482,44.3486049078,0.0857548205953,18.025,26.2378500872
 04/22  10:00:00,59.9647014681,5.98802470791,8.76091244831,0.0,21.7447113004,23.4437158914,44.5777145949,0.0,18.025,26.5527145949
 04/22  11:00:00,61.1417870273,6.22031198411,12.1675090882,0.0,19.3027497915,23.426170988,35.5683989424,0.0,18.025,17.5433989424
 04/22  12:00:00,65.5883067384,6.48793144015,16.2043011106,0.0,19.1483137236,23.7250123474,41.3612483755,0.0,18.025,23.3362483755
 04/22  13:00:00,67.4325179177,6.62184081117,17.7690524513,0.0,19.3027497915,23.7161209604,35.5292013422,0.0,18.025,17.5042013422
 04/22  14:00:00,66.6159342158,6.65198300533,16.9223332046,0.0,19.3027497915,23.7161209604,41.3588945347,0.0,18.025,23.3338945347
 04/22  15:00:00,64.8451734584,6.61592320955,15.4775768409,0.0,19.3027497915,23.426170988,35.5317442891,0.0,18.025,17.5067442891
 04/22  16:00:00,66.9208554921,6.52082813301,13.1970378597,0.0,19.3027497915,27.8956505705,23.7875373942,0.0,18.025,5.76253739425
 04/22  17:00:00,74.0753536271,6.54868247354,11.7011771887,0.0,18.2229234133,37.5968344597,5.76844492057,0.0,0.0,5.76844492057
 04/22  18:00:00,88.9819803483,6.73602218369,12.4671470859,0.0,32.690315043,37.0816133363,5.91181547137,0.138718408423,0.0,5.77309706295
 04/22  19:00:00,92.817697031,6.75761526835,12.4015488847,0.0,36.8143715336,33.066984531,7.74737409797,1.96305481938,0.0,5.78431927859
 04/22  20:00:00,102.286731484,6.8414394562,12.7786731384,0.0,36.3493007332,38.7721355839,16.4047757646,4.85478997032,0.0,11.5499857943
 04/22  21:00:00,99.4550580539,6.76449481673,12.1418172835,0.0,36.1807251679,36.8228455648,12.7320045954,6.94722083018,0.0,5.78478376521
 04/22  22:00:00,74.49440254,6.29276498355,8.97288982138,0.0,31.0351095914,20.6438685092,20.6589832464,9.06382803095,0.0,11.5951552155
 04/22  23:00:00,48.9699835308,5.90002314048,6.39523568197,0.0,17.4250845679,11.7056064465,19.493031915,7.95366774203,0.0,11.5393641729
 04/22  24:00:00,41.1536997938,5.71916811291,4.98778604553,0.0,12.8411359301,10.0650221343,8.60242009038,8.58242009038,0.0,0.02
 04/23  01:00:00,40.2556669327,5.60288309703,4.0877627927,0.0,12.925468867,10.100111941,14.8621222326,9.10473191824,0.0,5.75739031433
 04/23  02:00:00,34.684702144,5.48569664472,3.25302055411,0.0,8.34152022915,10.0650221343,14.544376636,8.78697461759,0.0,5.75740201839
 04/23  03:00:00,33.9490966146,5.40010887373,2.60300749511,0.0,8.34152022915,10.0650221343,12.2339246708,12.2139246708,0.0,0.02
 04/23  04:00:00,35.1644471196,5.35464858651,2.25717286927,0.0,8.34152022915,11.6705166398,20.0994406851,14.3369710665,0.0,5.76246961865
 04/23  05:00:00,39.0167608861,5.31757242183,1.98822950139,0.0,8.80141237637,15.3678112995,20.7199196196,14.9522614138,0.0,5.76765820584
 04/23  06:00:00,54.112956263,5.41520088873,2.66214607218,0.0,18.5082010057,25.6353820695,20.6616200521,14.883441846,0.0,5.77817820618
 04/23  07:00:00,71.4507964575,5.72598031342,5.11829213669,0.0,19.4926561212,41.1001056674,20.2222854594,8.62728899899,0.0,11.5949964604
 04/23  08:00:00,100.771682201,6.36894428068,10.0387345061,0.0,26.3286599382,57.9988325916,35.6110746474,0.197371640581,0.0,35.4137030068
 04/23  09:00:00,89.7756088246,6.43221446279,14.2529373614,0.0,26.2443270014,42.8153538416,41.5412475407,0.0165853076371,18.025,23.4996622331
 04/23  10:00:00,67.2368195093,6.30878432899,15.7122716394,0.0,21.7447113004,23.4437158914,43.8046537367,0.0,18.025,25.7796537367
 04/23  11:00:00,68.0534335075,6.54187204677,18.6978879541,0.0,19.3449162599,23.4437158914,39.065765896,0.0,18.025,21.040765896
 04/23  12:00:00,70.6861422417,6.76622800617,20.9641294632,0.0,19.190480192,23.7425572507,41.3583510438,0.0,18.025,23.3333510438
 04/23  13:00:00,72.4210745151,6.90820472921,22.5309600174,0.0,19.260583323,23.698576057,35.53112541,0.0,18.025,17.50612541
 04/23  14:00:00,71.9038970808,6.93114072796,21.9908492839,0.0,19.260583323,23.698576057,41.3558950392,0.0,18.025,23.3308950392
 04/23  15:00:00,70.2432058311,6.88632585733,20.6649224192,0.0,19.260583323,23.4086260847,35.5335694941,0.0,18.025,17.5085694941
 04/23  16:00:00,71.8121704898,6.76456511335,17.9043259602,0.0,19.260583323,27.8781056672,23.7869359635,0.0,18.025,5.76193596351
 04/23  17:00:00,77.2748534178,6.80126564153,14.7078060188,0.0,18.1807569449,37.5792895564,5.76836939879,0.0,0.0,5.76836939879
 04/23  18:00:00,90.7655947744,6.93768898059,14.1685189653,0.0,32.6059821062,37.0465235296,5.84720374342,0.073419335348,0.0,5.77378440807
 04/23  19:00:00,94.3182338715,6.92701832497,13.7326866668,0.0,36.8143715336,33.066984531,6.99704919547,1.21345191649,0.0,5.78359727898
 04/23  20:00:00,103.85996766,7.00350341474,14.0704286863,0.0,36.43363367,38.8072253906,14.6735408776,3.12421053522,0.0,11.5493303424
 04/23  21:00:00,100.639009301,6.91014221506,13.2995462798,0.0,36.0963922311,36.7877557581,10.9971192967,5.21220109954,0.0,5.78491819721
 04/23  22:00:00,75.5419776033,6.42358620867,10.0090735336,0.0,30.9507766546,20.6087787026,18.8364190879,7.24160836828,0.0,11.5948107196
 04/23  23:00:00,49.3582918859,5.94821602218,6.73535409006,0.0,17.4250845679,11.7056064465,21.4794064347,9.94018584653,0.0,11.5392205882
 04/23  24:00:00,41.3431780418,5.73292826657,5.04408409816,0.0,12.925468867,10.100111941,12.1721074587,12.1521074587,0.0,0.02
 04/24  01:00:00,36.8806436251,5.54826389933,3.64626128988,0.0,10.0992000411,10.047477231,20.1233589562,14.3660493536,0.0,5.75730960258
 04/24  02:00:00,34.109141913,5.43625430466,2.84632983278,0.0,8.25718729233,10.0299323277,15.3883480984,15.3683480984,0.0,0.02
 04/24  03:00:00,33.7289040654,5.38943279938,2.51291276416,0.0,8.25718729233,10.0299323277,21.4805854311,15.7232655706,0.0,5.75731986044
 04/24  04:00:00,34.9450040568,5.34284278526,2.1689595613,0.0,8.25718729233,11.6354268332,22.8671949474,17.1045987146,0.0,5.7625962328
 04/24  05:00:00,42.5583135549,5.34769837112,2.19765079519,0.0,12.1011305571,15.3678112995,21.7981473485,16.0185633646,0.0,5.77958398387
 04/24  06:00:00,69.1148605883,5.68924697504,4.53619887374,0.0,19.7275818095,37.2640762949,25.1115191297,13.5169422228,0.0,11.5945769069
 04/24  07:00:00,90.1232079547,6.1925863845,8.32095070032,0.0,24.3117294858,51.2795993405,24.7734652489,7.32620231254,0.0,17.4472629363
 04/24  08:00:00,77.2572230029,5.88543615328,7.03734823525,0.0,23.6694662846,40.6342015617,29.5618493,0.1947231452,0.0,29.3671261548
 04/24  09:00:00,78.3510279932,6.14369825089,12.8803158307,0.0,23.6694662846,35.6302164847,41.4543728137,0.0,18.025,23.4293728137
 04/24  10:00:00,64.6705188932,6.23062295857,16.7096384797,0.0,18.7433767983,22.9618409725,41.4105903335,0.0,18.025,23.3855903335
 04/24  11:00:00,68.6017074744,6.52495761678,20.3487857863,0.0,18.7433767983,22.9618409725,35.5326524944,0.0,18.025,17.5076524944
 04/24  12:00:00,70.3597223807,6.72397633511,21.8643318842,0.0,18.5889407304,23.1597249699,35.5284747702,0.0,18.025,17.5034747702
 04/24  13:00:00,70.5405547577,6.81848642978,21.7041575727,0.0,18.7433767983,23.2517909448,41.3606208892,0.0,18.025,23.3356208892
 04/24  14:00:00,70.6943056486,6.87504705398,21.8013409517,0.0,18.7433767983,23.2517909448,35.528799578,0.0,18.025,17.503799578
 04/24  15:00:00,70.3348907474,6.89981208516,21.7071176,0.0,18.7433767983,22.9618409725,41.3582552005,0.0,18.025,23.3332552005
 04/24  16:00:00,73.9193951276,6.88894238124,20.8511677313,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/24  17:00:00,83.2839953851,7.01188931975,17.9045232505,0.0,17.6635504202,40.6971502883,11.527501431,0.0,0.0,11.527501431
 04/24  18:00:00,87.4507636269,7.04000805997,15.5382373543,0.0,27.5259009287,37.3340067412,11.6203388888,0.0380767176488,0.0,11.5822621711
 04/24  19:00:00,92.0179513046,6.93646812683,14.1157340642,0.0,33.8341110165,33.3544677425,7.61125906038,1.82635555677,0.0,5.78490350361
 04/24  20:00:00,103.49618972,6.93872396408,13.6695571144,0.0,36.5179666069,38.8247702939,11.9602754122,6.17580931403,0.0,5.78446609817
 04/24  21:00:00,97.0090716396,6.84430603698,12.7917336918,0.0,32.965339924,36.8579353714,26.3941615125,9.0141645417,0.0,17.3799969708
 04/24  22:00:00,69.7064720875,6.34908836851,9.531629852,0.0,25.6355707503,20.6438685092,15.4885955197,9.69799011299,0.0,5.79060540674
 04/24  23:00:00,46.3309309991,5.87532154759,6.18298143372,0.0,15.0252895274,11.7056064465,18.2168483717,12.4484460545,0.0,5.76840231716
 04/24  24:00:00,39.6012492118,5.68045236255,4.67394896682,0.0,11.6412384099,10.0650221343,19.0248262705,13.2618616541,0.0,5.76296461639
 04/25  01:00:00,37.0403279649,5.56189372287,3.79232107571,0.0,10.0992000411,10.047477231,13.1402518962,13.1202518962,0.0,0.02
 04/25  02:00:00,34.356244854,5.46077364798,3.06891384126,0.0,8.25718729233,10.0299323277,19.2646465995,13.5074692215,0.0,5.75717737794
 04/25  03:00:00,33.7623089176,5.39130006204,2.54445065016,0.0,8.25718729233,10.0299323277,21.7324054691,15.9752314537,0.0,5.75717401542
 04/25  04:00:00,34.9448785381,5.34147011122,2.17021349216,0.0,8.25718729233,11.6354268332,17.6156767368,17.5956767368,0.0,0.02
 04/25  05:00:00,42.5442273993,5.34547262736,2.18578959541,0.0,12.1011305571,15.3678112995,28.4817159431,16.9429733569,0.0,11.5387425861
 04/25  06:00:00,69.1160499057,5.69021174367,4.53643129507,0.0,19.7275818095,37.2640762949,26.688338503,15.0953745096,0.0,11.5929639933
 04/25  07:00:00,89.9378251148,6.17394364804,8.15421866733,0.0,24.3117294858,51.2795993405,26.9930745252,9.54456573002,0.0,17.4485087952
 04/25  08:00:00,76.8263448115,5.84568605274,6.64622672504,0.0,23.6694662846,40.6342015617,24.4540818498,0.957548690249,0.0,23.4965331596
 04/25  09:00:00,77.4103872991,6.12360705022,11.959769964,0.0,23.6694662846,35.6302164847,41.4637129835,0.0108786420026,18.025,23.4278343415
 04/25  10:00:00,65.0441803451,6.25593866336,17.0579876151,0.0,18.7433767983,22.9618409725,41.4103296661,0.0,18.025,23.3853296661
 04/25  11:00:00,69.7015724985,6.59232595801,21.381283795,0.0,18.7433767983,22.9618409725,41.36049599,0.0,18.025,23.33549599
 04/25  12:00:00,73.3598984794,6.8908157997,24.6976740743,0.0,18.5889407304,23.1597249699,35.531770233,0.0,18.025,17.506770233
 04/25  13:00:00,74.6092722629,7.0492639975,25.5420925754,0.0,18.7433767983,23.2517909448,35.525650933,0.0,18.025,17.500650933
 04/25  14:00:00,73.9994509498,7.0767014397,24.9048407105,0.0,18.7433767983,23.2517909448,41.3595527877,0.0,18.025,23.3345527877
 04/25  15:00:00,72.0625351251,7.03120316871,23.3033664965,0.0,18.7433767983,22.9618409725,35.5279569033,0.0,18.025,17.5029569033
 04/25  16:00:00,75.153447597,6.99449339982,21.9796757504,0.0,18.7433767983,27.431320555,23.7875299319,0.0,18.025,5.76252993191
 04/25  17:00:00,86.3243682578,7.15884205052,20.7979538404,0.0,17.6635504202,40.6971502883,5.77370877634,0.0,0.0,5.77370877634
 04/25  18:00:00,90.6199096674,7.23509623002,18.5123027048,0.0,27.5259009287,37.3340067412,11.5829472744,0.0,0.0,11.5829472744
 04/25  19:00:00,94.4308299655,7.16239923906,16.3026845105,0.0,33.8341110165,33.3544677425,11.5862563729,0.0371952388529,0.0,11.549061134
 04/25  20:00:00,105.788988891,7.19311381865,15.7079718339,0.0,36.5179666069,38.8247702939,6.1748791974,0.391069147958,0.0,5.78381004944
 04/25  21:00:00,99.3780087679,7.10604683462,14.8989370665,0.0,32.965339924,36.8579353714,13.4378088512,1.84334451358,0.0,11.5944643376
 04/25  22:00:00,71.6835803996,6.56789005202,11.2899364472,0.0,25.6355707503,20.6438685092,15.1629287426,3.60308804888,0.0,11.5598406937
 04/25  23:00:00,48.3875952211,6.09930201946,8.01566829141,0.0,15.0252895274,11.7056064465,10.8495207896,5.08120548553,0.0,5.76831530406
 04/25  24:00:00,41.1092467937,5.84409860347,6.01830707299,0.0,11.6412384099,10.0650221343,7.69924975786,7.67924975786,0.0,0.02
 04/26  01:00:00,38.2674113641,5.69978439554,4.88151235581,0.0,10.0992000411,10.047477231,14.118032912,8.36069580951,0.0,5.75733710249
 04/26  02:00:00,35.3344425823,5.57539416001,3.93249249997,0.0,8.25718729233,10.0299323277,14.8979932715,9.14077014975,0.0,5.75722312179
 04/26  03:00:00,34.3566124965,5.45916264037,3.07089564839,0.0,8.25718729233,10.0299323277,11.1831350452,11.1631350452,0.0,0.02
 04/26  04:00:00,35.5623573764,5.410541287,2.71861852822,0.0,8.25718729233,11.6354268332,17.9196891673,12.1568841897,0.0,5.76280497759
 04/26  05:00:00,43.1852569995,5.41629084985,2.75600898044,0.0,12.1011305571,15.3678112995,17.2806031059,11.5011576291,0.0,5.77944547683
 04/26  06:00:00,70.5551791263,5.85435391997,5.81142250672,0.0,19.7275818095,37.2640762949,21.3157568097,9.72165031411,0.0,11.5941064956
 04/26  07:00:00,91.5825001045,6.36317757956,9.60966865743,0.0,24.3117294858,51.2795993405,22.5247516127,5.07621620792,0.0,17.4485354048
 04/26  08:00:00,79.4507824142,6.07665546174,9.03969941368,0.0,23.6694662846,40.6342015617,29.382690039,0.0152205013656,0.0,29.3674695376
 04/26  09:00:00,83.9483245592,6.42399659456,18.1973219322,0.0,23.6694662846,35.6302164847,41.4527486038,0.0,18.025,23.4277486038
 04/26  10:00:00,72.4595858796,6.63507217696,24.0942621485,0.0,18.7433767983,22.9618409725,41.4077485922,0.0,18.025,23.3827485922
 04/26  11:00:00,79.2809365613,7.05161897299,30.5013575319,0.0,18.7433767983,22.9618409725,35.53226182,0.0,18.025,17.50726182
 04/26  12:00:00,84.0808858912,7.40857758651,34.9008980277,0.0,18.5889407304,23.1597249699,35.5280180829,0.0,18.025,17.5030180829
 04/26  13:00:00,87.2944540082,7.69445783157,37.5820894111,0.0,18.7433767983,23.2517909448,41.3599305788,0.0,18.025,23.3349305788
 04/26  14:00:00,86.8001691222,7.75577496684,37.0264803434,0.0,18.7433767983,23.2517909448,35.5281749966,0.0,18.025,17.5031749966
 04/26  15:00:00,83.5184042991,7.67618005939,34.1142669565,0.0,18.7433767983,22.9618409725,41.3573022222,0.0,18.025,23.3323022222
 04/26  16:00:00,83.4658371172,7.51837235243,29.7681842204,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/26  17:00:00,93.597099237,7.62478278779,27.6047397603,0.0,17.6635504202,40.6971502883,11.5275162837,0.0,0.0,11.5275162837
 04/26  18:00:00,98.33561784,7.68098901101,25.7821217582,0.0,27.5259009287,37.3340067412,11.5817750616,0.0,0.0,11.5817750616
 04/26  19:00:00,101.34416587,7.59752256673,22.7809013971,0.0,33.8341110165,33.3544677425,5.78468001687,0.0,0.0,5.78468001687
 04/26  20:00:00,110.053632452,7.5855904188,19.5801436314,0.0,36.5179666069,38.8247702939,5.82756650597,0.043331488479,0.0,5.78423501749
 04/26  21:00:00,102.827912599,7.46011699609,17.9947752808,0.0,32.965339924,36.8579353714,17.3808080632,0.0,0.0,17.3808080632
 04/26  22:00:00,74.8155282192,6.91052954318,14.0792536852,0.0,25.6355707503,20.6438685092,5.87949257016,0.0891769895162,0.0,5.79031558064
 04/26  23:00:00,51.0674005088,6.39559602333,10.3991816079,0.0,15.0252895274,11.7056064465,6.63979282851,0.87142384602,0.0,5.76836898249
 04/26  24:00:00,43.6745467858,6.12806496644,8.29963809186,0.0,11.6412384099,10.0650221343,7.48268411796,1.71979025985,0.0,5.76289385811
 04/27  01:00:00,40.596841371,5.95610926523,6.95462276981,0.0,10.0992000411,10.047477231,2.27433373798,2.25433373798,0.0,0.02
 04/27  02:00:00,37.209608493,5.78247763595,5.60057587563,0.0,8.25718729233,10.0299323277,10.4876100513,4.73034284744,0.0,5.75726720381
 04/27  03:00:00,36.5393689267,5.70448705775,5.00832747899,0.0,8.25718729233,10.0299323277,10.1397759266,4.38285272008,0.0,5.75692320654
 04/27  04:00:00,37.5228435808,5.63229451153,4.45735803083,0.0,8.25718729233,11.6354268332,4.54520204045,4.52520204045,0.0,0.02
 04/27  05:00:00,45.235835132,5.64359107124,4.57928648878,0.0,12.1011305571,15.3678112995,14.3483124564,2.81000534611,0.0,11.5383071103
 04/27  06:00:00,73.7723890703,6.22603247744,8.65696134738,0.0,19.7275818095,37.2640762949,12.4730080013,0.880871818599,0.0,11.5921361827
 04/27  07:00:00,95.5921387668,6.77607363788,13.2064197393,0.0,24.3117294858,51.2795993405,16.2658400658,0.0,0.0,16.2658400658
 04/27  08:00:00,88.024649302,6.52869396475,17.1615347729,0.0,23.6694662846,40.6342015617,24.6916230205,0.0,0.0,24.6916230205
 04/27  09:00:00,92.1352239229,6.87745335425,25.930768368,0.0,23.6694662846,35.6302164847,41.4523858283,0.0,18.025,23.4273858283
 04/27  10:00:00,77.5934063924,6.95415386988,28.9090038842,0.0,18.7433767983,22.9618409725,41.406929739,0.0,18.025,23.381929739
 04/27  11:00:00,82.9118598378,7.33260749463,33.8512937796,0.0,18.7433767983,22.9618409725,35.5327356741,0.0,18.025,17.5077356741
 04/27  12:00:00,84.629678544,7.57029101884,35.2879832501,0.0,18.5889407304,23.1597249699,41.359443226,0.0,18.025,23.334443226
 04/27  13:00:00,84.0392467031,7.64590420083,34.3754306089,0.0,18.7433767983,23.2517909448,35.5298422323,0.0,18.025,17.5048422323
 04/27  14:00:00,85.0978505007,7.73856423498,35.3413808443,0.0,18.7433767983,23.2517909448,41.3566751426,0.0,18.025,23.3316751426
 04/27  15:00:00,84.3861273918,7.74047682166,34.9176904259,0.0,18.7433767983,22.9618409725,35.5298508137,0.0,18.025,17.5048508137
 04/27  16:00:00,87.2688535052,7.69318184363,33.3963944446,0.0,18.7433767983,27.431320555,23.7875215909,0.0,18.025,5.76252159087
 04/27  17:00:00,97.2474548413,7.79761163718,31.0822753194,0.0,17.6635504202,40.6971502883,5.77369776851,0.0,0.0,5.77369776851
 04/27  18:00:00,100.787917334,7.79185932208,28.1235576472,0.0,27.5259009287,37.3340067412,11.5827914077,0.0,0.0,11.5827914077
 04/27  19:00:00,104.131247076,7.70649718253,25.4590149447,0.0,33.8341110165,33.3544677425,5.7839901443,0.0,0.0,5.7839901443
 04/27  20:00:00,112.299844993,7.69316663905,21.7187802419,0.0,36.5179666069,38.8247702939,11.5492128505,0.0,0.0,11.5492128505
 04/27  21:00:00,103.797360528,7.55391124275,18.8704381921,0.0,32.965339924,36.8579353714,11.593406854,0.0,0.0,11.593406854
 04/27  22:00:00,79.837223547,7.1982190146,18.813260813,0.0,25.6355707503,20.6438685092,11.5607786643,0.0,0.0,11.5607786643
 04/27  23:00:00,58.0785529649,6.78364350658,17.022290281,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 04/27  24:00:00,46.9721494982,6.41713903723,11.3081720682,0.0,11.6412384099,10.0650221343,5.78537162332,0.0225086676255,0.0,5.7628629557
 04/28  01:00:00,42.8864934756,6.21213367763,8.98824686707,0.0,10.0992000411,10.047477231,5.75715718248,0.0,0.0,5.75715718248
 04/28  02:00:00,38.9586871442,5.99007567344,7.14206141725,0.0,8.25718729233,10.0299323277,1.32378492509,1.30378492509,0.0,0.02
 04/28  03:00:00,37.3812259939,5.81261479213,5.74205718566,0.0,8.25718729233,10.0299323277,10.0812121013,4.32406595282,0.0,5.75714614849
 04/28  04:00:00,37.9050903097,5.68889803374,4.78299934287,0.0,8.25718729233,11.6354268332,13.3077851811,7.54530967308,0.0,5.76247550798
 04/28  05:00:00,44.9897918423,5.63237537509,4.34446612157,0.0,12.1011305571,15.3678112995,15.2516930271,9.47247419833,0.0,5.77921882881
 04/28  06:00:00,72.8151414325,6.13443390675,7.79131814105,0.0,19.7275818095,37.2640762949,20.0790355112,8.48484080053,0.0,11.5941947107
 04/28  07:00:00,93.2046983565,6.5707109872,11.0243492346,0.0,24.3117294858,51.2795993405,24.0256394798,6.57809456118,0.0,17.4475449186
 04/28  08:00:00,79.2525315033,6.14154142037,8.77657416497,0.0,23.6694662846,40.6342015617,30.9383579907,1.57228858018,0.0,29.3660694105
 04/28  09:00:00,75.8146228342,6.25630391062,10.23132003,0.0,23.6694662846,35.6302164847,41.5525772754,0.104900440815,18.025,23.4226768346
 04/28  10:00:00,60.1848865235,6.24796289191,12.2066796182,0.0,18.7433767983,22.9618409725,35.5665178555,0.0,18.025,17.5415178555
 04/28  11:00:00,62.8905022582,6.44265455369,14.719890881,0.0,18.7433767983,22.9618409725,41.3604309746,0.0,18.025,23.3354309746
 04/28  12:00:00,65.3485347274,6.6111981813,16.9659309852,0.0,18.5889407304,23.1597249699,35.5297974973,0.0,18.025,17.5047974973
 04/28  13:00:00,66.3033729051,6.71764899873,17.5678196877,0.0,18.7433767983,23.2517909448,41.3552215017,0.0,18.025,23.3302215017
