Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/28  14:00:00,66.2234197052,6.73790823,17.4676044323,0.0,18.7433767983,23.2517909448,35.5286854225,0.0,18.025,17.5036854225
 04/28  15:00:00,65.1671246072,6.70644531902,16.7327215154,0.0,18.7433767983,22.9618409725,41.3538222274,0.0,18.025,23.3288222274
 04/28  16:00:00,66.5388316285,6.62049023883,13.7390705703,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/28  17:00:00,78.3012361255,6.71993420925,13.213736546,0.0,17.6635504202,40.6971502883,5.77363408374,0.0,0.0,5.77363408374
 04/28  18:00:00,84.691966659,6.78363059823,13.0358419033,0.0,27.5259009287,37.3340067412,13.423516963,1.84084395845,0.0,11.5826730046
 04/28  19:00:00,90.8210631709,6.80365192504,13.051676796,0.0,33.8341110165,33.3544677425,14.2140602677,2.66583465914,0.0,11.5482256085
 04/28  20:00:00,103.347719909,6.91542014292,13.5444103541,0.0,36.5179666069,38.8247702939,10.1839440732,4.3992842564,0.0,5.78465981678
 04/28  21:00:00,97.5044559129,6.8892015109,13.2422473402,0.0,32.965339924,36.8579353714,17.2600201081,5.66725394688,0.0,11.5927661612
 04/28  22:00:00,70.4317610013,6.42222310731,10.1837984173,0.0,25.6355707503,20.6438685092,17.8333284168,6.27275104779,0.0,11.560577369
 04/28  23:00:00,47.5596535826,6.00308850838,7.28394749571,0.0,15.0252895274,11.7056064465,13.0383826909,7.27005162376,0.0,5.76833106715
 04/28  24:00:00,40.9913234076,5.82666856627,5.91781742269,0.0,11.6412384099,10.0650221343,13.5049416325,7.74228240813,0.0,5.76265922434
 04/29  01:00:00,41.4320073913,5.74672977234,5.23969068931,0.0,12.8411359301,10.0650221343,8.12138111147,8.10138111147,0.0,0.02
 04/29  02:00:00,35.7300679709,5.61965237166,4.28386192824,0.0,8.25718729233,10.0299323277,14.1543589224,8.39730721719,0.0,5.75705170521
 04/29  03:00:00,35.089022223,5.54553992099,3.7169344979,0.0,8.25718729233,10.0299323277,8.67320154963,8.65320154963,0.0,0.02
 04/29  04:00:00,36.236546765,5.48907851374,3.31427817884,0.0,8.25718729233,11.6354268332,14.6442755658,8.8815679605,0.0,5.76270760534
 04/29  05:00:00,40.1038137412,5.44764151896,3.06465172368,0.0,8.71707943955,15.3327214929,14.3500428697,8.58173332942,0.0,5.76830954031
 04/29  06:00:00,55.922682339,5.60909676995,4.27799885047,0.0,18.5082010057,25.6353820695,13.6378330942,7.85960905664,0.0,5.7782240376
 04/29  07:00:00,73.596393194,6.00360497046,7.10572316545,0.0,19.4083231844,41.0650158608,18.5201727327,6.92638044243,0.0,11.5937922902
 04/29  08:00:00,101.77547547,6.516438891,10.8950820256,0.0,26.3286599382,57.9988325916,37.3924689939,1.98711874089,0.0,35.405350253
 04/29  09:00:00,86.4694835626,6.41355694372,10.8460813751,0.0,26.3286599382,42.8504436482,41.7244495797,0.206107043061,18.025,23.4933425366
 04/29  10:00:00,62.388902164,6.22905431892,10.9441081887,0.0,21.7447113004,23.4437158914,41.4534929587,0.0,18.025,23.4284929587
 04/29  11:00:00,61.8640759784,6.37828565775,12.731846195,0.0,19.3027497915,23.426170988,41.4072294132,0.0,18.025,23.3822294132
 04/29  12:00:00,64.2950662245,6.56348504346,14.8355187744,0.0,19.1483137236,23.7250123474,41.3558973324,0.0,18.025,23.3308973324
 04/29  13:00:00,65.6918761395,6.68330213819,15.9669662165,0.0,19.3027497915,23.7161209604,35.5310143997,0.0,18.025,17.5060143997
 04/29  14:00:00,66.5899133845,6.75218888676,16.7961153064,0.0,19.3027497915,23.7161209604,39.9125202429,0.0,18.025,21.8875202429
 04/29  15:00:00,66.3922192436,6.76370537103,16.8768592416,0.0,19.3027497915,23.426170988,36.9694627104,0.0,18.025,18.9444627104
 04/29  16:00:00,68.7624629363,6.68736241133,14.8721206051,0.0,19.3027497915,27.8956505705,23.787593778,0.0,18.025,5.762593778
 04/29  17:00:00,76.5560392877,6.78035756744,13.9502032643,0.0,18.2229234133,37.5968344597,5.76808900078,0.0,0.0,5.76808900078
 04/29  18:00:00,91.2763510597,6.9816842683,14.5158742806,0.0,32.690315043,37.0816133363,5.9128722979,0.1395689422,0.0,5.7733033557
 04/29  19:00:00,94.8232176981,6.98099405669,14.1837188347,0.0,36.8143715336,33.066984531,7.65172097153,1.86740807401,0.0,5.78431289753
 04/29  20:00:00,104.081140687,7.04167754446,14.3728752299,0.0,36.3493007332,38.7721355839,16.2317607139,4.68375817186,0.0,11.548002542
 04/29  21:00:00,101.231874316,6.96072763584,13.7224267288,0.0,36.1807251679,36.8228455648,11.7437755896,5.95914422955,0.0,5.7846313601
 04/29  22:00:00,76.252359148,6.48553406083,10.5381228543,0.0,31.0351095914,20.6438685092,19.0106348088,7.41680822869,0.0,11.5938265801
 04/29  23:00:00,50.3907441877,6.05794433362,7.65810315352,0.0,17.4250845679,11.7056064465,13.906884822,8.12756198831,0.0,5.77932283374
 04/29  24:00:00,42.7600079279,5.89593714063,6.41733751471,0.0,12.8411359301,10.0650221343,13.7534446273,7.99067682953,0.0,5.7627677978
 04/30  01:00:00,41.8605359776,5.78199497229,5.51352800466,0.0,12.925468867,10.100111941,14.0910888468,8.333857885,0.0,5.75723096181
 04/30  02:00:00,36.077280601,5.64469931004,4.48661244739,0.0,8.34152022915,10.0650221343,8.62424645605,8.60424645605,0.0,0.02
 04/30  03:00:00,35.4271634852,5.5689337391,3.91225522255,0.0,8.34152022915,10.0650221343,14.5837466312,8.82687534818,0.0,5.75687128304
 04/30  04:00:00,36.579376338,5.51262652679,3.51414055939,0.0,8.34152022915,11.6705166398,14.7849353549,9.02266521353,0.0,5.76227014141
 04/30  05:00:00,40.292649001,5.45633270812,3.12537729697,0.0,8.80141237637,15.3678112995,9.68813242813,9.66813242813,0.0,0.02
 04/30  06:00:00,55.875324748,5.6031506676,4.23658649124,0.0,18.5082010057,25.6353820695,21.0572250052,9.51892219039,0.0,11.5383028148
 04/30  07:00:00,73.9622459305,6.02467553239,7.331090955,0.0,19.4926561212,41.1001056674,19.1335074108,7.53996243713,0.0,11.5935449737
 04/30  08:00:00,102.472942372,6.58111203369,11.5278851564,0.0,26.3286599382,57.9988325916,30.9360031994,1.43068690702,0.0,29.5053162923
 04/30  09:00:00,86.9746465285,6.4619211359,11.4223087499,0.0,26.2443270014,42.8153538416,47.4374751033,0.0492056933273,18.025,29.36326941
 04/30  10:00:00,64.4510345008,6.31651521803,12.9187835664,0.0,21.7447113004,23.4437158914,41.4531473661,0.0,18.025,23.4281473661
 04/30  11:00:00,66.1998396264,6.56475017479,16.8214367896,0.0,19.3449162599,23.4437158914,41.4059466341,0.0,18.025,23.3809466341
 04/30  12:00:00,67.4206690071,6.70225593901,17.7626400156,0.0,19.190480192,23.7425572507,35.5315825097,0.0,18.025,17.5065825097
 04/30  13:00:00,67.9108040262,6.77760843167,18.1513023038,0.0,19.260583323,23.698576057,41.3532254641,0.0,18.025,23.3282254641
 04/30  14:00:00,68.4633218184,6.82890144305,18.6525270482,0.0,19.260583323,23.698576057,35.5312086239,0.0,18.025,17.5062086239
 04/30  15:00:00,66.7619681614,6.77262810423,17.2973935966,0.0,19.260583323,23.4086260847,35.524928048,0.0,18.025,17.499928048
 04/30  16:00:00,67.7241306101,6.63101606711,13.9498564861,0.0,19.260583323,27.8781056672,23.7874384632,0.0,18.025,5.76243846318
 04/30  17:00:00,75.4942571314,6.68868314687,13.039812834,0.0,18.1807569449,37.5792895564,5.76810150351,0.0,0.0,5.76810150351
 04/30  18:00:00,90.2044959735,6.87315716432,13.6719754145,0.0,32.6059821062,37.0465235296,6.72747157948,0.953937871944,0.0,5.77353370753
 04/30  19:00:00,93.9911750051,6.87493028824,13.457741723,0.0,36.8143715336,33.066984531,14.7707601968,3.22236571518,0.0,11.5483944816
 04/30  20:00:00,103.665680606,6.96783537994,13.9118422131,0.0,36.43363367,38.8072253906,11.4260568979,5.64205692355,0.0,5.78399997437
 04/30  21:00:00,100.41567687,6.87247575354,13.1139062229,0.0,36.0963922311,36.7877557581,12.9109178417,7.12649911484,0.0,5.78441872688
 04/30  22:00:00,75.2466467922,6.38082072503,9.75655104248,0.0,30.9507766546,20.6087787026,26.2084411365,8.82831182024,0.0,17.3801293162
 04/30  23:00:00,49.1113774558,5.91395970593,6.52272445873,0.0,17.4250845679,11.7056064465,16.6040999177,10.824974503,0.0,5.77912541476
 04/30  24:00:00,41.2375139275,5.71610907134,4.95525059621,0.0,12.925468867,10.100111941,18.0537741578,12.2909784506,0.0,5.76279570718
 05/01  01:00:00,36.8840429431,5.54714225447,3.6507981887,0.0,10.0992000411,10.047477231,13.6826909884,13.6626909884,0.0,0.02
 05/01  02:00:00,33.9934852845,5.42377708441,2.74315768274,0.0,8.25718729233,10.0299323277,20.7181824553,14.9609913602,0.0,5.75719109507
 05/01  03:00:00,33.5220434063,5.3679058761,2.32759273077,0.0,8.25718729233,10.0299323277,16.1626506364,16.1426506364,0.0,0.02
 05/01  04:00:00,34.7851984605,5.32643754848,2.02557509719,0.0,8.25718729233,11.6354268332,23.1840124145,17.4212862266,0.0,5.76272618784
 05/01  05:00:00,42.3518588051,5.32637379123,2.01254505905,0.0,12.1011305571,15.3678112995,22.9227642991,17.1435531182,0.0,5.77921118091
 05/01  06:00:00,68.5061971072,5.62893310654,3.98789154399,0.0,19.7275818095,37.2640762949,27.9209442044,16.3272949399,0.0,11.5936492645
 05/01  07:00:00,88.9432455045,6.08143143899,7.25220423765,0.0,24.3117294858,51.2795993405,27.7696729196,10.3235315182,0.0,17.4461414014
 05/01  08:00:00,75.113324347,5.68898550095,5.0899388496,0.0,23.6694662846,40.6342015617,32.53610842,3.17093008412,0.0,29.3651783359
 05/01  09:00:00,71.0288981349,5.77541101782,5.92650425849,0.0,23.6694662846,35.6302164847,42.92374581,1.47651814404,18.025,23.422227666
 05/01  10:00:00,53.5760578951,5.75274649121,6.09307306919,0.0,18.7433767983,22.9618409725,42.3764226497,0.968383650024,18.025,23.3830389997
 05/01  11:00:00,55.7841285113,5.89666851465,8.1595103319,0.0,18.7433767983,22.9618409725,35.5313667011,0.0,18.025,17.5063667011
 05/01  12:00:00,57.7753661574,6.02110554895,9.98286080518,0.0,18.5889407304,23.1597249699,41.35253676,0.0,18.025,23.32753676
 05/01  13:00:00,58.3835653911,6.08774218857,10.2779253345,0.0,18.7433767983,23.2517909448,35.5298425962,0.0,18.025,17.5048425962
 05/01  14:00:00,58.0176531995,6.07961966122,9.9201294679,0.0,18.7433767983,23.2517909448,35.5235395546,0.0,18.025,17.4985395546
 05/01  15:00:00,57.0404596005,6.06854050354,9.24397236013,0.0,18.7433767983,22.9618409725,41.3563579549,0.0,18.025,23.3313579549
 05/01  16:00:00,61.2956690845,6.13578938728,8.9806086592,0.0,18.7433767983,27.431320555,23.787434468,0.0,18.025,5.76243446803
 05/01  17:00:00,75.194892474,6.37068357658,10.4566481907,0.0,17.6635504202,40.6971502883,5.773507838,0.0,0.0,5.773507838
 05/01  18:00:00,82.3249900879,6.50905579995,10.9434563424,0.0,27.5259009287,37.3340067412,13.0335,1.45224036845,0.0,11.5812596316
 05/01  19:00:00,88.5544490094,6.54173238828,11.0469958032,0.0,33.8341110165,33.3544677425,9.35814833635,3.57366136582,0.0,5.78448697053
 05/01  20:00:00,101.011011123,6.64812004069,11.4750138533,0.0,36.5179666069,38.8247702939,13.6209941272,7.83703322008,0.0,5.78396090716
 05/01  21:00:00,94.8665296928,6.59194857113,10.9015919968,0.0,32.965339924,36.8579353714,27.6792677489,10.299726958,0.0,17.379540791
 05/01  22:00:00,67.3599154686,6.07992946259,7.4542644996,0.0,25.6355707503,20.6438685092,18.7161577457,12.926783217,0.0,5.78937452865
 05/01  23:00:00,44.4884480421,5.66042072079,4.55541751259,0.0,15.0252895274,11.7056064465,20.5195495421,14.7514414931,0.0,5.76810804896
 05/01  24:00:00,38.2933710418,5.52260171026,3.52393611079,0.0,11.6412384099,10.0650221343,19.9173239137,14.1547778658,0.0,5.76254604788
 05/02  01:00:00,35.9635900283,5.43227351549,2.84521550388,0.0,10.0992000411,10.047477231,13.9074917778,13.8874917778,0.0,0.02
 05/02  02:00:00,33.678018282,5.3793741946,2.47209648224,0.0,8.25718729233,10.0299323277,19.9406480888,14.1836262164,0.0,5.75702187242
 05/02  03:00:00,33.4075979608,5.34609864741,2.23495333632,0.0,8.25718729233,10.0299323277,20.2174262263,14.4607734273,0.0,5.75665279903
 05/02  04:00:00,34.8386649831,5.32472247978,2.08076171206,0.0,8.25718729233,11.6354268332,14.7145840671,14.6945840671,0.0,0.02
 05/02  05:00:00,42.5281127241,5.33949135579,2.17568259564,0.0,12.1011305571,15.3678112995,25.4654029509,13.9277960109,0.0,11.5376069401
 05/02  06:00:00,69.3329856637,5.70903159479,4.73458936544,0.0,19.7275818095,37.2640762949,22.5950194931,11.003643603,0.0,11.5913758901
 05/02  07:00:00,89.5568269349,6.13186939871,7.81535629556,0.0,24.3117294858,51.2795993405,19.859394516,8.22293613116,0.0,11.6364583849
 05/02  08:00:00,75.0773752015,5.67181964898,5.07116250614,0.0,23.6694662846,40.6342015617,32.695399179,3.33067920958,0.0,29.3647199694
 05/02  09:00:00,70.0795595434,5.65033122416,5.10224906464,0.0,23.6694662846,35.6302164847,43.7669180884,2.31878798745,18.025,23.4231301009
 05/02  10:00:00,49.7340703813,5.32693583315,2.67689953064,0.0,18.7433767983,22.9618409725,45.5995803549,4.19402300567,18.025,23.3805573492
 05/02  11:00:00,49.5747796112,5.32051787073,2.52631356283,0.0,18.7433767983,22.9618409725,39.7820849608,4.25142885667,18.025,17.5056561041
 05/02  12:00:00,49.924773316,5.33197768879,2.8213998917,0.0,18.5889407304,23.1597249699,45.5987971157,4.24250671328,18.025,23.3312904024
 05/02  13:00:00,51.1969618954,5.45657163112,3.72249137981,0.0,18.7433767983,23.2517909448,36.4173963476,0.886897739166,18.025,17.5054986084
 05/02  14:00:00,51.0841395233,5.43180304551,3.63443681826,0.0,18.7433767983,23.2517909448,41.896282016,0.545389589434,18.025,23.3258924265
 05/02  15:00:00,50.9533679015,5.44926623144,3.77615561124,0.0,18.7433767983,22.9618409725,37.2682883606,1.7389431368,18.025,17.5043452238
 05/02  16:00:00,56.0076743822,5.51371310802,4.3146911298,0.0,18.7433767983,27.431320555,25.5309681337,1.74344673856,18.025,5.76252139512
 05/02  17:00:00,70.5683181983,5.81992995842,6.38083242336,0.0,17.6635504202,40.6971502883,7.47663469637,1.70311604232,0.0,5.77351865405
 05/02  18:00:00,78.6660643129,6.04715703942,7.74643432961,0.0,27.5259009287,37.3340067412,14.271535082,2.69017248753,0.0,11.5813625945
 05/02  19:00:00,85.620149281,6.15980072953,8.49463448183,0.0,33.8341110165,33.3544677425,10.0398493313,4.25557609348,0.0,5.78427323783
 05/02  20:00:00,99.1828182296,6.3900425543,9.90489977059,0.0,36.5179666069,38.8247702939,17.5756603194,6.0278089338,0.0,11.5478513856
 05/02  21:00:00,93.269586736,6.35445201153,9.54215433891,0.0,32.965339924,36.8579353714,18.2018549081,6.60934848027,0.0,11.5925064278
 05/02  22:00:00,65.9311478992,5.86457522066,6.24085657464,0.0,25.6355707503,20.6438685092,12.8350378029,7.04486689159,0.0,5.79017091135
 05/02  23:00:00,43.8628915557,5.55104302686,4.03924153173,0.0,15.0252895274,11.7056064465,13.4593257075,7.6911640342,0.0,5.76816167327
 05/02  24:00:00,38.2393680364,5.48952057766,3.50301651428,0.0,11.6412384099,10.0650221343,13.5161968124,7.75354114535,0.0,5.76265566701
 05/03  01:00:00,36.0055712757,5.41770441293,2.90176479358,0.0,10.0992000411,10.047477231,13.6803005507,7.92330612677,0.0,5.7569944239
 05/03  02:00:00,33.3285630438,5.32186876349,2.18015088922,0.0,8.25718729233,10.0299323277,8.34211070719,8.32211070719,0.0,0.02
 05/03  03:00:00,32.8444217341,5.26494925782,1.75292557164,0.0,8.25718729233,10.0299323277,15.3125778547,9.55682403681,0.0,5.75575381788
 05/03  04:00:00,34.1958735292,5.2355965852,1.52709907916,0.0,8.25718729233,11.6354268332,10.3545204431,10.3345204431,0.0,0.02
 05/03  05:00:00,41.9830000939,5.26001187284,1.71005242209,0.0,12.1011305571,15.3678112995,20.3396224246,8.80147533404,0.0,11.5381470906
 05/03  06:00:00,66.9714059843,5.63494646488,4.33110380083,0.0,19.7275818095,37.2640762949,19.9865837068,8.39475197562,0.0,11.5918317312
 05/03  07:00:00,89.8680798091,6.14163419745,8.11685030259,0.0,24.3117294858,51.2795993405,23.9295062074,6.48415122368,0.0,17.4453549837
 05/03  08:00:00,76.3156071211,5.78277469637,6.19844607357,0.0,23.6694662846,40.6342015617,24.6955056189,1.20076396294,0.0,23.494741656
 05/03  09:00:00,72.1279952083,5.85100194916,6.95001641641,0.0,23.6694662846,35.6302164847,41.7273225007,0.277824050039,18.025,23.4244984506
 05/03  10:00:00,52.3991082467,5.47996990694,5.18890748798,0.0,18.7433767983,22.9618409725,41.8669344518,0.463047763527,18.025,23.3788866883
 05/03  11:00:00,52.830170491,5.5324172307,5.5698068141,0.0,18.7433767983,22.9618409725,35.8432460881,0.312715603085,18.025,17.505530485
 05/03  12:00:00,55.2612112052,5.77182947876,7.71798941974,0.0,18.5889407304,23.1597249699,41.9258631294,0.569700025582,18.025,23.3311631038
 05/03  13:00:00,55.3908994366,5.84576477623,7.52723531585,0.0,18.7433767983,23.2517909448,35.5342481604,0.00641547798624,18.025,17.5028326824
 05/03  14:00:00,56.5763484496,5.92799931424,8.63045450708,0.0,18.7433767983,23.2517909448,41.3527044763,0.0,18.025,23.3277044763
 05/03  15:00:00,56.6684926931,5.96088490443,8.97966160144,0.0,18.7433767983,22.9618409725,35.5307167383,0.0,18.025,17.5057167383
 05/03  16:00:00,59.7703772233,5.93195607428,7.65915387213,0.0,18.7433767983,27.431320555,24.2427664301,0.455258877093,18.025,5.76250755305
 05/03  17:00:00,73.5391757238,6.172927472,8.99869717018,0.0,17.6635504202,40.6971502883,6.95846342261,1.18502340644,0.0,5.77344001616
 05/03  18:00:00,81.2011140655,6.35313002769,9.97551699191,0.0,27.5259009287,37.3340067412,13.9761376058,2.39470295528,0.0,11.5814346505
 05/03  19:00:00,88.0277068973,6.44832150667,10.6136759062,0.0,33.8341110165,33.3544677425,8.37430263166,2.5913028047,0.0,5.78299982696
 05/03  20:00:00,101.196723668,6.6331250569,11.6757275521,0.0,36.5179666069,38.8247702939,16.31998908,4.77208494504,0.0,11.547904135
 05/03  21:00:00,95.8191151945,6.66205659422,11.7840827717,0.0,32.965339924,36.8579353714,17.2921615057,5.70009461251,0.0,11.5920668932
 05/03  22:00:00,68.7837744461,6.20881874328,8.7492449068,0.0,25.6355707503,20.6438685092,11.8603723252,6.07044795256,0.0,5.78992437261
 05/03  23:00:00,45.8232598708,5.79027143213,5.76038466062,0.0,15.0252895274,11.7056064465,13.5430309704,7.77490034919,0.0,5.76813062121
 05/03  24:00:00,39.4690782919,5.64016554916,4.58208461706,0.0,11.6412384099,10.0650221343,13.5222581508,7.75960671836,0.0,5.76265143242
 05/04  01:00:00,36.9657078011,5.53554373667,3.74406180668,0.0,10.0992000411,10.047477231,14.1628703485,8.40577746828,0.0,5.75709288024
 05/04  02:00:00,34.3101116237,5.44549676612,3.03807468124,0.0,8.25718729233,10.0299323277,9.21152625228,9.19152625228,0.0,0.02
 05/04  03:00:00,33.913968159,5.39699409145,2.6904285294,0.0,8.25718729233,10.0299323277,15.1307284783,9.37368798277,0.0,5.75704049552
 05/04  04:00:00,35.3143379905,5.37165527002,2.50950570967,0.0,8.25718729233,11.6354268332,9.56601870402,9.54601870402,0.0,0.02
 05/04  05:00:00,42.9982434553,5.38561880427,2.59969399306,0.0,12.1011305571,15.3678112995,20.5392860027,9.00151972744,0.0,11.5377662752
 05/04  06:00:00,69.1272149089,5.89546571393,6.22640047173,0.0,19.7275818095,37.2640762949,19.7238032974,8.1319064757,0.0,11.5918968217
 05/04  07:00:00,91.3192453171,6.32714809042,9.3825085945,0.0,24.3117294858,51.2795993405,24.1594703682,6.71318914858,0.0,17.4462812196
 05/04  08:00:00,76.9695223215,5.87305575292,6.76208590074,0.0,23.6694662846,40.6342015617,25.3605497445,1.86837667714,0.0,23.4921730674
 05/04  09:00:00,72.6824374601,5.94116610852,7.41429754019,0.0,23.6694662846,35.6302164847,41.9126945888,0.464066355134,18.025,23.4236282337
 05/04  10:00:00,54.5378229216,5.85016787266,6.95742892405,0.0,18.7433767983,22.9618409725,42.31642203,0.910572218687,18.025,23.3808498113
 05/04  11:00:00,56.359173763,5.99086181571,8.6403671933,0.0,18.7433767983,22.9618409725,35.6789437357,0.147689454579,18.025,17.5062542811
 05/04  12:00:00,58.2640691962,6.13939799186,10.3532810106,0.0,18.5889407304,23.1597249699,41.3570850677,0.0,18.025,23.3320850677
 05/04  13:00:00,58.9683253451,6.22577626445,10.7246513183,0.0,18.7433767983,23.2517909448,35.5284735484,0.0,18.025,17.5034735484
 05/04  14:00:00,59.2668111015,6.26118084759,10.987738649,0.0,18.7433767983,23.2517909448,41.3534915201,0.0,18.025,23.3284915201
 05/04  15:00:00,58.4280760767,6.23893362351,10.4611972281,0.0,18.7433767983,22.9618409725,35.5299190593,0.0,18.025,17.5049190593
 05/04  16:00:00,61.8769620397,6.20707457486,9.49062346338,0.0,18.7433767983,27.431320555,23.7874927744,0.0,18.025,5.76249277437
 05/04  17:00:00,74.9184318177,6.35949318478,10.1913918315,0.0,17.6635504202,40.6971502883,6.429429325,0.655956833621,0.0,5.77347249138
 05/04  18:00:00,82.0758710127,6.48693857612,10.7164720618,0.0,27.5259009287,37.3340067412,14.1927726892,2.61175411653,0.0,11.5810185727
 05/04  19:00:00,86.5382611088,6.52544280186,10.9311135487,0.0,33.8341110165,33.3544677425,9.76730918158,3.98412459819,0.0,5.78318458339
 05/04  20:00:00,101.2519736,6.66765645263,11.6964495089,0.0,36.5179666069,38.8247702939,17.6997741237,6.15150552551,0.0,11.5482685982
 05/04  21:00:00,95.5037511156,6.65258772748,11.4781946352,0.0,32.965339924,36.8579353714,19.1495721724,7.55849980437,0.0,11.591072368
 05/04  22:00:00,68.3142353336,6.17500299015,8.31352515256,0.0,25.6355707503,20.6438685092,14.4669627324,8.67688586004,0.0,5.79007687237
 05/04  23:00:00,45.4509046977,5.76083601378,5.41746787255,0.0,15.0252895274,11.7056064465,15.5385704773,9.77041711947,0.0,5.7681533578
 05/04  24:00:00,38.9607517931,5.59327388841,4.12065228614,0.0,11.6412384099,10.0650221343,15.9106974116,10.148997379,0.0,5.76170003255
 05/05  01:00:00,36.4203884122,5.48091085437,3.25337630722,0.0,10.0992000411,10.047477231,16.2075240712,10.4505803014,0.0,5.75694376979
 05/05  02:00:00,33.8668652177,5.3979444515,2.64238260094,0.0,8.25718729233,10.0299323277,10.8141277948,10.7941277948,0.0,0.02
 05/05  03:00:00,33.5706677647,5.36145070084,2.38267282845,0.0,8.25718729233,10.0299323277,16.8309551443,11.0737421802,0.0,5.75721296414
 05/05  04:00:00,34.9721607082,5.33622610304,2.20275936348,0.0,8.25718729233,11.6354268332,17.0771230712,11.3152288602,0.0,5.76189421095
 05/05  05:00:00,42.6629453316,5.3514246132,2.29859446744,0.0,12.1011305571,15.3678112995,16.3402618178,10.5613845635,0.0,5.77887725431
 05/05  06:00:00,67.9034535015,5.76026295272,5.13784806332,0.0,19.7275818095,37.2640762949,21.2974102479,9.7053101951,0.0,11.5921000528
 05/05  07:00:00,90.3536983659,6.22237367874,8.52174411527,0.0,24.3117294858,51.2795993405,24.6797929431,7.23551683549,0.0,17.4442761076
 05/05  08:00:00,76.3511537678,5.80070895104,6.21606998509,0.0,23.6694662846,40.6342015617,24.9293836822,1.43862788639,0.0,23.4907557958
 05/05  09:00:00,72.1845350377,5.87819360331,6.97937145696,0.0,23.6694662846,35.6302164847,41.6794356603,0.230777077245,18.025,23.4236585831
 05/05  10:00:00,55.0546639542,5.81967552818,7.50476590754,0.0,18.7433767983,22.9618409725,41.6414134037,0.235567573127,18.025,23.3808458306
 05/05  11:00:00,57.7210259425,6.01160135364,9.98148178687,0.0,18.7433767983,22.9618409725,35.5278130034,0.0,18.025,17.5028130034
 05/05  12:00:00,58.7255752858,6.1194957002,10.8346914575,0.0,18.5889407304,23.1597249699,41.3570500782,0.0,18.025,23.3320500782
 05/05  13:00:00,58.6355547451,6.18895917004,10.428699764,0.0,18.7433767983,23.2517909448,35.5283958403,0.0,18.025,17.5033958403
 05/05  14:00:00,59.1963836327,6.24923426974,10.9292600054,0.0,18.7433767983,23.2517909448,41.3533283219,0.0,18.025,23.3283283219
 05/05  15:00:00,58.4357026401,6.23737847708,10.4703808258,0.0,18.7433767983,22.9618409725,35.5297501408,0.0,18.025,17.5047501408
 05/05  16:00:00,61.5121215702,6.17959185647,9.15326804514,0.0,18.7433767983,27.431320555,24.2944367344,0.507063443958,18.025,5.76237329045
 05/05  17:00:00,74.4477460643,6.3216546421,9.75854798882,0.0,17.6635504202,40.6971502883,7.33556053669,1.56228823566,0.0,5.77327230103
 05/05  18:00:00,81.4529289198,6.42152265556,10.1589525809,0.0,27.5259009287,37.3340067412,14.9072467611,3.32638413351,0.0,11.5808626276
 05/05  19:00:00,85.9797079928,6.46397607239,10.4340310567,0.0,33.8341110165,33.3544677425,10.4121646594,4.62902347145,0.0,5.78314118799
 05/05  20:00:00,100.611438848,6.59778382387,11.1257915252,0.0,36.5179666069,38.8247702939,18.6589965792,7.11083687139,0.0,11.5481597078
 05/05  21:00:00,95.0425151229,6.60301017764,11.0665425261,0.0,32.965339924,36.8579353714,19.7121277565,8.12162732649,0.0,11.59050043
 05/05  22:00:00,68.0567491219,6.14778771279,8.0832592092,0.0,25.6355707503,20.6438685092,14.5249405928,8.73494750962,0.0,5.78999308314
 05/05  23:00:00,45.1615205829,5.73030694613,5.15861549099,0.0,15.0252895274,11.7056064465,16.5322894436,10.7641964505,0.0,5.76809299308
 05/05  24:00:00,38.7381529075,5.56969911886,3.92163024792,0.0,11.6412384099,10.0650221343,17.5446483393,11.781990422,0.0,5.76265791735
 05/06  01:00:00,39.1319333603,5.48211238116,3.20424062007,0.0,12.8411359301,10.0650221343,18.9686422037,13.2114297428,0.0,5.75721246091
 05/06  02:00:00,33.9219265317,5.40619201469,2.68919793435,0.0,8.25718729233,10.0299323277,12.065999886,12.045999886,0.0,0.02
 05/06  03:00:00,33.5525473772,5.36199771455,2.36400712798,0.0,8.25718729233,10.0299323277,18.9196755179,13.1625261151,0.0,5.7571494028
 05/06  04:00:00,34.6757779926,5.30831582993,1.93428909532,0.0,8.25718729233,11.6354268332,22.54080991,16.7789905811,0.0,5.76181932892
 05/06  05:00:00,38.4717725911,5.26746936965,1.61280347794,0.0,8.71707943955,15.3327214929,18.641281309,18.621281309,0.0,0.02
 05/06  06:00:00,52.0158140233,5.39085314679,2.47339503055,0.0,18.5082010057,25.6353820695,28.9860051509,17.4484005289,0.0,11.537604622
 05/06  07:00:00,71.0048855645,5.68762630334,4.8302407652,0.0,19.4083231844,41.0650158608,22.8739230701,11.281605572,0.0,11.5923174982
 05/06  08:00:00,99.6848736808,6.24873629089,9.07224447014,0.0,26.3286599382,57.9988325916,32.6543927172,3.15275529297,0.0,29.5016374243
 05/06  09:00:00,84.4191772173,6.17073402087,9.0386366024,0.0,26.3286599382,42.8504436482,47.6939132369,0.310551248305,18.025,29.3583619886
 05/06  10:00:00,58.8991168679,5.92575681321,7.75764995359,0.0,21.7447113004,23.4437158914,41.7072000574,0.257901389772,18.025,23.4242986676
 05/06  11:00:00,57.0235086745,6.02329505014,8.24629056883,0.0,19.3027497915,23.426170988,41.4932527931,0.0921932870404,18.025,23.3760595061
 05/06  12:00:00,58.5243458428,6.1559424486,9.47235646064,0.0,19.1483137236,23.7250123474,35.7483419969,0.219575964116,18.025,17.5037660328
 05/06  13:00:00,59.544118092,6.24379372211,10.2587274803,0.0,19.3027497915,23.7161209604,35.5243221819,0.0,18.025,17.4993221819
 05/06  14:00:00,59.9813492703,6.29170907662,10.6480506288,0.0,19.3027497915,23.7161209604,41.3542291061,0.0,18.025,23.3292291061
 05/06  15:00:00,59.1808018885,6.26760385714,10.1615526554,0.0,19.3027497915,23.426170988,35.5303850698,0.0,18.025,17.5053850698
 05/06  16:00:00,62.5293737423,6.21122027132,9.1151928095,0.0,19.3027497915,27.8956505705,23.7874083701,0.0,18.025,5.76240837009
 05/06  17:00:00,71.8249633186,6.30748375236,9.69202210007,0.0,18.2229234133,37.5968344597,6.40781724134,0.639897107637,0.0,5.7679201337
 05/06  18:00:00,87.2824191787,6.54576208147,10.9578899644,0.0,32.690315043,37.0816133363,8.38784073074,2.61463414228,0.0,5.77320658846
 05/06  19:00:00,89.7639863418,6.62271561592,11.3667975271,0.0,36.8143715336,33.066984531,10.4381925078,4.6549928243,0.0,5.78319968353
 05/06  20:00:00,101.370884757,6.73601589638,11.9683099222,0.0,36.3493007332,38.7721355839,18.843259977,7.29496052369,0.0,11.5482994533
 05/06  21:00:00,98.8821523248,6.69742251645,11.6360414845,0.0,36.1807251679,36.8228455648,14.0326889696,8.24840572212,0.0,5.78428324744
 05/06  22:00:00,74.3692333593,6.27445644342,8.86611861332,0.0,31.0351095914,20.6438685092,20.3986962528,8.80612775401,0.0,11.5925684988
 05/06  23:00:00,48.5595114171,5.8535482762,6.03128990929,0.0,17.4250845679,11.7056064465,21.4280369155,9.89047877512,0.0,11.5375581403
 05/06  24:00:00,41.0129115714,5.70299365663,4.86320192154,0.0,12.8411359301,10.0650221343,10.2534851166,10.2334851166,0.0,0.02
 05/07  01:00:00,40.1259890324,5.58849038623,3.97249670773,0.0,12.925468867,10.100111941,17.3274064378,11.5703131507,0.0,5.75709328707
 05/07  02:00:00,34.4334500738,5.45665647539,3.03083502436,0.0,8.34152022915,10.0650221343,12.4963076839,12.4763076839,0.0,0.02
 05/07  03:00:00,33.9835803642,5.40092545538,2.63669284597,0.0,8.34152022915,10.0650221343,18.487934046,12.730901053,0.0,5.75703299307
 05/07  04:00:00,35.3803914193,5.3746756537,2.45311923288,0.0,8.34152022915,11.6705166398,18.6208406098,12.8585901643,0.0,5.7622504455
 05/07  05:00:00,39.4151682354,5.35868193245,2.34556556274,0.0,8.80141237637,15.3678112995,18.1469185207,12.3788998079,0.0,5.76801871278
 05/07  06:00:00,52.8580031538,5.47734137123,3.22910259636,0.0,18.5082010057,25.6353820695,16.3744282423,10.5967209054,0.0,5.77770733694
 05/07  07:00:00,72.360524916,5.83948123416,5.91460953217,0.0,19.4926561212,41.1001056674,20.3564059229,8.76438430791,0.0,11.592021615
 05/07  08:00:00,100.805784409,6.4048330538,10.037064674,0.0,26.3286599382,57.9988325916,33.2852488529,3.78573616105,0.0,29.4995126918
 05/07  09:00:00,84.5590452304,6.24041306531,9.22825654008,0.0,26.2443270014,42.8153538416,49.195117685,1.81777503237,18.025,29.3523426526
 05/07  10:00:00,57.7662680018,5.86742018572,6.68314123617,0.0,21.7447113004,23.4437158914,43.4114662442,1.96335717001,18.025,23.4231090742
 05/07  11:00:00,55.5307661795,5.89448410508,6.82265118148,0.0,19.3449162599,23.4437158914,42.6249749631,1.22270223878,18.025,23.3772727244
 05/07  12:00:00,57.9660739984,6.13006653938,8.88024925485,0.0,19.190480192,23.7425572507,36.5056534652,0.976147369575,18.025,17.5045060956
 05/07  13:00:00,60.0243463811,6.24078786035,10.8016776969,0.0,19.260583323,23.698576057,41.3505812292,0.0,18.025,23.3255812292
 05/07  14:00:00,61.0163755486,6.31942083546,11.7150772976,0.0,19.260583323,23.698576057,35.527800838,0.0,18.025,17.502800838
 05/07  15:00:00,60.288643702,6.30700259636,11.2897078212,0.0,19.260583323,23.4086260847,35.5280988541,0.0,18.025,17.5030988541
 05/07  16:00:00,63.0533325843,6.25208118896,9.6580083444,0.0,19.260583323,27.8781056672,23.787300162,0.0,18.025,5.76230016195
 05/07  17:00:00,71.9045776275,6.31977210295,9.81906401954,0.0,18.1807569449,37.5792895564,6.42100407721,0.65339828245,0.0,5.76760579476
 05/07  18:00:00,87.036959189,6.5275311899,10.8500878921,0.0,32.6059821062,37.0465235296,8.49911179221,2.72679065413,0.0,5.77232113808
 05/07  19:00:00,89.5202172912,6.58936092317,11.156385477,0.0,36.8143715336,33.066984531,10.7228968239,4.93905847855,0.0,5.78383834537
 05/07  20:00:00,101.325141062,6.70911109164,11.8300533602,0.0,36.43363367,38.8072253906,18.2229121854,6.67584200692,0.0,11.5470701785
 05/07  21:00:00,98.3464617982,6.64550371747,11.2716977541,0.0,36.0963922311,36.7877557581,13.7591345568,7.97509495479,0.0,5.78403960197
 05/07  22:00:00,73.7123078538,6.21277954885,8.39029857192,0.0,30.9507766546,20.6087787026,20.6062397064,9.01370770604,0.0,11.5925320003
 05/07  23:00:00,48.0563046415,5.79971557797,5.58191911961,0.0,17.4250845679,11.7056064465,22.5131380216,10.9756597975,0.0,11.5374782241
 05/07  24:00:00,40.7837225023,5.66446312623,4.55312350828,0.0,12.925468867,10.100111941,10.9279339423,10.9079339423,0.0,0.02
 05/08  01:00:00,36.9056001647,5.54647280188,3.67303217853,0.0,10.0992000411,10.047477231,16.3522317484,10.5950519477,0.0,5.75717980071
 05/08  02:00:00,34.2560671749,5.45011910207,2.97941115459,0.0,8.25718729233,10.0299323277,16.6275072256,10.8705053269,0.0,5.75700189861
 05/08  03:00:00,33.6715890122,5.38015090517,2.4649032144,0.0,8.25718729233,10.0299323277,13.2498738776,13.2298738776,0.0,0.02
 05/08  04:00:00,34.8873436633,5.3352830725,2.11888851716,0.0,8.25718729233,11.6354268332,21.5352410263,15.7728092996,0.0,5.7624317267
 05/08  05:00:00,42.4776168138,5.33869016652,2.12601418696,0.0,12.1011305571,15.3678112995,21.4518793262,15.6731319561,0.0,5.77874737007
 05/08  06:00:00,67.2272561396,5.69766894554,4.52426135971,0.0,19.7275818095,37.2640762949,27.410530419,15.8182943705,0.0,11.5922360485
 05/08  07:00:00,89.7168629775,6.1652377944,7.94207311758,0.0,24.3117294858,51.2795993405,28.7955106843,11.3509899524,0.0,17.4445207319
 05/08  08:00:00,75.9780999117,5.77458648188,5.86915497338,0.0,23.6694662846,40.6342015617,32.3179079312,2.95980685496,0.0,29.3581010762
 05/08  09:00:00,71.6375377112,5.82791855952,6.48265936857,0.0,23.6694662846,35.6302164847,42.3144152055,0.874534703474,18.025,23.414880502
 05/08  10:00:00,53.2506475218,5.7222444114,5.79819226738,0.0,18.7433767983,22.9618409725,36.8099847039,1.24587590081,18.025,17.5391088031
 05/08  11:00:00,54.5703172783,5.85669450621,6.98568642503,0.0,18.7433767983,22.9618409725,41.774491877,0.416089686655,18.025,23.3334021903
 05/08  12:00:00,55.7314767963,5.97353449565,7.98655815028,0.0,18.5889407304,23.1597249699,36.2161340364,0.686722482586,18.025,17.5044115538
 05/08  13:00:00,56.6741705509,6.05947270902,8.59681058379,0.0,18.7433767983,23.2517909448,41.356378118,0.00631299341379,18.025,23.3250651245
 05/08  14:00:00,57.20708336,6.11464341402,9.07455637056,0.0,18.7433767983,23.2517909448,35.5273704557,0.0,18.025,17.5023704557
 05/08  15:00:00,57.1480367109,6.13112747732,9.28896976641,0.0,18.7433767983,22.9618409725,35.5277258997,0.0,18.025,17.5027258997
 05/08  16:00:00,60.8004845243,6.09792680232,8.52330805455,0.0,18.7433767983,27.431320555,24.0537766725,0.266609411408,18.025,5.76216726109
 05/08  17:00:00,73.8801376468,6.25598115325,9.25662613504,0.0,17.6635504202,40.6971502883,7.21413113934,1.44087894128,0.0,5.77325219806
 05/08  18:00:00,81.2088176659,6.39720420353,9.93917905188,0.0,27.5259009287,37.3340067412,15.0592620737,3.47838610563,0.0,11.5808759681
 05/08  19:00:00,85.7751221748,6.44824370419,10.2451885606,0.0,33.8341110165,33.3544677425,11.5018502352,5.7180094979,0.0,5.78384073727
 05/08  20:00:00,100.368973739,6.57737860777,10.9037451057,0.0,36.5179666069,38.8247702939,19.360157045,7.81313257123,0.0,11.5470244738
 05/08  21:00:00,94.5910456091,6.55854671089,10.6595583284,0.0,32.965339924,36.8579353714,20.7724511842,9.18044852484,0.0,11.5920026593
 05/08  22:00:00,67.2751435022,6.06786205339,7.38159072754,0.0,25.6355707503,20.6438685092,23.04603212,11.4870582176,0.0,11.5589739024
 05/08  23:00:00,44.4818608117,5.65741095005,4.55186032496,0.0,15.0252895274,11.7056064465,13.2950718471,13.2750718471,0.0,0.02
 05/08  24:00:00,37.8281437976,5.47048068729,3.11084837342,0.0,11.6412384099,10.0650221343,21.6372859007,15.8747170278,0.0,5.76256887287
 05/09  01:00:00,35.375042782,5.36853362651,2.32041378792,0.0,10.0992000411,10.047477231,24.3502058874,18.5933231371,0.0,5.75688275028
 05/09  02:00:00,33.0077157267,5.30641144763,1.87477221242,0.0,8.25718729233,10.0299323277,19.4996185756,19.4796185756,0.0,0.02
 05/09  03:00:00,32.5418174433,5.25039575127,1.46488501159,0.0,8.25718729233,10.0299323277,27.9375485663,22.1804121797,0.0,5.75713638664
 05/09  04:00:00,33.7439079658,5.19944613653,1.11129318985,0.0,8.25718729233,11.6354268332,30.9023946529,25.139981517,0.0,5.76241313592
 05/09  05:00:00,41.6186087819,5.23431261313,1.37138645318,0.0,12.1011305571,15.3678112995,25.2229839751,19.444250118,0.0,5.77873385712
 05/09  06:00:00,66.5184258739,5.60443847412,3.9086697889,0.0,19.7275818095,37.2640762949,25.7031596402,14.1112025001,0.0,11.5919571401
 05/09  07:00:00,88.1133136508,5.95295856441,6.55081010974,0.0,24.3117294858,51.2795993405,26.96187986,9.51944657803,0.0,17.442433282
 05/09  08:00:00,74.5096157135,5.59519003788,4.58007430087,0.0,23.6694662846,40.6342015617,26.9308464949,3.44007052142,0.0,23.4907759735
 05/09  09:00:00,70.1774906932,5.6486598338,5.20187572404,0.0,23.6694662846,35.6302164847,42.6538864326,1.20615392039,18.025,23.4227325122
 05/09  10:00:00,52.5919543391,5.61843880485,5.24330704403,0.0,18.7433767983,22.9618409725,42.2844837363,0.881494006064,18.025,23.3779897303
 05/09  11:00:00,54.476483963,5.78126419037,6.96728540464,0.0,18.7433767983,22.9618409725,41.3801301088,0.0248590585925,18.025,23.3302710502
 05/09  12:00:00,55.9542346635,5.91672661542,8.26612782505,0.0,18.5889407304,23.1597249699,35.5386014885,0.0113726372159,18.025,17.5022288513
 05/09  13:00:00,56.4203155843,6.00849174216,8.3939361773,0.0,18.7433767983,23.2517909448,35.527530028,0.0,18.025,17.502530028
 05/09  14:00:00,56.5751256074,6.04829932069,8.50894537867,0.0,18.7433767983,23.2517909448,41.3519410841,0.0,18.025,23.3269410841
 05/09  15:00:00,56.3713183149,6.05111135435,8.59227186267,0.0,18.7433767983,22.9618409725,35.5278207961,0.0,18.025,17.5028207961
 05/09  16:00:00,59.955509302,6.00618623405,7.77006996701,0.0,18.7433767983,27.431320555,24.4969762142,0.709632488567,18.025,5.76234372559
 05/09  17:00:00,73.437132615,6.20013421528,8.86946789676,0.0,17.6635504202,40.6971502883,7.0830139938,1.30979141663,0.0,5.77322257717
 05/09  18:00:00,80.9781622626,6.36356315053,9.74216826618,0.0,27.5259009287,37.3340067412,14.3021448118,2.72206951002,0.0,11.5800753018
 05/09  19:00:00,85.3749259327,6.39630998311,9.8969328627,0.0,33.8341110165,33.3544677425,11.0038470588,5.22106309164,0.0,5.78278396712
 05/09  20:00:00,99.9181511206,6.52158860703,10.5087170686,0.0,36.5179666069,38.8247702939,19.3956323739,7.84827112132,0.0,11.5473612525
 05/09  21:00:00,94.2076074599,6.51162863329,10.3230417011,0.0,32.965339924,36.8579353714,20.7930512992,9.20202006145,0.0,11.5910312378
 05/09  22:00:00,66.9179090451,6.02303943542,7.06918832879,0.0,25.6355707503,20.6438685092,17.3256832819,11.5362017961,0.0,5.78948148587
 05/09  23:00:00,44.089293268,5.60802643601,4.2086792047,0.0,15.0252895274,11.7056064465,19.5165982846,13.7486236552,0.0,5.76797462935
 05/09  24:00:00,37.7504667167,5.45651417696,3.04713717555,0.0,11.6412384099,10.0650221343,19.794741581,14.0323868617,0.0,5.76235471923
 05/10  01:00:00,35.5708841462,5.38517347055,2.49961859359,0.0,10.0992000411,10.047477231,19.4650141673,13.7078835289,0.0,5.7571306384
 05/10  02:00:00,33.3718425584,5.34214123772,2.20317049158,0.0,8.25718729233,10.0299323277,13.13759849,13.11759849,0.0,0.02
 05/10  03:00:00,32.8592276833,5.28473082555,1.74796126895,0.0,8.25718729233,10.0299323277,23.0604867018,17.3037664416,0.0,5.75672026024
 05/10  04:00:00,33.9947507288,5.22969038774,1.33189712641,0.0,8.25718729233,11.6354268332,21.2140885362,21.1940885362,0.0,0.02
 05/10  05:00:00,41.6151057022,5.23475505926,1.36744160568,0.0,12.1011305571,15.3678112995,31.6700369418,20.1331477833,0.0,11.5368891585
 05/10  06:00:00,66.3355619932,5.58642069886,3.74383127898,0.0,19.7275818095,37.2640762949,28.3258783747,16.7356405591,0.0,11.5902378156
 05/10  07:00:00,88.1881467508,5.96487952287,6.6137324048,0.0,24.3117294858,51.2795993405,28.0655756108,10.6226743394,0.0,17.4429012713
 05/10  08:00:00,74.8801727413,5.62829847552,4.91752883903,0.0,23.6694662846,40.6342015617,25.6672088773,2.17703314802,0.0,23.4901757293
 05/10  09:00:00,71.1939371884,5.73500370045,6.13198706782,0.0,23.6694662846,35.6302164847,41.5567187832,0.111953434347,18.025,23.4197653489
 05/10  10:00:00,54.4513295127,5.70242278543,7.01869717079,0.0,18.7433767983,22.9618409725,41.4202091746,0.0168358661463,18.025,23.3783733084
 05/10  11:00:00,56.5582279522,5.88206466361,8.94823146433,0.0,18.7433767983,22.9618409725,35.5289574882,0.0,18.025,17.5039574882
 05/10  12:00:00,58.5244258533,6.03359475943,10.7194520624,0.0,18.5889407304,23.1597249699,41.351261873,0.0,18.025,23.326261873
 05/10  13:00:00,59.1543436395,6.13433767974,11.0021235546,0.0,18.7433767983,23.2517909448,35.5282094018,0.0,18.025,17.5032094018
 05/10  14:00:00,59.0951571745,6.17319214641,10.9040810175,0.0,18.7433767983,23.2517909448,35.5223543443,0.0,18.025,17.4973543443
 05/10  15:00:00,58.5154204961,6.1662088603,10.6212827656,0.0,18.7433767983,22.9618409725,41.3542153649,0.0,18.025,23.3292153649
 05/10  16:00:00,61.5155710428,6.1386464137,9.1976718704,0.0,18.7433767983,27.431320555,23.7871444745,0.0,18.025,5.7621444745
 05/10  17:00:00,74.6439233669,6.32553128075,9.95086082212,0.0,17.6635504202,40.6971502883,5.77300821681,0.0,0.0,5.77300821681
 05/10  18:00:00,81.9157122059,6.47239652091,10.5708910122,0.0,27.5259009287,37.3340067412,13.1364771514,1.55598139023,0.0,11.5804957612
 05/10  19:00:00,86.3545325668,6.51136012777,10.7614908214,0.0,33.8341110165,33.3544677425,9.17156964132,3.38755474333,0.0,5.78401489799
 05/10  20:00:00,100.896214,6.63398119107,11.3743946665,0.0,36.5179666069,38.8247702939,11.6997425048,5.91630043549,0.0,5.78344206934
 05/10  21:00:00,95.3101149191,6.63526472189,11.3019191019,0.0,32.965339924,36.8579353714,20.145732973,6.51851709133,0.0,13.6272158817
 05/10  22:00:00,68.1419603889,6.15928209971,8.15700009708,0.0,25.6355707503,20.6438685092,17.4662447399,7.9380600241,0.0,9.52818471584
 05/10  23:00:00,44.8223324514,5.69534736196,4.85439944386,0.0,15.0252895274,11.7056064465,18.3734146066,12.6054722896,0.0,5.76794231695
 05/10  24:00:00,37.9069407588,5.47972383585,3.18040340256,0.0,11.6412384099,10.0650221343,21.8957251115,16.1333163681,0.0,5.76240874342
 05/11  01:00:00,35.4836646553,5.37884064413,2.41873823173,0.0,10.0992000411,10.047477231,17.1881885592,17.1681885592,0.0,0.02
 05/11  02:00:00,33.1878583404,5.32500690601,2.03631743376,0.0,8.25718729233,10.0299323277,23.3029424273,17.5470467698,0.0,5.75589565747
 05/11  03:00:00,33.0569309651,5.30576049246,1.92464095484,0.0,8.25718729233,10.0299323277,15.8074663496,15.7874663496,0.0,0.02
 05/11  04:00:00,34.3757204277,5.27211763242,1.67043989252,0.0,8.25718729233,11.6354268332,22.6529687929,16.8904861937,0.0,5.7624825992
 05/11  05:00:00,41.9399333159,5.27342866519,1.65360182508,0.0,12.1011305571,15.3678112995,23.1894428995,17.4108662881,0.0,5.7785766114
 05/11  06:00:00,67.0540743582,5.66256292103,4.3862037485,0.0,19.7275818095,37.2640762949,23.9227509246,12.3310057627,0.0,11.5917451619
 05/11  07:00:00,90.263322292,6.19657242976,8.45722732981,0.0,24.3117294858,51.2795993405,21.4813305373,4.03806584507,0.0,17.4432646922
 05/11  08:00:00,77.0869213562,5.84872928596,6.90385064751,0.0,23.6694662846,40.6342015617,29.371974019,0.0159553105072,0.0,29.3560187085
 05/11  09:00:00,76.2006865865,5.99307452149,10.8806702183,0.0,23.6694662846,35.6302164847,41.4432549378,0.0,18.025,23.4182549378
 05/11  10:00:00,60.1878673703,5.98911179643,12.4685494769,0.0,18.7433767983,22.9618409725,41.4014310149,0.0,18.025,23.3764310149
 05/11  11:00:00,62.4959735024,6.19008874378,14.5779548451,0.0,18.7433767983,22.9618409725,35.5274096302,0.0,18.025,17.5024096302
 05/11  12:00:00,64.1274953779,6.35566775066,16.000447564,0.0,18.5889407304,23.1597249699,35.5228698905,0.0,18.025,17.4978698905
 05/11  13:00:00,64.8710532431,6.45487747679,16.3982995296,0.0,18.7433767983,23.2517909448,41.3517523789,0.0,18.025,23.3267523789
 05/11  14:00:00,64.3405141709,6.47489706705,15.8477356898,0.0,18.7433767983,23.2517909448,35.5255182274,0.0,18.025,17.5005182274
 05/11  15:00:00,62.6748850509,6.4352531151,14.5117008489,0.0,18.7433767983,22.9618409725,41.3474636746,0.0,18.025,23.3224636746
 05/11  16:00:00,64.5611370354,6.37120715498,12.0106871695,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/11  17:00:00,76.4030990454,6.51108463249,11.5244913178,0.0,17.6635504202,40.6971502883,5.77198105328,0.0,0.0,5.77198105328
 05/11  18:00:00,83.2802250047,6.62185228845,11.785955629,0.0,27.5259009287,37.3340067412,12.5862454607,1.00606491302,0.0,11.5801805477
 05/11  19:00:00,87.6539356774,6.65222336619,11.9200338788,0.0,33.8341110165,33.3544677425,13.9374594705,2.39023805925,0.0,11.5472214112
 05/11  20:00:00,101.895536929,6.74367731136,12.2640264869,0.0,36.5179666069,38.8247702939,10.6707248866,4.88729932144,0.0,5.78342556516
 05/11  21:00:00,95.8759549155,6.70112428307,11.8019068077,0.0,32.965339924,36.8579353714,18.549316352,6.95841979363,0.0,11.5908965584
 05/11  22:00:00,68.071070874,6.15934730985,8.08604615543,0.0,25.6355707503,20.6438685092,22.5686771701,11.0095174386,0.0,11.5591597315
 05/11  23:00:00,44.6588393471,5.68263055451,4.70362668554,0.0,15.0252895274,11.7056064465,21.0144037412,15.2466144606,0.0,5.76778928059
 05/11  24:00:00,38.2146785861,5.51577279896,3.45209911533,0.0,11.6412384099,10.0650221343,15.4434325984,15.4234325984,0.0,0.02
 05/12  01:00:00,35.7869232423,5.41456175454,2.68627236261,0.0,10.0992000411,10.047477231,22.0625962752,16.3056478979,0.0,5.75694837731
 05/12  02:00:00,33.34117532,5.3449989019,2.16964677956,0.0,8.25718729233,10.0299323277,18.3767104406,18.3567104406,0.0,0.02
 05/12  03:00:00,32.9732149225,5.30095273346,1.84573310857,0.0,8.25718729233,10.0299323277,25.0982228732,19.3411500993,0.0,5.75707277389
 05/12  04:00:00,34.3151093901,5.26890995212,1.61303604869,0.0,8.25718729233,11.6354268332,25.4367281103,19.6746001754,0.0,5.76212793493
 05/12  05:00:00,41.8013147802,5.25951461058,1.52890258169,0.0,12.1011305571,15.3678112995,27.1263008518,21.3476798061,0.0,5.77862104576
 05/12  06:00:00,66.5441712652,5.61398007245,3.92489202248,0.0,19.7275818095,37.2640762949,29.9575205118,18.3657855423,0.0,11.5917349695
 05/12  07:00:00,88.8389885219,6.04059841992,7.18887228981,0.0,24.3117294858,51.2795993405,27.865819823,10.4236271446,0.0,17.4421926784
 05/12  08:00:00,75.5260480062,5.69755909988,5.49415472544,0.0,23.6694662846,40.6342015617,25.3628708482,1.87467036001,0.0,23.4882004882
 05/12  09:00:00,72.4498876333,5.83243065587,7.29051595549,0.0,23.6694662846,35.6302164847,41.8383406527,0.0494743806183,18.025,23.7638662721
 05/12  10:00:00,56.4904317902,5.82644460856,8.93378726591,0.0,18.7433767983,22.9618409725,41.0609645353,0.0,18.025,23.0359645353
 05/12  11:00:00,59.9864552207,6.08125094547,12.1772764253,0.0,18.7433767983,22.9618409725,41.3553966432,0.0,18.025,23.3303966432
 05/12  12:00:00,64.0223279848,6.35486974802,15.8960838185,0.0,18.5889407304,23.1597249699,35.527211407,0.0,18.025,17.502211407
 05/12  13:00:00,65.4929040597,6.49483035879,16.9801923537,0.0,18.7433767983,23.2517909448,35.5205262828,0.0,18.025,17.4955262828
 05/12  14:00:00,66.2969253075,6.58417288786,17.6948779496,0.0,18.7433767983,23.2517909448,41.3515867518,0.0,18.025,23.3265867518
 05/12  15:00:00,65.1209681649,6.5986609192,16.794377731,0.0,18.7433767983,22.9618409725,35.5253439895,0.0,18.025,17.5003439895
 05/12  16:00:00,68.0502011287,6.58986693599,15.2810885955,0.0,18.7433767983,27.431320555,23.7872654502,0.0,18.025,5.76226545022
 05/12  17:00:00,79.7704497593,6.79666558376,14.6062642561,0.0,17.6635504202,40.6971502883,5.7730272878,0.0,0.0,5.7730272878
 05/12  18:00:00,86.0425789497,6.90462169155,14.2655450434,0.0,27.5259009287,37.3340067412,11.7042850006,0.124508793173,0.0,11.5797762074
 05/12  19:00:00,89.6623663065,6.87864594264,13.7020504631,0.0,33.8341110165,33.3544677425,7.69045163834,1.9077722392,0.0,5.78267939914
 05/12  20:00:00,103.488166315,6.92650183417,13.6738319411,0.0,36.5179666069,38.8247702939,16.1022782834,4.55518288153,0.0,11.5470954018
 05/12  21:00:00,97.2927075969,6.86186735301,13.0579226818,0.0,32.965339924,36.8579353714,18.3467876561,6.7562695623,0.0,11.5905180938
 05/12  22:00:00,69.3964784655,6.30888832065,9.26192374247,0.0,25.6355707503,20.6438685092,15.6193138306,9.83005124285,0.0,5.78926258777
 05/12  23:00:00,45.9884925594,5.83385105159,5.88206204397,0.0,15.0252895274,11.7056064465,18.101280482,12.3334563484,0.0,5.76782413359
 05/12  24:00:00,39.0276685201,5.61381338514,4.16704618615,0.0,11.6412384099,10.0650221343,19.8226052341,14.0603960382,0.0,5.76220919595
 05/13  01:00:00,39.5086326855,5.53227404889,3.5307910798,0.0,12.8411359301,10.0650221343,19.7944144741,14.0374256616,0.0,5.75698881245
 05/13  02:00:00,34.2022705103,5.44109500916,2.93464929196,0.0,8.25718729233,10.0299323277,12.7280797283,12.7080797283,0.0,0.02
 05/13  03:00:00,33.9206724895,5.4044119115,2.6897298838,0.0,8.25718729233,10.0299323277,18.1426232778,12.3860599944,0.0,5.75656328334
 05/13  04:00:00,35.3255034152,5.37958770972,2.51275937115,0.0,8.25718729233,11.6354268332,12.6516242483,12.6316242483,0.0,0.02
 05/13  05:00:00,39.337942498,5.36146967601,2.38499159447,0.0,8.71707943955,15.3327214929,17.8981479309,12.1315007829,0.0,5.76664714793
 05/13  06:00:00,52.6920109543,5.45955876281,3.08091300757,0.0,18.5082010057,25.6353820695,23.6661137925,12.1289513962,0.0,11.5371623963
 05/13  07:00:00,71.5351155739,5.75761025861,5.29053160801,0.0,19.4083231844,41.0650158608,21.9731452233,10.3820661434,0.0,11.5910790799
