Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/13  08:00:00,99.857064664,6.29466299916,9.19856811531,0.0,26.3286599382,57.9988325916,34.4886082919,4.9943038372,0.0,29.4943044547
 05/13  09:00:00,83.526734217,6.1084669733,8.20849853286,0.0,26.3286599382,42.8504436482,50.5286547201,3.15071562613,18.025,29.352939094
 05/13  10:00:00,57.7044959988,5.86503403058,6.62378510865,0.0,21.7447113004,23.4437158914,44.1610797823,2.71561372249,18.025,23.4204660598
 05/13  11:00:00,57.3099099305,6.05273029277,8.50327910546,0.0,19.3027497915,23.426170988,36.1546127349,0.593116586781,18.025,17.5364961481
 05/13  12:00:00,61.4622437559,6.2822090454,12.2840005827,0.0,19.1483137236,23.7250123474,41.3543113423,0.0,18.025,23.3293113423
 05/13  13:00:00,64.522201711,6.46454853975,15.0160748026,0.0,19.3027497915,23.7161209604,35.5271423756,0.0,18.025,17.5021423756
 05/13  14:00:00,66.8172118062,6.60632458427,17.16930649,0.0,19.3027497915,23.7161209604,35.5213977411,0.0,18.025,17.4963977411
 05/13  15:00:00,66.293178984,6.63220907876,16.9093441071,0.0,19.3027497915,23.426170988,41.3527175812,0.0,18.025,23.3277175812
 05/13  16:00:00,69.3724897365,6.59595262783,15.5735885771,0.0,19.3027497915,27.8956505705,23.7872455064,0.0,18.025,5.76224550644
 05/13  17:00:00,76.0938161706,6.71307575904,13.5553006092,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 05/13  18:00:00,90.6224495508,6.89815790651,13.9455436467,0.0,32.690315043,37.0816133363,11.5544255614,0.028658812099,0.0,11.5257667493
 05/13  19:00:00,92.5148966979,6.91898793337,13.8214619236,0.0,36.8143715336,33.066984531,7.09723108787,1.31366163282,0.0,5.78356945505
 05/13  20:00:00,103.65582527,6.97919740251,14.0101043277,0.0,36.3493007332,38.7721355839,9.56578803177,3.78279869538,0.0,5.78298933639
 05/13  21:00:00,100.565274077,6.87579941372,13.1408116032,0.0,36.1807251679,36.8228455648,17.4039628834,5.85628245279,0.0,11.5476804306
 05/13  22:00:00,75.7005661719,6.41619680594,10.0557571071,0.0,31.0351095914,20.6438685092,18.4779721341,6.88659044692,0.0,11.5913816871
 05/13  23:00:00,49.7985126493,5.9867994374,7.13707124781,0.0,17.4250845679,11.7056064465,13.6288457296,7.85032682183,0.0,5.77851890779
 05/13  24:00:00,42.0833737596,5.81863037345,5.81803854306,0.0,12.8411359301,10.0650221343,14.0219967796,8.25959479727,0.0,5.76240198234
 05/14  01:00:00,41.172329147,5.70560977727,4.90173430592,0.0,12.925468867,10.100111941,8.58541481509,8.56541481509,0.0,0.02
 05/14  02:00:00,35.4658498704,5.57635176259,3.94354738243,0.0,8.34152022915,10.0650221343,14.5732665902,8.81646190048,0.0,5.75680468974
 05/14  03:00:00,34.8986236299,5.5075497304,3.44512477745,0.0,8.34152022915,10.0650221343,9.0391189088,9.0191189088,0.0,0.02
 05/14  04:00:00,36.1185753642,5.45918297255,3.10681486512,0.0,8.34152022915,11.6705166398,14.9580112433,9.19559325041,0.0,5.76241799289
 05/14  05:00:00,39.9936421796,5.42220476226,2.86053540888,0.0,8.80141237637,15.3678112995,14.6325320652,8.86493755357,0.0,5.76759451163
 05/14  06:00:00,53.9329185807,5.59687190833,4.18451499356,0.0,18.5082010057,25.6353820695,13.8764144854,8.09813254323,0.0,5.77828194217
 05/14  07:00:00,73.2849553195,5.95081557175,6.7277487708,0.0,19.4926561212,41.1001056674,18.8030568238,7.21249053704,0.0,11.5905662868
 05/14  08:00:00,101.565888932,6.4966124958,10.705450385,0.0,26.3286599382,57.9988325916,37.5919985908,2.2015659083,0.0,35.3904326825
 05/14  09:00:00,84.2252965192,6.20981695762,8.92514466328,0.0,26.2443270014,42.8153538416,42.8214787889,1.31242659287,18.025,23.484052196
 05/14  10:00:00,57.9521136244,5.90058707303,6.83585068092,0.0,21.7447113004,23.4437158914,43.3337907168,1.88902933684,18.025,23.41976138
 05/14  11:00:00,56.048939718,5.93523820509,7.30009223128,0.0,19.3449162599,23.4437158914,42.1435508188,0.745583786509,18.025,23.3729670323
 05/14  12:00:00,58.6010349504,6.14079698969,9.50449280396,0.0,19.190480192,23.7425572507,35.8051397915,0.282237869204,18.025,17.4979019223
 05/14  13:00:00,60.3996154926,6.24908010743,11.1686726083,0.0,19.260583323,23.698576057,41.3526911941,0.0,18.025,23.3276911941
 05/14  14:00:00,60.6922088569,6.25437739307,11.455964015,0.0,19.260583323,23.698576057,35.5219392541,0.0,18.025,17.4969392541
 05/14  15:00:00,59.5689949725,6.26129817126,10.6157826111,0.0,19.260583323,23.4086260847,41.3489747813,0.0,18.025,23.3239747813
 05/14  16:00:00,62.6942564727,6.22656076397,9.32446602076,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 05/14  17:00:00,72.1774458034,6.3441103221,10.0676099535,0.0,18.1807569449,37.5792895564,6.03334645607,0.265808729831,0.0,5.76753772624
 05/14  18:00:00,87.4366337526,6.56522094989,11.2120929033,0.0,32.6059821062,37.0465235296,7.72300869777,1.94999106433,0.0,5.77301763345
 05/14  19:00:00,90.2685330815,6.65969871437,11.8343911166,0.0,36.8143715336,33.066984531,15.0302935421,3.48320550982,0.0,11.5470880323
 05/14  20:00:00,102.441991412,6.81698469927,12.8390644495,0.0,36.43363367,38.8072253906,11.0227966057,5.23932957343,0.0,5.78346703223
 05/14  21:00:00,99.7890708781,6.7887610287,12.5710748897,0.0,36.0963922311,36.7877557581,17.2128434507,5.6658040635,0.0,11.5470393872
 05/14  22:00:00,75.2203694866,6.3638804126,9.74730539896,0.0,30.9507766546,20.6087787026,17.6415962781,6.05091843905,0.0,11.590677839
 05/14  23:00:00,49.5445387804,5.94935278411,6.92054535064,0.0,17.4250845679,11.7056064465,12.5270978975,6.74857221471,0.0,5.77852568284
 05/14  24:00:00,42.0656265183,5.79686332003,5.70263987711,0.0,12.925468867,10.100111941,12.8473058811,7.08512876397,0.0,5.76217711717
 05/15  01:00:00,37.8545608158,5.64996900756,4.51851145117,0.0,10.0992000411,10.047477231,8.31073404086,8.29073404086,0.0,0.02
 05/15  02:00:00,35.1259124842,5.54989578774,3.7494890199,0.0,8.25718729233,10.0299323277,14.8362309973,9.07931194406,0.0,5.75691905326
 05/15  03:00:00,34.6253602421,5.48865035849,3.31018812134,0.0,8.25718729233,10.0299323277,9.19230040009,9.17230040009,0.0,0.02
 05/15  04:00:00,35.8121785158,5.4359023045,2.94312045616,0.0,8.25718729233,11.6354268332,15.143256115,9.38121051905,0.0,5.76204559596
 05/15  05:00:00,43.4698562041,5.44530557092,3.0116642939,0.0,12.1011305571,15.3678112995,14.6737085147,8.89517272428,0.0,5.77853579043
 05/15  06:00:00,69.9112888552,5.99580547234,6.91020289615,0.0,19.7275818095,37.2640762949,18.6677596102,7.07663977203,0.0,11.5911198382
 05/15  07:00:00,92.522335039,6.47784399731,10.4350004416,0.0,24.3117294858,51.2795993405,21.8321950381,4.39166190702,0.0,17.440533131
 05/15  08:00:00,78.3756503643,6.02711448325,8.01421870294,0.0,23.6694662846,40.6342015617,29.5351855992,0.182608472715,0.0,29.3525771265
 05/15  09:00:00,75.2741001135,6.07355529965,9.8736156808,0.0,23.6694662846,35.6302164847,41.4369408283,0.0,18.025,23.4119408283
 05/15  10:00:00,59.1455480832,6.02195452785,11.3934041978,0.0,18.7433767983,22.9618409725,35.5618552285,0.0,18.025,17.5368552285
 05/15  11:00:00,59.9838616497,6.13853502567,12.1174048122,0.0,18.7433767983,22.9618409725,41.3553831333,0.0,18.025,23.3303831333
 05/15  12:00:00,60.8270544666,6.2271686292,12.8285165486,0.0,18.5889407304,23.1597249699,35.5268284362,0.0,18.025,17.5018284362
 05/15  13:00:00,61.3222102128,6.31082470026,12.9935119983,0.0,18.7433767983,23.2517909448,35.5226800219,0.0,18.025,17.4976800219
 05/15  14:00:00,60.9349731168,6.31578954863,12.6013150639,0.0,18.7433767983,23.2517909448,41.3520720062,0.0,18.025,23.3270720062
 05/15  15:00:00,59.6225635556,6.27791936058,11.6167199637,0.0,18.7433767983,22.9618409725,35.5242386972,0.0,18.025,17.4992386972
 05/15  16:00:00,62.6568751816,6.2563553008,10.2212829017,0.0,18.7433767983,27.431320555,23.7870760798,0.0,18.025,5.76207607982
 05/15  17:00:00,75.8358695636,6.44521439896,11.0231464478,0.0,17.6635504202,40.6971502883,5.85397444925,0.0819490685499,0.0,5.7720253807
 05/15  18:00:00,82.40182794,6.52148034224,11.0079545662,0.0,27.5259009287,37.3340067412,13.8207115333,2.24086806995,0.0,11.5798434633
 05/15  19:00:00,86.7265168042,6.54642058113,11.0984394846,0.0,33.8341110165,33.3544677425,9.57004521181,3.78727085172,0.0,5.78277436009
 05/15  20:00:00,101.441619421,6.68767162562,11.8661275239,0.0,36.5179666069,38.8247702939,17.523720097,5.97648348464,0.0,11.5472366124
 05/15  21:00:00,95.6718179296,6.67056076322,11.6283602248,0.0,32.965339924,36.8579353714,18.9942928463,7.40510072877,0.0,11.5891921175
 05/15  22:00:00,68.5046836007,6.1961750549,8.48285613931,0.0,25.6355707503,20.6438685092,14.2802620801,8.49101632925,0.0,5.78924575085
 05/15  23:00:00,45.6975949455,5.78749413379,5.63752974927,0.0,15.0252895274,11.7056064465,15.3790123551,9.61128586138,0.0,5.76772649372
 05/15  24:00:00,38.7389767883,5.57074743664,3.92142718628,0.0,11.6412384099,10.0650221343,18.8544560521,13.0921910069,0.0,5.76226504528
 05/16  01:00:00,35.8608816291,5.42236420331,2.75243501194,0.0,10.0992000411,10.047477231,22.2908709682,16.534144418,0.0,5.75672655018
 05/16  02:00:00,33.5539245416,5.36696052186,2.3604431876,0.0,8.25718729233,10.0299323277,16.4120307049,16.3920307049,0.0,0.02
 05/16  03:00:00,33.2810312658,5.33267727861,2.1218281858,0.0,8.25718729233,10.0299323277,21.8494330049,16.092825121,0.0,5.7566078839
 05/16  04:00:00,34.7835872904,5.31682952231,2.03360777241,0.0,8.25718729233,11.6354268332,14.3124745247,14.2924745247,0.0,0.02
 05/16  05:00:00,42.7562641714,5.35941984509,2.3839580592,0.0,12.1011305571,15.3678112995,20.8160289599,9.2798121668,0.0,11.5362167931
 05/16  06:00:00,68.358544193,5.80244414466,5.55082948902,0.0,19.7275818095,37.2640762949,17.2607734984,5.67118390717,0.0,11.5895895912
 05/16  07:00:00,91.3722817728,6.33005477637,9.4327453912,0.0,24.3117294858,51.2795993405,14.5891703204,2.43665645425,0.0,12.1525138662
 05/16  08:00:00,77.9417673499,5.9536727129,7.65378413096,0.0,23.6694662846,40.6342015617,28.8413235699,0.012086030909,0.0,28.829237539
 05/16  09:00:00,77.2916085434,6.09214293178,11.8725451713,0.0,23.6694662846,35.6302164847,41.4404059424,0.0,18.025,23.4154059424
 05/16  10:00:00,60.8446886054,6.03675834139,13.0777393284,0.0,18.7433767983,22.9618409725,41.3995240137,0.0,18.025,23.3745240137
 05/16  11:00:00,60.9768282521,6.14373431589,13.1051751955,0.0,18.7433767983,22.9618409725,35.5274294756,0.0,18.025,17.5024294756
 05/16  12:00:00,60.9996980339,6.21633252243,13.0119963112,0.0,18.5889407304,23.1597249699,39.8390549671,0.0,18.025,21.8140549671
 05/16  13:00:00,61.6413832382,6.30561799315,13.3178987166,0.0,18.7433767983,23.2517909448,37.0321252948,0.0,18.025,19.0071252948
 05/16  14:00:00,62.7830411283,6.35684246306,14.4083262296,0.0,18.7433767983,23.2517909448,35.5218466782,0.0,18.025,17.4968466782
 05/16  15:00:00,61.2832779488,6.34019150735,13.215168068,0.0,18.7433767983,22.9618409725,41.3518055004,0.0,18.025,23.3268055004
 05/16  16:00:00,62.9854262124,6.28119391518,10.5249989308,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/16  17:00:00,76.0297410633,6.46587612814,11.1963557805,0.0,17.6635504202,40.6971502883,5.77288528934,0.0,0.0,5.77288528934
 05/16  18:00:00,82.6307295629,6.54808592228,11.2102557706,0.0,27.5259009287,37.3340067412,13.4110021151,1.83203876761,0.0,11.5789633475
 05/16  19:00:00,87.1076578636,6.58978469762,11.4362164297,0.0,33.8341110165,33.3544677425,14.4063849275,2.859439311,0.0,11.5469456165
 05/16  20:00:00,101.950079135,6.74554293072,12.3167250189,0.0,36.5179666069,38.8247702939,10.0577008951,4.27421845742,0.0,5.78348243767
 05/16  21:00:00,96.2094030801,6.73217217534,12.1043405476,0.0,32.965339924,36.8579353714,17.3424751944,5.75161631717,0.0,11.5908588772
 05/16  22:00:00,69.117779017,6.26622774946,9.02589823018,0.0,25.6355707503,20.6438685092,18.3300440456,6.77193884535,0.0,11.5581052003
 05/16  23:00:00,46.279479169,5.85221585585,6.15469465971,0.0,15.0252895274,11.7056064465,13.5191865419,7.75164883932,0.0,5.76753770261
 05/16  24:00:00,39.7470402869,5.6811306125,4.81911385469,0.0,11.6412384099,10.0650221343,8.22183656578,8.20183656578,0.0,0.02
 05/17  01:00:00,37.2409980336,5.57321894139,3.98169869806,0.0,10.0992000411,10.047477231,14.285633159,8.52983977454,0.0,5.75579338442
 05/17  02:00:00,34.5559316805,5.47594098225,3.25346869178,0.0,8.25718729233,10.0299323277,14.5584371804,8.80166337753,0.0,5.75677380289
 05/17  03:00:00,33.9988300704,5.41123368204,2.76107607189,0.0,8.25718729233,10.0299323277,10.0676492665,10.0476492665,0.0,0.02
 05/17  04:00:00,35.2994730195,5.3764689928,2.4898515932,0.0,8.25718729233,11.6354268332,17.7222715122,11.9601826926,0.0,5.76208881961
 05/17  05:00:00,42.9808980274,5.38966996378,2.57834998369,0.0,12.1011305571,15.3678112995,16.6232128179,10.8447693693,0.0,5.77844344865
 05/17  06:00:00,68.5566100224,5.83649453191,5.71484880317,0.0,19.7275818095,37.2640762949,20.104992529,8.51406407011,0.0,11.5909284589
 05/17  07:00:00,90.5859070318,6.25349299254,8.72293967225,0.0,24.3117294858,51.2795993405,24.0697394747,6.6298938823,0.0,17.4398455924
 05/17  08:00:00,76.6886767196,5.84769083023,6.50668156363,0.0,23.6694662846,40.6342015617,25.2838319226,1.79886018265,0.0,23.48497174
 05/17  09:00:00,72.4531052176,5.91526984858,7.21091352382,0.0,23.6694662846,35.6302164847,41.943355922,0.499344647541,18.025,23.4190112745
 05/17  10:00:00,54.519732071,5.80766526383,6.98188446351,0.0,18.7433767983,22.9618409725,41.9835117433,0.584034494747,18.025,23.3744772485
 05/17  11:00:00,56.7898068176,5.95680951857,9.10507941157,0.0,18.7433767983,22.9618409725,38.5684212025,0.0,18.025,20.5434212025
 05/17  12:00:00,59.1020696557,6.10738311243,11.2233231973,0.0,18.5889407304,23.1597249699,38.3072466501,0.0,18.025,20.2822466501
 05/17  13:00:00,60.1053723886,6.21240634378,11.8750955797,0.0,18.7433767983,23.2517909448,35.5239179938,0.0,18.025,17.4989179938
 05/17  14:00:00,60.775686647,6.26450462851,12.4933161469,0.0,18.7433767983,23.2517909448,41.3470400953,0.0,18.025,23.3220400953
 05/17  15:00:00,60.7548851305,6.2857328619,12.7412357121,0.0,18.7433767983,22.9618409725,35.5257596977,0.0,18.025,17.5007596977
 05/17  16:00:00,62.9642334177,6.24714416892,10.5378516032,0.0,18.7433767983,27.431320555,23.7871353891,0.0,18.025,5.76213538906
 05/17  17:00:00,75.8371076703,6.44377563153,11.0258254886,0.0,17.6635504202,40.6971502883,5.77294795079,0.0,0.0,5.77294795079
 05/17  18:00:00,82.9939171437,6.58966148216,11.5318724131,0.0,27.5259009287,37.3340067412,13.1009611338,1.52207612154,0.0,11.5788850123
 05/17  19:00:00,87.2626169027,6.61187818191,11.5690897523,0.0,33.8341110165,33.3544677425,9.09827863189,3.31504942015,0.0,5.78322921173
 05/17  20:00:00,101.434860198,6.69678092081,11.8502695951,0.0,36.5179666069,38.8247702939,12.4817995426,6.69835532786,0.0,5.78344421476
 05/17  21:00:00,95.4988736972,6.66244939252,11.4635411978,0.0,32.965339924,36.8579353714,26.0377903333,8.66342166328,0.0,17.37436867
 05/17  22:00:00,68.0667261851,6.15854053971,8.08254249577,0.0,25.6355707503,20.6438685092,16.7197126719,10.9316018929,0.0,5.78811077902
 05/17  23:00:00,44.8980077988,5.70809835119,4.91734289418,0.0,15.0252895274,11.7056064465,19.6127178407,13.8450571302,0.0,5.76766071054
 05/17  24:00:00,38.0892034799,5.50157410663,3.34083088826,0.0,11.6412384099,10.0650221343,21.884542751,16.1233654517,0.0,5.76117729927
 05/18  01:00:00,35.6337971091,5.39696504616,2.55075772061,0.0,10.0992000411,10.047477231,17.1633004686,17.1433004686,0.0,0.02
 05/18  02:00:00,33.242851897,5.33311904966,2.08321056405,0.0,8.25718729233,10.0299323277,24.3200827924,18.5633429047,0.0,5.75673988776
 05/18  03:00:00,32.8804935954,5.28997957163,1.7639957878,0.0,8.25718729233,10.0299323277,19.5404500927,19.5204500927,0.0,0.02
 05/18  04:00:00,34.0930795968,5.24310180209,1.41683039816,0.0,8.25718729233,11.6354268332,27.9041872011,22.1419665246,0.0,5.76222067651
 05/18  05:00:00,41.6084840055,5.23615003769,1.35945761028,0.0,12.1011305571,15.3678112995,28.7249732498,22.9467286449,0.0,5.77824460492
 05/18  06:00:00,66.4804812123,5.60663125321,3.86858893778,0.0,19.7275818095,37.2640762949,30.1126271491,18.5229546951,0.0,11.589672454
 05/18  07:00:00,88.4974234879,6.00004427004,6.88791756041,0.0,24.3117294858,51.2795993405,28.0074663916,10.5662824921,0.0,17.4411838995
 05/18  08:00:00,75.6126720935,5.70216801831,5.57620447434,0.0,23.6694662846,40.6342015617,30.467272236,1.11552150899,0.0,29.351750727
 05/18  09:00:00,75.7122209683,5.92644042832,10.4588667383,0.0,23.6694662846,35.6302164847,41.452362996,0.00901904210547,18.025,23.4183439539
 05/18  10:00:00,62.2586498808,6.00320360085,14.5252639588,0.0,18.7433767983,22.9618409725,35.5604398955,0.0,18.025,17.5354398955
 05/18  11:00:00,65.3807881048,6.23926257442,17.4136099894,0.0,18.7433767983,22.9618409725,41.3529558016,0.0,18.025,23.3279558016
 05/18  12:00:00,66.638848501,6.3995992367,18.4678851965,0.0,18.5889407304,23.1597249699,35.5247966642,0.0,18.025,17.4997966642
 05/18  13:00:00,66.9994187221,6.49152514316,18.4900285564,0.0,18.7433767983,23.2517909448,41.3454241455,0.0,18.025,23.3204241455
 05/18  14:00:00,66.3711145572,6.5149156896,17.8383354401,0.0,18.7433767983,23.2517909448,35.5244601843,0.0,18.025,17.4994601843
 05/18  15:00:00,64.7671175488,6.49442343731,16.5447758921,0.0,18.7433767983,22.9618409725,35.5216834799,0.0,18.025,17.4966834799
 05/18  16:00:00,67.3276347233,6.45337577487,14.6950298339,0.0,18.7433767983,27.431320555,23.7868789838,0.0,18.025,5.76187898379
 05/18  17:00:00,77.7451973128,6.60604509834,12.7716540157,0.0,17.6635504202,40.6971502883,5.77259567871,0.0,0.0,5.77259567871
 05/18  18:00:00,84.0988705786,6.7100472407,12.5164479572,0.0,27.5259009287,37.3340067412,11.6987780012,0.11936668065,0.0,11.5794113206
 05/18  19:00:00,87.9749604162,6.69876717319,12.1945495994,0.0,33.8341110165,33.3544677425,7.26142556217,1.47856799126,0.0,5.78285757091
 05/18  20:00:00,102.241961726,6.79086464788,12.5632898891,0.0,36.5179666069,38.8247702939,15.7223849797,4.175846686,0.0,11.5465382937
 05/18  21:00:00,96.1980900092,6.74299714186,12.0822169645,0.0,32.965339924,36.8579353714,18.3772431139,6.78818967555,0.0,11.5890534384
 05/18  22:00:00,68.5763315859,6.2179827555,8.53270999684,0.0,25.6355707503,20.6438685092,15.6456029696,9.85770680471,0.0,5.78789616485
 05/18  23:00:00,45.1944152542,5.74415548551,5.17769713754,0.0,15.0252895274,11.7056064465,19.1902679755,13.4226497989,0.0,5.76761817662
 05/18  24:00:00,38.4844677016,5.54732795667,3.69034427714,0.0,11.6412384099,10.0650221343,20.4496932543,14.6885957257,0.0,5.76109752864
 05/19  01:00:00,35.8456703737,5.42180047784,2.73779209446,0.0,10.0992000411,10.047477231,21.9648454329,16.2080699812,0.0,5.75677545169
 05/19  02:00:00,33.5287749346,5.36492849147,2.33733086232,0.0,8.25718729233,10.0299323277,16.2037621806,16.1837621806,0.0,0.02
 05/19  03:00:00,33.3429358312,5.33967848232,2.1767363695,0.0,8.25718729233,10.0299323277,20.6108020884,14.8541613781,0.0,5.75664071033
 05/19  04:00:00,34.763264034,5.3159916562,2.0141287336,0.0,8.25718729233,11.6354268332,14.5349552716,14.5149552716,0.0,0.02
 05/19  05:00:00,42.5604514916,5.3409872117,2.20658988297,0.0,12.1011305571,15.3678112995,23.2354397117,11.6993822821,0.0,11.5360574296
 05/19  06:00:00,67.9609535254,5.76141116799,5.19429141722,0.0,19.7275818095,37.2640762949,19.2197451166,7.63059776859,0.0,11.589147348
 05/19  07:00:00,91.5746330398,6.3494705443,9.6157073105,0.0,24.3117294858,51.2795993405,13.0333462223,1.39947557149,0.0,11.6338706508
 05/19  08:00:00,79.7523387618,6.02403890841,9.39400680715,0.0,23.6694662846,40.6342015617,29.3705644755,0.0198567993727,0.0,29.3507076762
 05/19  09:00:00,80.5756266434,6.17823877823,15.0704768894,0.0,23.6694662846,35.6302164847,41.4382698416,0.0,18.025,23.4132698416
 05/19  10:00:00,64.7316025364,6.17242502469,16.8289986873,0.0,18.7433767983,22.9618409725,41.3976696889,0.0,18.025,23.3726696889
 05/19  11:00:00,68.8491687629,6.46230799862,20.6589484358,0.0,18.7433767983,22.9618409725,35.5258393186,0.0,18.025,17.5008393186
 05/19  12:00:00,72.6367409033,6.74036247613,24.1250151895,0.0,18.5889407304,23.1597249699,35.5195666967,0.0,18.025,17.4945666967
 05/19  13:00:00,74.4049994584,6.9197614324,25.4673778209,0.0,18.7433767983,23.2517909448,41.3501366504,0.0,18.025,23.3251366504
 05/19  14:00:00,72.8665166849,6.91820964391,23.9304415643,0.0,18.7433767983,23.2517909448,35.5239276635,0.0,18.025,17.4989276635
 05/19  15:00:00,70.7381741212,6.86164798043,22.1486128355,0.0,18.7433767983,22.9618409725,41.3448555989,0.0,18.025,23.3198555989
 05/19  16:00:00,72.7166249271,6.76769873529,19.769700175,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/19  17:00:00,83.258548234,6.93322036957,17.9578301238,0.0,17.6635504202,40.6971502883,5.77268333889,0.0,0.0,5.77268333889
 05/19  18:00:00,88.5202107019,7.06392445388,16.5839170176,0.0,27.5259009287,37.3340067412,11.5788832727,0.0,0.0,11.5788832727
 05/19  19:00:00,90.8963728129,6.99535553497,14.8193724362,0.0,33.8341110165,33.3544677425,11.6185911678,0.0716397827762,0.0,11.546951385
 05/19  20:00:00,104.126397493,7.01448291929,14.2241160132,0.0,36.5179666069,38.8247702939,7.66382756093,1.88017682719,0.0,5.78365073374
 05/19  21:00:00,97.7573512675,6.93022974007,13.4542515396,0.0,32.965339924,36.8579353714,16.1508304809,4.56056336418,0.0,11.5902671167
 05/19  22:00:00,70.0743216022,6.39393459896,9.8547494929,0.0,25.6355707503,20.6438685092,19.2346048901,7.67695024519,0.0,11.5576546449
 05/19  23:00:00,47.1548336941,5.96348959442,6.91878454611,0.0,15.0252895274,11.7056064465,13.9609627343,8.19336291017,0.0,5.76759982413
 05/19  24:00:00,40.7467763283,5.79883467385,5.70115208432,0.0,11.6412384099,10.0650221343,6.66660019139,6.64660019139,0.0,0.02
 05/20  01:00:00,41.7646037024,5.77596692502,5.54307887896,0.0,12.8411359301,10.0650221343,8.54283150527,2.7859911518,0.0,5.75684035348
 05/20  02:00:00,37.1049360223,5.74924237272,5.52917933799,0.0,8.25718729233,10.0299323277,0.12089934003,0.10089934003,0.0,0.02
 05/20  03:00:00,37.2262720066,5.74562117152,5.65413267257,0.0,8.25718729233,10.0299323277,5.75637878407,0.0,0.0,5.75637878407
 05/20  04:00:00,38.2344759916,5.6856273435,5.11570363364,0.0,8.25718729233,11.6354268332,5.76216851082,0.0,0.0,5.76216851082
 05/20  05:00:00,39.9963281017,5.62993390014,4.6589323346,0.0,8.71707943955,15.3327214929,5.76735902353,0.0,0.0,5.76735902353
 05/20  06:00:00,56.6660854002,5.89219068526,6.62238440453,0.0,18.5082010057,25.6353820695,5.77826141483,0.0,0.0,5.77826141483
 05/20  07:00:00,78.3902154356,6.41195805764,11.4913307747,0.0,19.4083231844,41.0650158608,11.5902112378,0.0,0.0,11.5902112378
 05/20  08:00:00,112.184423305,7.04932251627,20.7713283264,0.0,26.3286599382,57.9988325916,29.4868021045,0.0,0.0,29.4868021045
 05/20  09:00:00,100.616348742,7.00998355625,24.3966385666,0.0,26.3286599382,42.8504436482,47.3691494045,0.0,18.025,29.3441494045
 05/20  10:00:00,77.6755833715,6.87991447521,25.5800202761,0.0,21.7447113004,23.4437158914,41.4413224639,0.0,18.025,23.4163224639
 05/20  11:00:00,75.8000252469,7.00965931755,26.036487056,0.0,19.3027497915,23.426170988,35.5592289798,0.0,18.025,17.5342289798
 05/20  12:00:00,75.9531190599,7.12901605996,25.9280856122,0.0,19.1483137236,23.7250123474,41.3490739488,0.0,18.025,23.3240739488
 05/20  13:00:00,76.4504536563,7.19686306491,26.2120246363,0.0,19.3027497915,23.7161209604,35.5229397699,0.0,18.025,17.4979397699
 05/20  14:00:00,76.2830633483,7.20874936118,26.0327485957,0.0,19.3027497915,23.7161209604,35.5200125946,0.0,18.025,17.4950125946
 05/20  15:00:00,75.4854420968,7.17635826523,25.5574723753,0.0,19.3027497915,23.426170988,41.3504217123,0.0,18.025,23.3254217123
 05/20  16:00:00,77.995266064,7.07900889462,23.7133239233,0.0,19.3027497915,27.8956505705,23.7870904552,0.0,18.025,5.76209045521
 05/20  17:00:00,85.2413011835,7.2073064285,22.2085744039,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 05/20  18:00:00,97.9731808584,7.40778451007,20.7866715259,0.0,32.690315043,37.0816133363,11.5249212981,0.0,0.0,11.5249212981
 05/20  19:00:00,95.9785556968,7.28065621033,16.9234839886,0.0,36.8143715336,33.066984531,5.85519531234,0.072098285961,0.0,5.78309702638
 05/20  20:00:00,106.156579663,7.28121940011,16.2088670857,0.0,36.3493007332,38.7721355839,6.60139654561,0.818915395642,0.0,5.78248114997
 05/20  21:00:00,102.705277307,7.1359111692,15.0207330884,0.0,36.1807251679,36.8228455648,14.220403926,2.67387863794,0.0,11.546525288
 05/20  22:00:00,77.6176537322,6.64627092519,11.7428171674,0.0,31.0351095914,20.6438685092,15.8835125256,4.2937450043,0.0,11.5897675213
 05/20  23:00:00,52.0516770989,6.24507113153,9.13199023441,0.0,17.4250845679,11.7056064465,8.21275632318,2.43443520391,0.0,5.77832111927
 05/20  24:00:00,44.4252366858,6.08028096476,7.89826637261,0.0,12.8411359301,10.0650221343,7.23944542214,1.47727298442,0.0,5.76217243773
 05/21  01:00:00,43.4057943301,5.95243938444,6.88838209441,0.0,12.925468867,10.100111941,1.6018914411,1.5818914411,0.0,0.02
 05/21  02:00:00,37.0979248093,5.75813916951,5.39384521994,0.0,8.34152022915,10.0650221343,10.5117084584,4.75481610613,0.0,5.75689235223
 05/21  03:00:00,35.8926228929,5.62493564659,4.32175159472,0.0,8.34152022915,10.0650221343,7.77547450706,7.75547450706,0.0,0.02
 05/21  04:00:00,36.8232817055,5.54475577064,3.72596193465,0.0,8.34152022915,11.6705166398,14.3833299261,8.62119591766,0.0,5.76213400842
 05/21  05:00:00,38.689346979,5.48755254194,3.37491102755,0.0,8.80141237637,15.3678112995,14.1354762278,8.36792425736,0.0,5.7675519704
 05/21  06:00:00,55.1376863807,5.73538996717,5.2507933371,0.0,18.5082010057,25.6353820695,11.5257249562,5.74831939635,0.0,5.77740555982
 05/21  07:00:00,75.6684491723,6.21686525429,8.84523937081,0.0,19.4926561212,41.1001056674,13.4065185347,1.81639667558,0.0,11.5901218591
 05/21  08:00:00,105.101813274,6.80012403548,13.9379235972,0.0,26.3286599382,57.9988325916,35.3929509173,0.0129713235318,0.0,35.3799795938
 05/21  09:00:00,94.1812743164,6.73657324703,18.3544093819,0.0,26.2443270014,42.8153538416,41.5031024224,0.0,18.025,23.4781024224
 05/21  10:00:00,70.2457276857,6.52272809207,18.5073518262,0.0,21.7447113004,23.4437158914,41.4414341983,0.0,18.025,23.4164341983
 05/21  11:00:00,68.0741185802,6.60704006459,18.6534909424,0.0,19.3449162599,23.4437158914,41.3969860838,0.0,18.025,23.3719860838
 05/21  12:00:00,68.4366017439,6.69604557663,18.7848264424,0.0,19.190480192,23.7425572507,35.5223479672,0.0,18.025,17.4973479672
 05/21  13:00:00,69.6582212146,6.77987631266,19.8964944062,0.0,19.260583323,23.698576057,41.3442011531,0.0,18.025,23.3192011531
 05/21  14:00:00,70.1512096006,6.82793736447,20.3414235347,0.0,19.260583323,23.698576057,35.5233852213,0.0,18.025,17.4983852213
 05/21  15:00:00,68.8568344911,6.79546812307,19.3694629063,0.0,19.260583323,23.4086260847,35.5204993567,0.0,18.025,17.4954993567
 05/21  16:00:00,70.2104109856,6.68918756418,16.3780085844,0.0,19.260583323,27.8781056672,23.7868933043,0.0,18.025,5.76189330429
 05/21  17:00:00,76.6598698804,6.77799172336,14.1161736946,0.0,18.1807569449,37.5792895564,5.76734137972,0.0,0.0,5.76734137972
 05/21  18:00:00,91.1294779771,6.97371761255,14.4964655567,0.0,32.6059821062,37.0465235296,6.14070489336,0.367967442499,0.0,5.77273745086
 05/21  19:00:00,92.4985038546,6.92566147357,13.7984350966,0.0,36.8143715336,33.066984531,8.48073791383,2.69829290452,0.0,5.78244500931
 05/21  20:00:00,103.673759255,6.97933519675,13.9085080868,0.0,36.43363367,38.8072253906,17.7516854157,6.20519166961,0.0,11.5464937461
 05/21  21:00:00,100.394521462,6.8811688131,13.084152249,0.0,36.0963922311,36.7877557581,13.2156541594,7.43335291435,0.0,5.78230124507
 05/21  22:00:00,75.6004529264,6.42675020637,10.0645657453,0.0,30.9507766546,20.6087787026,19.6174642438,8.02728315608,0.0,11.5901810877
 05/21  23:00:00,49.7479983904,5.98585713119,7.08752728473,0.0,17.4250845679,11.7056064465,14.9702518293,9.19201812899,0.0,5.7782337003
 05/21  24:00:00,41.6557324838,5.7636925886,5.32593205723,0.0,12.925468867,10.100111941,17.4357955794,11.6736029444,0.0,5.76219263496
 05/22  01:00:00,37.2551464223,5.58888443465,3.98018809226,0.0,10.0992000411,10.047477231,19.1115672369,13.3547566434,0.0,5.75681059356
 05/22  02:00:00,34.5611223691,5.48449084276,3.25012145494,0.0,8.25718729233,10.0299323277,12.6893290077,12.6693290077,0.0,0.02
 05/22  03:00:00,34.2547843583,5.44481179768,2.9834562764,0.0,8.25718729233,10.0299323277,18.0964484861,12.3401090519,0.0,5.75633943413
 05/22  04:00:00,35.6637305463,5.419698456,2.81089381456,0.0,8.25718729233,11.6354268332,18.3581870908,12.596725449,0.0,5.76146164185
 05/22  05:00:00,41.3382764849,5.41956911633,2.78984604791,0.0,12.1011305571,15.3678112995,18.5854298804,12.8074621355,0.0,5.77796774491
 05/22  06:00:00,68.2894657141,5.81278501023,5.47144961443,0.0,19.7275818095,37.2640762949,24.4022680071,12.8135127053,0.0,11.5887553018
 05/22  07:00:00,90.8596830053,6.29513925458,8.95511342097,0.0,24.3117294858,51.2795993405,27.3075088437,9.86924840825,0.0,17.4382604355
 05/22  08:00:00,77.0768377516,5.90687368613,6.83568942716,0.0,23.6694662846,40.6342015617,26.7633873784,3.28106899209,0.0,23.4823183863
 05/22  09:00:00,73.1282173676,5.98965224694,7.81167065756,0.0,23.6694662846,35.6302164847,42.0797576418,0.642193760032,18.025,23.4125638817
 05/22  10:00:00,56.7005781015,5.92926301013,9.04114265183,0.0,18.7433767983,22.9618409725,41.4943967218,0.0975688414921,18.025,23.3718278803
 05/22  11:00:00,59.8455949255,6.12622218058,11.9914664734,0.0,18.7433767983,22.9618409725,35.5253950224,0.0,18.025,17.5003950224
 05/22  12:00:00,63.161510292,6.32399919803,15.0661541987,0.0,18.5889407304,23.1597249699,35.5202743254,0.0,18.025,17.4952743254
 05/22  13:00:00,65.410727199,6.48137912864,16.9114941625,0.0,18.7433767983,23.2517909448,41.349233937,0.0,18.025,23.324233937
 05/22  14:00:00,66.7108399295,6.57492123777,18.1180591847,0.0,18.7433767983,23.2517909448,35.5220492168,0.0,18.025,17.4970492168
 05/22  15:00:00,65.7420045924,6.58289090356,17.4312064872,0.0,18.7433767983,22.9618409725,41.3435909809,0.0,18.025,23.3185909809
 05/22  16:00:00,68.4750329198,6.57190390075,15.723909715,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/22  17:00:00,79.4412024344,6.77379397664,14.299920833,0.0,17.6635504202,40.6971502883,5.7726673932,0.0,0.0,5.7726673932
 05/22  18:00:00,85.9420218732,6.89338369635,14.1762868964,0.0,27.5259009287,37.3340067412,11.719615936,0.141365549023,0.0,11.578250387
 05/22  19:00:00,89.3044281988,6.83543825766,13.3873592249,0.0,33.8341110165,33.3544677425,13.560711265,2.01496792624,0.0,11.5457433388
 05/22  20:00:00,103.380111027,6.91101093987,13.581314416,0.0,36.5179666069,38.8247702939,10.6114039239,4.82893168769,0.0,5.78247223623
 05/22  21:00:00,97.1385436844,6.84318854268,12.9225039904,0.0,32.965339924,36.8579353714,18.5504547573,6.96077399583,0.0,11.5896807615
 05/22  22:00:00,69.7066215792,6.33914929586,9.54185019951,0.0,25.6355707503,20.6438685092,19.6466030611,8.08913978375,0.0,11.5574632774
 05/22  23:00:00,46.7751643925,5.91364072538,6.5889727096,0.0,15.0252895274,11.7056064465,9.25637333241,9.23637333241,0.0,0.02
 05/22  24:00:00,40.175441504,5.73428971519,5.19436786826,0.0,11.6412384099,10.0650221343,15.4224319336,9.66024006158,0.0,5.762191872
 05/23  01:00:00,37.5547072331,5.61498580659,4.25364888562,0.0,10.0992000411,10.047477231,15.7494801214,9.99262978775,0.0,5.7568503336
 05/23  02:00:00,34.6682250064,5.49407900862,3.34763724996,0.0,8.25718729233,10.0299323277,11.3886471572,11.3686471572,0.0,0.02
 05/23  03:00:00,34.204197412,5.435829141,2.94185415472,0.0,8.25718729233,10.0299323277,17.011548144,11.254845398,0.0,5.75670274602
 05/23  04:00:00,35.6260659078,5.411869577,2.78105921072,0.0,8.25718729233,11.6354268332,16.6484630057,10.8866599993,0.0,5.76180300643
 05/23  05:00:00,41.4315121377,5.4260820117,2.87657311414,0.0,12.1011305571,15.3678112995,15.9742123963,10.1961844335,0.0,5.77802796285
 05/23  06:00:00,69.1951408546,5.91195003517,6.27796566967,0.0,19.7275818095,37.2640762949,20.9516839324,9.36297391796,0.0,11.5887100144
 05/23  07:00:00,91.3177305702,6.3415508744,9.36675742547,0.0,24.3117294858,51.2795993405,25.259416178,7.81961764578,0.0,17.4397985322
 05/23  08:00:00,76.9937816837,5.89378910052,6.76572424905,0.0,23.6694662846,40.6342015617,26.3063590965,2.82585340993,0.0,23.4805056866
 05/23  09:00:00,72.7399980851,5.95386679333,7.45924063687,0.0,23.6694662846,35.6302164847,42.8787412496,1.44089732502,18.025,23.4128439246
 05/23  10:00:00,54.8103283693,5.85381356459,7.22634605188,0.0,18.7433767983,22.9618409725,42.3995864399,1.00400869488,18.025,23.370577745
 05/23  11:00:00,57.0148267006,6.00671973529,9.28020249795,0.0,18.7433767983,22.9618409725,35.5259196421,0.0,18.025,17.5009196421
 05/23  12:00:00,61.4024847482,6.23196110475,13.3991702062,0.0,18.5889407304,23.1597249699,41.3505532908,0.0,18.025,23.3255532908
 05/23  13:00:00,62.5344428186,6.35758947603,14.1590002557,0.0,18.7433767983,23.2517909448,35.5224394944,0.0,18.025,17.4974394944
 05/23  14:00:00,64.0236401551,6.46070123801,15.5450811463,0.0,18.7433767983,23.2517909448,35.5214989158,0.0,18.025,17.4964989158
 05/23  15:00:00,63.7749400847,6.49829669962,15.5487390886,0.0,18.7433767983,22.9618409725,41.3440704366,0.0,18.025,23.3190704366
 05/23  16:00:00,66.6096300133,6.49686098324,13.9335512676,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/23  17:00:00,78.6392499353,6.72164279508,13.5501216457,0.0,17.6635504202,40.6971502883,5.77178459478,0.0,0.0,5.77178459478
 05/23  18:00:00,85.2281354453,6.83062581276,13.5251641623,0.0,27.5259009287,37.3340067412,12.7008875511,1.1224075142,0.0,11.5784800369
 05/23  19:00:00,87.1302436551,6.80299334223,13.1296239141,0.0,33.8341110165,33.3544677425,14.1838118854,2.63805188054,0.0,11.5457600048
 05/23  20:00:00,103.409153955,6.9127490518,13.6086239573,0.0,36.5179666069,38.8247702939,10.8744367814,5.09184719728,0.0,5.78258958409
 05/23  21:00:00,97.5198158666,6.88135033559,13.2656206339,0.0,32.965339924,36.8579353714,17.8364573352,6.24687984206,0.0,11.5895774932
 05/23  22:00:00,70.0558194319,6.37287066105,9.85733070471,0.0,25.6355707503,20.6438685092,19.2210270384,7.66398886715,0.0,11.5570381712
 05/23  23:00:00,46.8840048619,5.92343796219,6.68801854378,0.0,15.0252895274,11.7056064465,15.1041598964,9.33679156912,0.0,5.7673683273
 05/23  24:00:00,40.2871717352,5.7465174518,5.29387315033,0.0,11.6412384099,10.0650221343,9.77329719109,9.75329719109,0.0,0.02
 05/24  01:00:00,37.7328575853,5.63747154596,4.40931530267,0.0,10.0992000411,10.047477231,15.8142098828,10.0575670808,0.0,5.75664280198
 05/24  02:00:00,35.013042104,5.53675039781,3.64978430339,0.0,8.25718729233,10.0299323277,10.3808025455,10.3608025455,0.0,0.02
 05/24  03:00:00,34.4703037763,5.46928382637,3.1745077456,0.0,8.25718729233,10.0299323277,16.4187563456,10.6619559339,0.0,5.75680041167
 05/24  04:00:00,35.6628140379,5.41688764027,2.81279093313,0.0,8.25718729233,11.6354268332,16.6849916138,10.9230947326,0.0,5.76189688123
 05/24  05:00:00,41.4270656012,5.42588064922,2.87233211087,0.0,12.1011305571,15.3678112995,16.0167050793,10.2386117883,0.0,5.77809329101
 05/24  06:00:00,69.3142221857,5.92841524832,6.38058828221,0.0,19.7275818095,37.2640762949,21.0002983446,9.41154366506,0.0,11.5887546795
 05/24  07:00:00,91.6558866985,6.38203475531,9.66443785925,0.0,24.3117294858,51.2795993405,24.4268850858,6.98972507557,0.0,17.4371600102
 05/24  08:00:00,77.3432075585,5.9295301407,7.07941509446,0.0,23.6694662846,40.6342015617,25.0410382144,1.56073725835,0.0,23.480300956
 05/24  09:00:00,72.8964142542,5.9688368596,7.60069087622,0.0,23.6694662846,35.6302164847,41.7560167987,0.318454234845,18.025,23.4125625639
 05/24  10:00:00,55.1961021619,5.86345487696,7.60248177887,0.0,18.7433767983,22.9618409725,41.9067366304,0.5115713918,18.025,23.3701652386
 05/24  11:00:00,57.6026111858,6.02419966029,9.85050908933,0.0,18.7433767983,22.9618409725,35.5253216212,0.0,18.025,17.5003216212
 05/24  12:00:00,61.0421068,6.2037629967,13.0669915363,0.0,18.5889407304,23.1597249699,41.3440809375,0.0,18.025,23.3190809375
 05/24  13:00:00,62.0660470311,6.32118521415,13.7270116471,0.0,18.7433767983,23.2517909448,35.5221287518,0.0,18.025,17.4971287518
 05/24  14:00:00,60.9219019466,6.33426321312,12.5697831302,0.0,18.7433767983,23.2517909448,35.5191158677,0.0,18.025,17.4941158677
 05/24  15:00:00,58.9251553644,6.30375081123,10.8935021405,0.0,18.7433767983,22.9618409725,41.4121300682,0.0675429327257,18.025,23.3195871355
 05/24  16:00:00,62.7719251478,6.29947244363,10.2932373026,0.0,18.7433767983,27.431320555,18.3903879027,0.345387902664,18.025,0.02
 05/24  17:00:00,75.9676905134,6.47440890854,11.1257996175,0.0,17.6635504202,40.6971502883,6.67750067161,0.904924519334,0.0,5.77257615227
 05/24  18:00:00,82.9384994429,6.58058840054,11.4855713345,0.0,27.5259009287,37.3340067412,14.1740226841,2.59579821009,0.0,11.578224474
 05/24  19:00:00,85.5900586804,6.62292767207,11.7695090681,0.0,33.8341110165,33.3544677425,14.7597722922,3.21424765994,0.0,11.5455246323
 05/24  20:00:00,102.492893567,6.79832847257,12.8067884,0.0,36.5179666069,38.8247702939,10.567981112,4.78551815017,0.0,5.78246296187
 05/24  21:00:00,96.9794911159,6.80905310501,12.7975996644,0.0,32.965339924,36.8579353714,16.8626356654,5.27338371111,0.0,11.5892519543
 05/24  22:00:00,69.6948922089,6.3236528544,9.54562664842,0.0,25.6355707503,20.6438685092,18.1306749019,6.5733449752,0.0,11.5573299267
 05/24  23:00:00,46.7877991499,5.90631777282,6.60893586209,0.0,15.0252895274,11.7056064465,13.7809246109,8.01369045219,0.0,5.76723415868
 05/24  24:00:00,40.491166307,5.76226943681,5.48211748939,0.0,11.6412384099,10.0650221343,7.43901338109,7.41901338109,0.0,0.02
 05/25  01:00:00,38.0440023373,5.66444699287,4.69348605549,0.0,10.0992000411,10.047477231,12.8738464638,7.11732989086,0.0,5.75651657296
 05/25  02:00:00,35.2166718678,5.55562710189,3.83453925576,0.0,8.25718729233,10.0299323277,8.33074696106,8.31074696106,0.0,0.02
 05/25  03:00:00,34.5969339132,5.4833261823,3.28709704622,0.0,8.25718729233,10.0299323277,14.8483491026,9.09168115337,0.0,5.7566679492
 05/25  04:00:00,35.8400966939,5.43743043209,2.96953339825,0.0,8.25718729233,11.6354268332,15.036032881,9.2742804088,0.0,5.76175247222
 05/25  05:00:00,41.668795008,5.45266445344,3.08728107711,0.0,12.1011305571,15.3678112995,14.5039692107,8.72604576669,0.0,5.77792344399
 05/25  06:00:00,69.9880772991,6.00317975298,6.97968533508,0.0,19.7275818095,37.2640762949,18.4873102563,6.89987283232,0.0,11.5874374239
 05/25  07:00:00,92.8408391648,6.51522332331,10.7162112623,0.0,24.3117294858,51.2795993405,21.6202671745,4.18130904427,0.0,17.4389581302
 05/25  08:00:00,78.9281783875,6.08679986478,8.50712182193,0.0,23.6694662846,40.6342015617,23.6503660515,0.16920215831,0.0,23.4811638932
 05/25  09:00:00,75.6114463897,6.11841700514,10.166147406,0.0,23.6694662846,35.6302164847,41.436298729,0.0,18.025,23.411298729
 05/25  10:00:00,58.5946485018,6.02511148649,10.8393742346,0.0,18.7433767983,22.9618409725,41.3950701023,0.0,18.025,23.3700701023
 05/25  11:00:00,60.653646989,6.18904306364,12.7367037533,0.0,18.7433767983,22.9618409725,35.524740046,0.0,18.025,17.499740046
 05/25  12:00:00,63.4553604082,6.35855746379,15.3254522829,0.0,18.5889407304,23.1597249699,35.5195177797,0.0,18.025,17.4945177797
 05/25  13:00:00,64.9710557903,6.48433736687,16.4688706258,0.0,18.7433767983,23.2517909448,41.3480218373,0.0,18.025,23.3230218373
 05/25  14:00:00,66.620203323,6.59377671215,18.0085734981,0.0,18.7433767983,23.2517909448,35.5220682943,0.0,18.025,17.4970682943
 05/25  15:00:00,64.7706193458,6.56682684051,16.475892049,0.0,18.7433767983,22.9618409725,38.2430841117,0.0,18.025,20.2180841117
 05/25  16:00:00,65.0724697809,6.47784812197,12.4154068472,0.0,18.7433767983,27.431320555,21.1039940557,0.0,18.025,3.07899405574
 05/25  17:00:00,77.722551405,6.64609288608,12.7089794685,0.0,17.6635504202,40.6971502883,5.77245672061,0.0,0.0,5.77245672061
 05/25  18:00:00,84.6563402855,6.75867554047,13.0253297978,0.0,27.5259009287,37.3340067412,12.5629510314,0.986303909326,0.0,11.5766471221
 05/25  19:00:00,87.1817612877,6.7919629261,13.192180548,0.0,33.8341110165,33.3544677425,13.5167878403,1.97278489711,0.0,11.5440029432
 05/25  20:00:00,103.916221403,6.946583116,14.0818650428,0.0,36.5179666069,38.8247702939,8.65673285936,2.87460451091,0.0,5.78212834845
 05/25  21:00:00,98.3591930713,6.9517611286,14.0346014478,0.0,32.965339924,36.8579353714,15.0485102251,3.45921214287,0.0,11.5892980823
 05/25  22:00:00,71.2320523561,6.48396178878,10.9224838753,0.0,25.6355707503,20.6438685092,15.514496273,3.95788619967,0.0,11.5566100734
 05/25  23:00:00,48.3323710989,6.06703965521,7.99278883942,0.0,15.0252895274,11.7056064465,4.48536645401,4.46536645401,0.0,0.02
 05/25  24:00:00,41.763404543,5.89323570808,6.62339028654,0.0,11.6412384099,10.0650221343,10.6741774787,4.91209767351,0.0,5.76207980515
 05/26  01:00:00,39.1660161891,5.7787252387,5.7012233172,0.0,10.0992000411,10.047477231,10.9945469367,5.23804247628,0.0,5.75650446044
 05/26  02:00:00,36.4482304654,5.68185643977,4.9398704716,0.0,8.25718729233,10.0299323277,5.52480294086,5.50480294086,0.0,0.02
 05/26  03:00:00,35.7300575554,5.60581670942,4.29773120324,0.0,8.25718729233,10.0299323277,12.448102343,6.6917707773,0.0,5.75633156572
 05/26  04:00:00,36.7965333775,5.54475105043,3.81865257045,0.0,8.25718729233,11.6354268332,13.2409311965,7.4795265802,0.0,5.76140461628
 05/26  05:00:00,42.5097817806,5.54386113015,3.83707450473,0.0,12.1011305571,15.3678112995,13.6891951604,7.91139344564,0.0,5.7778017148
 05/26  06:00:00,71.3039618488,6.15176852099,8.14698815748,0.0,19.7275818095,37.2640762949,19.1787851513,7.59071161567,0.0,11.5880735357
 05/26  07:00:00,93.7800883166,6.61068500127,11.5600077985,0.0,24.3117294858,51.2795993405,22.8520365404,5.41444188868,0.0,17.4375946518
 05/26  08:00:00,80.9768664515,6.24810935532,10.3945051956,0.0,23.6694662846,40.6342015617,23.5777186194,0.0977079868462,0.0,23.4800106325
 05/26  09:00:00,80.768256289,6.34878460195,15.0925947034,0.0,23.6694662846,35.6302164847,41.4398744662,0.00501199877634,18.025,23.4098624674
 05/26  10:00:00,64.1596184327,6.27024208101,16.1592165098,0.0,18.7433767983,22.9618409725,41.395234129,0.0,18.025,23.370234129
 05/26  11:00:00,62.1165439915,6.28051052175,14.1081352006,0.0,18.7433767983,22.9618409725,35.5231939992,0.0,18.025,17.4981939992
 05/26  12:00:00,63.2682574815,6.36867799403,15.1282324276,0.0,18.5889407304,23.1597249699,35.5223190566,0.0,18.025,17.4973190566
 05/26  13:00:00,63.3884840967,6.42711000501,14.9435267376,0.0,18.7433767983,23.2517909448,41.3458327715,0.0,18.025,23.3208327715
 05/26  14:00:00,62.6543252477,6.41369024159,14.2227851933,0.0,18.7433767983,23.2517909448,35.5203557112,0.0,18.025,17.4953557112
 05/26  15:00:00,63.1456295324,6.4310639334,14.986664563,0.0,18.7433767983,22.9618409725,35.5186175882,0.0,18.025,17.4936175882
 05/26  16:00:00,67.0981761418,6.45103806349,14.4679280366,0.0,18.7433767983,27.431320555,23.7867418052,0.0,18.025,5.76174180522
 05/26  17:00:00,78.4446113572,6.65804125672,13.4190979496,0.0,17.6635504202,40.6971502883,5.77236841213,0.0,0.0,5.77236841213
 05/26  18:00:00,85.1948736912,6.79747187139,13.525074903,0.0,27.5259009287,37.3340067412,11.6038561973,0.0260785049975,0.0,11.5777776923
 05/26  19:00:00,87.0396625355,6.78564290608,13.0564087192,0.0,33.8341110165,33.3544677425,6.63687228962,0.85406632355,0.0,5.78280596607
 05/26  20:00:00,103.109417612,6.87684961533,13.3447953926,0.0,36.5179666069,38.8247702939,14.5663036339,3.02002286877,0.0,11.5462807652
 05/26  21:00:00,97.2399894613,6.84908998495,13.018077487,0.0,32.965339924,36.8579353714,16.1046926159,4.51655463977,0.0,11.5881379761
 05/26  22:00:00,69.7264930655,6.33815989909,9.56273310704,0.0,25.6355707503,20.6438685092,12.6285131102,6.84025294954,0.0,5.78826016069
 05/26  23:00:00,46.519068438,5.88465391693,6.36187379599,0.0,15.0252895274,11.7056064465,14.8032668826,9.03597216794,0.0,5.76729471469
 05/26  24:00:00,40.0024077408,5.71266014896,5.0429695928,0.0,11.6412384099,10.0650221343,14.3488959173,8.58686057963,0.0,5.76203533762
 05/27  01:00:00,40.827836556,5.67139876,4.71089211345,0.0,12.8411359301,10.0650221343,12.2141670198,6.4575454755,0.0,5.75662154431
 05/27  02:00:00,35.6316450603,5.59540187274,4.20974066943,0.0,8.25718729233,10.0299323277,3.68108228127,3.66108228127,0.0,0.02
 05/27  03:00:00,35.1481894149,5.53850340417,3.78317799234,0.0,8.25718729233,10.0299323277,8.48097170659,2.72452770827,0.0,5.75644399832
 05/27  04:00:00,36.4890308959,5.50487495176,3.55102995139,0.0,8.25718729233,11.6354268332,1.95040633183,1.93040633183,0.0,0.02
 05/27  05:00:00,38.3308131479,5.45126673819,3.17210356837,0.0,8.71707943955,15.3327214929,9.653123804,3.88580510275,0.0,5.76731870125
 05/27  06:00:00,55.2477570722,5.73640286187,5.3598688747,0.0,18.5082010057,25.6353820695,12.9182424598,1.38252202694,0.0,11.5357204328
 05/27  07:00:00,77.6682372851,6.34445968186,10.8368958298,0.0,19.4083231844,41.0650158608,11.5889043286,0.0,0.0,11.5889043286
 05/27  08:00:00,112.689349878,7.06019179475,21.2654442227,0.0,26.3286599382,57.9988325916,29.4807412433,0.0,0.0,29.4807412433
 05/27  09:00:00,100.948978307,6.99772552076,24.7415714694,0.0,26.3286599382,42.8504436482,41.501429264,0.0,18.025,23.476429264
 05/27  10:00:00,73.3749205635,6.66790845575,21.4913920658,0.0,21.7447113004,23.4437158914,41.4381629165,0.0,18.025,23.4131629165
 05/27  11:00:00,71.8704901954,6.80239377211,22.3142388583,0.0,19.3027497915,23.426170988,41.3911175027,0.0,18.025,23.3661175027
 05/27  12:00:00,74.4603610548,7.0195280064,24.5448273965,0.0,19.1483137236,23.7250123474,35.5184141121,0.0,18.025,17.4934141121
 05/27  13:00:00,76.9229064239,7.18078951424,26.7005690665,0.0,19.3027497915,23.7161209604,41.3449589276,0.0,18.025,23.3199589276
 05/27  14:00:00,78.3290244917,7.30062720496,27.9868469471,0.0,19.3027497915,23.7161209604,35.5196571769,0.0,18.025,17.4946571769
 05/27  15:00:00,77.502212766,7.29030380912,27.46030673,0.0,19.3027497915,23.426170988,35.5165240159,0.0,18.025,17.4915240159
 05/27  16:00:00,81.1469564474,7.24860740808,26.6954379133,0.0,19.3027497915,27.8956505705,23.785658148,0.0,18.025,5.760658148
 05/27  17:00:00,88.0331692115,7.38353894898,24.8242312798,0.0,18.2229234133,37.5968344597,5.76698060978,0.0,0.0,5.76698060978
 05/27  18:00:00,100.501475134,7.56142281903,23.1613545197,0.0,32.690315043,37.0816133363,5.77254402672,0.0,0.0,5.77254402672
 05/27  19:00:00,96.9848577762,7.48025688356,19.6142189137,0.0,36.8143715336,33.066984531,5.78255354168,0.0,0.0,5.78255354168
 05/27  20:00:00,108.287796864,7.47503413666,18.1462952831,0.0,36.3493007332,38.7721355839,11.6257951286,0.0799558324889,0.0,11.5458392961
 05/27  21:00:00,104.402120357,7.31653864799,16.5369851832,0.0,36.1807251679,36.8228455648,6.17794304158,0.394699298756,0.0,5.78324374283
 05/27  22:00:00,79.3026678328,6.82813984958,13.2460071121,0.0,31.0351095914,20.6438685092,12.6901958755,1.10128659046,0.0,11.588909285
 05/27  23:00:00,52.843094786,6.32979420808,9.8387086873,0.0,17.4250845679,11.7056064465,8.14863725059,2.37066811092,0.0,5.77796913967
 05/27  24:00:00,44.34693735,6.07373660522,7.82652934374,0.0,12.8411359301,10.0650221343,10.6521470126,4.89016789996,0.0,5.76197911262
 05/28  01:00:00,43.0446831713,5.91582670733,6.56388854336,0.0,12.925468867,10.100111941,11.7618983174,6.00537250089,0.0,5.75652581653
 05/28  02:00:00,36.8513615962,5.73279381481,5.17264470032,0.0,8.34152022915,10.0650221343,7.40558145272,7.38558145272,0.0,0.02
 05/28  03:00:00,36.0570005572,5.64119561653,4.46987587783,0.0,8.34152022915,10.0650221343,13.1136863454,7.357343736,0.0,5.75634260941
 05/28  04:00:00,36.9357178764,5.55496059853,3.82820896341,0.0,8.34152022915,11.6705166398,13.7995211097,8.03812972513,0.0,5.76139138459
 05/28  05:00:00,38.5698568214,5.47341565673,3.26957891336,0.0,8.80141237637,15.3678112995,9.33789519513,9.31789519513,0.0,0.02
