Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/28  06:00:00,54.9729648191,5.71401992086,5.10746269198,0.0,18.5082010057,25.6353820695,18.7635539379,7.22780044959,0.0,11.5357534883
 05/28  07:00:00,76.0759777008,6.25320549455,9.21647475411,0.0,19.4926561212,41.1001056674,13.3331212281,1.74450823193,0.0,11.5886129962
 05/28  08:00:00,106.4671874,6.88083462977,15.222647829,0.0,26.3286599382,57.9988325916,29.4976357457,0.0172035965767,0.0,29.4804321492
 05/28  09:00:00,95.8458962805,6.8084485596,19.9471914078,0.0,26.2443270014,42.8153538416,41.501308512,0.0,18.025,23.476308512
 05/28  10:00:00,73.7340355379,6.68761950864,21.8308023889,0.0,21.7447113004,23.4437158914,41.439013728,0.0,18.025,23.414013728
 05/28  11:00:00,74.7376074587,6.93409206728,24.9899508583,0.0,19.3449162599,23.4437158914,41.392518927,0.0,18.025,23.367518927
 05/28  12:00:00,77.2447046684,7.15375797988,27.1352303163,0.0,19.190480192,23.7425572507,35.5175182742,0.0,18.025,17.4925182742
 05/28  13:00:00,80.6289040202,7.37777174051,30.2692988954,0.0,19.260583323,23.698576057,41.3463197702,0.0,18.025,23.3213197702
 05/28  14:00:00,83.1090664804,7.55043177102,32.5767967567,0.0,19.260583323,23.698576057,35.5206497969,0.0,18.025,17.4956497969
 05/28  15:00:00,80.526720032,7.48286465037,30.3519677565,0.0,19.260583323,23.4086260847,35.5174488576,0.0,18.025,17.4924488576
 05/28  16:00:00,80.6414791913,7.30492045496,26.1933609863,0.0,19.260583323,27.8781056672,23.7866872012,0.0,18.025,5.76168720121
 05/28  17:00:00,88.4298758316,7.475313812,25.1888762035,0.0,18.1807569449,37.5792895564,5.76698658767,0.0,0.0,5.76698658767
 05/28  18:00:00,103.813023408,7.7823520294,26.3713988685,0.0,32.6059821062,37.0465235296,5.77247289888,0.0,0.0,5.77247289888
 05/28  19:00:00,101.191683671,7.72973512196,23.5715678976,0.0,36.8143715336,33.066984531,5.78288118725,0.0,0.0,5.78288118725
 05/28  20:00:00,110.414141906,7.6566828068,19.9715747605,0.0,36.43363367,38.8072253906,11.6202466753,0.074577105313,0.0,11.54566957
 05/28  21:00:00,105.256908463,7.4118104381,17.4159290479,0.0,36.0963922311,36.7877557581,6.58096050186,0.798250988507,0.0,5.78270951335
 05/28  22:00:00,79.7414064236,6.88709787937,13.7452165956,0.0,30.9507766546,20.6087787026,13.3376772533,1.74858567567,0.0,11.5890915777
 05/28  23:00:00,53.0782272245,6.35775079264,10.0458871362,0.0,17.4250845679,11.7056064465,15.2204137843,3.68485406756,0.0,11.5355597167
 05/28  24:00:00,44.9611007825,6.12658862516,8.2684214417,0.0,12.925468867,10.100111941,4.60362890235,4.58362890235,0.0,0.02
 05/29  01:00:00,43.5452583413,5.96774668922,7.01254530891,0.0,12.925468867,10.100111941,11.2327009135,5.47619815208,0.0,5.75650276145
 05/29  02:00:00,37.3831256045,5.78561996108,5.65158370546,0.0,8.34152022915,10.0650221343,6.49297779302,6.47297779302,0.0,0.02
 05/29  03:00:00,36.3868225807,5.67482843742,4.76606715362,0.0,8.34152022915,10.0650221343,13.5247427273,7.76811087374,0.0,5.75663185356
 05/29  04:00:00,37.1989285082,5.58439142505,4.06198995325,0.0,8.34152022915,11.6705166398,14.4009852443,8.63931746333,0.0,5.76166778095
 05/29  05:00:00,39.1437539975,5.5367143304,3.7801796486,0.0,8.80141237637,15.3678112995,8.35050684373,8.33050684373,0.0,0.02
 05/29  06:00:00,54.991432226,5.71394115472,5.12601362078,0.0,18.5082010057,25.6353820695,19.1318170624,7.59612621285,0.0,11.5356908496
 05/29  07:00:00,75.66097162,6.21477611767,8.83990408097,0.0,19.4926561212,41.1001056674,16.5831917286,4.99539912199,0.0,11.5877926066
 05/29  08:00:00,104.348593174,6.76961443985,13.2152831985,0.0,26.3286599382,57.9988325916,29.5820692551,0.103322696199,0.0,29.4787465589
 05/29  09:00:00,89.7973237921,6.60001821237,14.1070526848,0.0,26.2443270014,42.8153538416,44.7648582387,0.0,18.025,26.7398582387
 05/29  10:00:00,66.250016757,6.38892423841,14.6454837899,0.0,21.7447113004,23.4437158914,38.1811067854,0.0,18.025,20.1561067854
 05/29  11:00:00,67.1923442635,6.58142953969,17.7973538677,0.0,19.3449162599,23.4437158914,41.3928929553,0.0,18.025,23.3678929553
 05/29  12:00:00,67.4517828265,6.65911851657,17.8369500514,0.0,19.190480192,23.7425572507,35.5178091606,0.0,18.025,17.4928091606
 05/29  13:00:00,68.1876472252,6.72451562704,18.4813002494,0.0,19.260583323,23.698576057,41.3466582437,0.0,18.025,23.3216582437
 05/29  14:00:00,67.511252484,6.72955351194,17.7998624831,0.0,19.260583323,23.698576057,35.520857686,0.0,18.025,17.495857686
 05/29  15:00:00,66.749986451,6.70274761264,17.3553534983,0.0,19.260583323,23.4086260847,35.5176235503,0.0,18.025,17.4926235502
 05/29  16:00:00,68.1042514752,6.60124356729,14.3598128866,0.0,19.260583323,27.8781056672,23.7866763305,0.0,18.025,5.76167633047
 05/29  17:00:00,75.4036222786,6.67616973225,12.9617694443,0.0,18.1807569449,37.5792895564,5.76708504211,0.0,0.0,5.76708504211
 05/29  18:00:00,90.7084905483,6.92860829138,14.1206129253,0.0,32.6059821062,37.0465235296,6.1063187739,0.334169177293,0.0,5.77214959661
 05/29  19:00:00,90.8017936057,6.93677879266,13.9746371251,0.0,36.8143715336,33.066984531,13.1304614274,1.58597412807,0.0,11.5444872993
 05/29  20:00:00,104.304414517,7.03348786244,14.4850471743,0.0,36.43363367,38.8072253906,9.49850451705,3.71678397719,0.0,5.78172053986
 05/29  21:00:00,101.188368858,6.95321869143,13.8059858037,0.0,36.0963922311,36.7877557581,11.4945798643,5.71182199983,0.0,5.78275786442
 05/29  22:00:00,76.3526213756,6.49741464573,10.7461212306,0.0,30.9507766546,20.6087787026,18.3331900754,6.74535096181,0.0,11.5878391136
 05/29  23:00:00,50.5518202246,6.06549349693,7.81174102629,0.0,17.4250845679,11.7056064465,19.1824284347,7.64760571645,0.0,11.5348227183
 05/29  24:00:00,42.9364643827,5.89551973265,6.4748564066,0.0,12.925468867,10.100111941,8.09214410649,8.07214410649,0.0,0.02
 05/30  01:00:00,38.8174017192,5.75608161975,5.37525900178,0.0,10.0992000411,10.047477231,14.1372607535,8.38070168279,0.0,5.75655907074
 05/30  02:00:00,35.9865949259,5.64599041497,4.51410674758,0.0,8.25718729233,10.0299323277,8.67629577076,8.65629577076,0.0,0.02
 05/30  03:00:00,35.2978522827,5.56715795173,3.90419174435,0.0,8.25718729233,10.0299323277,14.6660381347,8.90935517722,0.0,5.75668295745
 05/30  04:00:00,36.4186022308,5.50612171314,3.47935802286,0.0,8.25718729233,11.6354268332,14.8815616455,9.11985493526,0.0,5.76170671024
 05/30  05:00:00,42.2653976678,5.52062029701,3.61594694736,0.0,12.1011305571,15.3678112995,14.3617206072,8.58397663473,0.0,5.77774397245
 05/30  06:00:00,71.1218527606,6.13538489132,7.98128771419,0.0,19.7275818095,37.2640762949,18.3317357892,6.74505327052,0.0,11.5866825187
 05/30  07:00:00,94.2562341749,6.66457496626,11.982297859,0.0,24.3117294858,51.2795993405,20.11110345,2.67397605835,0.0,17.4371273917
 05/30  08:00:00,80.637049025,6.242944933,10.0598761724,0.0,23.6694662846,40.6342015617,23.489357296,0.0117310215953,0.0,23.4776262744
 05/30  09:00:00,79.5471206638,6.30648016428,13.913779101,0.0,23.6694662846,35.6302164847,41.4335271444,0.0,18.025,23.4085271444
 05/30  10:00:00,62.1400754468,6.1925328782,14.2173954933,0.0,18.7433767983,22.9618409725,41.3927481604,0.0,18.025,23.3677481604
 05/30  11:00:00,62.9979757696,6.31093237595,14.9591533504,0.0,18.7433767983,22.9618409725,35.5220936468,0.0,18.025,17.4970936468
 05/30  12:00:00,65.1360683264,6.4551680729,16.9095593338,0.0,18.5889407304,23.1597249699,35.5176688545,0.0,18.025,17.4926688545
 05/30  13:00:00,65.7747586339,6.52226592361,17.2346551178,0.0,18.7433767983,23.2517909448,41.3439281274,0.0,18.025,23.3189281274
 05/30  14:00:00,64.032025758,6.49305779855,15.5211268082,0.0,18.7433767983,23.2517909448,35.5187732011,0.0,18.025,17.4937732011
 05/30  15:00:00,62.8516565454,6.46260554989,14.6611575614,0.0,18.7433767983,22.9618409725,35.5169092878,0.0,18.025,17.4919092878
 05/30  16:00:00,65.465426608,6.4342909373,12.8519343841,0.0,18.7433767983,27.431320555,23.7866534528,0.0,18.025,5.76165345277
 05/30  17:00:00,78.0021397844,6.65542827721,12.9792528674,0.0,17.6635504202,40.6971502883,5.77136512977,0.0,0.0,5.77136512977
 05/30  18:00:00,85.1785918982,6.80821862024,13.498069898,0.0,27.5259009287,37.3340067412,12.0054179562,0.428239584027,0.0,11.5771783721
 05/30  19:00:00,87.1468733274,6.79660014433,13.1526814358,0.0,33.8341110165,33.3544677425,7.53840787605,1.75613582655,0.0,5.7822720495
 05/30  20:00:00,103.503517768,6.91324164231,13.7025210901,0.0,36.5179666069,38.8247702939,15.0912401629,3.54609419987,0.0,11.545145963
 05/30  21:00:00,97.4440678676,6.86552377122,13.2057449242,0.0,32.965339924,36.8579353714,17.1702526525,5.58352831311,0.0,11.5867243394
 05/30  22:00:00,70.0940014791,6.37246520909,9.89595773332,0.0,25.6355707503,20.6438685092,12.4491264361,6.66094084173,0.0,5.78818559437
 05/30  23:00:00,46.6651983813,5.89735258804,6.49531514459,0.0,15.0252895274,11.7056064465,15.3159543791,9.5488068699,0.0,5.76714750921
 05/30  24:00:00,39.7106433503,5.68228492483,4.78158805747,0.0,11.6412384099,10.0650221343,16.9763010112,11.2154381202,0.0,5.76086289099
 05/31  01:00:00,37.0111318868,5.55132331832,3.77375224093,0.0,10.0992000411,10.047477231,11.7209546646,11.7009546646,0.0,0.02
 05/31  02:00:00,34.2444924037,5.44245945111,2.97553487815,0.0,8.25718729233,10.0299323277,17.8508484119,12.0941683781,0.0,5.75668003373
 05/31  03:00:00,33.9323334602,5.4041974228,2.70163557659,0.0,8.25718729233,10.0299323277,18.1566114855,12.4001292733,0.0,5.75648221214
 05/31  04:00:00,35.4806434328,5.39529488817,2.65223169884,0.0,8.25718729233,11.6354268332,11.6027433205,11.5827433205,0.0,0.02
 05/31  05:00:00,41.3603976023,5.41750395152,2.81406474748,0.0,12.1011305571,15.3678112995,21.7774562258,10.2425406489,0.0,11.5349155769
 05/31  06:00:00,68.6026296614,5.83623502988,5.76121935122,0.0,19.7275818095,37.2640762949,21.0030090145,9.41682382364,0.0,11.5861851909
 05/31  07:00:00,91.0079055817,6.29648653782,9.10207053127,0.0,24.3117294858,51.2795993405,19.4965180392,7.86536561134,0.0,11.6311524278
 05/31  08:00:00,76.8747554568,5.87130034752,6.66923107259,0.0,23.6694662846,40.6342015617,32.170532565,2.83072906432,0.0,29.3398035007
 05/31  09:00:00,73.3721620629,5.97769048638,8.06761288519,0.0,23.6694662846,35.6302164847,41.8932534012,0.458138019169,18.025,23.410115382
 05/31  10:00:00,57.3736558244,5.90340299982,9.7401114395,0.0,18.7433767983,22.9618409725,35.5563510212,0.0,18.025,17.5313510212
 05/31  11:00:00,60.6000141871,6.11679698793,12.7553282674,0.0,18.7433767983,22.9618409725,41.3491717753,0.0,18.025,23.3241717753
 05/31  12:00:00,64.4945598153,6.34390822625,16.3793160181,0.0,18.5889407304,23.1597249699,35.5204583136,0.0,18.025,17.4954583136
 05/31  13:00:00,66.0108958752,6.46412823895,17.5289258738,0.0,18.7433767983,23.2517909448,35.5151472954,0.0,18.025,17.4901472954
 05/31  14:00:00,66.2404995696,6.51584832569,17.7068154162,0.0,18.7433767983,23.2517909448,41.3431856282,0.0,18.025,23.3181856282
 05/31  15:00:00,64.3910168709,6.48923575877,16.1738922021,0.0,18.7433767983,22.9618409725,35.5185641699,0.0,18.025,17.4935641699
 05/31  16:00:00,65.6034700082,6.41878745298,13.0054761239,0.0,18.7433767983,27.431320555,23.7866835447,0.0,18.025,5.76168354466
 05/31  17:00:00,77.6833202683,6.62395357575,12.6919064831,0.0,17.6635504202,40.6971502883,5.77234093495,0.0,0.0,5.77234093495
 05/31  18:00:00,84.938762245,6.7845088542,13.2819544262,0.0,27.5259009287,37.3340067412,11.8474535883,0.270265980433,0.0,11.5771876079
 05/31  19:00:00,86.8553664606,6.76819142091,12.8895856803,0.0,33.8341110165,33.3544677425,7.46376664458,1.68076967094,0.0,5.78299697364
 05/31  20:00:00,103.119252578,6.87518924653,13.3563168787,0.0,36.5179666069,38.8247702939,9.40655884625,3.62424178852,0.0,5.78231705773
 05/31  21:00:00,97.046585048,6.82624547234,12.8475464751,0.0,32.965339924,36.8579353714,17.2560092748,5.66785899397,0.0,11.5881502809
 05/31  22:00:00,69.5894337455,6.32047391273,9.44338230777,0.0,25.6355707503,20.6438685092,18.6509291383,7.09447812931,0.0,11.556451009
 05/31  23:00:00,46.4602556572,5.8747852538,6.31294163584,0.0,15.0252895274,11.7056064465,14.6143036324,8.8471157933,0.0,5.76718783906
 05/31  24:00:00,39.6774704984,5.67763491155,4.75306942042,0.0,11.6412384099,10.0650221343,15.746604955,9.98486218588,0.0,5.76174276913
 06/01  01:00:00,36.9490791982,5.54561166641,3.71741497189,0.0,10.0992000411,10.047477231,11.0130968333,10.9930968333,0.0,0.02
 06/01  02:00:00,34.1420493399,5.43248016161,2.88306910903,0.0,8.25718729233,10.0299323277,17.7829310525,12.0264223793,0.0,5.75650867319
 06/01  03:00:00,33.7224506068,5.3816317486,2.51432481781,0.0,8.25718729233,10.0299323277,13.1428560585,13.1228560585,0.0,0.02
 06/01  04:00:00,35.0345320649,5.34669896255,2.25471375786,0.0,8.25718729233,11.6354268332,19.900335796,14.1389067206,0.0,5.7614290755
 06/01  05:00:00,40.8080033011,5.35834452948,2.32083709504,0.0,12.1011305571,15.3678112995,19.4417171119,13.6642552436,0.0,5.77746186829
 06/01  06:00:00,68.0391583968,5.77913665447,5.25485169272,0.0,19.7275818095,37.2640762949,23.2431721235,11.6550125487,0.0,11.5881595748
 06/01  07:00:00,91.2193672906,6.32021353339,9.28980894375,0.0,24.3117294858,51.2795993405,24.1598732164,6.72408918651,0.0,17.4357840299
 06/01  08:00:00,77.6779429463,5.93664552468,7.40708055605,0.0,23.6694662846,40.6342015617,23.8776834979,0.400397627063,0.0,23.4772858709
 06/01  09:00:00,76.1421213417,6.05810274418,10.7571640018,0.0,23.6694662846,35.6302164847,41.435391361,0.0,18.025,23.410391361
 06/01  10:00:00,61.9373239509,6.07670473326,14.130479988,0.0,18.7433767983,22.9618409725,41.3918947688,0.0,18.025,23.3668947688
 06/01  11:00:00,63.4497863131,6.23982376426,15.482076051,0.0,18.7433767983,22.9618409725,35.5230313768,0.0,18.025,17.4980313768
 06/01  12:00:00,66.8866563349,6.46426829686,18.6510538969,0.0,18.5889407304,23.1597249699,41.3418355123,0.0,18.025,23.3168355123
 06/01  13:00:00,69.6845329962,6.64201023928,21.0246867406,0.0,18.7433767983,23.2517909448,35.5210768772,0.0,18.025,17.4960768772
 06/01  14:00:00,70.472106249,6.72072198231,21.7335450604,0.0,18.7433767983,23.2517909448,35.5177852494,0.0,18.025,17.4927852494
 06/01  15:00:00,70.7987936956,6.78484684437,22.2860616075,0.0,18.7433767983,22.9618409725,41.3412995043,0.0,18.025,23.3162995043
 06/01  16:00:00,72.7953947236,6.73020981781,19.8859857877,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/01  17:00:00,80.8124442283,6.84727774872,15.5977092278,0.0,17.6635504202,40.6971502883,5.77217800572,0.0,0.0,5.77217800572
 06/01  18:00:00,86.399104015,6.92914786561,14.5976630102,0.0,27.5259009287,37.3340067412,11.6046361016,0.0275437049505,0.0,11.5770923967
 06/01  19:00:00,87.9776375558,6.8898752314,13.8901743332,0.0,33.8341110165,33.3544677425,12.2269750524,0.683513352984,0.0,11.5434616994
 06/01  20:00:00,103.829188481,6.95597415835,13.9854714235,0.0,36.5179666069,38.8247702939,8.64770694119,2.86580010459,0.0,5.7819068366
 06/01  21:00:00,97.810162913,6.91091126225,13.5264648067,0.0,32.965339924,36.8579353714,15.9444461611,4.35611537104,0.0,11.5883307901
 06/01  22:00:00,70.5336995336,6.42297622031,10.2851504241,0.0,25.6355707503,20.6438685092,16.5626161076,5.00684564367,0.0,11.5557704639
 06/01  23:00:00,47.2806020649,5.96292714926,7.04515115042,0.0,15.0252895274,11.7056064465,6.78058265917,6.76058265917,0.0,0.02
 06/01  24:00:00,40.4750159154,5.76133824636,5.46691386566,0.0,11.6412384099,10.0650221343,13.6312337507,7.86939531872,0.0,5.76183843194
 06/02  01:00:00,37.8112173683,5.63942593979,4.48573506349,0.0,10.0992000411,10.047477231,14.0062327166,8.24964279829,0.0,5.7565899183
 06/02  02:00:00,34.8749091593,5.51601301375,3.53240379369,0.0,8.25718729233,10.0299323277,9.54199447144,9.52199447144,0.0,0.02
 06/02  03:00:00,34.1695038439,5.43259917141,2.91040579084,0.0,8.25718729233,10.0299323277,16.1599573998,10.4038918024,0.0,5.7560655974
 06/02  04:00:00,35.3358464117,5.38149288469,2.52123901154,0.0,8.25718729233,11.6354268332,13.4751675886,12.8397725145,0.0,0.635395074099
 06/02  05:00:00,41.0269166363,5.3844545076,2.51364182706,0.0,12.1011305571,15.3678112995,24.3098512731,13.3924890881,0.0,10.917362185
 06/02  06:00:00,68.8541133348,5.87451198086,5.97444066842,0.0,19.7275818095,37.2640762949,22.0339791461,10.4470093349,0.0,11.5869698112
 06/02  07:00:00,91.9285940721,6.40163660545,9.91762363064,0.0,24.3117294858,51.2795993405,17.6997812002,6.06922845723,0.0,11.630552743
 06/02  08:00:00,78.2539649354,6.00155516035,7.91819686899,0.0,23.6694662846,40.6342015617,29.7089202489,0.369017018836,0.0,29.33990323
 06/02  09:00:00,78.1341062506,6.15986926007,12.6473866874,0.0,23.6694662846,35.6302164847,41.43460063,0.0,18.025,23.40960063
 06/02  10:00:00,62.7455087715,6.13062791661,14.8847451155,0.0,18.7433767983,22.9618409725,40.5134149229,0.0,18.025,22.4884149229
 06/02  11:00:00,66.5430073589,6.38067673268,18.4344459945,0.0,18.7433767983,22.9618409725,36.3964188271,0.0,18.025,18.3714188271
 06/02  12:00:00,68.5924341875,6.55930255613,20.2617984205,0.0,18.5889407304,23.1597249699,35.5216451108,0.0,18.025,17.4966451108
 06/02  13:00:00,68.8368595153,6.62832298825,20.1907013095,0.0,18.7433767983,23.2517909448,35.5165128382,0.0,18.025,17.4915128382
 06/02  14:00:00,68.9526969748,6.66957447823,20.2652904968,0.0,18.7433767983,23.2517909448,41.3449353649,0.0,18.025,23.3199353649
 06/02  15:00:00,67.3180392136,6.63795096347,18.9522018743,0.0,18.7433767983,22.9618409725,35.5193980919,0.0,18.025,17.4943980919
 06/02  16:00:00,69.3536998445,6.58564179867,16.5888576031,0.0,18.7433767983,27.431320555,23.7866955998,0.0,18.025,5.76169559984
 06/02  17:00:00,79.5280844979,6.75922398065,14.4014085038,0.0,17.6635504202,40.6971502883,5.7722772522,0.0,0.0,5.7722772522
 06/02  18:00:00,86.0795746236,6.89087457241,14.3164128568,0.0,27.5259009287,37.3340067412,11.6021950107,0.0249909453226,0.0,11.5772040654
 06/02  19:00:00,87.5820490895,6.84297786387,13.5414919677,0.0,33.8341110165,33.3544677425,6.94988089618,1.16728457886,0.0,5.78259631732
 06/02  20:00:00,103.5621527,6.92358612577,13.7508248612,0.0,36.5179666069,38.8247702939,9.02196877641,3.2392480833,0.0,5.78272069311
 06/02  21:00:00,97.4915926564,6.87437343503,13.2444399905,0.0,32.965339924,36.8579353714,22.6534702138,5.28317079876,0.0,17.370299415
 06/02  22:00:00,70.2246130248,6.3889183593,10.0101289328,0.0,25.6355707503,20.6438685092,12.2185260052,6.43045792786,0.0,5.7880680773
 06/02  23:00:00,47.132837454,5.94671743796,6.91359637576,0.0,15.0252895274,11.7056064465,13.1724685987,7.40546294248,0.0,5.76700565626
 06/02  24:00:00,40.2095961274,5.73415141557,5.2286813792,0.0,11.6412384099,10.0650221343,14.6362151888,8.87438307712,0.0,5.76183211165
 06/03  01:00:00,40.4470508741,5.63169715144,4.36982452207,0.0,12.8411359301,10.0650221343,9.85656748113,9.83656748113,0.0,0.02
 06/03  02:00:00,34.5222785494,5.47575020214,3.2200310919,0.0,8.25718729233,10.0299323277,16.9629443179,11.2063839921,0.0,5.7565603258
 06/03  03:00:00,33.8821873625,5.4011903211,2.65450610328,0.0,8.25718729233,10.0299323277,13.270325338,13.250325338,0.0,0.02
 06/03  04:00:00,35.2041279556,5.3673918226,2.40362141986,0.0,8.25718729233,11.6354268332,19.94383557,14.182061583,0.0,5.76177398708
 06/03  05:00:00,37.360497667,5.3524278646,2.30064341665,0.0,8.71707943955,15.3327214929,19.4645630128,13.6985716041,0.0,5.76599140871
 06/03  06:00:00,52.9216003991,5.48137958917,3.28876537668,0.0,18.5082010057,25.6353820695,16.6261233775,10.8504822286,0.0,5.77564114889
 06/03  07:00:00,71.9408084695,5.79711324829,5.65685825785,0.0,19.4083231844,41.0650158608,20.0895968542,8.50158045317,0.0,11.5880164011
 06/03  08:00:00,100.582735896,6.36859832982,9.85048082127,0.0,26.3286599382,57.9988325916,33.0111216813,3.53625661188,0.0,29.4748650694
 06/03  09:00:00,85.2888813165,6.26149350487,9.81774670859,0.0,26.3286599382,42.8504436482,47.8072078039,0.446084267956,18.025,29.3361235359
 06/03  10:00:00,61.492860957,6.0432349945,10.2340335023,0.0,21.7447113004,23.4437158914,41.4345738702,0.0,18.025,23.4095738702
 06/03  11:00:00,61.8453840088,6.2214367847,12.8701115844,0.0,19.3027497915,23.426170988,35.5532562314,0.0,18.025,17.5282562314
 06/03  12:00:00,65.4312925309,6.44694637668,16.0883571822,0.0,19.1483137236,23.7250123474,41.3440704152,0.0,18.025,23.3190704152
 06/03  13:00:00,70.0995498109,6.69522750595,20.3627853563,0.0,19.3027497915,23.7161209604,35.5185538327,0.0,18.025,17.4935538327
 06/03  14:00:00,70.2111316066,6.75048954617,20.4191045886,0.0,19.3027497915,23.7161209604,35.5151529202,0.0,18.025,17.4901529202
 06/03  15:00:00,67.1299932774,6.66854540735,17.7098648603,0.0,19.3027497915,23.426170988,41.3430356264,0.0,18.025,23.3180356264
 06/03  16:00:00,68.9688332948,6.59003141824,15.175901464,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 06/03  17:00:00,75.9688591878,6.70098494881,13.4424905668,0.0,18.2229234133,37.5968344597,5.76687195857,0.0,0.0,5.76687195857
 06/03  18:00:00,91.08497213,6.93834207063,14.3679510749,0.0,32.690315043,37.0816133363,5.79941839465,0.0271795517743,0.0,5.77223884287
 06/03  19:00:00,90.6195780998,6.91467225804,13.8145483813,0.0,36.8143715336,33.066984531,12.8132398742,1.26822698926,0.0,11.5450128849
 06/03  20:00:00,103.468952814,6.95872029612,13.8437993508,0.0,36.3493007332,38.7721355839,10.275578897,4.49320644216,0.0,5.78237245483
 06/03  21:00:00,100.543823655,6.87282930444,13.1224238061,0.0,36.1807251679,36.8228455648,12.0140591936,6.23148436693,0.0,5.78257482671
 06/03  22:00:00,75.5763529672,6.40146479782,9.9464108693,0.0,31.0351095914,20.6438685092,19.2450869956,7.65707069187,0.0,11.5880163037
 06/03  23:00:00,49.4818517862,5.95055476686,6.85673037774,0.0,17.4250845679,11.7056064465,20.8542092218,9.31899158833,0.0,11.5352176335
 06/03  24:00:00,41.6210721033,5.76670103831,5.40771643521,0.0,12.8411359301,10.0650221343,9.78086126652,9.76086126652,0.0,0.02
 06/04  01:00:00,40.4653104586,5.62579723506,4.2745583461,0.0,12.925468867,10.100111941,16.8778471975,11.1213823855,0.0,5.75646481208
 06/04  02:00:00,34.4701334345,5.46004944104,3.06416833464,0.0,8.34152022915,10.0650221343,18.919612511,13.1632560369,0.0,5.7563564741
 06/04  03:00:00,33.9870674574,5.40169347254,2.63945962505,0.0,8.34152022915,10.0650221343,14.1288549449,14.1088549449,0.0,0.02
 06/04  04:00:00,35.3328118027,5.37015985453,2.41011513772,0.0,8.34152022915,11.6705166398,20.1449798237,14.383528205,0.0,5.7614516187
 06/04  05:00:00,37.3371694593,5.33843161146,2.171892574,0.0,8.80141237637,15.3678112995,20.7333003231,14.966539853,0.0,5.76676047009
 06/04  06:00:00,52.9751380012,5.49477491995,3.32891002337,0.0,18.5082010057,25.6353820695,18.4252864519,12.6477982246,0.0,5.77748822735
 06/04  07:00:00,72.6990512607,5.87251384326,6.22028383834,0.0,19.4926561212,41.1001056674,19.0160810316,7.42852260939,0.0,11.5875584222
 06/04  08:00:00,102.579921391,6.56192366059,11.6543520481,0.0,26.3286599382,57.9988325916,29.6250382659,0.152341213105,0.0,29.4726970528
 06/04  09:00:00,90.8767003601,6.49154651691,15.2949345824,0.0,26.2443270014,42.8153538416,47.3635597887,0.0,18.025,29.3385597887
 06/04  10:00:00,66.5281691207,6.24923829039,15.0633467179,0.0,21.7447113004,23.4437158914,41.4339217208,0.0,18.025,23.4089217208
 06/04  11:00:00,67.6785400285,6.47202487271,18.3929725319,0.0,19.3449162599,23.4437158914,35.5538366389,0.0,18.025,17.5288366389
 06/04  12:00:00,68.003795741,6.56713096444,18.4809625654,0.0,19.190480192,23.7425572507,35.7451222907,0.0,18.025,17.7201222907
 06/04  13:00:00,66.4767602088,6.55014298001,16.9447975631,0.0,19.260583323,23.698576057,41.1155057974,0.0,18.025,23.0905057974
 06/04  14:00:00,65.9123058584,6.55339784974,16.3770839029,0.0,19.260583323,23.698576057,35.5189774359,0.0,18.025,17.4939774359
 06/04  15:00:00,63.996716852,6.49038959469,14.8144536006,0.0,19.260583323,23.4086260847,35.5155508893,0.0,18.025,17.4905508893
 06/04  16:00:00,65.5966918331,6.4002787899,12.0532303419,0.0,19.260583323,27.8781056672,23.7865780992,0.0,18.025,5.76157809925
 06/04  17:00:00,74.1858288729,6.53432598879,11.8858356814,0.0,18.1807569449,37.5792895564,5.7666722428,0.0,0.0,5.7666722428
 06/04  18:00:00,89.6148146033,6.79984779676,13.155716655,0.0,32.6059821062,37.0465235296,5.98550872289,0.213436922353,0.0,5.77207180053
 06/04  19:00:00,89.767707808,6.81835610277,13.059001458,0.0,36.8143715336,33.066984531,7.38519829086,1.60285370469,0.0,5.78234458617
 06/04  20:00:00,103.084381272,6.89844343649,13.4000814842,0.0,36.43363367,38.8072253906,16.2158973474,4.67067219083,0.0,11.5452251566
 06/04  21:00:00,100.238527766,6.84811618347,12.9612723103,0.0,36.0963922311,36.7877557581,11.2609148313,5.47965202561,0.0,5.78126280565
 06/04  22:00:00,75.1861957053,6.36928242613,9.70786613167,0.0,30.9507766546,20.6087787026,18.7967988367,7.20917315178,0.0,11.587625685
 06/04  23:00:00,49.1311997724,5.91133331011,6.54530455005,0.0,17.4250845679,11.7056064465,15.1268108112,9.34927858377,0.0,5.77753222745
 06/04  24:00:00,41.5385496129,5.74341268338,5.22905927395,0.0,12.925468867,10.100111941,15.5515097548,9.78973279742,0.0,5.76177695739
 06/05  01:00:00,37.3775497776,5.59454948373,4.09694860328,0.0,10.0992000411,10.047477231,15.8916833542,10.1351506944,0.0,5.7565326598
 06/05  02:00:00,34.2911195233,5.45134878756,3.01328309221,0.0,8.25718729233,10.0299323277,12.6283903486,12.6083903486,0.0,0.02
 06/05  03:00:00,33.7917896306,5.39285661797,2.57243872709,0.0,8.25718729233,10.0299323277,19.8844866792,14.1281680962,0.0,5.75631858297
 06/05  04:00:00,35.1360197085,5.36082788646,2.34208371085,0.0,8.25718729233,11.6354268332,14.4420428056,14.4220428056,0.0,0.02
 06/05  05:00:00,41.0873006473,5.38981030913,2.56868072279,0.0,12.1011305571,15.3678112995,23.1620807854,11.6274702081,0.0,11.5346105773
 06/05  06:00:00,68.6921020858,5.85154951689,5.83541067901,0.0,19.7275818095,37.2640762949,21.0883058048,9.50195257649,0.0,11.5863532283
 06/05  07:00:00,92.2406937799,6.4325828127,10.1988022516,0.0,24.3117294858,51.2795993405,14.8367317014,3.20701996386,0.0,11.6297117376
 06/05  08:00:00,81.7079784039,6.16561007251,11.2081719499,0.0,23.6694662846,40.6342015617,29.3611930612,0.0219119476062,0.0,29.3392811136
 06/05  09:00:00,83.3760286044,6.32911702987,17.7200751155,0.0,23.6694662846,35.6302164847,41.428169797,0.0,18.025,23.403169797
 06/05  10:00:00,65.5436587026,6.22377779103,17.5897532566,0.0,18.7433767983,22.9618409725,35.5549484146,0.0,18.025,17.5299484146
 06/05  11:00:00,65.5358852689,6.32172613931,17.4862801216,0.0,18.7433767983,22.9618409725,41.3456169828,0.0,18.025,23.3206169828
 06/05  12:00:00,67.2662809867,6.47975991081,19.0151946878,0.0,18.5889407304,23.1597249699,35.5200477334,0.0,18.025,17.4950477334
 06/05  13:00:00,69.3005969118,6.62464432908,20.6581220535,0.0,18.7433767983,23.2517909448,35.5145720037,0.0,18.025,17.4895720037
 06/05  14:00:00,69.5257001282,6.67066398346,20.8372100503,0.0,18.7433767983,23.2517909448,41.3421403268,0.0,18.025,23.3171403268
 06/05  15:00:00,67.3618177192,6.60891460369,19.0250237628,0.0,18.7433767983,22.9618409725,35.5171709446,0.0,18.025,17.4921709446
 06/05  16:00:00,68.0326268771,6.53174984533,15.3216811099,0.0,18.7433767983,27.431320555,23.786632702,0.0,18.025,5.761632702
 06/05  17:00:00,78.993118799,6.7219599695,13.9037144127,0.0,17.6635504202,40.6971502883,5.77101535338,0.0,0.0,5.77101535338
 06/05  18:00:00,85.7453148292,6.85618184952,14.0168628177,0.0,27.5259009287,37.3340067412,11.6962725234,0.119788864096,0.0,11.5764836593
 06/05  19:00:00,87.3800452427,6.81504847288,13.3674282668,0.0,33.8341110165,33.3544677425,7.24820864369,1.46550634762,0.0,5.78270229607
 06/05  20:00:00,103.725597055,6.93130405171,13.9065676399,0.0,36.5179666069,38.8247702939,9.1169564366,3.33495768015,0.0,5.78199875645
 06/05  21:00:00,97.8152732005,6.8993539271,13.5431574203,0.0,32.965339924,36.8579353714,16.1091998738,4.5220374416,0.0,11.5871624322
 06/05  22:00:00,70.2924771315,6.38835517133,10.078567253,0.0,25.6355707503,20.6438685092,17.540400074,5.98449800553,0.0,11.5559020685
 06/05  23:00:00,47.1319632718,5.94085990103,6.91858767303,0.0,15.0252895274,11.7056064465,13.216966148,7.44997066242,0.0,5.76699548557
 06/05  24:00:00,40.6560377893,5.77495947301,5.63432355609,0.0,11.6412384099,10.0650221343,12.7452093665,6.98354731372,0.0,5.76166205274
 06/06  01:00:00,37.9184788653,5.64586651582,4.5865665221,0.0,10.0992000411,10.047477231,7.7461305842,7.7261305842,0.0,0.02
 06/06  02:00:00,34.9924326132,5.52286487401,3.64307594112,0.0,8.25718729233,10.0299323277,14.3689062036,8.61243097735,0.0,5.75647522625
 06/06  03:00:00,34.3647616223,5.45016029169,3.08811460005,0.0,8.25718729233,10.0299323277,8.89550095949,8.87550095949,0.0,0.02
 06/06  04:00:00,35.6791954611,5.41529646156,2.83078919191,0.0,8.25718729233,11.6354268332,14.8578966529,9.0968715086,0.0,5.76102514432
 06/06  05:00:00,42.0951581585,5.48540424759,3.4809505754,0.0,12.1011305571,15.3678112995,9.66998729255,3.89257916678,0.0,5.77740812577
 06/06  06:00:00,72.2342640213,6.23632171565,8.99280426865,0.0,19.7275818095,37.2640762949,11.8386785154,0.251316293477,0.0,11.587362222
 06/06  07:00:00,96.1666557965,6.80920903221,13.7481425524,0.0,24.3117294858,51.2795993405,17.4349973893,0.0,0.0,17.4349973893
 06/06  08:00:00,86.2261296187,6.41722523049,15.4747156543,0.0,23.6694662846,40.6342015617,23.4741849398,0.0,0.0,23.4741849398
 06/06  09:00:00,86.3460084099,6.54208772607,20.4770875031,0.0,23.6694662846,35.6302164847,41.4311867727,0.0,18.025,23.4061867727
 06/06  10:00:00,70.9592170401,6.53828757126,22.6908042355,0.0,18.7433767983,22.9618409725,41.3905863456,0.0,18.025,23.3655863456
 06/06  11:00:00,70.2728906333,6.6059246671,21.9390897109,0.0,18.7433767983,22.9618409725,35.5216357847,0.0,18.025,17.4966357847
 06/06  12:00:00,68.3699648553,6.59569856371,20.0029396667,0.0,18.5889407304,23.1597249699,35.5150104792,0.0,18.025,17.4900104792
 06/06  13:00:00,69.647586816,6.69675499314,20.9330077952,0.0,18.7433767983,23.2517909448,41.3426281203,0.0,18.025,23.3176281203
 06/06  14:00:00,70.6785025488,6.77128958056,21.8893851452,0.0,18.7433767983,23.2517909448,35.5174979783,0.0,18.025,17.4924979783
 06/06  15:00:00,69.1042279352,6.72529960586,20.6510493859,0.0,18.7433767983,22.9618409725,35.5140133878,0.0,18.025,17.4890133878
 06/06  16:00:00,70.103944502,6.63589397532,17.2888631075,0.0,18.7433767983,27.431320555,23.7853936663,0.0,18.025,5.76039366632
 06/06  17:00:00,80.423299672,6.82997627235,15.2258859132,0.0,17.6635504202,40.6971502883,5.77172541587,0.0,0.0,5.77172541587
 06/06  18:00:00,86.7672480563,6.9586917782,14.9362922705,0.0,27.5259009287,37.3340067412,11.5761208273,0.0,0.0,11.5761208273
 06/06  19:00:00,88.3093996204,6.91945887374,14.1923784919,0.0,33.8341110165,33.3544677425,5.9328628135,0.151037068697,0.0,5.78182574481
 06/06  20:00:00,104.112520798,6.99384166913,14.2309532627,0.0,36.5179666069,38.8247702939,13.4000253988,1.85589357761,0.0,11.5441318212
 06/06  21:00:00,98.154167077,6.95461352601,13.8267972236,0.0,32.965339924,36.8579353714,14.2342284097,2.64668541053,0.0,11.5875429992
 06/06  22:00:00,70.829552137,6.45985560601,10.5441514834,0.0,25.6355707503,20.6438685092,9.99829860135,4.21080435354,0.0,5.78749424781
 06/06  23:00:00,47.791592308,6.02125638792,7.49782320807,0.0,15.0252895274,11.7056064465,11.248965143,5.48241483107,0.0,5.76655031194
 06/06  24:00:00,40.9146319727,5.81072299492,5.85715292304,0.0,11.6412384099,10.0650221343,12.7834828431,7.02204806234,0.0,5.76143478073
 06/07  01:00:00,38.0826749009,5.6697380053,4.72689333812,0.0,10.0992000411,10.047477231,8.04712678825,8.02712678825,0.0,0.02
 06/07  02:00:00,35.0909891389,5.54050129225,3.72399876844,0.0,8.25718729233,10.0299323277,15.1042406749,9.34777758027,0.0,5.75646309461
 06/07  03:00:00,34.3480246982,5.45324628725,3.06829034225,0.0,8.25718729233,10.0299323277,10.4640129909,10.2295942351,0.0,0.234418755812
 06/07  04:00:00,35.6378099163,5.41402261757,2.79068400313,0.0,8.25718729233,11.6354268332,16.1220140248,10.575041163,0.0,5.54697286187
 06/07  05:00:00,41.3467577463,5.4169814558,2.80097434092,0.0,12.1011305571,15.3678112995,16.7477621412,10.9704240336,0.0,5.77733810765
 06/07  06:00:00,69.7981299053,5.98157688746,6.811420379,0.0,19.7275818095,37.2640762949,20.3346453211,8.74772253034,0.0,11.5869227908
 06/07  07:00:00,92.7990454476,6.50367787604,10.6860760006,0.0,24.3117294858,51.2795993405,22.0143972147,4.58004028523,0.0,17.4343569295
 06/07  08:00:00,79.2554441281,6.10405018173,8.81720905705,0.0,23.6694662846,40.6342015617,29.3815265791,0.0457582168336,0.0,29.3357683623
 06/07  09:00:00,76.9240083492,6.14253445151,11.4546371531,0.0,23.6694662846,35.6302164847,37.5500866607,0.0,18.025,19.5250866607
 06/07  10:00:00,59.6120824755,6.02143990546,11.8605271119,0.0,18.7433767983,22.9618409725,39.4225887246,0.0,18.025,21.3975887246
 06/07  11:00:00,60.31878475,6.11990976802,12.4709997907,0.0,18.7433767983,22.9618409725,35.5188628668,0.0,18.025,17.4938628668
 06/07  12:00:00,61.9202628413,6.23486210793,13.914079618,0.0,18.5889407304,23.1597249699,41.3423307742,0.0,18.025,23.3173307742
 06/07  13:00:00,62.2529893589,6.30077672149,13.9343866803,0.0,18.7433767983,23.2517909448,35.519211735,0.0,18.025,17.494211735
 06/07  14:00:00,62.1217689481,6.31564169925,13.7883000693,0.0,18.7433767983,23.2517909448,35.5136711887,0.0,18.025,17.4886711887
 06/07  15:00:00,61.3575574528,6.30439506786,13.325290095,0.0,18.7433767983,22.9618409725,41.3408449537,0.0,18.025,23.3158449537
 06/07  16:00:00,63.3464326074,6.27106277402,10.8961815977,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/07  17:00:00,76.5614773072,6.50995749728,11.6840797261,0.0,17.6635504202,40.6971502883,5.77194637128,0.0,0.0,5.77194637128
 06/07  18:00:00,83.7361352143,6.66100752226,12.202868515,0.0,27.5259009287,37.3340067412,12.2456261882,0.669341241592,0.0,11.5762849466
 06/07  19:00:00,85.650850961,6.6381389877,11.8151488032,0.0,33.8341110165,33.3544677425,13.8863938479,2.3422275242,0.0,11.5441663237
 06/07  20:00:00,102.148249221,6.76977641194,12.4907551772,0.0,36.5179666069,38.8247702939,9.91465208348,4.13286631495,0.0,5.78178576853
 06/07  21:00:00,96.3171241923,6.74585112657,12.1985226231,0.0,32.965339924,36.8579353714,17.2636010985,5.67695263294,0.0,11.5866484656
 06/07  22:00:00,69.044040134,6.26069857574,8.95779634883,0.0,25.6355707503,20.6438685092,19.1331700516,7.57796414114,0.0,11.5552059105
 06/07  23:00:00,46.0917118962,5.83396284877,5.98524086186,0.0,15.0252895274,11.7056064465,9.25608287879,9.23608287879,0.0,0.02
 06/07  24:00:00,39.35583203,5.64095662664,4.46812404322,0.0,11.6412384099,10.0650221343,16.4222666062,10.660564124,0.0,5.7617024822
 06/08  01:00:00,36.3388346319,5.47582293328,3.17696453155,0.0,10.0992000411,10.047477231,19.640244602,13.8837829421,0.0,5.75646165988
 06/08  02:00:00,33.725511945,5.38707909801,2.51194974644,0.0,8.25718729233,10.0299323277,15.4699978221,15.4499978221,0.0,0.02
 06/08  03:00:00,33.3066859172,5.33740482981,2.14279129893,0.0,8.25718729233,10.0299323277,22.6064442146,16.8509140405,0.0,5.75553017412
 06/08  04:00:00,34.5291693607,5.29323762505,1.80282991976,0.0,8.25718729233,11.6354268332,18.8629653967,18.8429653967,0.0,0.02
 06/08  05:00:00,40.225782451,5.29624850442,1.80073467784,0.0,12.1011305571,15.3678112995,30.3253694244,18.7911298517,0.0,11.5342395727
 06/08  06:00:00,67.1458416512,5.68298135539,4.45773677556,0.0,19.7275818095,37.2640762949,27.3342425254,15.7485182746,0.0,11.5857242508
 06/08  07:00:00,90.0069505269,6.18447773199,8.21318872321,0.0,24.3117294858,51.2795993405,20.3958318991,8.7664606253,0.0,11.6293712738
 06/08  08:00:00,77.0970899529,5.87187179826,6.89103856552,0.0,23.6694662846,40.6342015617,29.7125310489,0.376051379026,0.0,29.3364796699
 06/08  09:00:00,74.8479355963,5.95583056889,9.56527916123,0.0,23.6694662846,35.6302164847,41.4258675301,0.0,18.025,23.4008675301
 06/08  10:00:00,57.9153331229,5.87891865024,10.306296618,0.0,18.7433767983,22.9618409725,35.5537807192,0.0,18.025,17.5287807192
 06/08  11:00:00,60.1552577054,6.05308093917,12.3743035312,0.0,18.7433767983,22.9618409725,41.3465365713,0.0,18.025,23.3215365713
 06/08  12:00:00,60.3144685959,6.12366032097,12.419487354,0.0,18.5889407304,23.1597249699,35.5188787921,0.0,18.025,17.4938787921
 06/08  13:00:00,59.8668016076,6.17533918304,11.6736374114,0.0,18.7433767983,23.2517909448,35.518610185,0.0,18.025,17.493610185
 06/08  14:00:00,59.7819446534,6.20268344814,11.5614405028,0.0,18.7433767983,23.2517909448,41.3393015912,0.0,18.025,23.3143015912
 06/08  15:00:00,58.8220467053,6.18816686984,10.9060079516,0.0,18.7433767983,22.9618409725,35.5189161527,0.0,18.025,17.4939161527
 06/08  16:00:00,62.1418280613,6.19029104658,9.77234619646,0.0,18.7433767983,27.431320555,23.7865818212,0.0,18.025,5.76158182116
 06/08  17:00:00,75.933897157,6.43977846286,11.1266816166,0.0,17.6635504202,40.6971502883,5.77188276061,0.0,0.0,5.77188276061
 06/08  18:00:00,83.1751106089,6.59755678369,11.7053008758,0.0,27.5259009287,37.3340067412,13.0939591596,1.51822399349,0.0,11.5757351661
 06/08  19:00:00,85.4111907548,6.60115479298,11.6124769772,0.0,33.8341110165,33.3544677425,8.5105669874,2.72857424196,0.0,5.78199274544
 06/08  20:00:00,102.185917263,6.76457418132,12.5336305435,0.0,36.5179666069,38.8247702939,10.2140869513,4.4328100873,0.0,5.78127686397
 06/08  21:00:00,96.6646667272,6.77458399121,12.5173398727,0.0,32.965339924,36.8579353714,16.5927977502,5.00619653647,0.0,11.5866012138
 06/08  22:00:00,69.4000411665,6.29022339128,9.2842752741,0.0,25.6355707503,20.6438685092,17.9197681426,6.36437647732,0.0,11.5553916653
 06/08  23:00:00,46.4764022713,5.86930504575,6.33458972337,0.0,15.0252895274,11.7056064465,13.5567690278,7.79002168421,0.0,5.76674734356
 06/08  24:00:00,40.0772943934,5.71438647158,5.11616151399,0.0,11.6412384099,10.0650221343,8.22335338703,8.20335338703,0.0,0.02
 06/09  01:00:00,37.6006872462,5.61254010703,4.30210271341,0.0,10.0992000411,10.047477231,14.2777830519,8.52139135577,0.0,5.75639169612
 06/09  02:00:00,34.9500435667,5.51938843469,3.60417095185,0.0,8.25718729233,10.0299323277,8.80355972847,8.78355972847,0.0,0.02
 06/09  03:00:00,34.4243276166,5.45820776884,3.13963477063,0.0,8.25718729233,10.0299323277,14.7612971064,9.00493410464,0.0,5.75636300174
 06/09  04:00:00,35.6867906708,5.41511400387,2.83857315872,0.0,8.25718729233,11.6354268332,14.9646233331,9.20312661468,0.0,5.76149671842
 06/09  05:00:00,41.5235964083,5.43064540961,2.9641576608,0.0,12.1011305571,15.3678112995,14.4402772131,8.66402119516,0.0,5.77625601796
 06/09  06:00:00,69.6195331382,5.95354472289,6.6608694744,0.0,19.7275818095,37.2640762949,19.4321788225,7.84558735959,0.0,11.5865914629
 06/09  07:00:00,92.0815793093,6.42036400284,10.0519360296,0.0,24.3117294858,51.2795993405,23.0339235533,5.6011143139,0.0,17.4328092394
 06/09  08:00:00,78.1941659149,6.01167467377,7.84831913467,0.0,23.6694662846,40.6342015617,24.0708906983,0.598888184786,0.0,23.4720025135
 06/09  09:00:00,75.4528050729,6.092460748,10.0335193859,0.0,23.6694662846,35.6302164847,41.4287324975,0.0,18.025,23.4037324975
 06/09  10:00:00,57.3703246716,5.90754510122,9.73266575626,0.0,18.7433767983,22.9618409725,41.3885233552,0.0,18.025,23.3635233552
 06/09  11:00:00,58.7175492137,6.04051119919,10.9491667264,0.0,18.7433767983,22.9618409725,35.5185118056,0.0,18.025,17.4935118056
 06/09  12:00:00,60.9849112128,6.17170068281,13.0418907095,0.0,18.5889407304,23.1597249699,35.5171275043,0.0,18.025,17.4921275043
 06/09  13:00:00,62.2591454155,6.26248770043,13.9788368436,0.0,18.7433767983,23.2517909448,41.3383167453,0.0,18.025,23.3133167453
 06/09  14:00:00,61.79951988,6.27932169885,13.5023794835,0.0,18.7433767983,23.2517909448,35.5173236593,0.0,18.025,17.4923236593
 06/09  15:00:00,60.9896639436,6.27748249072,12.9843085296,0.0,18.7433767983,22.9618409725,35.5204518676,0.0,18.025,17.4954518676
 06/09  16:00:00,63.9920458742,6.28506296652,11.5277970531,0.0,18.7433767983,27.431320555,23.7864224727,0.0,18.025,5.76142247271
 06/09  17:00:00,76.8093600924,6.52574466198,11.9161850958,0.0,17.6635504202,40.6971502883,5.77199540471,0.0,0.0,5.77199540471
 06/09  18:00:00,84.0946268968,6.69074996981,12.5316292765,0.0,27.5259009287,37.3340067412,12.3164984528,0.74042590971,0.0,11.5760725431
 06/09  19:00:00,86.3415400096,6.70338118409,12.4406080148,0.0,33.8341110165,33.3544677425,7.77270705568,1.99059425019,0.0,5.7821128055
 06/09  20:00:00,102.908234881,6.84268956627,13.1778337197,0.0,36.5179666069,38.8247702939,9.44582978069,3.66363667861,0.0,5.78219310208
 06/09  21:00:00,97.2508624252,6.83745396517,13.0406714731,0.0,32.965339924,36.8579353714,16.3966510614,4.80973895624,0.0,11.5869121051
 06/09  22:00:00,70.1613880475,6.37219497383,9.96365811522,0.0,25.6355707503,20.6438685092,16.8893297633,5.33387201399,0.0,11.5554577493
 06/09  23:00:00,47.2797396546,5.9553148694,7.05191899754,0.0,15.0252895274,11.7056064465,11.8196184037,6.05280669348,0.0,5.76681171019
 06/09  24:00:00,40.8098538607,5.79289283773,5.77021319523,0.0,11.6412384099,10.0650221343,12.2464131045,6.4848664043,0.0,5.76154670016
 06/10  01:00:00,41.246181656,5.71410860013,5.08655360292,0.0,12.8411359301,10.0650221343,6.84075194106,6.82075194106,0.0,0.02
 06/10  02:00:00,35.4103568473,5.57561931268,4.00825119459,0.0,8.25718729233,10.0299323277,13.8007789112,8.04445406882,0.0,5.7563248424
 06/10  03:00:00,34.7280946727,5.49792435476,3.40369006552,0.0,8.25718729233,10.0299323277,8.88504419759,8.86504419759,0.0,0.02
 06/10  04:00:00,35.7653558459,5.42926632051,2.90298835725,0.0,8.25718729233,11.6354268332,15.8196599307,10.0585153661,0.0,5.76114456462
 06/10  05:00:00,37.6382624219,5.38209883368,2.54875488763,0.0,8.71707943955,15.3327214929,17.0572811577,11.2904522712,0.0,5.76682888653
 06/10  06:00:00,53.3923216912,5.53297303219,3.70791775244,0.0,18.5082010057,25.6353820695,15.9120847491,10.1348463177,0.0,5.77723843137
 06/10  07:00:00,73.8254713421,6.01797879503,7.32069786381,0.0,19.4083231844,41.0650158608,19.1608659672,7.57505202884,0.0,11.5858139383
 06/10  08:00:00,102.524972023,6.57413709239,11.5872363549,0.0,26.3286599382,57.9988325916,30.4572533416,0.987327923265,0.0,29.4699254183
 06/10  09:00:00,87.7150839038,6.40695228834,12.0985268281,0.0,26.3286599382,42.8504436482,47.3567959177,0.0,18.025,29.3317959177
 06/10  10:00:00,63.8679662233,6.1892831351,12.4631193626,0.0,21.7447113004,23.4437158914,41.4320451415,0.0,18.025,23.4070451415
 06/10  11:00:00,63.8494989998,6.35221278118,14.7434723635,0.0,19.3027497915,23.426170988,35.5523911381,0.0,18.025,17.5273911381
 06/10  12:00:00,64.798077603,6.45337892682,15.4487194549,0.0,19.1483137236,23.7250123474,36.8243927793,0.0,18.025,18.7993927793
 06/10  13:00:00,65.1492198263,6.5024421742,15.6052582308,0.0,19.3027497915,23.7161209604,40.031227526,0.0,18.025,22.006227526
 06/10  14:00:00,64.98704939,6.52595925533,15.4195663331,0.0,19.3027497915,23.7161209604,35.5170723564,0.0,18.025,17.4920723564
 06/10  15:00:00,64.1983904973,6.50000708973,14.9468094872,0.0,19.3027497915,23.426170988,35.5147929622,0.0,18.025,17.4897929622
 06/10  16:00:00,66.7473516436,6.44448618164,13.0999832384,0.0,19.3027497915,27.8956505705,23.785840665,0.0,18.025,5.760840665
 06/10  17:00:00,74.5660251099,6.5643631587,12.176298775,0.0,18.2229234133,37.5968344597,5.76658147469,0.0,0.0,5.76658147469
 06/10  18:00:00,89.5006242944,6.77716975251,12.9447999169,0.0,32.690315043,37.0816133363,6.82194791084,1.04997558392,0.0,5.77197232692
 06/10  19:00:00,89.4598134756,6.78105821633,12.7884312941,0.0,36.8143715336,33.066984531,8.5209731044,2.73924406576,0.0,5.78172903864
 06/10  20:00:00,102.846134284,6.8821265809,13.2975985632,0.0,36.3493007332,38.7721355839,16.9641346096,5.42023428188,0.0,11.5439003277
 06/10  21:00:00,100.069016762,6.81272344312,12.70775424,0.0,36.1807251679,36.8228455648,12.2872119788,6.50588788481,0.0,5.781324094
 06/10  22:00:00,75.1662390674,6.35031592626,9.58748913011,0.0,31.0351095914,20.6438685092,19.4581122851,7.87149715486,0.0,11.5866151303
 06/10  23:00:00,49.128039825,5.9086213149,6.54487932115,0.0,17.4250845679,11.7056064465,15.2642826667,9.48704657915,0.0,5.77723608759
 06/10  24:00:00,41.1928280817,5.7187476035,5.02743602551,0.0,12.8411359301,10.0650221343,16.6493845418,10.8877215913,0.0,5.76166295046
 06/11  01:00:00,40.1747224074,5.59056672891,4.01921098269,0.0,12.925468867,10.100111941,17.6651808328,11.908701676,0.0,5.75647915672
 06/11  02:00:00,34.3255690359,5.44141755611,2.9382490204,0.0,8.34152022915,10.0650221343,13.3199517415,13.2999517415,0.0,0.02
 06/11  03:00:00,33.8933106978,5.38982949546,2.55757374476,0.0,8.34152022915,10.0650221343,19.994124974,14.2382102734,0.0,5.75591470056
 06/11  04:00:00,35.2381548572,5.3578706808,2.32776728156,0.0,8.34152022915,11.6705166398,14.5400469415,14.5200469415,0.0,0.02
 06/11  05:00:00,37.365924506,5.33989812964,2.19919904271,0.0,8.80141237637,15.3678112995,19.76381699,13.997019121,0.0,5.76679786891
 06/11  06:00:00,52.8956334934,5.48364085808,3.26056280978,0.0,18.5082010057,25.6353820695,17.8458375069,12.0685915248,0.0,5.77724598213
 06/11  07:00:00,72.6388756548,5.86088820551,6.17177614442,0.0,19.4926561212,41.1001056674,19.9117831761,8.32585929916,0.0,11.5859238769
 06/11  08:00:00,101.878203733,6.48990965432,11.024702989,0.0,26.3286599382,57.9988325916,36.1393607343,0.779977716694,0.0,35.3593830176
 06/11  09:00:00,88.398938068,6.39033665669,12.9184239149,0.0,26.2443270014,42.8153538416,41.4938161605,0.0,18.025,23.4688161605
 06/11  10:00:00,63.2289055157,6.10014963058,11.913196828,0.0,21.7447113004,23.4437158914,41.4315147165,0.0,18.025,23.4065147165
 06/11  11:00:00,62.5183843057,6.23177647087,13.4730848791,0.0,19.3449162599,23.4437158914,41.3860847388,0.0,18.025,23.3610847388
 06/11  12:00:00,63.7806184813,6.34265510462,14.4822778046,0.0,19.190480192,23.7425572507,35.5180720449,0.0,18.025,17.4930720449
 06/11  13:00:00,64.979024161,6.43246907062,15.5647437147,0.0,19.260583323,23.698576057,35.5163732302,0.0,18.025,17.4913732302
 06/11  14:00:00,65.8270814263,6.49755890885,16.3477132588,0.0,19.260583323,23.698576057,37.2272195498,0.0,18.025,19.2022195498
 06/11  15:00:00,64.5909097127,6.47552748016,15.4235257724,0.0,19.260583323,23.4086260847,39.6271764162,0.0,18.025,21.6021764162
 06/11  16:00:00,66.4525881089,6.40319073702,12.9062230705,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 06/11  17:00:00,74.0070984981,6.51712582906,11.7243214192,0.0,18.1807569449,37.5792895564,5.76666115605,0.0,0.0,5.76666115605
 06/11  18:00:00,88.8809294593,6.72916996466,12.4925273535,0.0,32.6059821062,37.0465235296,6.79363239814,1.02170786756,0.0,5.77192453058
 06/11  19:00:00,88.9361936089,6.73149326006,12.3143751714,0.0,36.8143715336,33.066984531,14.2776448605,2.73320666044,0.0,11.5444382001
 06/11  20:00:00,102.472326939,6.83461428918,12.8518891758,0.0,36.43363367,38.8072253906,11.2122586263,5.43012211114,0.0,5.78213651519
 06/11  21:00:00,99.3575461215,6.75544384954,12.1729866448,0.0,36.0963922311,36.7877557581,13.1499627463,7.36767264206,0.0,5.78229010419
 06/11  22:00:00,74.6131456841,6.30892912913,9.19521109829,0.0,30.9507766546,20.6087787026,19.9918268619,8.40492891185,0.0,11.5868979501
 06/11  23:00:00,48.6418276062,5.85915000225,6.10813926592,0.0,17.4250845679,11.7056064465,22.0199957345,10.4855489311,0.0,11.5344468033
 06/11  24:00:00,40.7233389176,5.65487207499,4.50240589072,0.0,12.925468867,10.100111941,12.6347546381,12.6147546381,0.0,0.02
 06/12  01:00:00,36.5008238403,5.49785756521,3.31692653905,0.0,10.0992000411,10.047477231,19.4026420632,13.646212825,0.0,5.75642923819
 06/12  02:00:00,33.8547805556,5.40326184643,2.62503849084,0.0,8.25718729233,10.0299323277,15.0574024224,15.0374024224,0.0,0.02
 06/12  03:00:00,33.4716760921,5.35736893048,2.28782689078,0.0,8.25718729233,10.0299323277,21.7434901983,15.9871043974,0.0,5.75638580097
 06/12  04:00:00,34.7337364337,5.31688760318,1.98375106942,0.0,8.25718729233,11.6354268332,23.0818154509,17.3203292083,0.0,5.76148624258
