Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/12  05:00:00,40.4656884127,5.32399228335,2.01291317202,0.0,12.1011305571,15.3678112995,23.0097037691,17.2326648784,0.0,5.77703889071
 06/12  06:00:00,67.3239777855,5.70412219207,4.61475411763,0.0,19.7275818095,37.2640762949,26.7989862772,15.2127903692,0.0,11.586195908
 06/12  07:00:00,90.0051201494,6.18609042629,8.20977419709,0.0,24.3117294858,51.2795993405,27.1515855867,9.71885023439,0.0,17.4327353523
 06/12  08:00:00,76.4595618103,5.81375517215,6.31165029695,0.0,23.6694662846,40.6342015617,25.2951330906,1.8249773312,0.0,23.4701557594
 06/12  09:00:00,73.650230624,5.927665936,8.39575167516,0.0,23.6694662846,35.6302164847,41.4298696962,0.0,18.025,23.4048696962
 06/12  10:00:00,58.4454458884,5.90950238052,10.805838057,0.0,18.7433767983,22.9618409725,41.3880875461,0.0,18.025,23.3630875461
 06/12  11:00:00,61.5779822615,6.11739644345,13.7327202835,0.0,18.7433767983,22.9618409725,35.5194129071,0.0,18.025,17.4944129071
 06/12  12:00:00,62.9592738371,6.25001975173,14.9379400515,0.0,18.5889407304,23.1597249699,35.5155991165,0.0,18.025,17.4905991165
 06/12  13:00:00,63.0948820387,6.31267517814,14.7643909709,0.0,18.7433767983,23.2517909448,35.5138705554,0.0,18.025,17.4888705554
 06/12  14:00:00,63.198789181,6.35317769025,14.8277985545,0.0,18.7433767983,23.2517909448,41.3408241027,0.0,18.025,23.3158241027
 06/12  15:00:00,63.5762920631,6.4011455547,15.4472800543,0.0,18.7433767983,22.9618409725,35.5159003801,0.0,18.025,17.4909003801
 06/12  16:00:00,65.3348806416,6.35410063576,12.8015983658,0.0,18.7433767983,27.431320555,23.7864623833,0.0,18.025,5.76146238335
 06/12  17:00:00,76.7788528896,6.53608386219,11.8753460309,0.0,17.6635504202,40.6971502883,5.77185341121,0.0,0.0,5.77185341121
 06/12  18:00:00,83.984606147,6.68911580849,12.4232587681,0.0,27.5259009287,37.3340067412,12.4391720442,0.86359200954,0.0,11.5755800347
 06/12  19:00:00,85.9967517918,6.67050537566,12.1287059362,0.0,33.8341110165,33.3544677425,8.11769922502,2.33537235732,0.0,5.78232686771
 06/12  20:00:00,102.298776382,6.78119027061,12.6298889671,0.0,36.5179666069,38.8247702939,10.922012313,5.14042035463,0.0,5.78159195833
 06/12  21:00:00,96.4868075198,6.75997280982,12.3541150353,0.0,32.965339924,36.8579353714,17.8895508662,6.30276684398,0.0,11.5867840222
 06/12  22:00:00,69.3090148373,6.28481630997,9.19867433458,0.0,25.6355707503,20.6438685092,18.3810869802,6.82610483035,0.0,11.5549821499
 06/12  23:00:00,46.1648969076,5.83872178647,6.05367703432,0.0,15.0252895274,11.7056064465,14.5364664348,8.76979347458,0.0,5.76667296027
 06/12  24:00:00,39.4368172321,5.64697030504,4.54310745309,0.0,11.6412384099,10.0650221343,9.81567857513,9.79567857513,0.0,0.02
 06/13  01:00:00,36.8550664346,5.52966017357,3.63936932559,0.0,10.0992000411,10.047477231,15.8868705946,10.1305838271,0.0,5.75628676745
 06/13  02:00:00,34.0803843357,5.42325835573,2.8306457819,0.0,8.25718729233,10.0299323277,17.2620000477,11.5056578378,0.0,5.75634220997
 06/13  03:00:00,33.716695848,5.38013233753,2.51008611372,0.0,8.25718729233,10.0299323277,12.4712575922,12.4512575922,0.0,0.02
 06/13  04:00:00,35.1900972727,5.36193918222,2.39506197636,0.0,8.25718729233,11.6354268332,17.4489492942,11.6876124974,0.0,5.76133679689
 06/13  05:00:00,40.8819146562,5.36517988868,2.38795549004,0.0,12.1011305571,15.3678112995,18.1774300279,12.4004336393,0.0,5.77699638865
 06/13  06:00:00,68.3289678908,5.80944125087,5.51442948672,0.0,19.7275818095,37.2640762949,22.2381507709,10.6520958584,0.0,11.5860549125
 06/13  07:00:00,91.6632699386,6.36565944478,9.68836259866,0.0,24.3117294858,51.2795993405,22.810188293,5.37718039472,0.0,17.4330078982
 06/13  08:00:00,78.9039088406,6.0331637313,8.53659454863,0.0,23.6694662846,40.6342015617,23.4715335706,0.00362154477021,0.0,23.4679120258
 06/13  09:00:00,79.8105083233,6.18457262322,14.2991304076,0.0,23.6694662846,35.6302164847,41.4256698937,0.0,18.025,23.4006698937
 06/13  10:00:00,63.2892711692,6.1087706044,15.4503946161,0.0,18.7433767983,22.9618409725,41.3879903838,0.0,18.025,23.3629903838
 06/13  11:00:00,64.784909077,6.25400330076,16.803041802,0.0,18.7433767983,22.9618409725,35.5180806596,0.0,18.025,17.4930806596
 06/13  12:00:00,66.0552380733,6.38955641945,17.8943694491,0.0,18.5889407304,23.1597249699,35.515916016,0.0,18.025,17.490916016
 06/13  13:00:00,67.2897078193,6.49241969769,18.779474319,0.0,18.7433767983,23.2517909448,36.3718713466,0.0,18.025,18.3468713466
 06/13  14:00:00,67.0549664958,6.51318966005,18.5239657216,0.0,18.7433767983,23.2517909448,40.4822318816,0.0,18.025,22.4572318816
 06/13  15:00:00,65.4514517717,6.49117929732,17.2324075487,0.0,18.7433767983,22.9618409725,35.5161067338,0.0,18.025,17.4911067338
 06/13  16:00:00,67.489074052,6.45349954923,14.8563953137,0.0,18.7433767983,27.431320555,23.786337865,0.0,18.025,5.76133786498
 06/13  17:00:00,78.3559910031,6.65301333784,13.3355580838,0.0,17.6635504202,40.6971502883,5.77177624318,0.0,0.0,5.77177624318
 06/13  18:00:00,85.0193983176,6.78575332994,13.3614183846,0.0,27.5259009287,37.3340067412,11.690421539,0.116090074407,0.0,11.5743314646
 06/13  19:00:00,86.8820701227,6.76892388188,12.9156100016,0.0,33.8341110165,33.3544677425,6.84418393121,1.06334093783,0.0,5.78084299338
 06/13  20:00:00,103.225545112,6.88751095681,13.4503406864,0.0,36.5179666069,38.8247702939,8.07375121455,2.29209308817,0.0,5.78165812638
 06/13  21:00:00,97.4762243486,6.87296654515,13.2305439549,0.0,32.965339924,36.8579353714,14.6992206248,3.1141770588,0.0,11.585043566
 06/13  22:00:00,70.1794738343,6.38290729351,9.97104721589,0.0,25.6355707503,20.6438685092,16.1444892169,4.58942688614,0.0,11.5550623308
 06/13  23:00:00,47.1197007627,5.94356871245,6.90363629348,0.0,15.0252895274,11.7056064465,11.6083059382,5.84155111045,0.0,5.76675482771
 06/13  24:00:00,40.2519498144,5.73614179437,5.26907009372,0.0,11.6412384099,10.0650221343,7.34467882703,7.32467882703,0.0,0.02
 06/14  01:00:00,37.4949670349,5.60370860939,4.20522335807,0.0,10.0992000411,10.047477231,14.0370165835,8.28066456949,0.0,5.75635201403
 06/14  02:00:00,34.5408204466,5.47468203386,3.23965919907,0.0,8.25718729233,10.0299323277,15.3323840551,9.57598137917,0.0,5.75640267594
 06/14  03:00:00,34.0856123222,5.42011770488,2.83901896853,0.0,8.25718729233,10.0299323277,9.51654826985,9.49654826985,0.0,0.02
 06/14  04:00:00,35.4683369206,5.39228879135,2.64295394572,0.0,8.25718729233,11.6354268332,15.9121666681,10.1507803414,0.0,5.76138632664
 06/14  05:00:00,41.290230028,5.40845617055,2.75299799403,0.0,12.1011305571,15.3678112995,15.903824993,10.1268025357,0.0,5.77702245726
 06/14  06:00:00,68.9852740093,5.88177042159,6.09841189234,0.0,19.7275818095,37.2640762949,20.8385560485,9.25304288886,0.0,11.5855131597
 06/14  07:00:00,92.3387341525,6.44791810532,10.2815756405,0.0,24.3117294858,51.2795993405,23.409537671,5.97816742721,0.0,17.4313702438
 06/14  08:00:00,78.2863244981,6.01482960003,7.9373495849,0.0,23.6694662846,40.6342015617,24.4290342472,0.96245365889,0.0,23.4665805883
 06/14  09:00:00,75.8271926963,6.10114124606,10.3992469775,0.0,23.6694662846,35.6302164847,41.4265074166,0.0,18.025,23.4015074166
 06/14  10:00:00,60.810619575,6.06923063352,13.0112879881,0.0,18.7433767983,22.9618409725,41.3875905864,0.0,18.025,23.3625905864
 06/14  11:00:00,64.2891431525,6.28287542702,16.2784056574,0.0,18.7433767983,22.9618409725,35.5183380956,0.0,18.025,17.4933380956
 06/14  12:00:00,66.6080502586,6.45766578569,18.3790741186,0.0,18.5889407304,23.1597249699,35.5156113814,0.0,18.025,17.4906113814
 06/14  13:00:00,68.5255541108,6.59801977567,19.9097223141,0.0,18.7433767983,23.2517909448,35.5138163771,0.0,18.025,17.4888163771
 06/14  14:00:00,70.6804125644,6.73980432874,21.9227989265,0.0,18.7433767983,23.2517909448,41.3406442696,0.0,18.025,23.3156442696
 06/14  15:00:00,69.5329072678,6.73830832498,21.0667359585,0.0,18.7433767983,22.9618409725,35.5156886874,0.0,18.025,17.4906886874
 06/14  16:00:00,72.5627046856,6.73895961831,19.6445675541,0.0,18.7433767983,27.431320555,23.7863724426,0.0,18.025,5.7613724426
 06/14  17:00:00,82.90747006,6.96798884675,17.5720642407,0.0,17.6635504202,40.6971502883,5.77176018211,0.0,0.0,5.77176018211
 06/14  18:00:00,88.1886929212,7.09248999139,16.2239818642,0.0,27.5259009287,37.3340067412,11.5754187241,0.0,0.0,11.5754187241
 06/14  19:00:00,89.2483499272,7.01823490299,15.0325826843,0.0,33.8341110165,33.3544677425,5.95567424136,0.173404982525,0.0,5.78226925883
 06/14  20:00:00,104.857793238,7.07689421382,14.8932093617,0.0,36.5179666069,38.8247702939,7.65934557192,1.87782097903,0.0,5.78152459289
 06/14  21:00:00,98.5829300984,7.00278279474,14.2074391182,0.0,32.965339924,36.8579353714,15.1424279913,3.55591152847,0.0,11.5865164628
 06/14  22:00:00,71.2205115429,6.5042394989,10.890756416,0.0,25.6355707503,20.6438685092,16.3807322353,4.82689710051,0.0,11.5538351348
 06/14  23:00:00,48.0640174182,6.05226454064,7.73925960913,0.0,15.0252895274,11.7056064465,11.3833293529,5.61655060073,0.0,5.76677875215
 06/14  24:00:00,41.2202375707,5.8431490826,6.13035300284,0.0,11.6412384099,10.0650221343,6.19959088826,6.17959088826,0.0,0.02
 06/15  01:00:00,38.3179643716,5.69469959797,4.93723048494,0.0,10.0992000411,10.047477231,13.3015452003,7.54624968966,0.0,5.75529551066
 06/15  02:00:00,35.3598503798,5.57014173908,3.96323152532,0.0,8.25718729233,10.0299323277,14.2196091646,8.46334748212,0.0,5.75626168248
 06/15  03:00:00,34.6285983593,5.48321479126,3.31890878116,0.0,8.25718729233,10.0299323277,8.77288916778,8.75288916778,0.0,0.02
 06/15  04:00:00,35.8071312863,5.43074321417,2.94329572301,0.0,8.25718729233,11.6354268332,14.7569839573,8.99574843613,0.0,5.76123552115
 06/15  05:00:00,41.7093494795,5.45246277847,3.12811403879,0.0,12.1011305571,15.3678112995,14.2211115151,8.44398764895,0.0,5.77712386619
 06/15  06:00:00,70.0962493541,6.01174185821,7.07942223713,0.0,19.7275818095,37.2640762949,19.1470621443,7.5609148264,0.0,11.5861473179
 06/15  07:00:00,93.0325872621,6.52857367213,10.8947810777,0.0,24.3117294858,51.2795993405,21.9603445645,4.52821822554,0.0,17.432126339
 06/15  08:00:00,79.6610744517,6.14384791034,9.18308593857,0.0,23.6694662846,40.6342015617,23.5122724473,0.0432399322015,0.0,23.4690325151
 06/15  09:00:00,78.3513812205,6.22354742595,12.8010317508,0.0,23.6694662846,35.6302164847,41.4277883898,0.0,18.025,23.4027883898
 06/15  10:00:00,61.117038174,6.11426481595,13.2726763013,0.0,18.7433767983,22.9618409725,41.3869686044,0.0,18.025,23.3619686044
 06/15  11:00:00,63.0938189149,6.27424330308,15.0917155601,0.0,18.7433767983,22.9618409725,35.5185710363,0.0,18.025,17.4935710363
 06/15  12:00:00,64.7423371821,6.40541450891,16.56561414,0.0,18.5889407304,23.1597249699,35.5149896699,0.0,18.025,17.4899896699
 06/15  13:00:00,65.502625594,6.49315654016,16.9916582645,0.0,18.7433767983,23.2517909448,35.5128565684,0.0,18.025,17.4878565684
 06/15  14:00:00,64.5835554078,6.50658419892,16.0591638383,0.0,18.7433767983,23.2517909448,41.3392831625,0.0,18.025,23.3142831625
 06/15  15:00:00,64.3451010916,6.52073777948,16.0965028342,0.0,18.7433767983,22.9618409725,35.5173125712,0.0,18.025,17.4923125712
 06/15  16:00:00,66.9484902381,6.5226339119,14.2466796922,0.0,18.7433767983,27.431320555,23.7863231146,0.0,18.025,5.76132311456
 06/15  17:00:00,79.4150388134,6.77483236359,14.2727912844,0.0,17.6635504202,40.6971502883,5.77171031343,0.0,0.0,5.77171031343
 06/15  18:00:00,86.7552339589,6.95678548894,14.9262328674,0.0,27.5259009287,37.3340067412,11.5989623548,0.0250603264178,0.0,11.5739020284
 06/15  19:00:00,88.4694378982,6.93400355681,14.3379044814,0.0,33.8341110165,33.3544677425,6.61635304809,0.834419904801,0.0,5.78193314329
 06/15  20:00:00,104.706855102,7.04401399792,14.7751557348,0.0,36.5179666069,38.8247702939,8.06272889412,2.28154192512,0.0,5.781186969
 06/15  21:00:00,98.6383213572,6.99270118364,14.272917821,0.0,32.965339924,36.8579353714,15.4842037004,3.89937640059,0.0,11.5848272998
 06/15  22:00:00,71.1848561237,6.48577295013,10.8735712482,0.0,25.6355707503,20.6438685092,16.6231425986,5.06853585109,0.0,11.5546067475
 06/15  23:00:00,47.9682396432,6.03082121513,7.66492779936,0.0,15.0252895274,11.7056064465,11.5892509962,5.82265399653,0.0,5.76659699968
 06/15  24:00:00,40.9940719689,5.81341256248,5.93392659335,0.0,11.6412384099,10.0650221343,7.32787000032,7.30787000032,0.0,0.02
 06/16  01:00:00,38.1605133546,5.67426323813,4.80021583624,0.0,10.0992000411,10.047477231,14.024515223,8.2682238699,0.0,5.75629135305
 06/16  02:00:00,35.1120448802,5.53982066824,3.74575015306,0.0,8.25718729233,10.0299323277,9.55817726399,9.53817726399,0.0,0.02
 06/16  03:00:00,34.3969323773,5.45610484859,3.11435247904,0.0,8.25718729233,10.0299323277,16.1335674148,10.3773381914,0.0,5.75622922342
 06/16  04:00:00,35.7836912493,5.42877213018,2.92182908163,0.0,8.25718729233,11.6354268332,16.4311417431,10.6698542,0.0,5.76128754309
 06/16  05:00:00,41.7131349138,5.45350380669,3.13086129182,0.0,12.1011305571,15.3678112995,14.8504931227,9.07346915481,0.0,5.7770239679
 06/16  06:00:00,69.9422755831,5.98685643002,6.95034076708,0.0,19.7275818095,37.2640762949,18.3031588581,6.71784395665,0.0,11.5853149015
 06/16  07:00:00,92.7417654391,6.48946271995,10.6430782759,0.0,24.3117294858,51.2795993405,21.5560262393,4.12427873213,0.0,17.4317475072
 06/16  08:00:00,78.6103225835,6.04938891649,8.22679693999,0.0,23.6694662846,40.6342015617,23.7888224955,0.321637038225,0.0,23.4671854573
 06/16  09:00:00,75.0308984386,6.0830247342,9.62107975787,0.0,23.6694662846,35.6302164847,41.4242938132,0.0,18.025,23.3992938132
 06/16  10:00:00,57.6725369166,5.930596818,10.0118427829,0.0,18.7433767983,22.9618409725,35.5501650127,0.0,18.025,17.5251650127
 06/16  11:00:00,59.5945132547,6.09496899287,11.7716859512,0.0,18.7433767983,22.9618409725,41.3422722596,0.0,18.025,23.3172722596
 06/16  12:00:00,62.8943709405,6.25272708304,14.8703380658,0.0,18.5889407304,23.1597249699,35.5177765926,0.0,18.025,17.4927765926
 06/16  13:00:00,65.6444152643,6.4219426693,17.2046619808,0.0,18.7433767983,23.2517909448,35.5126574519,0.0,18.025,17.4876574519
 06/16  14:00:00,66.9542852366,6.51511876732,18.4213607025,0.0,18.7433767983,23.2517909448,41.3371535837,0.0,18.025,23.3121535837
 06/16  15:00:00,66.9619503216,6.57459769294,18.6594950163,0.0,18.7433767983,22.9618409725,35.5169483997,0.0,18.025,17.4919483997
 06/16  16:00:00,68.8465770555,6.56969200334,16.0977103427,0.0,18.7433767983,27.431320555,23.7863549247,0.0,18.025,5.76135492471
 06/16  17:00:00,80.3310584614,6.82604850108,15.137596457,0.0,17.6635504202,40.6971502883,5.77152062442,0.0,0.0,5.77152062442
 06/16  18:00:00,86.9451158312,6.95439533385,15.1185107138,0.0,27.5259009287,37.3340067412,5.79735936103,0.0,0.0,5.79735936103
 06/16  19:00:00,89.1843437385,6.98310295709,15.0037120174,0.0,33.8341110165,33.3544677425,11.5694213938,0.0250824345346,0.0,11.5443389593
 06/16  20:00:00,105.481065379,7.11990973048,15.4734736131,0.0,36.5179666069,38.8247702939,6.63986387471,0.859185556426,0.0,5.78067831828
 06/16  21:00:00,99.7667045769,7.11031528677,15.2836938924,0.0,32.965339924,36.8579353714,12.8893432276,1.30341831095,0.0,11.5859249167
 06/16  22:00:00,72.5953539947,6.63691514689,12.1329309734,0.0,25.6355707503,20.6438685092,13.0058235638,1.45120587078,0.0,11.554617693
 06/16  23:00:00,49.6140011905,6.20882767272,9.13268623762,0.0,15.0252895274,11.7056064465,7.32606604162,1.55949085728,0.0,5.76657518434
 06/16  24:00:00,43.0095697326,6.0276085262,7.73523010349,0.0,11.6412384099,10.0650221343,1.67710134125,1.65710134125,0.0,0.02
 06/17  01:00:00,43.2908581724,5.93009173807,6.91525149057,0.0,12.8411359301,10.0650221343,8.35409014595,2.59780106839,0.0,5.75628907756
 06/17  02:00:00,37.4737391395,5.79103865882,5.85622979728,0.0,8.25718729233,10.0299323277,3.53576352099,3.51576352099,0.0,0.02
 06/17  03:00:00,37.0656035424,5.74259825194,5.49652955543,0.0,8.25718729233,10.0299323277,8.57941324394,2.82309236786,0.0,5.75632087608
 06/17  04:00:00,38.4138263369,5.71079002307,5.2699501696,0.0,8.25718729233,11.6354268332,8.22376830594,2.46262235169,0.0,5.76114595425
 06/17  05:00:00,40.4858381174,5.6803689621,5.09808005954,0.0,8.71707943955,15.3327214929,2.12988561204,2.10988561204,0.0,0.02
 06/17  06:00:00,56.4987580135,5.86244051233,6.48490600541,0.0,18.5082010057,25.6353820695,13.3778735016,1.84469651281,0.0,11.5331769888
 06/17  07:00:00,76.4665035792,6.29861330633,9.68113616742,0.0,19.4083231844,41.0650158608,12.6868299248,1.10150503136,0.0,11.5853248934
 06/17  08:00:00,105.008843374,6.81414718217,13.8311502444,0.0,26.3286599382,57.9988325916,29.4630767776,0.0,0.0,29.4630767776
 06/17  09:00:00,90.2061288887,6.57951576225,14.4170483127,0.0,26.3286599382,42.8504436482,41.4892084276,0.0,18.025,23.4642084276
 06/17  10:00:00,64.3400708193,6.23707031862,12.8874613734,0.0,21.7447113004,23.4437158914,41.4290092705,0.0,18.025,23.4040092705
 06/17  11:00:00,62.5735676872,6.29986320496,13.5199088965,0.0,19.3027497915,23.426170988,41.3850261455,0.0,18.025,23.3600261455
 06/17  12:00:00,64.0966724859,6.39505623656,14.8056517943,0.0,19.1483137236,23.7250123474,35.5176377723,0.0,18.025,17.4926377723
 06/17  13:00:00,65.1736408543,6.47458078574,15.6575478541,0.0,19.3027497915,23.7161209604,35.5152272939,0.0,18.025,17.4902272939
 06/17  14:00:00,66.8199603371,6.57905260886,17.199400495,0.0,19.3027497915,23.7161209604,41.3362892167,0.0,18.025,23.3112892167
 06/17  15:00:00,67.906903742,6.65641573465,18.4989295975,0.0,19.3027497915,23.426170988,35.5162575445,0.0,18.025,17.4912575445
 06/17  16:00:00,71.1904061929,6.64742300726,17.3401075065,0.0,19.3027497915,27.8956505705,23.7861826706,0.0,18.025,5.76118267064
 06/17  17:00:00,78.4324332615,6.84034827043,15.7667373605,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 06/17  18:00:00,92.390705467,7.01743151538,15.5946361469,0.0,32.690315043,37.0816133363,5.80309617418,0.0322160162162,0.0,5.77088015797
 06/17  19:00:00,92.2873751668,7.05876098226,15.3383116456,0.0,36.8143715336,33.066984531,11.5440514397,0.0,0.0,11.5440514397
 06/17  20:00:00,105.947021931,7.20506373181,16.0755798882,0.0,36.3493007332,38.7721355839,6.14342189396,0.361298378127,0.0,5.78212351583
 06/17  21:00:00,103.382284076,7.16530848421,15.6684601642,0.0,36.1807251679,36.8228455648,12.1064605614,0.562870241034,0.0,11.5435903203
 06/17  22:00:00,78.7247016974,6.73144227722,12.7648666132,0.0,31.0351095914,20.6438685092,12.3009394765,0.716098243861,0.0,11.5848412327
 06/17  23:00:00,52.7947553355,6.30194056093,9.81829668686,0.0,17.4250845679,11.7056064465,6.60300646609,0.825982805577,0.0,5.77702366052
 06/17  24:00:00,45.0636413878,6.1333239248,8.48369048876,0.0,12.8411359301,10.0650221343,0.941687493886,0.921687493886,0.0,0.02
 06/18  01:00:00,44.0119295867,6.00587889361,7.44111616159,0.0,12.925468867,10.100111941,7.1796686648,1.42346949559,0.0,5.75619916921
 06/18  02:00:00,38.1034395513,5.85544684231,6.3020978671,0.0,8.34152022915,10.0650221343,1.80557604005,1.78557604005,0.0,0.02
 06/18  03:00:00,37.4629358702,5.78253718279,5.73450433528,0.0,8.34152022915,10.0650221343,7.8499322835,2.09359781606,0.0,5.75633446745
 06/18  04:00:00,38.6272829404,5.73054206534,5.34423156367,0.0,8.34152022915,11.6705166398,8.10736975253,2.34599781967,0.0,5.76137193287
 06/18  05:00:00,40.6490921813,5.69397485854,5.12830639662,0.0,8.80141237637,15.3678112995,7.76338968896,1.99677049374,0.0,5.76661919521
 06/18  06:00:00,56.2459716479,5.84896091327,6.24560484197,0.0,18.5082010057,25.6353820695,8.44363074176,2.66664825469,0.0,5.77698248706
 06/18  07:00:00,75.9278575958,6.24438370854,9.0773023961,0.0,19.4926561212,41.1001056674,13.4389964922,1.85371263975,0.0,11.5852838524
 06/18  08:00:00,104.351690223,6.76970163262,13.2184494616,0.0,26.3286599382,57.9988325916,29.461434143,0.0,0.0,29.461434143
 06/18  09:00:00,89.3847663583,6.58560138789,13.7090252317,0.0,26.2443270014,42.8153538416,41.4904894164,0.0,18.025,23.4654894164
 06/18  10:00:00,63.6729220287,6.27678135611,12.1806071405,0.0,21.7447113004,23.4437158914,41.4270839488,0.0,18.025,23.4020839488
 06/18  11:00:00,63.0339020663,6.38322305039,13.8371738769,0.0,19.3449162599,23.4437158914,41.3836080442,0.0,18.025,23.3586080442
 06/18  12:00:00,65.383943192,6.51918112944,15.909087274,0.0,19.190480192,23.7425572507,35.5148345985,0.0,18.025,17.4898345985
 06/18  13:00:00,67.2810764207,6.62424477252,17.6750345819,0.0,19.260583323,23.698576057,35.5121664502,0.0,18.025,17.4871664502
 06/18  14:00:00,69.1241266617,6.7240550755,19.4182777865,0.0,19.260583323,23.698576057,41.3381920511,0.0,18.025,23.3131920511
 06/18  15:00:00,67.7164986447,6.70526558814,18.3193861995,0.0,19.260583323,23.4086260847,35.5136992936,0.0,18.025,17.4886992936
 06/18  16:00:00,70.5307319589,6.68399004628,16.7035794174,0.0,19.260583323,27.8781056672,23.7862835971,0.0,18.025,5.76128359711
 06/18  17:00:00,78.0966492259,6.87157574538,15.4594394019,0.0,18.1807569449,37.5792895564,5.76654016328,0.0,0.0,5.76654016328
 06/18  18:00:00,92.6499888346,7.09556492935,15.8952124368,0.0,32.6059821062,37.0465235296,5.77171892652,0.0,0.0,5.77171892652
 06/18  19:00:00,92.6467056199,7.12015734824,15.63625225,0.0,36.8143715336,33.066984531,5.78175508391,0.0,0.0,5.78175508391
 06/18  20:00:00,105.980159031,7.22110524446,15.9732571691,0.0,36.43363367,38.8072253906,6.58162148439,0.800617667807,0.0,5.78100381659
 06/18  21:00:00,102.955421873,7.15281557039,15.3735151749,0.0,36.0963922311,36.7877557581,12.7647096237,1.22064559498,0.0,11.5440640287
 06/18  22:00:00,77.8367748588,6.66574039747,12.0620694325,0.0,30.9507766546,20.6087787026,14.1106714058,2.52498413117,0.0,11.5856872746
 06/18  23:00:00,51.7989956503,6.20705184469,8.91743055414,0.0,17.4250845679,11.7056064465,9.73116741022,3.95426230248,0.0,5.77690510774
 06/18  24:00:00,43.9515269467,6.00987637629,7.37560069828,0.0,12.925468867,10.100111941,11.213949582,5.45260811546,0.0,5.76134146658
 06/19  01:00:00,39.5137355538,5.8320200076,5.9956883342,0.0,10.0992000411,10.047477231,6.49636495796,6.47636495796,0.0,0.02
 06/19  02:00:00,36.5721265627,5.70819933351,5.03745430313,0.0,8.25718729233,10.0299323277,12.5821469038,6.82597587346,0.0,5.75617103038
 06/19  03:00:00,35.644942147,5.60654695454,4.21192700182,0.0,8.25718729233,10.0299323277,8.10964897256,8.08964897256,0.0,0.02
 06/19  04:00:00,36.3912726682,5.50716069449,3.45102687747,0.0,8.25718729233,11.6354268332,15.6534631121,9.89204953178,0.0,5.76141358032
 06/19  05:00:00,41.9915801498,5.4935904305,3.36923001907,0.0,12.1011305571,15.3678112995,15.7313529901,9.95441478358,0.0,5.77693820648
 06/19  06:00:00,70.6669323796,6.09192195134,7.56994643796,0.0,19.7275818095,37.2640762949,19.7017908957,8.11625174316,0.0,11.5855391525
 06/19  07:00:00,93.4865033132,6.59095082707,11.2863488031,0.0,24.3117294858,51.2795993405,21.164943983,3.73496128462,0.0,17.4299826984
 06/19  08:00:00,79.9112926328,6.17888891411,9.39828327351,0.0,23.6694662846,40.6342015617,23.4644856907,0.0,0.0,23.4644856907
 06/19  09:00:00,77.6340519346,6.21462578322,12.0926425675,0.0,23.6694662846,35.6302164847,41.4229863975,0.0,18.025,23.3979863975
 06/19  10:00:00,60.9617847865,6.12799750483,13.1036976339,0.0,18.7433767983,22.9618409725,41.3855162097,0.0,18.025,23.3605162097
 06/19  11:00:00,63.3316458421,6.30095439245,15.3028383103,0.0,18.7433767983,22.9618409725,35.5174393426,0.0,18.025,17.4924393426
 06/19  12:00:00,65.956074972,6.4687541557,17.7160195021,0.0,18.5889407304,23.1597249699,35.5173676107,0.0,18.025,17.4923676107
 06/19  13:00:00,67.7951519402,6.59155253909,19.1857953761,0.0,18.7433767983,23.2517909448,35.5114675544,0.0,18.025,17.4864675544
 06/19  14:00:00,68.4086080248,6.6510325375,19.739774776,0.0,18.7433767983,23.2517909448,41.3372332198,0.0,18.025,23.3122332198
 06/19  15:00:00,66.7451831242,6.63854952636,18.3787804459,0.0,18.7433767983,22.9618409725,35.5151850183,0.0,18.025,17.4901850183
 06/19  16:00:00,68.960872804,6.62201075892,16.1596930247,0.0,18.7433767983,27.431320555,23.786198022,0.0,18.025,5.76119802204
 06/19  17:00:00,80.4056893292,6.85110275447,15.1871820197,0.0,17.6635504202,40.6971502883,5.7715899657,0.0,0.0,5.7715899657
 06/19  18:00:00,87.0581178538,6.99727046764,15.1886527489,0.0,27.5259009287,37.3340067412,11.0351760208,0.0117547233814,0.0,11.0234212974
 06/19  19:00:00,89.4622333433,7.05360786211,15.2111081436,0.0,33.8341110165,33.3544677425,7.01072222515,0.68026265583,0.0,6.33045956932
 06/19  20:00:00,104.933932172,7.08002282142,14.9662386,0.0,36.5179666069,38.8247702939,7.97740518604,2.19675557955,0.0,5.78064960649
 06/19  21:00:00,98.9791438787,7.04034432594,14.5661201567,0.0,32.965339924,36.8579353714,14.4680684409,2.88238610805,0.0,11.5856823328
 06/19  22:00:00,71.8090815975,6.56161971605,11.4219661827,0.0,25.6355707503,20.6438685092,15.0975179171,3.54309979469,0.0,11.5544181224
 06/19  23:00:00,48.8250391824,6.12895724694,8.423601451,0.0,15.0252895274,11.7056064465,9.8171767858,4.0506547375,0.0,5.7665220483
 06/19  24:00:00,42.1379186017,5.93890232821,6.95229073932,0.0,11.6412384099,10.0650221343,4.58058460304,4.56058460304,0.0,0.02
 06/20  01:00:00,39.4612901694,5.81368706668,5.96157300574,0.0,10.0992000411,10.047477231,10.6908645738,4.93460848522,0.0,5.7562560886
 06/20  02:00:00,36.715824969,5.7128021328,5.17655620532,0.0,8.25718729233,10.0299323277,5.25406610653,5.23406610653,0.0,0.02
 06/20  03:00:00,35.9561583831,5.63052403426,4.49916265805,0.0,8.25718729233,10.0299323277,12.2108356163,6.45456130591,0.0,5.75627431042
 06/20  04:00:00,36.9918900423,5.56773650162,3.99107283531,0.0,8.25718729233,11.6354268332,13.0193539671,7.25828398517,0.0,5.76106998188
 06/20  05:00:00,42.836819823,5.58177603953,4.12628528319,0.0,12.1011305571,15.3678112995,12.5129102699,6.73605751803,0.0,5.77685275188
 06/20  06:00:00,71.0527924478,6.12553102831,7.92220571672,0.0,19.7275818095,37.2640762949,17.492322178,5.90811191505,0.0,11.584210263
 06/20  07:00:00,93.5561027435,6.59536375465,11.3515454248,0.0,24.3117294858,51.2795993405,15.5199012821,3.8928324347,0.0,11.6270688474
 06/20  08:00:00,79.8710554311,6.18366313139,9.35327427695,0.0,23.6694662846,40.6342015617,29.4463806908,0.117883013755,0.0,29.328497677
 06/20  09:00:00,76.9036694915,6.20439140911,11.3724957092,0.0,23.6694662846,35.6302164847,41.4204752985,0.0,18.025,23.3954752985
 06/20  10:00:00,59.9493716419,6.09290516152,12.1263825294,0.0,18.7433767983,22.9618409725,35.5492800858,0.0,18.025,17.5242800858
 06/20  11:00:00,62.7040256465,6.27335595259,14.7028180016,0.0,18.7433767983,22.9618409725,41.3401954044,0.0,18.025,23.3151954044
 06/20  12:00:00,66.3809849032,6.47569548794,18.1339916134,0.0,18.5889407304,23.1597249699,35.5152468322,0.0,18.025,17.4902468322
 06/20  13:00:00,68.1140613533,6.59395053276,19.5023073722,0.0,18.7433767983,23.2517909448,35.5151332569,0.0,18.025,17.4901332569
 06/20  14:00:00,67.6148625423,6.61859715813,18.9784630939,0.0,18.7433767983,23.2517909448,35.5113454913,0.0,18.025,17.4863454913
 06/20  15:00:00,66.1242115346,6.60543164068,17.7909308297,0.0,18.7433767983,22.9618409725,41.3370205935,0.0,18.025,23.3120205935
 06/20  16:00:00,67.8969698485,6.55860437409,15.1592019987,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/20  17:00:00,78.8303661515,6.73228966632,13.7306735943,0.0,17.6635504202,40.6971502883,5.77148106551,0.0,0.0,5.77148106551
 06/20  18:00:00,85.8542191806,6.8793517663,14.1026762234,0.0,27.5259009287,37.3340067412,11.7583610481,0.184925739669,0.0,11.5734353084
 06/20  19:00:00,88.1158842956,6.90994668188,14.0084234623,0.0,33.8341110165,33.3544677425,13.0668427305,1.52413993887,0.0,11.5427027916
 06/20  20:00:00,103.937694379,6.96466288465,14.0853620667,0.0,36.5179666069,38.8247702939,9.16231546105,3.38146902871,0.0,5.78084643233
 06/20  21:00:00,98.0672403676,6.93473644367,13.7598299102,0.0,32.965339924,36.8579353714,16.1336456014,4.54873505854,0.0,11.5849105429
 06/20  22:00:00,70.6223453706,6.4287179814,10.3681396968,0.0,25.6355707503,20.6438685092,11.802297398,6.01538066281,0.0,5.78691673522
 06/20  23:00:00,47.4382962139,5.97672737623,7.18909050262,0.0,15.0252895274,11.7056064465,13.2377583308,7.47117260066,0.0,5.76658573016
 06/20  24:00:00,40.7278553682,5.78657469086,5.69455204705,0.0,11.6412384099,10.0650221343,13.7290563914,7.96774168486,0.0,5.76131470656
 06/21  01:00:00,38.1300043706,5.67295793185,4.77101990609,0.0,10.0992000411,10.047477231,14.0503008407,8.29415859199,0.0,5.75614224876
 06/21  02:00:00,35.4299265881,5.57620027666,4.02725964562,0.0,8.25718729233,10.0299323277,8.57626555042,8.55626555042,0.0,0.02
 06/21  03:00:00,34.8231732472,5.50527386333,3.49142918813,0.0,8.25718729233,10.0299323277,14.5498522774,8.79369600895,0.0,5.75615626841
 06/21  04:00:00,36.062915429,5.46076176388,3.16907804184,0.0,8.25718729233,11.6354268332,9.01167776056,8.99167776056,0.0,0.02
 06/21  05:00:00,41.9168558084,5.47572745177,3.31237140841,0.0,12.1011305571,15.3678112995,14.2377750611,8.46099210766,0.0,5.77678295341
 06/21  06:00:00,70.0574318754,6.00763694621,7.04474236447,0.0,19.7275818095,37.2640762949,19.211945816,7.62638367584,0.0,11.5855621402
 06/21  07:00:00,92.3770296264,6.46216578623,10.3056789981,0.0,24.3117294858,51.2795993405,23.6754579381,6.24471902561,0.0,17.4307389124
 06/21  08:00:00,78.6018718643,6.06041877139,8.20733973267,0.0,23.6694662846,40.6342015617,26.608899411,1.19203893484,0.0,25.4168604761
 06/21  09:00:00,74.9078818918,6.08449045138,9.49661215936,0.0,23.6694662846,35.6302164847,39.4880248943,0.00704076806186,18.025,21.4559841262
 06/21  10:00:00,58.8920543597,6.00536061275,11.1566119773,0.0,18.7433767983,22.9618409725,41.3848945159,0.0,18.025,23.3598945159
 06/21  11:00:00,61.3361975882,6.17805109721,13.4302969212,0.0,18.7433767983,22.9618409725,35.5179307805,0.0,18.025,17.4929307805
 06/21  12:00:00,63.8941685725,6.34054890947,15.7823213907,0.0,18.5889407304,23.1597249699,41.3341260419,0.0,18.025,23.3091260419
 06/21  13:00:00,65.5217059412,6.4620963189,17.0418118421,0.0,18.7433767983,23.2517909448,35.5144190306,0.0,18.025,17.4894190306
 06/21  14:00:00,66.0362685747,6.51354856132,17.504918907,0.0,18.7433767983,23.2517909448,35.5144545738,0.0,18.025,17.4894545738
 06/21  15:00:00,65.8767947091,6.55155802243,17.5973852742,0.0,18.7433767983,22.9618409725,35.5105046827,0.0,18.025,17.4855046827
 06/21  16:00:00,67.7101219226,6.51783245552,15.0131302891,0.0,18.7433767983,27.431320555,23.7861470387,0.0,18.025,5.7611470387
 06/21  17:00:00,79.3206114014,6.74751749752,14.2056991241,0.0,17.6635504202,40.6971502883,5.77148102878,0.0,0.0,5.77148102878
 06/21  18:00:00,86.3032930882,6.91301258561,14.5180948764,0.0,27.5259009287,37.3340067412,11.5958097194,0.0213982912153,0.0,11.5744114282
 06/21  19:00:00,88.2211559861,6.91952560338,14.1041254699,0.0,33.8341110165,33.3544677425,7.00267680826,1.22189597158,0.0,5.78078083668
 06/21  20:00:00,102.147291303,6.97725457776,14.166368241,0.0,36.5179666069,38.8247702939,14.8851266895,3.34254561059,0.0,11.5425810789
 06/21  21:00:00,98.1106477182,6.94133700286,13.7966421515,0.0,32.965339924,36.8579353714,16.1108221729,4.52666123747,0.0,11.5841609354
 06/21  22:00:00,70.6270020418,6.4302391291,10.3712796926,0.0,25.6355707503,20.6438685092,11.7979870066,6.01122522341,0.0,5.78676178314
 06/21  23:00:00,47.4156874245,5.97487046094,7.16833885854,0.0,15.0252895274,11.7056064465,13.2527530316,7.4861715737,0.0,5.7665814579
 06/21  24:00:00,40.7184395814,5.78623270998,5.68547989471,0.0,11.6412384099,10.0650221343,13.7358856226,7.97445924132,0.0,5.76142638129
 06/22  01:00:00,37.7887838271,5.6375791633,4.46518368281,0.0,10.0992000411,10.047477231,9.32264329455,9.30264329455,0.0,0.02
 06/22  02:00:00,35.1370071492,5.54539561299,3.76514145452,0.0,8.25718729233,10.0299323277,14.9362786537,9.18009899751,0.0,5.75617965619
 06/22  03:00:00,34.5923541301,5.47973447339,3.28615622099,0.0,8.25718729233,10.0299323277,8.8645066598,8.8445066598,0.0,0.02
 06/22  04:00:00,35.8424378323,5.43509578172,2.97426356639,0.0,8.25718729233,11.6354268332,14.8171226292,9.05593392187,0.0,5.76118870732
 06/22  05:00:00,41.7237635279,5.45428681134,3.14072598881,0.0,12.1011305571,15.3678112995,14.2913394077,8.51461157955,0.0,5.77672782818
 06/22  06:00:00,69.7279656478,5.96681472277,6.75610260675,0.0,19.7275818095,37.2640762949,19.269139023,7.68406057301,0.0,11.58507845
 06/22  07:00:00,92.2877543898,6.44564197448,10.2329294589,0.0,24.3117294858,51.2795993405,22.8914171498,5.46106288561,0.0,17.4303542641
 06/22  08:00:00,78.4067788816,6.03741363808,8.03525879741,0.0,23.6694662846,40.6342015617,24.4194243742,0.953866421177,0.0,23.465557953
 06/22  09:00:00,74.8465625541,6.08316564728,9.43662057695,0.0,23.6694662846,35.6302164847,41.4294737016,0.00544463569876,18.025,23.3990290659
 06/22  10:00:00,58.3066674278,5.97450956117,10.6020778055,0.0,18.7433767983,22.9618409725,41.3832970541,0.0,18.025,23.3582970541
 06/22  11:00:00,60.4299353998,6.13622828576,12.5658591337,0.0,18.7433767983,22.9618409725,35.5161121638,0.0,18.025,17.4911121638
 06/22  12:00:00,63.1889546317,6.30945263074,15.108205222,0.0,18.5889407304,23.1597249699,35.5139965308,0.0,18.025,17.4889965308
 06/22  13:00:00,66.1837389739,6.49177401765,17.6741666857,0.0,18.7433767983,23.2517909448,35.5119450481,0.0,18.025,17.4869450481
 06/22  14:00:00,67.1996660766,6.58143055263,18.6004400243,0.0,18.7433767983,23.2517909448,41.3377182332,0.0,18.025,23.3127182332
 06/22  15:00:00,67.2868137643,6.63979221552,18.9191728109,0.0,18.7433767983,22.9618409725,35.5132037628,0.0,18.025,17.4882037628
 06/22  16:00:00,71.201743485,6.68501205744,18.3375677612,0.0,18.7433767983,27.431320555,23.7861833969,0.0,18.025,5.76118339689
 06/22  17:00:00,81.083601266,6.89739549561,15.8188098592,0.0,17.6635504202,40.6971502883,5.77145973141,0.0,0.0,5.77145973141
 06/22  18:00:00,87.1983180069,7.01878693841,15.3073506642,0.0,27.5259009287,37.3340067412,11.5862545546,0.011793106315,0.0,11.5744614483
 06/22  19:00:00,88.9985545269,7.01356052498,14.7874888417,0.0,33.8341110165,33.3544677425,6.94588857009,1.16438239592,0.0,5.78150617417
 06/22  20:00:00,102.770205951,7.05301953647,14.7135263013,0.0,36.5179666069,38.8247702939,9.03344694979,3.25271409568,0.0,5.78073285411
 06/22  21:00:00,98.6115966703,7.00234630027,14.2365859389,0.0,32.965339924,36.8579353714,16.0241813821,4.43883441649,0.0,11.5853469656
 06/22  22:00:00,71.0626764079,6.48301995546,10.7541722625,0.0,25.6355707503,20.6438685092,17.4914008136,5.93852355248,0.0,11.5528772611
 06/22  23:00:00,47.9719152575,6.03826811695,7.66117301101,0.0,15.0252895274,11.7056064465,12.2180686533,6.45173500461,0.0,5.76633364871
 06/22  24:00:00,41.0840963439,5.82754005159,6.00983636767,0.0,11.6412384099,10.0650221343,7.36349107262,7.34349107262,0.0,0.02
 06/23  01:00:00,38.2497024975,5.68819848546,4.87547805199,0.0,10.0992000411,10.047477231,14.0224977076,8.26647044137,0.0,5.7560272662
 06/23  02:00:00,35.4848942936,5.58512116103,4.07331008166,0.0,8.25718729233,10.0299323277,8.55970048126,8.53970048126,0.0,0.02
 06/23  03:00:00,35.025101434,5.52837371622,3.67026026699,0.0,8.25718729233,10.0299323277,13.573953858,7.81791285775,0.0,5.75604100023
 06/23  04:00:00,36.2821234865,5.48454300691,3.36450453569,0.0,8.25718729233,11.6354268332,13.2039142481,7.44280481987,0.0,5.76110942819
 06/23  05:00:00,42.1822279671,5.50341088267,3.55006779374,0.0,12.1011305571,15.3678112995,12.6752324319,6.89864788489,0.0,5.77658454696
 06/23  06:00:00,70.4235326567,6.04763626771,7.37085637338,0.0,19.7275818095,37.2640762949,17.6418438183,6.05788028379,0.0,11.5839635345
 06/23  07:00:00,92.8312484148,6.50980279384,10.7122727437,0.0,24.3117294858,51.2795993405,15.6513307379,4.02470034531,0.0,11.6266303926
 06/23  08:00:00,79.0816484063,6.10423559771,8.64330888398,0.0,23.6694662846,40.6342015617,29.4556678354,0.128908451849,0.0,29.3267593836
 06/23  09:00:00,76.0296528036,6.15065557362,10.5522247256,0.0,23.6694662846,35.6302164847,41.4202104953,0.0,18.025,23.3952104953
 06/23  10:00:00,59.3575508688,6.03778106984,11.5896935953,0.0,18.7433767983,22.9618409725,35.5497979597,0.0,18.025,17.5247979597
 06/23  11:00:00,61.7629220995,6.19964510946,13.8354301498,0.0,18.7433767983,22.9618409725,41.3402154994,0.0,18.025,23.3152154994
 06/23  12:00:00,63.7140818843,6.33722391654,15.6055652514,0.0,18.5889407304,23.1597249699,35.5140915836,0.0,18.025,17.4890915836
 06/23  13:00:00,65.5196705515,6.47182366418,17.0300488525,0.0,18.7433767983,23.2517909448,35.516031092,0.0,18.025,17.491031092
 06/23  14:00:00,66.5916593804,6.5455229523,18.0283382414,0.0,18.7433767983,23.2517909448,35.5100289272,0.0,18.025,17.4850289272
 06/23  15:00:00,66.0599378856,6.57361007525,17.7584834899,0.0,18.7433767983,22.9618409725,41.335101392,0.0,18.025,23.310101392
 06/23  16:00:00,69.4011731962,6.60512781635,16.6168881447,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/23  17:00:00,80.8423225813,6.86357836473,15.6113499062,0.0,17.6635504202,40.6971502883,5.77145334044,0.0,0.0,5.77145334044
 06/23  18:00:00,87.064715316,6.99272230699,15.1998157612,0.0,27.5259009287,37.3340067412,11.6089005809,0.0349237692032,0.0,11.5739768117
 06/23  19:00:00,88.9334552299,6.99748945891,14.7384616596,0.0,33.8341110165,33.3544677425,7.17765146033,0.689381297526,0.0,6.48827016281
 06/23  20:00:00,102.678628567,7.03786769571,14.6370995922,0.0,36.5179666069,38.8247702939,13.7113574567,2.87617865629,0.0,10.8351788004
 06/23  21:00:00,98.4400938451,6.97943740997,14.0879998423,0.0,32.965339924,36.8579353714,15.9332132104,4.34943064148,0.0,11.5837825689
 06/23  22:00:00,71.1272536015,6.48613275364,10.8156466962,0.0,25.6355707503,20.6438685092,10.8048373793,5.017870453,0.0,5.78696692626
 06/23  23:00:00,47.81216152,6.01938494238,7.52030400601,0.0,15.0252895274,11.7056064465,12.5228352772,6.75630482143,0.0,5.76653045574
 06/23  24:00:00,40.9200803248,5.80919534352,5.86416087836,0.0,11.6412384099,10.0650221343,13.6235608295,7.86232134861,0.0,5.76123948087
 06/24  01:00:00,41.2580946563,5.71913865068,5.09345476371,0.0,12.8411359301,10.0650221343,8.26461714752,8.24461714752,0.0,0.02
 06/24  02:00:00,35.4680363997,5.58267973437,4.05889160643,0.0,8.25718729233,10.0299323277,14.3168398412,8.56086378368,0.0,5.7559760575
 06/24  03:00:00,34.539817296,5.47472254464,3.23863018501,0.0,8.25718729233,10.0299323277,15.5510192816,9.79535068302,0.0,5.75566859855
 06/24  04:00:00,35.7333195958,5.42483901241,2.8754090683,0.0,8.25718729233,11.6354268332,10.6656055693,10.6456055693,0.0,0.02
 06/24  05:00:00,37.8655450876,5.40562269691,2.75254632755,0.0,8.71707943955,15.3327214929,16.00440383,10.2379356317,0.0,5.76646819832
 06/24  06:00:00,53.4486729511,5.53175525252,3.76553276387,0.0,18.5082010057,25.6353820695,14.3252810401,8.54919813589,0.0,5.77608290422
 06/24  07:00:00,73.6667395723,5.9939775592,7.18604323998,0.0,19.4083231844,41.0650158608,17.747535663,6.16242979869,0.0,11.5851058643
 06/24  08:00:00,103.057856251,6.62510062311,12.069256138,0.0,26.3286599382,57.9988325916,29.8155435558,0.358308812954,0.0,29.4572347429
 06/24  09:00:00,88.5744279912,6.45126002805,12.9136326038,0.0,26.3286599382,42.8504436482,47.3478027152,0.0,18.025,29.3228027152
 06/24  10:00:00,64.4948786902,6.20583895973,13.0735264584,0.0,21.7447113004,23.4437158914,41.4248762085,0.0,18.025,23.3998762085
 06/24  11:00:00,66.0526551763,6.43644825701,16.8624303146,0.0,19.3027497915,23.426170988,35.5481994756,0.0,18.025,17.5231994756
 06/24  12:00:00,70.3311595487,6.7005027006,20.7347021916,0.0,19.1483137236,23.7250123474,36.0870589205,0.0,18.025,18.0620589205
 06/24  13:00:00,71.5690990663,6.80448013415,21.7231235312,0.0,19.3027497915,23.7161209604,40.761617274,0.0,18.025,22.736617274
 06/24  14:00:00,70.1693628945,6.77494833077,20.3529159686,0.0,19.3027497915,23.7161209604,35.5129489161,0.0,18.025,17.4879489161
 06/24  15:00:00,68.9369655629,6.7470098936,19.4384055558,0.0,19.3027497915,23.426170988,35.5128756054,0.0,18.025,17.4878756054
 06/24  16:00:00,71.7236036841,6.69831761453,17.8224284257,0.0,19.3027497915,27.8956505705,23.7859947597,0.0,18.025,5.76099475965
 06/24  17:00:00,77.7988990611,6.81973865501,15.1538293595,0.0,18.2229234133,37.5968344597,5.76626132798,0.0,0.0,5.76626132798
 06/24  18:00:00,92.2800816296,7.04334281228,15.4581228258,0.0,32.690315043,37.0816133363,5.78198989006,0.0107212576575,0.0,5.7712686324
 06/24  19:00:00,92.1864557925,7.08147914049,15.2147046375,0.0,36.8143715336,33.066984531,5.96234876254,0.18193542122,0.0,5.78041334132
 06/24  20:00:00,102.979082612,7.11275563971,15.083969379,0.0,36.3493007332,38.7721355839,13.5280100711,1.98618033033,0.0,11.5418297408
 06/24  21:00:00,101.818144622,7.01470277971,14.2549523005,0.0,36.1807251679,36.8228455648,8.83909452881,3.05727363233,0.0,5.78182089647
 06/24  22:00:00,77.1201191349,6.5712938769,11.3204688645,0.0,31.0351095914,20.6438685092,15.2941756028,3.70996982402,0.0,11.5842057788
 06/24  23:00:00,50.9572786878,6.1113455218,8.1714397936,0.0,17.4250845679,11.7056064465,10.9862289816,5.20954642729,0.0,5.77668255427
 06/24  24:00:00,42.9545761835,5.91039511391,6.59756104644,0.0,12.8411359301,10.0650221343,12.0786807935,6.31736513817,0.0,5.76131565538
 06/25  01:00:00,41.7453837251,5.76530361945,5.4151594003,0.0,12.925468867,10.100111941,7.67864063713,7.65864063713,0.0,0.02
 06/25  02:00:00,36.0868032332,5.64011007941,4.50080447566,0.0,8.34152022915,10.0650221343,12.2816621371,6.52541894813,0.0,5.75624318898
 06/25  03:00:00,35.8803986014,5.60831631685,4.32619916933,0.0,8.34152022915,10.0650221343,3.19001987131,3.17001987131,0.0,0.02
 06/25  04:00:00,37.537779548,5.60585537153,4.37942875587,0.0,8.34152022915,11.6705166398,6.41595504063,0.654626249208,0.0,5.76132879142
 06/25  05:00:00,40.3424885761,5.64687994907,4.86881133598,0.0,8.80141237637,15.3678112995,5.76645781876,0.0,0.0,5.76645781876
 06/25  06:00:00,57.6376938556,5.97295232105,7.51335887466,0.0,18.5082010057,25.6353820695,5.77539428058,0.0,0.0,5.77539428058
 06/25  07:00:00,78.8718180818,6.46275170521,11.8029305656,0.0,19.4926561212,41.1001056674,11.584696815,0.0,0.0,11.584696815
 06/25  08:00:00,111.5845849,7.05782473938,20.1632688768,0.0,26.3286599382,57.9988325916,29.4577601255,0.0,0.0,29.4577601255
 06/25  09:00:00,99.4008064143,6.9610140325,23.3496791663,0.0,26.2443270014,42.8153538416,47.3454086372,0.0,18.025,29.3204086372
 06/25  10:00:00,74.6905474102,6.72014206118,22.7548986376,0.0,21.7447113004,23.4437158914,35.8366756657,0.0,18.025,17.8116756657
 06/25  11:00:00,73.667393362,6.85218382079,24.0017238839,0.0,19.3449162599,23.4437158914,41.1255814217,0.0,18.025,23.1005814217
 06/25  12:00:00,73.9649597363,6.95014701223,24.0591474768,0.0,19.190480192,23.7425572507,35.5115074803,0.0,18.025,17.4865074803
 06/25  13:00:00,73.8218923649,6.98704451573,23.8530652118,0.0,19.260583323,23.698576057,41.3341669349,0.0,18.025,23.3091669349
 06/25  14:00:00,73.2038093966,6.98421462701,23.2378109643,0.0,19.260583323,23.698576057,35.5143578008,0.0,18.025,17.4893578008
 06/25  15:00:00,71.0874798947,6.89871631253,21.4969267632,0.0,19.260583323,23.4086260847,35.5117476918,0.0,18.025,17.4867476918
 06/25  16:00:00,74.3685810959,6.8481374058,20.3772956576,0.0,19.260583323,27.8781056672,23.7849349813,0.0,18.025,5.75993498129
 06/25  17:00:00,81.7921847254,6.99841396893,19.0281524703,0.0,18.1807569449,37.5792895564,5.76619596155,0.0,0.0,5.76619596155
 06/25  18:00:00,94.864250604,7.23928979398,17.965769008,0.0,32.6059821062,37.0465235296,5.77127009773,0.0,0.0,5.77127009773
 06/25  19:00:00,94.5852608042,7.30818995593,17.3868010786,0.0,36.8143715336,33.066984531,5.78121507169,0.0,0.0,5.78121507169
 06/25  20:00:00,105.301032484,7.33837279768,17.0608861636,0.0,36.43363367,38.8072253906,5.82637030051,0.0451505546018,0.0,5.7812197459
 06/25  21:00:00,103.477699357,7.21876709625,15.8298657897,0.0,36.0963922311,36.7877557581,11.9998723639,0.456712003199,0.0,11.5431603607
 06/25  22:00:00,78.5236846019,6.74976134481,12.6649944741,0.0,30.9507766546,20.6087787026,12.7418697999,1.15782536506,0.0,11.5840444348
 06/25  23:00:00,52.6857381155,6.30837286627,9.70287391487,0.0,17.4250845679,11.7056064465,7.09867581533,1.3228554022,0.0,5.77582041313
 06/25  24:00:00,44.7365879583,6.09688066678,8.0736681258,0.0,12.925468867,10.100111941,7.74079975314,1.97955953598,0.0,5.76124021716
 06/26  01:00:00,40.1242334166,5.89980696053,6.53840962938,0.0,10.0992000411,10.047477231,3.86309082211,3.84309082211,0.0,0.02
 06/26  02:00:00,37.4314713354,5.79952564269,5.80548093776,0.0,8.25718729233,10.0299323277,8.67035236868,2.91431397071,0.0,5.75603839797
 06/26  03:00:00,37.4773248774,5.7945094671,5.85635686651,0.0,8.25718729233,10.0299323277,0.573260730807,0.553260730807,0.0,0.02
 06/26  04:00:00,38.3850708187,5.71667093248,5.23532723182,0.0,8.25718729233,11.6354268332,6.93285361741,1.17215080081,0.0,5.76070281659
 06/26  05:00:00,44.5273393376,5.76216610546,5.63643425089,0.0,12.1011305571,15.3678112995,6.36384716727,0.587214892344,0.0,5.77663227492
 06/26  06:00:00,74.7528428506,6.50530921947,11.2425059538,0.0,19.7275818095,37.2640762949,11.5850082942,0.0,0.0,11.5850082942
 06/26  07:00:00,99.0383840457,7.05295858161,16.376268597,0.0,24.3117294858,51.2795993405,17.4288500915,0.0,0.0,17.4288500915
 06/26  08:00:00,89.0965703202,6.6529785551,18.1095034584,0.0,23.6694662846,40.6342015617,23.4603736482,0.0,0.0,23.4603736482
 06/26  09:00:00,86.9292872303,6.6719083172,20.9306186345,0.0,23.6694662846,35.6302164847,41.4217706515,0.0,18.025,23.3967706515
 06/26  10:00:00,66.8104396946,6.45011522316,18.6302521009,0.0,18.7433767983,22.9618409725,41.3821889385,0.0,18.025,23.3571889385
 06/26  11:00:00,65.1580042488,6.45841799522,16.971744583,0.0,18.7433767983,22.9618409725,35.5150493304,0.0,18.025,17.4900493304
 06/26  12:00:00,65.8657744824,6.52686980453,17.567615886,0.0,18.5889407304,23.1597249699,35.5147790034,0.0,18.025,17.4897790034
 06/26  13:00:00,66.902644169,6.5863746305,18.2984752475,0.0,18.7433767983,23.2517909448,35.5126485072,0.0,18.025,17.4876485072
 06/26  14:00:00,67.8316992147,6.62981191517,19.1840971565,0.0,18.7433767983,23.2517909448,41.3331794812,0.0,18.025,23.3081794812
 06/26  15:00:00,67.0516651176,6.622742938,18.7010820334,0.0,18.7433767983,22.9618409725,35.5135825152,0.0,18.025,17.4885825152
 06/26  16:00:00,70.440129758,6.62562669105,17.6353468939,0.0,18.7433767983,27.431320555,23.7859937793,0.0,18.025,5.76099377927
 06/26  17:00:00,81.1168708797,6.85519102902,15.8942919869,0.0,17.6635504202,40.6971502883,5.77133153442,0.0,0.0,5.77133153442
 06/26  18:00:00,87.3468894234,7.00175251732,15.4729756273,0.0,27.5259009287,37.3340067412,5.79696929613,0.0,0.0,5.79696929613
 06/26  19:00:00,89.7406269617,7.06177842638,15.481355032,0.0,33.8341110165,33.3544677425,11.6471214073,0.104459989303,0.0,11.542661418
 06/26  20:00:00,103.33847911,7.11105035586,15.2237814052,0.0,36.5179666069,38.8247702939,7.11103747561,1.32987136422,0.0,5.78116611139
 06/26  21:00:00,98.9847138031,7.04501419931,14.5670536388,0.0,32.965339924,36.8579353714,13.8072486784,2.22280092882,0.0,11.5844477496
 06/26  22:00:00,71.465885252,6.53030102166,11.110117764,0.0,25.6355707503,20.6438685092,15.541610133,3.9885332681,0.0,11.5530768649
 06/26  23:00:00,48.2642959323,6.07408752033,7.91774402014,0.0,15.0252895274,11.7056064465,5.29098522574,5.27098522574,0.0,0.02
 06/26  24:00:00,41.2791969468,5.85109991286,6.18137964576,0.0,11.6412384099,10.0650221343,12.6260702601,6.86480164309,0.0,5.76126861699
 06/27  01:00:00,38.3872701267,5.70238348689,4.99886597351,0.0,10.0992000411,10.047477231,13.6645048197,7.90837711909,0.0,5.75612770058
 06/27  02:00:00,35.5860004417,5.59504989434,4.16449288207,0.0,8.25718729233,10.0299323277,8.29289786021,8.27289786021,0.0,0.02
 06/27  03:00:00,34.9164628351,5.5166267492,3.57337254504,0.0,8.25718729233,10.0299323277,14.3362241478,8.58041540106,0.0,5.75580874675
 06/27  04:00:00,35.944727858,5.44845488044,3.06320725042,0.0,8.25718729233,11.6354268332,9.83082364077,9.81082364078,0.0,0.02
