Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/27  05:00:00,41.7546136471,5.46055977105,3.16531426382,0.0,12.1011305571,15.3678112995,21.3952884368,9.86363691333,0.0,11.5316515235
 06/27  06:00:00,70.5042581131,6.06393841064,7.43529812212,0.0,19.7275818095,37.2640762949,19.6090695405,8.02675618413,0.0,11.5823133563
 06/27  07:00:00,93.3976311804,6.57389122703,11.2145946876,0.0,24.3117294858,51.2795993405,16.1049892524,4.4801941431,0.0,11.6247951093
 06/27  08:00:00,79.7672657582,6.16081610037,9.27236327296,0.0,23.6694662846,40.6342015617,29.4049835071,0.0811294642581,0.0,29.3238540429
 06/27  09:00:00,77.5994120564,6.20556362263,12.0670850379,0.0,23.6694662846,35.6302164847,35.5796165077,0.0,18.025,17.5546165077
 06/27  10:00:00,60.8092314955,6.10507147566,12.9740955632,0.0,18.7433767983,22.9618409725,41.3828774102,0.0,18.025,23.3578774102
 06/27  11:00:00,63.0421314663,6.2762730762,15.0380185436,0.0,18.7433767983,22.9618409725,35.5164515392,0.0,18.025,17.4914515392
 06/27  12:00:00,64.8441594538,6.41146622669,16.6614039175,0.0,18.5889407304,23.1597249699,40.9539737766,0.0,18.025,22.9289737766
 06/27  13:00:00,66.8227938786,6.53977217217,18.26523382,0.0,18.7433767983,23.2517909448,35.8904356422,0.0,18.025,17.8654356422
 06/27  14:00:00,67.8507537556,6.61531381186,19.2176489565,0.0,18.7433767983,23.2517909448,35.5124070332,0.0,18.025,17.4874070332
 06/27  15:00:00,67.6624096048,6.64976214603,19.2848050597,0.0,18.7433767983,22.9618409725,35.5122482118,0.0,18.025,17.4872482118
 06/27  16:00:00,71.0653062358,6.67280686059,18.2133494931,0.0,18.7433767983,27.431320555,23.7859176812,0.0,18.025,5.76091768115
 06/27  17:00:00,82.0210803968,6.93516333407,16.7185373766,0.0,17.6635504202,40.6971502883,5.77134412073,0.0,0.0,5.77134412073
 06/27  18:00:00,87.939626193,7.07167305752,15.995794884,0.0,27.5259009287,37.3340067412,11.5842393559,0.0107860380815,0.0,11.5734533178
 06/27  19:00:00,89.8541658365,7.0966884046,15.5599920041,0.0,33.8341110165,33.3544677425,6.28471801145,0.503017000928,0.0,5.78170101052
 06/27  20:00:00,103.175542553,7.1030249899,15.0688695488,0.0,36.5179666069,38.8247702939,9.12032446009,3.33858715808,0.0,5.78173730201
 06/27  21:00:00,99.0326604747,7.05569066437,14.6043314659,0.0,32.965339924,36.8579353714,16.1262907373,4.54146929908,0.0,11.5848214382
 06/27  22:00:00,71.6663332207,6.55575141381,11.2851201138,0.0,25.6355707503,20.6438685092,17.1231797099,5.56953543875,0.0,11.5536442711
 06/27  23:00:00,48.4112832665,6.09367542631,8.04514259473,0.0,15.0252895274,11.7056064465,12.7941970643,7.02784900172,0.0,5.76634806263
 06/27  24:00:00,41.8039745701,5.91000675942,6.64725339517,0.0,11.6412384099,10.0650221343,12.3760206227,6.61481662885,0.0,5.76120399385
 06/28  01:00:00,39.1705881361,5.78802961792,5.69654293695,0.0,10.0992000411,10.047477231,6.45189116518,6.43189116518,0.0,0.02
 06/28  02:00:00,36.3632637272,5.67978678741,4.85701529612,0.0,8.25718729233,10.0299323277,12.5060514201,6.75000709065,0.0,5.75604432941
 06/28  03:00:00,35.7543661187,5.61201222291,4.31589710386,0.0,8.25718729233,10.0299323277,7.03410765366,7.01410765366,0.0,0.02
 06/28  04:00:00,36.8957082996,5.5583642405,3.90427403677,0.0,8.25718729233,11.6354268332,13.0062503477,7.24504840218,0.0,5.76120194553
 06/28  05:00:00,42.7542075141,5.57285600954,4.05261818593,0.0,12.1011305571,15.3678112995,12.5008575437,6.72430957958,0.0,5.77654796407
 06/28  06:00:00,70.8799319292,6.10590050823,7.76901254845,0.0,19.7275818095,37.2640762949,17.5041404841,5.92077983565,0.0,11.5833606484
 06/28  07:00:00,92.7544101075,6.50584534445,10.6394228384,0.0,24.3117294858,51.2795993405,22.2697047821,4.84111026649,0.0,17.4285945156
 06/28  08:00:00,78.3112332778,6.03195515069,7.94519746385,0.0,23.6694662846,40.6342015617,24.4040390073,0.94192036806,0.0,23.4621186392
 06/28  09:00:00,74.3694923119,6.08917298039,8.95356530339,0.0,23.6694662846,35.6302164847,41.4675719007,0.0480476835984,18.025,23.3945242171
 06/28  10:00:00,56.710084058,5.92161925445,9.05839777695,0.0,18.7433767983,22.9618409725,35.5610731481,0.0130551351826,18.025,17.523018013
 06/28  11:00:00,58.7535662572,6.04793095666,10.9777963981,0.0,18.7433767983,22.9618409725,41.3393302602,0.0,18.025,23.3143302602
 06/28  12:00:00,60.6468305609,6.13998915221,12.7355559054,0.0,18.5889407304,23.1597249699,35.5132382672,0.0,18.025,17.4882382672
 06/28  13:00:00,62.1204859718,6.27839351859,13.8243016614,0.0,18.7433767983,23.2517909448,35.5132474431,0.0,18.025,17.4882474431
 06/28  14:00:00,64.0869973045,6.39743308931,15.6717753685,0.0,18.7433767983,23.2517909448,35.5106198405,0.0,18.025,17.4856198405
 06/28  15:00:00,64.4463387556,6.44812356649,16.2703789241,0.0,18.7433767983,22.9618409725,41.3356962468,0.0,18.025,23.3106962468
 06/28  16:00:00,68.7107868983,6.52621048983,16.005425356,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/28  17:00:00,80.2244375101,6.80620064702,15.0508535513,0.0,17.6635504202,40.6971502883,5.77123004501,0.0,0.0,5.77123004501
 06/28  18:00:00,86.8422594689,6.95712352399,15.0129814921,0.0,27.5259009287,37.3340067412,11.5737019697,0.0,0.0,11.5737019697
 06/28  19:00:00,89.8279287389,7.05482120396,15.5756200119,0.0,33.8341110165,33.3544677425,11.5421363861,0.0,0.0,11.5421363861
 06/28  20:00:00,104.25641676,7.19155940757,16.0612144623,0.0,36.5179666069,38.8247702939,5.96498454133,0.184469389811,0.0,5.78051515152
 06/28  21:00:00,100.3300433,7.18134309908,15.7760661748,0.0,32.965339924,36.8579353714,12.1785659024,0.594771776894,0.0,11.5837941255
 06/28  22:00:00,73.1331334796,6.70612066331,12.6015555423,0.0,25.6355707503,20.6438685092,6.53480770011,0.748374643552,0.0,5.78643305656
 06/28  23:00:00,50.0893469918,6.27054018991,9.54634483897,0.0,15.0252895274,11.7056064465,6.62554338623,0.85917546927,0.0,5.76636791696
 06/28  24:00:00,43.442767528,6.08542092466,8.11063080263,0.0,11.6412384099,10.0650221343,6.71542949332,0.954466123842,0.0,5.76096336947
 06/29  01:00:00,40.6205543501,5.94477547026,6.98976335848,0.0,10.0992000411,10.047477231,1.47396445524,1.45396445524,0.0,0.02
 06/29  02:00:00,37.7603489315,5.82981432184,6.10407663931,0.0,8.25718729233,10.0299323277,7.53413920652,1.77803318042,0.0,5.7561060261
 06/29  03:00:00,37.207980462,5.76631948283,5.61520173802,0.0,8.25718729233,10.0299323277,7.72424632078,1.96846623795,0.0,5.75578008284
 06/29  04:00:00,38.3984758365,5.71717482518,5.2482380298,0.0,8.25718729233,11.6354268332,2.30337414394,2.28337414394,0.0,0.02
 06/29  05:00:00,44.2895238646,5.73652122011,5.42426968441,0.0,12.1011305571,15.3678112995,7.76861229215,1.99201091007,0.0,5.77660138208
 06/29  06:00:00,72.5936251446,6.29297933787,9.2956326324,0.0,19.7275818095,37.2640762949,13.3992151173,1.81464702075,0.0,11.5845680966
 06/29  07:00:00,94.8878558667,6.73746002539,12.5412608418,0.0,24.3117294858,51.2795993405,18.4950110112,1.06705613065,0.0,17.4279548806
 06/29  08:00:00,81.0524367381,6.29155560227,10.4268044399,0.0,23.6694662846,40.6342015617,23.4735274328,0.0114714228143,0.0,23.46205601
 06/29  09:00:00,78.2329355882,6.2946227451,12.6115592755,0.0,23.6694662846,35.6302164847,41.4221242617,0.0,18.025,23.3971242617
 06/29  10:00:00,58.9366798664,6.06670222214,11.1399140064,0.0,18.7433767983,22.9618409725,41.380215503,0.0,18.025,23.355215503
 06/29  11:00:00,59.9091027711,6.16224499588,12.01902115,0.0,18.7433767983,22.9618409725,35.5159050794,0.0,18.025,17.4909050794
 06/29  12:00:00,63.0783720574,6.33417770287,14.9729069231,0.0,18.5889407304,23.1597249699,35.5099929345,0.0,18.025,17.4849929345
 06/29  13:00:00,64.3573342795,6.41900297528,15.9205461558,0.0,18.7433767983,23.2517909448,41.3329875799,0.0,18.025,23.3079875799
 06/29  14:00:00,65.6967477909,6.4999219479,17.1790398283,0.0,18.7433767983,23.2517909448,35.5133398654,0.0,18.025,17.4883398654
 06/29  15:00:00,65.1296043924,6.5314421203,16.8703233964,0.0,18.7433767983,22.9618409725,35.5131407853,0.0,18.025,17.4881407853
 06/29  16:00:00,68.6554181372,6.56055298429,15.9157144249,0.0,18.7433767983,27.431320555,23.7860889201,0.0,18.025,5.76108892006
 06/29  17:00:00,80.5263843608,6.83307416284,15.3259328934,0.0,17.6635504202,40.6971502883,5.77128319203,0.0,0.0,5.77128319203
 06/29  18:00:00,87.5412254394,7.02943148387,15.6396447393,0.0,27.5259009287,37.3340067412,11.5736245518,0.0,0.0,11.5736245518
 06/29  19:00:00,90.0992225759,7.09200732312,15.8097342773,0.0,33.8341110165,33.3544677425,5.78150934882,0.0,0.0,5.78150934882
 06/29  20:00:00,103.842184195,7.16517880203,15.6733680996,0.0,36.5179666069,38.8247702939,6.35005183384,0.569342125434,0.0,5.78070970841
 06/29  21:00:00,99.6749563849,7.124418278,15.177907763,0.0,32.965339924,36.8579353714,12.7884793722,1.20446073721,0.0,11.584018635
 06/29  22:00:00,72.2923050654,6.62326182755,11.8435848112,0.0,25.6355707503,20.6438685092,13.3526784591,1.79939493398,0.0,11.5532835252
 06/29  23:00:00,48.9146047274,6.14796059677,8.49418391742,0.0,15.0252895274,11.7056064465,8.84537553515,3.079114811,0.0,5.76626072415
 06/29  24:00:00,42.0111370937,5.93414333359,6.83028525741,0.0,11.6412384099,10.0650221343,4.24578724701,4.22578724701,0.0,0.02
 06/30  01:00:00,39.0562963262,5.77909759543,5.59118128797,0.0,10.0992000411,10.047477231,11.3874471511,5.63145103632,0.0,5.75599611478
 06/30  02:00:00,36.1549625573,5.66057338965,4.6679343133,0.0,8.25718729233,10.0299323277,6.5976571399,6.5776571399,0.0,0.02
 06/30  03:00:00,35.5056519031,5.58761104428,4.09158191941,0.0,8.25718729233,10.0299323277,12.6369913361,6.8810093057,0.0,5.75598203037
 06/30  04:00:00,36.4240393704,5.50713519499,3.48383928459,0.0,8.25718729233,11.6354268332,13.8736540163,8.11266550761,0.0,5.76098850867
 06/30  05:00:00,42.0182430659,5.49137284756,3.39814047626,0.0,12.1011305571,15.3678112995,14.0105394522,8.23527955702,0.0,5.77525989515
 06/30  06:00:00,70.0501819345,6.01324916758,7.03192621743,0.0,19.7275818095,37.2640762949,18.0857439618,6.50271896414,0.0,11.5830249977
 06/30  07:00:00,92.4580833444,6.47536303378,10.3735927457,0.0,24.3117294858,51.2795993405,15.5562700997,3.93098137318,0.0,11.6252887266
 06/30  08:00:00,79.1201888464,6.11110983075,8.67500547637,0.0,23.6694662846,40.6342015617,29.4044805465,0.0813623744536,0.0,29.323118172
 06/30  09:00:00,77.1091098417,6.18011542242,11.6022419556,0.0,23.6694662846,35.6302164847,41.4168232064,0.0,18.025,23.3918232064
 06/30  10:00:00,60.2909815053,6.06535706288,12.4955654577,0.0,18.7433767983,22.9618409725,35.5469306625,0.0,18.025,17.5219306625
 06/30  11:00:00,61.9078850974,6.20362745627,13.9764215572,0.0,18.7433767983,22.9618409725,35.514512964,0.0,18.025,17.489512964
 06/30  12:00:00,64.213466118,6.35339643637,16.0887873242,0.0,18.5889407304,23.1597249699,41.334801946,0.0,18.025,23.309801946
 06/30  13:00:00,66.6022627852,6.50077818846,18.0836984451,0.0,18.7433767983,23.2517909448,35.5107329909,0.0,18.025,17.4857329909
 06/30  14:00:00,66.8992018683,6.55972014007,18.321694138,0.0,18.7433767983,23.2517909448,35.5104991218,0.0,18.025,17.4854991218
 06/30  15:00:00,66.9431386572,6.60086071635,18.6144418483,0.0,18.7433767983,22.9618409725,35.5102235655,0.0,18.025,17.4852235655
 06/30  16:00:00,70.7287898463,6.63422378829,17.9154216015,0.0,18.7433767983,27.431320555,23.785969054,0.0,18.025,5.76096905402
 06/30  17:00:00,82.6405499118,6.9303942777,17.3427812866,0.0,17.6635504202,40.6971502883,5.77124332442,0.0,0.0,5.77124332442
 06/30  18:00:00,88.4969203001,7.10022402532,16.5245498509,0.0,27.5259009287,37.3340067412,11.5721636286,0.0,0.0,11.5721636286
 06/30  19:00:00,90.5233475215,7.13754673303,16.188324882,0.0,33.8341110165,33.3544677425,5.78073983003,0.0,0.0,5.78073983003
 06/30  20:00:00,104.183745565,7.19897323911,15.9811327721,0.0,36.5179666069,38.8247702939,12.1899769511,0.647598118827,0.0,11.5423788322
 06/30  21:00:00,99.9206975239,7.14191955961,15.4061530963,0.0,32.965339924,36.8579353714,13.168897215,1.5854616777,0.0,11.5834355373
 06/30  22:00:00,72.4694945508,6.63326815377,12.0107765327,0.0,25.6355707503,20.6438685092,7.85172418813,2.0650792424,0.0,5.78664494574
 06/30  23:00:00,49.2239139764,6.17266462926,8.77878944692,0.0,15.0252895274,11.7056064465,8.36304990991,2.59681321955,0.0,5.76623669036
 06/30  24:00:00,42.3541643387,5.962149352,7.14530242964,0.0,11.6412384099,10.0650221343,9.10319804907,3.34206736045,0.0,5.76113068862
 07/01  01:00:00,42.733464321,5.87595381751,6.41201957422,0.0,12.8411359301,10.0650221343,3.99316561448,3.97316561448,0.0,0.02
 07/01  02:00:00,37.0185761725,5.74702007257,5.44509673619,0.0,8.25718729233,10.0299323277,10.2078504417,4.45180052578,0.0,5.75604991588
 07/01  03:00:00,36.3292406537,5.66954059572,4.83324746596,0.0,8.25718729233,10.0299323277,4.96318170514,4.94318170514,0.0,0.02
 07/01  04:00:00,37.4557940342,5.61513950771,4.40759032588,0.0,8.25718729233,11.6354268332,11.127250017,5.36627004495,0.0,5.76097997201
 07/01  05:00:00,39.301035275,5.56012900135,4.0335430895,0.0,8.71707943955,15.3327214929,11.833582218,6.06733213133,0.0,5.76625008669
 07/01  06:00:00,55.1404211438,5.72330543991,5.26574884665,0.0,18.5082010057,25.6353820695,11.6921880092,5.91565328916,0.0,5.77653472007
 07/01  07:00:00,74.9458657349,6.14530198832,8.31387873851,0.0,19.4083231844,41.0650158608,16.036592952,4.45226823789,0.0,11.5843247141
 07/01  08:00:00,103.765067977,6.70945611703,12.6921583285,0.0,26.3286599382,57.9988325916,29.5606057629,0.107721793804,0.0,29.4528839691
 07/01  09:00:00,88.8978857933,6.53284229313,13.155534632,0.0,26.3286599382,42.8504436482,41.4849772641,0.0,18.025,23.4599772641
 07/01  10:00:00,63.8441289182,6.22491175375,12.4037280084,0.0,21.7447113004,23.4437158914,41.4234197605,0.0,18.025,23.3984197605
 07/01  11:00:00,63.6667102094,6.35771889478,14.5552286006,0.0,19.3027497915,23.426170988,41.3785943129,0.0,18.025,23.3535943129
 07/01  12:00:00,66.4666807712,6.53480908844,17.0359288228,0.0,19.1483137236,23.7250123474,35.5114687239,0.0,18.025,17.4864687239
 07/01  13:00:00,69.2511319692,6.69363645384,19.516007473,0.0,19.3027497915,23.7161209604,35.5090999957,0.0,18.025,17.4840999957
 07/01  14:00:00,70.7022979799,6.79168442406,20.8691282434,0.0,19.3027497915,23.7161209604,41.3335114724,0.0,18.025,23.3085114724
 07/01  15:00:00,69.6279088778,6.79096796665,20.0854039988,0.0,19.3027497915,23.426170988,35.5136707386,0.0,18.025,17.4886707386
 07/01  16:00:00,72.5285363296,6.75591928926,18.5697647654,0.0,19.3027497915,27.8956505705,23.7859405864,0.0,18.025,5.76094058639
 07/01  17:00:00,78.8410137724,6.90051764704,16.1151780029,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 07/01  18:00:00,93.2306693563,7.12619054291,16.3258763265,0.0,32.690315043,37.0816133363,5.77131812146,0.0,0.0,5.77131812146
 07/01  19:00:00,93.3223722407,7.18006950707,16.2520471079,0.0,36.8143715336,33.066984531,11.5429047495,0.0,0.0,11.5429047495
 07/01  20:00:00,104.028491491,7.21870647814,16.0274539239,0.0,36.3493007332,38.7721355839,6.95103803891,1.16969284374,0.0,5.78134519517
 07/01  21:00:00,102.871552158,7.12144247058,15.2016414184,0.0,36.1807251679,36.8228455648,7.63562151797,1.85421734079,0.0,5.78140417719
 07/01  22:00:00,78.0458371969,6.66499654559,12.1525172654,0.0,31.0351095914,20.6438685092,13.6591230414,2.07514045223,0.0,11.5839825892
 07/01  23:00:00,51.826234957,6.19977563416,8.95198084965,0.0,17.4250845679,11.7056064465,14.9364067603,3.40362244187,0.0,11.5327843185
 07/01  24:00:00,43.3906757005,5.95503139277,6.98904105071,0.0,12.8411359301,10.0650221343,6.41071097255,6.39071097255,0.0,0.02
 07/02  01:00:00,41.8405485426,5.7763688648,5.4992604573,0.0,12.925468867,10.100111941,14.6682614366,8.9121287337,0.0,5.75613270289
 07/02  02:00:00,35.5912342787,5.58986933838,4.05549002375,0.0,8.34152022915,10.0650221343,10.8431811708,10.8231811708,0.0,0.02
 07/02  03:00:00,35.1043881499,5.52905431686,3.6294538178,0.0,8.34152022915,10.0650221343,15.4715618114,9.71545895888,0.0,5.75610285249
 07/02  04:00:00,36.600189289,5.50761187912,3.54009339261,0.0,8.34152022915,11.6705166398,13.5735080279,7.81271354621,0.0,5.76079448169
 07/02  05:00:00,38.7234956197,5.4786684293,3.41804658699,0.0,8.80141237637,15.3678112995,6.93189585295,6.91189585295,0.0,0.02
 07/02  06:00:00,54.565565397,5.65423895449,4.75995813792,0.0,18.5082010057,25.6353820695,17.673094821,6.14029506145,0.0,11.5327997595
 07/02  07:00:00,74.4941860606,6.07514211975,7.81294155489,0.0,19.4926561212,41.1001056674,17.0341585735,5.45007777233,0.0,11.5840808012
 07/02  08:00:00,102.996655388,6.63530348417,11.9979042855,0.0,26.3286599382,57.9988325916,30.3188733617,0.866424533465,0.0,29.4524488283
 07/02  09:00:00,87.1743332123,6.47075594277,11.6135026394,0.0,26.2443270014,42.8153538416,41.5080975328,0.0263609615651,18.025,23.4567365713
 07/02  10:00:00,63.3263592878,6.20063710573,11.910229637,0.0,21.7447113004,23.4437158914,41.4238446814,0.0,18.025,23.3988446814
 07/02  11:00:00,62.8267239129,6.32484516498,13.688407284,0.0,19.3449162599,23.4437158914,36.5230715176,0.0,18.025,18.4980715176
 07/02  12:00:00,65.4890172813,6.48191968988,16.0514469189,0.0,19.190480192,23.7425572507,40.3588142654,0.0,18.025,22.3338142654
 07/02  13:00:00,66.6254992566,6.57204191657,17.0716819559,0.0,19.260583323,23.698576057,35.5110478897,0.0,18.025,17.4860478897
 07/02  14:00:00,66.51776864,6.60413370291,16.9318583582,0.0,19.260583323,23.698576057,35.5107504797,0.0,18.025,17.4857504797
 07/02  15:00:00,64.6148778445,6.54999326621,15.3730598887,0.0,19.260583323,23.4086260847,37.1023220451,0.0,18.025,19.0773220451
 07/02  16:00:00,66.276390002,6.46169985382,12.6715573922,0.0,19.260583323,27.8781056672,22.2143455344,0.0,18.025,4.18934553439
 07/02  17:00:00,74.8760707341,6.6032383341,12.5072269065,0.0,18.1807569449,37.5792895564,5.7660205883,0.0,0.0,5.7660205883
 07/02  18:00:00,89.8629322804,6.82222366938,13.3815329285,0.0,32.6059821062,37.0465235296,5.98557030314,0.214440975149,0.0,5.77112932799
 07/02  19:00:00,90.7715551437,6.9304079331,13.950898359,0.0,36.8143715336,33.066984531,6.91827983578,1.13731931438,0.0,5.7809605214
 07/02  20:00:00,102.372820039,7.02420035492,14.4468640555,0.0,36.43363367,38.8072253906,13.9616334031,2.41958622855,0.0,11.5420471746
 07/02  21:00:00,101.325925258,6.96456072394,13.9323241031,0.0,36.0963922311,36.7877557581,9.10540104998,3.32391297655,0.0,5.78148807344
 07/02  22:00:00,76.7248014962,6.53475404099,11.0811499814,0.0,30.9507766546,20.6087787026,15.4213633944,3.83738796214,0.0,11.5839754323
 07/02  23:00:00,51.0324826156,6.11475210301,8.24325867274,0.0,17.4250845679,11.7056064465,10.0606884817,4.28417861116,0.0,5.77650987052
 07/02  24:00:00,43.4320715678,5.94504769251,6.92099373001,0.0,12.925468867,10.100111941,10.4948710317,4.7338263082,0.0,5.76104472347
 07/03  01:00:00,39.2621986871,5.79857436492,5.77761460847,0.0,10.0992000411,10.047477231,5.07582931023,5.05582931023,0.0,0.02
 07/03  02:00:00,36.4932104045,5.69431408511,4.9724414409,0.0,8.25718729233,10.0299323277,11.0709138344,5.3148163737,0.0,5.75609746066
 07/03  03:00:00,35.9105316018,5.62875657273,4.45532134553,0.0,8.25718729233,10.0299323277,5.55838959968,5.53838959968,0.0,0.02
 07/03  04:00:00,37.1184171859,5.58355617246,4.10180295879,0.0,8.25718729233,11.6354268332,11.4854760343,5.72431958265,0.0,5.76115645165
 07/03  05:00:00,43.1892061003,5.62272185219,4.43776270118,0.0,12.1011305571,15.3678112995,9.96805092055,4.19169455508,0.0,5.77635636547
 07/03  06:00:00,71.1863028936,6.14817884795,8.03312831206,0.0,19.7275818095,37.2640762949,15.481008399,3.89685134205,0.0,11.584157057
 07/03  07:00:00,93.0965138886,6.5550518559,10.932349417,0.0,24.3117294858,51.2795993405,20.7658341088,3.33838270113,0.0,17.4274514077
 07/03  08:00:00,79.5373418911,6.16417378638,9.03910734681,0.0,23.6694662846,40.6342015617,23.5674481844,0.105787467643,0.0,23.4616607167
 07/03  09:00:00,75.9309061665,6.16599789293,10.4381680074,0.0,23.6694662846,35.6302164847,41.4212484769,0.0,18.025,23.3962484769
 07/03  10:00:00,58.4830549409,6.02475524425,10.7282428979,0.0,18.7433767983,22.9618409725,41.3814538913,0.0,18.025,23.3564538913
 07/03  11:00:00,59.6727187392,6.13550891355,11.8093785845,0.0,18.7433767983,22.9618409725,35.513495904,0.0,18.025,17.488495904
 07/03  12:00:00,60.3908807472,6.20997810819,12.4096220471,0.0,18.5889407304,23.1597249699,35.5120478536,0.0,18.025,17.4870478536
 07/03  13:00:00,61.7749139145,6.32218079857,13.4349513711,0.0,18.7433767983,23.2517909448,35.5125027632,0.0,18.025,17.4875027632
 07/03  14:00:00,62.3979468247,6.37221855815,14.0079489399,0.0,18.7433767983,23.2517909448,41.3342483443,0.0,18.025,23.3092483443
 07/03  15:00:00,61.2062104813,6.35017218028,13.1282066175,0.0,18.7433767983,22.9618409725,35.5132408795,0.0,18.025,17.4882408795
 07/03  16:00:00,64.4819757193,6.36299639133,11.9398324525,0.0,18.7433767983,27.431320555,23.7859014405,0.0,18.025,5.76090144055
 07/03  17:00:00,78.0399508756,6.64081589455,13.0317639605,0.0,17.6635504202,40.6971502883,5.771095696,0.0,0.0,5.771095696
 07/03  18:00:00,84.9167463678,6.76766596929,13.2769481119,0.0,27.5259009287,37.3340067412,5.98661390538,0.19018535226,0.0,5.79642855312
 07/03  19:00:00,87.8869997838,6.87050053501,13.8190269071,0.0,33.8341110165,33.3544677425,12.2946762958,0.751913501929,0.0,11.5427627939
 07/03  20:00:00,102.402801191,6.99753525084,14.4016401153,0.0,36.5179666069,38.8247702939,7.42393652127,1.64257932049,0.0,5.78135720078
 07/03  21:00:00,98.4157539393,6.97015807394,14.0729831858,0.0,32.965339924,36.8579353714,14.1272444235,2.5431255499,0.0,11.5841188736
 07/03  22:00:00,71.1248257358,6.48311098417,10.8162707964,0.0,25.6355707503,20.6438685092,15.1045653086,3.55139154705,0.0,11.5531737616
 07/03  23:00:00,48.1159286156,6.05113091629,7.79234689504,0.0,15.0252895274,11.7056064465,4.10684459505,4.08684459505,0.0,0.02
 07/03  24:00:00,41.0472727962,5.82241145367,5.97815580161,0.0,11.6412384099,10.0650221343,12.2928423742,6.53163172573,0.0,5.76121064845
 07/04  01:00:00,41.0626286744,5.68584935533,4.81186222265,0.0,12.925468867,10.100111941,14.7994653461,9.04346591912,0.0,5.75599942697
 07/04  02:00:00,35.0063650509,5.51842976924,3.54206318679,0.0,8.34152022915,10.0650221343,10.9526841363,10.9326841363,0.0,0.02
 07/04  03:00:00,34.2043919626,5.42364238394,2.83487079752,0.0,8.34152022915,10.0650221343,17.6751460165,11.9191832737,0.0,5.75596274282
 07/04  04:00:00,35.4144931405,5.37736045118,2.48465407729,0.0,8.34152022915,11.6705166398,13.320660117,13.300660117,0.0,0.02
 07/04  05:00:00,37.6732021628,5.37211141261,2.47431270499,0.0,8.80141237637,15.3678112995,17.1381381427,11.3719224199,0.0,5.76621572281
 07/04  06:00:00,53.4425489375,5.53024637939,3.76094047983,0.0,18.5082010057,25.6353820695,13.2429792404,7.4665699016,0.0,5.77640933876
 07/04  07:00:00,73.9965413459,6.01482969222,7.37561786252,0.0,19.4926561212,41.1001056674,15.4665438927,3.88289743978,0.0,11.5836464529
 07/04  08:00:00,102.656397272,6.57816712906,11.7147918728,0.0,26.3286599382,57.9988325916,35.3380612307,0.0,0.0,35.3380612307
 07/04  09:00:00,87.6827604635,6.39040919728,12.2022823433,0.0,26.2443270014,42.8153538416,41.4773116801,0.0,18.025,23.4523116801
 07/04  10:00:00,61.8575124807,6.06978704038,10.5722395308,0.0,21.7447113004,23.4437158914,41.4234156543,0.0,18.025,23.3984156543
 07/04  11:00:00,60.4763031024,6.16714600222,11.4956911253,0.0,19.3449162599,23.4437158914,35.5452268434,0.0,18.025,17.5202268434
 07/04  12:00:00,61.7607251171,6.28252418578,12.5225503813,0.0,19.190480192,23.7425572507,41.3319486054,0.0,18.025,23.3069486054
 07/04  13:00:00,62.7512912403,6.37065350272,13.3988679352,0.0,19.260583323,23.698576057,35.5115306434,0.0,18.025,17.4865306434
 07/04  14:00:00,63.8371035218,6.43914903184,14.4161814677,0.0,19.260583323,23.698576057,35.5111824546,0.0,18.025,17.4861824546
 07/04  15:00:00,63.090422792,6.42593661,13.9726619772,0.0,19.260583323,23.4086260847,35.5128285922,0.0,18.025,17.4878285922
 07/04  16:00:00,65.3250345706,6.36682914881,11.8150741944,0.0,19.260583323,27.8781056672,23.7859324196,0.0,18.025,5.76093241958
 07/04  17:00:00,74.0959663659,6.5175271864,11.8128386658,0.0,18.1807569449,37.5792895564,5.76604857041,0.0,0.0,5.76604857041
 07/04  18:00:00,89.644825416,6.7983637536,13.1872912787,0.0,32.6059821062,37.0465235296,6.03414461417,0.262923748087,0.0,5.77122086608
 07/04  19:00:00,90.2505630368,6.87545114855,13.484870095,0.0,36.8143715336,33.066984531,7.41413289784,1.63268895941,0.0,5.78144393842
 07/04  20:00:00,101.963975739,6.98147990516,14.0807461545,0.0,36.43363367,38.8072253906,8.6228380749,2.8414106732,0.0,5.7814274017
 07/04  21:00:00,101.094062674,6.94062247559,13.7244034036,0.0,36.0963922311,36.7877557581,14.9785592164,3.435573002,0.0,11.5429862144
 07/04  22:00:00,76.409079137,6.50134183723,10.798849672,0.0,30.9507766546,20.6087787026,15.5209017356,3.93707268716,0.0,11.5838290484
 07/04  23:00:00,50.7717454392,6.08636216329,8.01091652192,0.0,17.4250845679,11.7056064465,10.1529823637,4.37662286544,0.0,5.77635949827
 07/04  24:00:00,43.6907038034,5.97051780704,7.15415942329,0.0,12.925468867,10.100111941,8.64910589319,2.88799106425,0.0,5.76111482894
 07/05  01:00:00,39.8704240676,5.86021460472,6.3242034907,0.0,10.0992000411,10.047477231,2.03016166058,2.01016166058,0.0,0.02
 07/05  02:00:00,36.7777399515,5.72326760477,5.22801722851,0.0,8.25718729233,10.0299323277,9.91148576467,4.15560223262,0.0,5.75588353205
 07/05  03:00:00,35.9765486008,5.63601200678,4.51408832689,0.0,8.25718729233,10.0299323277,5.5438672211,5.5238672211,0.0,0.02
 07/05  04:00:00,37.1371031965,5.58463456565,4.11940986972,0.0,8.25718729233,11.6354268332,11.4849397355,5.72415702628,0.0,5.76078270924
 07/05  05:00:00,43.0492729653,5.6072137937,4.31334343435,0.0,12.1011305571,15.3678112995,10.9479620201,5.17187413938,0.0,5.77608788067
 07/05  06:00:00,71.766172654,6.21389104739,8.5472930657,0.0,19.7275818095,37.2640762949,16.0086351424,4.42496337433,0.0,11.5836717681
 07/05  07:00:00,94.3952372859,6.68883897634,12.097295228,0.0,24.3117294858,51.2795993405,19.4945914876,2.06753756906,0.0,17.4270539185
 07/05  08:00:00,80.3313631918,6.22677459145,9.77053625813,0.0,23.6694662846,40.6342015617,23.457340055,0.0,0.0,23.457340055
 07/05  09:00:00,77.761859895,6.24945170171,12.1856707347,0.0,23.6694662846,35.6302164847,41.4229014857,0.0,18.025,23.3979014857
 07/05  10:00:00,61.4752236644,6.1673107348,13.5778627982,0.0,18.7433767983,22.9618409725,35.5460475723,0.0,18.025,17.5210475723
 07/05  11:00:00,63.5309513865,6.31942192502,15.4837003694,0.0,18.7433767983,22.9618409725,41.3378937694,0.0,18.025,23.3128937694
 07/05  12:00:00,65.2348768451,6.43817736918,17.0254236609,0.0,18.5889407304,23.1597249699,35.5117426552,0.0,18.025,17.4867426552
 07/05  13:00:00,65.686320015,6.50049875864,17.1680404603,0.0,18.7433767983,23.2517909448,35.5094191672,0.0,18.025,17.4844191672
 07/05  14:00:00,64.9147397528,6.50527652555,16.3916837813,0.0,18.7433767983,23.2517909448,35.5090243465,0.0,18.025,17.4840243465
 07/05  15:00:00,63.5644838451,6.47343133631,15.3632256993,0.0,18.7433767983,22.9618409725,41.3332921607,0.0,18.025,23.3082921607
 07/05  16:00:00,66.5575292917,6.4607692193,13.9176200497,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/05  17:00:00,78.4281778,6.67197870887,13.3888313847,0.0,17.6635504202,40.6971502883,5.76991160335,0.0,0.0,5.76991160335
 07/05  18:00:00,85.5749456685,6.83385909565,13.8689596036,0.0,27.5259009287,37.3340067412,11.7554440501,0.182405197641,0.0,11.5730388524
 07/05  19:00:00,88.224472731,6.9063516553,14.1206530436,0.0,33.8341110165,33.3544677425,11.3872685504,1.08397815775,0.0,10.3032903927
 07/05  20:00:00,102.949707068,7.05370553212,14.8923767704,0.0,36.5179666069,38.8247702939,8.38010373527,1.36365245372,0.0,7.01645128155
 07/05  21:00:00,98.9595132603,7.02481185173,14.5620993986,0.0,32.965339924,36.8579353714,13.7909240346,2.2086670306,0.0,11.582257004
 07/05  22:00:00,71.4219119168,6.51167410314,11.0848056147,0.0,25.6355707503,20.6438685092,10.058061228,4.27176612615,0.0,5.78629510189
 07/05  23:00:00,48.5450814381,6.09440898176,8.17822241306,0.0,15.0252895274,11.7056064465,10.2618546195,4.49568025609,0.0,5.76617436339
 07/05  24:00:00,42.0732974898,5.92927847325,6.89731281877,0.0,11.6412384099,10.0650221343,10.1864919216,4.42533046523,0.0,5.76116145638
 07/06  01:00:00,39.7943110397,5.8465627531,6.26174257524,0.0,10.0992000411,10.047477231,2.85870128528,2.83870128528,0.0,0.02
 07/06  02:00:00,36.8550555789,5.72548203266,5.30312063732,0.0,8.25718729233,10.0299323277,9.66781266638,3.91209487673,0.0,5.75571778965
 07/06  03:00:00,36.0628879209,5.63999065678,4.5964480031,0.0,8.25718729233,10.0299323277,5.33086643029,5.31086643029,0.0,0.02
 07/06  04:00:00,37.6363766159,5.63093695682,4.57238439278,0.0,8.25718729233,11.6354268332,9.36276287389,3.60169011188,0.0,5.76107276202
 07/06  05:00:00,43.9462141453,5.6928838104,5.12461637073,0.0,12.1011305571,15.3678112995,7.25186367501,1.47586374268,0.0,5.77599993233
 07/06  06:00:00,72.1665036268,6.24526382354,8.91625608361,0.0,19.7275818095,37.2640762949,13.614183686,2.03159056235,0.0,11.5825931237
 07/06  07:00:00,93.9511669734,6.63767461295,11.7043950416,0.0,24.3117294858,51.2795993405,19.5517810621,2.12535432583,0.0,17.4264267362
 07/06  08:00:00,79.7064482965,6.17070426966,9.20169472247,0.0,23.6694662846,40.6342015617,23.4608858062,0.0,0.0,23.4608858062
 07/06  09:00:00,76.3252623031,6.20044303848,10.7980877622,0.0,23.6694662846,35.6302164847,41.4194017554,0.0,18.025,23.3944017554
 07/06  10:00:00,58.8970484428,6.07645764497,11.0905396309,0.0,18.7433767983,22.9618409725,41.3810114129,0.0,18.025,23.3560114129
 07/06  11:00:00,60.186951053,6.17217403158,12.2869492226,0.0,18.7433767983,22.9618409725,35.5144988649,0.0,18.025,17.4894988649
 07/06  12:00:00,62.6005088164,6.30200491959,14.527227984,0.0,18.5889407304,23.1597249699,35.5149584226,0.0,18.025,17.4899584226
 07/06  13:00:00,63.4025666267,6.39983772841,14.9849498114,0.0,18.7433767983,23.2517909448,35.5090050701,0.0,18.025,17.4840050701
 07/06  14:00:00,63.6992483999,6.43674540546,15.2447272128,0.0,18.7433767983,23.2517909448,41.3314225841,0.0,18.025,23.3064225841
 07/06  15:00:00,63.5826529474,6.45039998871,15.4044266082,0.0,18.7433767983,22.9618409725,35.5119780036,0.0,18.025,17.4869780036
 07/06  16:00:00,66.5422529459,6.44209922151,13.9210117492,0.0,18.7433767983,27.431320555,23.7858385916,0.0,18.025,5.76083859163
 07/06  17:00:00,78.5936755828,6.67845251434,13.5478570581,0.0,17.6635504202,40.6971502883,5.77104773686,0.0,0.0,5.77104773686
 07/06  18:00:00,85.8381553613,6.85827849559,14.1077558748,0.0,27.5259009287,37.3340067412,5.82139650974,0.0249753912372,0.0,5.7964211185
 07/06  19:00:00,88.2353099661,6.90931938085,14.1285263797,0.0,33.8341110165,33.3544677425,12.3499531213,0.807929268661,0.0,11.5420238527
 07/06  20:00:00,102.317205819,6.99117950426,14.3224079307,0.0,36.5179666069,38.8247702939,8.04912586192,2.26848684043,0.0,5.78063902149
 07/06  21:00:00,98.4594634943,6.97732522504,14.1095364811,0.0,32.965339924,36.8579353714,14.4364849457,2.85282063875,0.0,11.583664307
 07/06  22:00:00,71.3516270424,6.50877999185,11.0174150356,0.0,25.6355707503,20.6438685092,9.24467112126,3.45825506103,0.0,5.78641606022
 07/06  23:00:00,48.755248576,6.11902471711,8.36377704784,0.0,15.0252895274,11.7056064465,8.0234207262,2.25723656639,0.0,5.76618415981
 07/06  24:00:00,42.2053448907,5.94433675509,7.01430438359,0.0,11.6412384099,10.0650221343,8.09993145221,2.3388639631,0.0,5.76106748911
 07/07  01:00:00,39.7317140134,5.84142037641,6.20428538411,0.0,10.0992000411,10.047477231,7.99817986097,2.24226863074,0.0,5.75591123023
 07/07  02:00:00,37.0004093365,5.742173228,5.43178765861,0.0,8.25718729233,10.0299323277,2.93960175752,2.91960175752,0.0,0.02
 07/07  03:00:00,36.4027818372,5.67644207084,4.89988811966,0.0,8.25718729233,10.0299323277,9.48353129299,3.7276664899,0.0,5.75586480309
 07/07  04:00:00,37.6553743423,5.63534159556,4.58698147601,0.0,8.25718729233,11.6354268332,3.95755838324,3.93755838324,0.0,0.02
 07/07  05:00:00,43.3726740545,5.63848800331,4.60547237892,0.0,12.1011305571,15.3678112995,10.1415766754,4.36525245593,0.0,5.77632421948
 07/07  06:00:00,71.4569498377,6.17229580258,8.27967483577,0.0,19.7275818095,37.2640762949,15.8335446277,4.25081311837,0.0,11.5827315094
 07/07  07:00:00,93.5346952464,6.59144553248,11.3341599626,0.0,24.3117294858,51.2795993405,19.9279976775,2.50301915088,0.0,17.4249785266
 07/07  08:00:00,79.3693224408,6.13846363664,8.89681252822,0.0,23.6694662846,40.6342015617,23.4856172408,0.0267295437486,0.0,23.458887697
 07/07  09:00:00,75.9581907058,6.18316483487,10.4482949552,0.0,23.6694662846,35.6302164847,41.4201817708,0.0,18.025,23.3951817708
 07/07  10:00:00,58.4123847999,6.03162254802,10.6507141728,0.0,18.7433767983,22.9618409725,41.3794420931,0.0,18.025,23.3544420931
 07/07  11:00:00,60.4153535257,6.15933362021,12.528193986,0.0,18.7433767983,22.9618409725,35.5134995172,0.0,18.025,17.4884995172
 07/07  12:00:00,63.3519073502,6.31647174506,15.2641595612,0.0,18.5889407304,23.1597249699,35.511971555,0.0,18.025,17.486971555
 07/07  13:00:00,65.3957105056,6.44969914363,16.9282350385,0.0,18.7433767983,23.2517909448,35.5095363837,0.0,18.025,17.4845363837
 07/07  14:00:00,65.5734812734,6.49651209733,17.0591950465,0.0,18.7433767983,23.2517909448,41.3338737854,0.0,18.025,23.3088737854
 07/07  15:00:00,64.1426319799,6.48177263474,15.9330325944,0.0,18.7433767983,22.9618409725,35.5118532553,0.0,18.025,17.4868532553
 07/07  16:00:00,66.6165008892,6.45977608706,13.9775833745,0.0,18.7433767983,27.431320555,23.7859096066,0.0,18.025,5.76090960656
 07/07  17:00:00,78.5748232773,6.68133053997,13.5261300543,0.0,17.6635504202,40.6971502883,5.77105707877,0.0,0.0,5.77105707877
 07/07  18:00:00,85.8459531153,6.86000299079,14.1138329414,0.0,27.5259009287,37.3340067412,5.82171239707,0.0254186582676,0.0,5.7962937388
 07/07  19:00:00,88.3749572096,6.92356593289,14.2539295772,0.0,33.8341110165,33.3544677425,12.3395115058,0.796960300115,0.0,11.5425512056
 07/07  20:00:00,103.026210538,7.06546189186,14.9571335691,0.0,36.5179666069,38.8247702939,7.15934741433,1.3781179291,0.0,5.78122948524
 07/07  21:00:00,99.4050215552,7.07443745303,14.9579875517,0.0,32.965339924,36.8579353714,12.8851491535,1.30146191904,0.0,11.5836872344
 07/07  22:00:00,72.2888817692,6.60444983652,11.8590003302,0.0,25.6355707503,20.6438685092,12.9944735928,1.44168799254,0.0,11.5527856002
 07/07  23:00:00,49.1738539249,6.16166825071,8.73974161666,0.0,15.0252895274,11.7056064465,2.02344251395,2.00344251395,0.0,0.02
 07/07  24:00:00,42.6131308558,5.98729009795,7.3791402529,0.0,11.6412384099,10.0650221343,7.65870624423,1.89762892175,0.0,5.76107732247
 07/08  01:00:00,42.9658798437,5.89965413811,6.62073539568,0.0,12.8411359301,10.0650221343,8.24859929209,2.49272976076,0.0,5.75586953133
 07/08  02:00:00,36.9621559351,5.74153655894,5.3941738556,0.0,8.25718729233,10.0299323277,4.35947029091,4.33947029091,0.0,0.02
 07/08  03:00:00,36.2501196194,5.66277625866,4.76089134301,0.0,8.25718729233,10.0299323277,10.9469101929,5.19109042525,0.0,5.7558197677
 07/08  04:00:00,37.4469484458,5.61557300303,4.39832513303,0.0,8.25718729233,11.6354268332,5.44552845808,5.42552845808,0.0,0.02
 07/08  05:00:00,39.4692567056,5.58029138559,4.18161628165,0.0,8.71707943955,15.3327214929,10.8834328772,5.11726490565,0.0,5.76616797159
 07/08  06:00:00,55.7192435799,5.79015020136,5.77774084281,0.0,18.5082010057,25.6353820695,9.40925573596,3.63408423868,0.0,5.77517149728
 07/08  07:00:00,76.0785898212,6.27005043496,9.32188404269,0.0,19.4083231844,41.0650158608,12.8957752609,1.31209766527,0.0,11.5836775956
 07/08  08:00:00,104.856337499,6.8031004052,13.6898191663,0.0,26.3286599382,57.9988325916,29.4493809801,0.0,0.0,29.4493809801
 07/08  09:00:00,89.9731045592,6.57448848677,14.1891377474,0.0,26.3286599382,42.8504436482,47.3373751006,0.0,18.025,29.3123751006
 07/08  10:00:00,64.2960826219,6.27044760289,12.81016051,0.0,21.7447113004,23.4437158914,41.420897616,0.0,18.025,23.395897616
 07/08  11:00:00,63.822958733,6.40486629069,14.6643456307,0.0,19.3027497915,23.426170988,35.5452730021,0.0,18.025,17.5202730021
 07/08  12:00:00,66.4417055675,6.56285791256,16.9829125396,0.0,19.1483137236,23.7250123474,35.5091627551,0.0,18.025,17.4841627551
 07/08  13:00:00,68.1483843486,6.66294364891,18.4439645795,0.0,19.3027497915,23.7161209604,41.3330936852,0.0,18.025,23.3080936852
 07/08  14:00:00,67.8077247889,6.67973789843,18.0865084301,0.0,19.3027497915,23.7161209604,35.5092328747,0.0,18.025,17.4842328747
 07/08  15:00:00,66.8099807404,6.65723296529,17.4012177683,0.0,19.3027497915,23.426170988,35.508830246,0.0,18.025,17.483830246
 07/08  16:00:00,68.7113570594,6.57762725233,14.9308897557,0.0,19.3027497915,27.8956505705,23.7858344729,0.0,18.025,5.76083447288
 07/08  17:00:00,76.5054097232,6.73003785563,13.9500656725,0.0,18.2229234133,37.5968344597,5.76607547446,0.0,0.0,5.76607547446
 07/08  18:00:00,91.7179462064,6.98384246195,14.9555177315,0.0,32.690315043,37.0816133363,5.79771140554,0.0266675838001,0.0,5.77104382174
 07/08  19:00:00,91.9950102413,7.05796362263,15.0468148678,0.0,36.8143715336,33.066984531,6.08719765368,0.30637018545,0.0,5.78082746823
 07/08  20:00:00,103.291181389,7.14007581216,15.3687927038,0.0,36.3493007332,38.7721355839,7.27083297444,1.49004760172,0.0,5.78078537273
 07/08  21:00:00,102.593564919,7.08900944478,14.956103508,0.0,36.1807251679,36.8228455648,13.0469705842,1.50483629472,0.0,11.5421342895
 07/08  22:00:00,77.7415472151,6.63197561691,11.8812761246,0.0,31.0351095914,20.6438685092,13.4315754078,1.84921449706,0.0,11.5823609108
 07/08  23:00:00,51.5032919715,6.16612230808,8.66271120757,0.0,17.4250845679,11.7056064465,9.20737573724,3.431023047,0.0,5.77635269024
 07/08  24:00:00,44.0770733494,6.02778796905,7.60268914652,0.0,12.8411359301,10.0650221343,8.32058220096,2.55958537214,0.0,5.76099682882
 07/09  01:00:00,43.4707146322,5.94608709574,6.95971975505,0.0,12.925468867,10.100111941,1.73268567735,1.71268567735,0.0,0.02
 07/09  02:00:00,37.7572932208,5.81638031907,5.99504010686,0.0,8.34152022915,10.0650221343,7.70684964373,1.95100100448,0.0,5.75584863925
 07/09  03:00:00,37.1708667867,5.74948329965,5.47551522933,0.0,8.34152022915,10.0650221343,2.19043320846,2.17043320846,0.0,0.02
 07/09  04:00:00,38.215694632,5.68626293884,4.97695417449,0.0,8.34152022915,11.6705166398,9.09075614297,3.32983472977,0.0,5.76092141319
 07/09  05:00:00,40.1624594271,5.64295371941,4.69273456992,0.0,8.80141237637,15.3678112995,9.33923914452,3.57334526084,0.0,5.76589388368
 07/09  06:00:00,56.0076128414,5.82482695402,6.03143668575,0.0,18.5082010057,25.6353820695,8.9163130999,3.14002878633,0.0,5.77628431356
 07/09  07:00:00,75.8372494768,6.23437476131,8.99679947452,0.0,19.4926561212,41.1001056674,13.3977335405,1.81472498924,0.0,11.5830085513
 07/09  08:00:00,104.088693102,6.74866688888,12.9766140112,0.0,26.3286599382,57.9988325916,29.4497652275,0.0,0.0,29.4497652275
 07/09  09:00:00,88.8245005097,6.55720567256,13.1772453539,0.0,26.2443270014,42.8153538416,41.4789555273,0.0,18.025,23.4539555273
 07/09  10:00:00,63.5989044987,6.26519030304,12.1182410848,0.0,21.7447113004,23.4437158914,41.4212393129,0.0,18.025,23.3962393129
 07/09  11:00:00,62.4124842503,6.35078772336,13.248239015,0.0,19.3449162599,23.4437158914,41.3763112588,0.0,18.025,23.3513112588
 07/09  12:00:00,65.2479421666,6.51583620463,15.7764635298,0.0,19.190480192,23.7425572507,35.5119648658,0.0,18.025,17.4869648658
 07/09  13:00:00,67.2998237972,6.65436809072,17.6636881955,0.0,19.260583323,23.698576057,35.5134091156,0.0,18.025,17.4884091156
 07/09  14:00:00,67.9465618232,6.71446373446,18.2503307756,0.0,19.260583323,23.698576057,35.507053411,0.0,18.025,17.482053411
 07/09  15:00:00,68.3834328853,6.75435323512,18.9372654945,0.0,19.260583323,23.4086260847,41.3304779153,0.0,18.025,23.3054779153
 07/09  16:00:00,71.609621215,6.73357354701,17.7329230646,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 07/09  17:00:00,77.967384246,6.86778720418,15.3340018439,0.0,18.1807569449,37.5792895564,5.76584955384,0.0,0.0,5.76584955384
 07/09  18:00:00,92.4752133752,7.08862374173,15.7274268379,0.0,32.6059821062,37.0465235296,5.79643702285,0.025593036665,0.0,5.77084398619
 07/09  19:00:00,92.3539039352,7.10058796364,15.3630836254,0.0,36.8143715336,33.066984531,6.08742048003,0.306428821813,0.0,5.78099165822
 07/09  20:00:00,104.115536173,7.21897364913,15.994826085,0.0,36.43363367,38.8072253906,12.6207866727,1.07880510569,0.0,11.541981567
 07/09  21:00:00,103.151528692,7.16714257859,15.5553645905,0.0,36.0963922311,36.7877557581,7.00914384777,1.22819117994,0.0,5.78095266782
 07/09  22:00:00,78.6273061789,6.7440588115,12.7743778748,0.0,30.9507766546,20.6087787026,12.5345196685,0.951358095288,0.0,11.5831615733
 07/09  23:00:00,52.778230263,6.30583210192,9.79794247915,0.0,17.4250845679,11.7056064465,6.999928983,1.2237871075,0.0,5.77614187551
 07/09  24:00:00,45.4576157845,6.16403958158,8.72755534852,0.0,12.925468867,10.100111941,6.48778285828,0.726775176921,0.0,5.76100768136
 07/10  01:00:00,41.1595049293,6.00258730729,7.47091445894,0.0,10.0992000411,10.047477231,1.15784954299,1.13784954299,0.0,0.02
 07/10  02:00:00,38.1283884218,5.87008211177,6.43185840142,0.0,8.25718729233,10.0299323277,7.46527411833,1.71018065656,0.0,5.75509346177
 07/10  03:00:00,37.5206291874,5.80110483852,5.89307728609,0.0,8.25718729233,10.0299323277,1.99738746003,1.97738746003,0.0,0.02
 07/10  04:00:00,38.6929758545,5.7499201725,5.51000685384,0.0,8.25718729233,11.6354268332,7.98076514402,2.21969013291,0.0,5.76107501112
 07/10  05:00:00,46.2575471185,5.74795208327,5.49688937595,0.0,12.1011305571,15.3678112995,8.4477303211,2.67156071363,0.0,5.77616960747
 07/10  06:00:00,72.4448750292,6.27962989643,9.16027665139,0.0,19.7275818095,37.2640762949,14.3678442504,2.78441060526,0.0,11.5834336452
 07/10  07:00:00,94.5234938674,6.69841561358,12.2160016038,0.0,24.3117294858,51.2795993405,19.1175735166,1.69122116541,0.0,17.4263523512
 07/10  08:00:00,80.4608563661,6.23635382154,9.89046617411,0.0,23.6694662846,40.6342015617,23.4584510614,0.0,0.0,23.4584510614
 07/10  09:00:00,76.8430754775,6.20964622289,11.3067074651,0.0,23.6694662846,35.6302164847,41.4177021774,0.0,18.025,23.3927021774
 07/10  10:00:00,58.5421022451,6.03651454466,10.775543828,0.0,18.7433767983,22.9618409725,41.3781708895,0.0,18.025,23.3531708895
 07/10  11:00:00,60.7766948768,6.17492797749,12.8739438438,0.0,18.7433767983,22.9618409725,35.5140749306,0.0,18.025,17.4890749306
 07/10  12:00:00,62.2699682363,6.26423365623,14.2344633673,0.0,18.5889407304,23.1597249699,35.5130355566,0.0,18.025,17.4880355566
 07/10  13:00:00,63.9223023639,6.40576387593,15.4987642448,0.0,18.7433767983,23.2517909448,35.5081127856,0.0,18.025,17.4831127856
 07/10  14:00:00,65.5715402736,6.49160568625,17.062163483,0.0,18.7433767983,23.2517909448,41.3305141062,0.0,18.025,23.3055141062
 07/10  15:00:00,65.5828568932,6.5315288495,17.3235063008,0.0,18.7433767983,22.9618409725,35.5111709096,0.0,18.025,17.4861709096
 07/10  16:00:00,69.5223445855,6.57343700933,16.7697712912,0.0,18.7433767983,27.431320555,22.7455676137,0.0,18.025,4.72056761366
 07/10  17:00:00,81.6267877818,6.88466066816,16.3747689471,0.0,17.6635504202,40.6971502883,6.81221788878,0.0,0.0,6.81221788878
 07/10  18:00:00,87.8882892392,7.03798622143,15.9781958354,0.0,27.5259009287,37.3340067412,5.8074270565,0.0112685956449,0.0,5.79615846086
 07/10  19:00:00,89.4937727542,7.01530895577,15.2810095313,0.0,33.8341110165,33.3544677425,11.5405315351,0.0,0.0,11.5405315351
 07/10  20:00:00,103.729240829,7.13740870218,15.5882233142,0.0,36.5179666069,38.8247702939,6.49894912328,0.718565222961,0.0,5.78038390032
 07/10  21:00:00,100.212389271,7.15518554277,15.6846177181,0.0,32.965339924,36.8579353714,11.9649528904,0.381968644968,0.0,11.5829842454
 07/10  22:00:00,72.9572168176,6.67651851417,12.4552779543,0.0,25.6355707503,20.6438685092,6.21963087707,0.433521871496,0.0,5.78610900557
 07/10  23:00:00,49.9873752013,6.2469414682,9.46799256714,0.0,15.0252895274,11.7056064465,6.15269263264,0.386631442674,0.0,5.76606118997
 07/10  24:00:00,43.6650583311,6.09375121373,8.32460782874,0.0,11.6412384099,10.0650221343,5.76317254945,0.00236602905092,0.0,5.7608065204
 07/11  01:00:00,41.07631487,5.97969716058,7.41061421732,0.0,10.0992000411,10.047477231,0.127848084259,0.107848084259,0.0,0.02
 07/11  02:00:00,37.8979808196,5.83550705672,6.23602780825,0.0,8.25718729233,10.0299323277,6.94354668085,1.18758901448,0.0,5.75595766637
 07/11  03:00:00,36.6622375827,5.70499954668,5.13079097247,0.0,8.25718729233,10.0299323277,9.21454005144,3.45894512698,0.0,5.75559492446
 07/11  04:00:00,38.3569190203,5.70871904868,5.21515299706,0.0,8.25718729233,11.6354268332,1.72684651803,1.70684651803,0.0,0.02
 07/11  05:00:00,46.236373569,5.74021574604,5.48345337782,0.0,12.1011305571,15.3678112995,7.07195585259,1.29577911538,0.0,5.77617673721
 07/11  06:00:00,72.4016359268,6.27050862987,9.12616246288,0.0,19.7275818095,37.2640762949,13.3242465959,1.74114459459,0.0,11.5831020013
 07/11  07:00:00,94.982344799,6.74074527048,12.6325279748,0.0,24.3117294858,51.2795993405,17.9986627985,0.572333837384,0.0,17.4263289611
 07/11  08:00:00,80.7538757955,6.2536372162,10.1662054464,0.0,23.6694662846,40.6342015617,23.4693829796,0.0107178221774,0.0,23.4586651574
 07/11  09:00:00,76.0903344777,6.16981972509,10.5937947103,0.0,23.6694662846,35.6302164847,41.4187086566,0.0,18.025,23.3937086566
 07/11  10:00:00,57.1146267101,5.94743332512,9.43715139527,0.0,18.7433767983,22.9618409725,41.378188729,0.0,18.025,23.353188729
 07/11  11:00:00,57.4198680704,5.97202177505,9.72002426567,0.0,18.7433767983,22.9618409725,35.5120347935,0.0,18.025,17.4870347935
 07/11  12:00:00,59.29436156,6.08113390473,11.4419575082,0.0,18.5889407304,23.1597249699,35.509904593,0.0,18.025,17.484904593
 07/11  13:00:00,60.989946283,6.19739348883,12.7747800806,0.0,18.7433767983,23.2517909448,35.5089949364,0.0,18.025,17.4839949364
 07/11  14:00:00,64.0092583667,6.37194007856,15.6195484328,0.0,18.7433767983,23.2517909448,41.330902897,0.0,18.025,23.305902897
 07/11  15:00:00,64.8545072303,6.44152900012,16.6851571723,0.0,18.7433767983,22.9618409725,35.5114349774,0.0,18.025,17.4864349774
 07/11  16:00:00,69.6907120977,6.5245475076,16.9870290311,0.0,18.7433767983,27.431320555,23.7858212886,0.0,18.025,5.76082128855
 07/11  17:00:00,81.1520451733,6.82728208606,15.9574067975,0.0,17.6635504202,40.6971502883,5.77097731792,0.0,0.0,5.77097731792
 07/11  18:00:00,87.8065253787,7.01763052384,15.9167911574,0.0,27.5259009287,37.3340067412,5.79624115302,0.0,0.0,5.79624115302
 07/11  19:00:00,89.8343897381,7.03184544245,15.6050924198,0.0,33.8341110165,33.3544677425,11.5417305652,0.0,0.0,11.5417305652
 07/11  20:00:00,105.67605901,7.13579197711,15.6526608872,0.0,36.5179666069,38.8247702939,6.56978413128,0.78931457415,0.0,5.78046955713
 07/11  21:00:00,99.4927322757,7.0813839402,15.0387651909,0.0,32.965339924,36.8579353714,13.2625141687,1.67939525726,0.0,11.5831189114
 07/11  22:00:00,71.8514162701,6.55600111055,11.4699972393,0.0,25.6355707503,20.6438685092,8.52130894679,2.73513075615,0.0,5.78617819064
 07/11  23:00:00,48.5990891297,6.09877875108,8.22787096999,0.0,15.0252895274,11.7056064465,9.52443060366,3.75828770638,0.0,5.76614289728
 07/11  24:00:00,41.3754746171,5.85451910514,6.27425764613,0.0,11.6412384099,10.0650221343,12.0186029134,6.2577136309,0.0,5.76088928252
 07/12  01:00:00,38.4710971598,5.70928047459,5.07581346536,0.0,10.0992000411,10.047477231,10.5661413388,7.80019636645,0.0,2.76594497232
 07/12  02:00:00,35.9196452082,5.62866429913,4.46453627207,0.0,8.25718729233,10.0299323277,10.1583637313,7.14959643109,0.0,3.0087673002
 07/12  03:00:00,35.3947775414,5.56765334689,4.00067762822,0.0,8.25718729233,10.0299323277,12.6064872328,6.85081120725,0.0,5.75567602557
 07/12  04:00:00,36.7063856889,5.52891757508,3.74442253419,0.0,8.25718729233,11.6354268332,6.14064857273,6.12064857273,0.0,0.02
