Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/12  05:00:00,44.5871257333,5.55859466812,4.0158283203,0.0,12.1011305571,15.3678112995,10.784060015,5.00781970576,0.0,5.77624030921
 07/12  06:00:00,71.0293371085,6.11458190905,7.90979388514,0.0,19.7275818095,37.2640762949,15.8754840557,4.29230073534,0.0,11.5831833203
 07/12  07:00:00,93.3575554453,6.56476381714,11.1837246443,0.0,24.3117294858,51.2795993405,19.9469139808,2.52199598538,0.0,17.4249179954
 07/12  08:00:00,79.2115791603,6.10851456748,8.76903449861,0.0,23.6694662846,40.6342015617,23.4573350938,0.0,0.0,23.4573350938
 07/12  09:00:00,74.8814296262,6.07542857798,9.47928307259,0.0,23.6694662846,35.6302164847,41.418695463,0.0,18.025,23.393695463
 07/12  10:00:00,56.1837357511,5.84853734855,8.60515812984,0.0,18.7433767983,22.9618409725,41.3813258442,0.00250079672454,18.025,23.3538250475
 07/12  11:00:00,57.2972366026,5.9157686979,9.65364702928,0.0,18.7433767983,22.9618409725,35.5124568866,0.0,18.025,17.4874568866
 07/12  12:00:00,60.1316822836,6.10528019555,12.2551329405,0.0,18.5889407304,23.1597249699,35.5098696445,0.0,18.025,17.4848696445
 07/12  13:00:00,62.8694931906,6.29699215484,14.5547292218,0.0,18.7433767983,23.2517909448,35.5109053031,0.0,18.025,17.4859053031
 07/12  14:00:00,65.0841239134,6.40216309885,16.6641921912,0.0,18.7433767983,23.2517909448,41.3307827343,0.0,18.025,23.3057827343
 07/12  15:00:00,65.6034165482,6.48123726846,17.3943593127,0.0,18.7433767983,22.9618409725,35.5113272841,0.0,18.025,17.4863272841
 07/12  16:00:00,69.1483366991,6.53051149707,16.4386907615,0.0,18.7433767983,27.431320555,23.7858145553,0.0,18.025,5.76081455529
 07/12  17:00:00,80.9912452761,6.83024960097,15.7936411064,0.0,17.6635504202,40.6971502883,5.770960846,0.0,0.0,5.770960846
 07/12  18:00:00,87.3851788801,6.99092769956,15.5221506083,0.0,27.5259009287,37.3340067412,5.8074435021,0.0112388500645,0.0,5.79620465203
 07/12  19:00:00,89.3977698253,7.00078036626,15.1995398323,0.0,33.8341110165,33.3544677425,11.5416695279,0.0,0.0,11.5416695279
 07/12  20:00:00,105.457267302,7.11982972302,15.4498336601,0.0,36.5179666069,38.8247702939,6.36463148308,0.584196650914,0.0,5.78043483217
 07/12  21:00:00,99.2101411487,7.05813167533,14.7794297597,0.0,32.965339924,36.8579353714,13.231589541,1.64857784524,0.0,11.5830116958
 07/12  22:00:00,71.6497256385,6.53976279149,11.2845475104,0.0,25.6355707503,20.6438685092,8.5207395805,2.73460848499,0.0,5.78613109551
 07/12  23:00:00,47.7845003754,6.01822664243,7.49383567661,0.0,15.0252895274,11.7056064465,12.4318921004,6.6657859907,0.0,5.7661061097
 07/12  24:00:00,40.1662286102,5.73380051131,5.18573129254,0.0,11.6412384099,10.0650221343,16.7379206145,10.9770675698,0.0,5.76085304465
 07/13  01:00:00,37.1570379589,5.57281953172,3.89821617678,0.0,10.0992000411,10.047477231,12.7335173789,12.7135173789,0.0,0.02
 07/13  02:00:00,34.1851353324,5.44071013805,2.91798124194,0.0,8.25718729233,10.0299323277,20.0022444621,14.2462388372,0.0,5.75600562486
 07/13  03:00:00,33.6468035178,5.37587977482,2.44447812623,0.0,8.25718729233,10.0299323277,21.0416728411,15.2860350428,0.0,5.7556377983
 07/13  04:00:00,35.0673344852,5.35188627833,2.28240362644,0.0,8.25718729233,11.6354268332,14.6052106684,14.5852106684,0.0,0.02
 07/13  05:00:00,42.6406155136,5.35282310714,2.27509166263,0.0,12.1011305571,15.3678112995,20.1093758104,14.333189555,0.0,5.77618625541
 07/13  06:00:00,68.2488543073,5.80007125464,5.44382495625,0.0,19.7275818095,37.2640762949,22.5484289821,10.9653943112,0.0,11.5830346708
 07/13  07:00:00,91.4578416935,6.34401389534,9.50476512025,0.0,24.3117294858,51.2795993405,23.4212432378,5.99514037435,0.0,17.4261028635
 07/13  08:00:00,78.0686296484,5.971971733,7.76263075263,0.0,23.6694662846,40.6342015617,23.6903575961,0.231905889885,0.0,23.4584517062
 07/13  09:00:00,76.0448106698,6.04914474426,10.6689502605,0.0,23.6694662846,35.6302164847,41.4182027186,0.0,18.025,23.3932027186
 07/13  10:00:00,59.4582960475,5.97209093744,11.7561663358,0.0,18.7433767983,22.9618409725,41.3774143956,0.0,18.025,23.3524143956
 07/13  11:00:00,61.9816912961,6.16169463136,14.0921767252,0.0,18.7433767983,22.9618409725,35.5126684034,0.0,18.025,17.4876684034
 07/13  12:00:00,64.8340566993,6.34769827423,16.7150905208,0.0,18.5889407304,23.1597249699,35.509443464,0.0,18.025,17.484443464
 07/13  13:00:00,66.1516355565,6.45822722644,17.6756377093,0.0,18.7433767983,23.2517909448,35.5069374337,0.0,18.025,17.4819374337
 07/13  14:00:00,67.0965990676,6.53142529147,18.547405691,0.0,18.7433767983,23.2517909448,41.3302089649,0.0,18.025,23.3052089649
 07/13  15:00:00,67.4033794438,6.58658966016,19.0889710941,0.0,18.7433767983,22.9618409725,35.5108680889,0.0,18.025,17.4858680889
 07/13  16:00:00,70.6514224607,6.59539174079,17.8768977281,0.0,18.7433767983,27.431320555,23.7856950388,0.0,18.025,5.76069503885
 07/13  17:00:00,81.4359320152,6.8476635062,16.2209154505,0.0,17.6635504202,40.6971502883,5.77083211061,0.0,0.0,5.77083211061
 07/13  18:00:00,87.6662194059,7.00381069921,15.790310857,0.0,27.5259009287,37.3340067412,5.79605650458,0.0,0.0,5.79605650458
 07/13  19:00:00,89.2165832213,6.97623741429,15.0428982644,0.0,33.8341110165,33.3544677425,11.5403543741,0.0,0.0,11.5403543741
 07/13  20:00:00,105.201889069,7.0878140656,15.2264728696,0.0,36.5179666069,38.8247702939,6.4305732617,0.650286066916,0.0,5.78028719478
 07/13  21:00:00,99.2601269311,7.05349513005,14.834056011,0.0,32.965339924,36.8579353714,12.9907385944,1.40806081879,0.0,11.5826777756
 07/13  22:00:00,71.8520155422,6.55271172616,11.4738911798,0.0,25.6355707503,20.6438685092,7.69109958328,1.90512460938,0.0,5.7859749739
 07/13  23:00:00,48.5383051138,6.0878269446,8.17804109746,0.0,15.0252895274,11.7056064465,8.92425114374,3.15815419601,0.0,5.76609694773
 07/13  24:00:00,41.7073691521,5.8834133844,6.57725965608,0.0,11.6412384099,10.0650221343,10.0572644999,4.29655947138,0.0,5.76070502856
 07/14  01:00:00,38.8172456157,5.73793465166,5.39331033279,0.0,10.0992000411,10.047477231,5.70359235985,5.68359235985,0.0,0.02
 07/14  02:00:00,35.3346428205,5.5633806601,3.94481828443,0.0,8.25718729233,10.0299323277,15.3250919352,9.56923405055,0.0,5.75585788462
 07/14  03:00:00,34.7575237493,5.49778292512,3.43329648834,0.0,8.25718729233,10.0299323277,15.3127369645,9.55724910806,0.0,5.75548785646
 07/14  04:00:00,36.26710113,5.48003963316,3.35401755626,0.0,8.25718729233,11.6354268332,7.6978813333,7.6778813333,0.0,0.02
 07/14  05:00:00,44.0564982884,5.49794613974,3.54585372567,0.0,12.1011305571,15.3678112995,12.367957449,6.59176331572,0.0,5.77619413327
 07/14  06:00:00,70.5826873926,6.06264490639,7.5150874031,0.0,19.7275818095,37.2640762949,17.3168237276,5.73383507675,0.0,11.5829886509
 07/14  07:00:00,92.9927832837,6.52310941184,10.8606151298,0.0,24.3117294858,51.2795993405,21.1826362016,3.7571442514,0.0,17.4254919502
 07/14  08:00:00,79.0671002381,6.09983693189,8.63323888989,0.0,23.6694662846,40.6342015617,23.6747568469,0.217134184405,0.0,23.4576226625
 07/14  09:00:00,75.8635049745,6.14430132407,10.3924905162,0.0,23.6694662846,35.6302164847,41.4170871375,0.0,18.025,23.3920871375
 07/14  10:00:00,59.6950260438,6.04110551229,11.9238831084,0.0,18.7433767983,22.9618409725,41.3777682013,0.0,18.025,23.3527682013
 07/14  11:00:00,63.7404383011,6.27399189212,15.7386276266,0.0,18.7433767983,22.9618409725,35.5133053653,0.0,18.025,17.4883053653
 07/14  12:00:00,66.584593539,6.46647160292,18.3468552148,0.0,18.5889407304,23.1597249699,35.5126139477,0.0,18.025,17.4876139477
 07/14  13:00:00,68.8693800027,6.61702635164,20.2345832628,0.0,18.7433767983,23.2517909448,35.5061962072,0.0,18.025,17.4811962072
 07/14  14:00:00,69.879191677,6.71485953427,21.1465648247,0.0,18.7433767983,23.2517909448,41.3291782454,0.0,18.025,23.3041782454
 07/14  15:00:00,69.3114047425,6.73060651646,20.8529810947,0.0,18.7433767983,22.9618409725,35.5100715193,0.0,18.025,17.4850715193
 07/14  16:00:00,71.2297712256,6.69390649401,18.3567337935,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/14  17:00:00,82.0935038349,6.93931772144,16.7868344809,0.0,17.6635504202,40.6971502883,5.7709364024,0.0,0.0,5.7709364024
 07/14  18:00:00,88.6052530765,7.10258147598,16.6305754258,0.0,27.5259009287,37.3340067412,11.5719513587,0.0,0.0,11.5719513587
 07/14  19:00:00,89.7683420301,7.04449792056,15.5263988199,0.0,33.8341110165,33.3544677425,11.709122192,0.167859415648,0.0,11.5412627763
 07/14  20:00:00,105.519467632,7.12676874711,15.5050975114,0.0,36.5179666069,38.8247702939,7.14744423728,1.36744014693,0.0,5.78000409035
 07/14  21:00:00,99.3336874474,7.06665785823,14.8944581054,0.0,32.965339924,36.8579353714,13.8782024092,2.29613230346,0.0,11.5820701058
 07/14  22:00:00,71.6334849055,6.53616383157,11.2719116071,0.0,25.6355707503,20.6438685092,9.84988028621,4.06362894745,0.0,5.78625133875
 07/14  23:00:00,48.6215499586,6.1040826584,8.24503094024,0.0,15.0252895274,11.7056064465,10.0912309137,4.32514056194,0.0,5.76609035177
 07/14  24:00:00,42.0461570344,5.92433447705,6.87512724109,0.0,11.6412384099,10.0650221343,10.0573462697,4.29653059512,0.0,5.76081567456
 07/15  01:00:00,42.4430797868,5.83805175919,6.15954866416,0.0,12.8411359301,10.0650221343,4.70706787048,4.68706787048,0.0,0.02
 07/15  02:00:00,36.7065089925,5.70774584031,5.17231868771,0.0,8.25718729233,10.0299323277,10.7424743195,4.98659756885,0.0,5.75587675067
 07/15  03:00:00,36.0716405792,5.63677949333,4.60841889118,0.0,8.25718729233,10.0299323277,5.27542068054,5.25542068054,0.0,0.02
 07/15  04:00:00,37.2653831163,5.58995609772,4.24238277027,0.0,8.25718729233,11.6354268332,11.2394086482,5.47843879459,0.0,5.76096985361
 07/15  05:00:00,41.18073108,5.55503153267,4.03435846569,0.0,8.71707943955,15.3327214929,10.9225394286,5.15646971861,0.0,5.76606970997
 07/15  06:00:00,55.2028272188,5.72498502831,5.3265069601,0.0,18.5082010057,25.6353820695,10.3315588837,4.55643557883,0.0,5.7751233049
 07/15  07:00:00,74.8487257609,6.1300047101,8.23208733904,0.0,19.4083231844,41.0650158608,15.5882716232,4.00611419806,0.0,11.5821574252
 07/15  08:00:00,103.623519549,6.68909486517,12.5710389539,0.0,26.3286599382,57.9988325916,29.5557157888,0.109246165932,0.0,29.4464696229
 07/15  09:00:00,88.129004849,6.49218848993,12.427352082,0.0,26.3286599382,42.8504436482,44.9494820721,0.0,18.025,26.9244820721
 07/15  10:00:00,63.454756909,6.20784450563,12.0314591364,0.0,21.7447113004,23.4437158914,37.9591992789,0.0,18.025,19.9341992789
 07/15  11:00:00,64.5906755946,6.40614131134,15.430796925,0.0,19.3027497915,23.426170988,41.3757460141,0.0,18.025,23.3507460141
 07/15  12:00:00,67.7692090146,6.604196119,18.2690866567,0.0,19.1483137236,23.7250123474,35.509168629,0.0,18.025,17.484168629
 07/15  13:00:00,69.6229173122,6.72027310325,19.8611724505,0.0,19.3027497915,23.7161209604,35.50655128,0.0,18.025,17.48155128
 07/15  14:00:00,69.7310504932,6.77047864868,19.9191026337,0.0,19.3027497915,23.7161209604,41.3296228774,0.0,18.025,23.3046228774
 07/15  15:00:00,68.2465767892,6.7512449785,18.7438122515,0.0,19.3027497915,23.426170988,35.5103839969,0.0,18.025,17.4853839969
 07/15  16:00:00,71.1316688502,6.70887012529,17.2199651395,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 07/15  17:00:00,77.1991774571,6.79330641022,14.580573763,0.0,18.2229234133,37.5968344597,5.76586962063,0.0,0.0,5.76586962063
 07/15  18:00:00,91.6424260096,6.99006524371,14.8737842313,0.0,32.690315043,37.0816133363,5.87017478987,0.0993362095822,0.0,5.77083858029
 07/15  19:00:00,91.4776812848,7.00294087129,14.5845194006,0.0,36.8143715336,33.066984531,12.5158902439,0.974447685089,0.0,11.5414425588
 07/15  20:00:00,104.869230322,7.10309384582,15.0998392339,0.0,36.3493007332,38.7721355839,8.01167548858,2.23135161601,0.0,5.78032387258
 07/15  21:00:00,102.094785232,7.03154823678,14.5148049365,0.0,36.1807251679,36.8228455648,8.89748097196,3.11636652141,0.0,5.78111445056
 07/15  22:00:00,77.3098652711,6.58031500154,11.5012781862,0.0,31.0351095914,20.6438685092,15.2795111349,3.6966537719,0.0,11.582857363
 07/15  23:00:00,51.3240717621,6.14164034097,8.50798505373,0.0,17.4250845679,11.7056064465,9.9587509522,4.18270199629,0.0,5.77604895591
 07/15  24:00:00,43.8141541839,5.99483195992,7.37273313299,0.0,12.8411359301,10.0650221343,9.42643207215,3.66539255144,0.0,5.7610395207
 07/16  01:00:00,43.0888837978,5.90132591242,6.62265152744,0.0,12.925468867,10.100111941,9.14919840233,3.3934729877,0.0,5.75572541463
 07/16  02:00:00,37.3211197411,5.76586226852,5.60939576003,0.0,8.34152022915,10.0650221343,3.6709064258,3.6509064258,0.0,0.02
 07/16  03:00:00,36.5380954118,5.67941556441,4.9128117896,0.0,8.34152022915,10.0650221343,10.5870091168,4.83135506906,0.0,5.75565404773
 07/16  04:00:00,37.81854293,5.64027698638,4.62580202313,0.0,8.34152022915,11.6705166398,4.66306407355,4.64306407355,0.0,0.02
 07/16  05:00:00,41.6538122526,5.59737125951,4.34568000037,0.0,8.80141237637,15.3678112995,10.4607944379,4.69472923838,0.0,5.76606519957
 07/16  06:00:00,55.4731695183,5.76165724715,5.5601756442,0.0,18.5082010057,25.6353820695,10.4224182413,4.64636673104,0.0,5.77605151029
 07/16  07:00:00,75.4704785527,6.18906022797,8.67536668838,0.0,19.4926561212,41.1001056674,14.7931553234,3.21044789227,0.0,11.5827074312
 07/16  08:00:00,103.62843725,6.69763810001,12.5674162825,0.0,26.3286599382,57.9988325916,29.4715609854,0.0245879950474,0.0,29.4469729903
 07/16  09:00:00,88.0879799353,6.49911797842,12.4988280102,0.0,26.2443270014,42.8153538416,47.3369334231,0.0,18.025,29.3119334231
 07/16  10:00:00,62.6243804143,6.19804269273,11.21088229,0.0,21.7447113004,23.4437158914,41.419671148,0.0,18.025,23.394671148
 07/16  11:00:00,61.6534549368,6.29110102213,12.5489085562,0.0,19.3449162599,23.4437158914,35.5435321326,0.0,18.025,17.5185321326
 07/16  12:00:00,64.4906246154,6.45123248164,15.0837533556,0.0,19.190480192,23.7425572507,35.5077146404,0.0,18.025,17.4827146404
 07/16  13:00:00,66.1223894496,6.55940997301,16.5812226017,0.0,19.260583323,23.698576057,41.3291964905,0.0,18.025,23.3041964905
 07/16  14:00:00,66.0024208397,6.59811232268,16.4225514758,0.0,19.260583323,23.698576057,35.5100324585,0.0,18.025,17.4850324585
 07/16  15:00:00,65.3564739659,6.59018832747,16.0744762713,0.0,19.260583323,23.4086260847,35.5120938386,0.0,18.025,17.4870938386
 07/16  16:00:00,67.7990435114,6.52668910715,14.1292318416,0.0,19.260583323,27.8781056672,23.785795963,0.0,18.025,5.76079596305
 07/16  17:00:00,75.6927714902,6.66815177188,13.2590358041,0.0,18.1807569449,37.5792895564,5.76594267214,0.0,0.0,5.76594267214
 07/16  18:00:00,90.8876495005,6.91687068144,14.3116276811,0.0,32.6059821062,37.0465235296,5.79687127106,0.0259740775209,0.0,5.77089719354
 07/16  19:00:00,91.2764807419,6.9744894539,14.4117740513,0.0,36.8143715336,33.066984531,6.16564081139,0.385046929118,0.0,5.78059388227
 07/16  20:00:00,105.194156311,7.12135205715,15.2870870124,0.0,36.43363367,38.8072253906,6.90684400713,1.1270858193,0.0,5.77975818783
 07/16  21:00:00,102.267042348,7.06253830685,14.7754942396,0.0,36.0963922311,36.7877557581,13.2557666546,1.71412208018,0.0,11.5416445744
 07/16  22:00:00,77.683387195,6.6348181262,11.9397243178,0.0,30.9507766546,20.6087787026,7.48913218581,1.68775793703,0.0,5.80137424878
 07/16  23:00:00,51.8997929531,6.20567041597,9.01967669105,0.0,17.4250845679,11.7056064465,13.65964357,2.12743468196,0.0,11.5322088881
 07/16  24:00:00,44.2519625625,6.03155449637,7.65440074541,0.0,12.925468867,10.100111941,2.95652322202,2.93652322202,0.0,0.02
 07/17  01:00:00,40.0953017543,5.88567584687,6.52362390723,0.0,10.0992000411,10.047477231,9.05158586658,3.29579449813,0.0,5.75579136844
 07/17  02:00:00,37.310836705,5.77912216652,5.70527549659,0.0,8.25718729233,10.0299323277,3.59950286115,3.57950286115,0.0,0.02
 07/17  03:00:00,36.7244974667,5.71291766435,5.18513607218,0.0,8.25718729233,10.0299323277,9.57376131766,3.81803455309,0.0,5.75572676457
 07/17  04:00:00,38.0646479083,5.67938595456,4.95221835121,0.0,8.25718729233,11.6354268332,8.81920960535,3.05859051416,0.0,5.76061909119
 07/17  05:00:00,45.7347162135,5.68926228523,5.03276056749,0.0,12.1011305571,15.3678112995,8.66831053519,2.89235230224,0.0,5.77595823294
 07/17  06:00:00,72.2274048241,6.25442749999,8.96803308485,0.0,19.7275818095,37.2640762949,13.7415409885,2.15997261006,0.0,11.5815683784
 07/17  07:00:00,94.6801348557,6.71523840037,12.3558527132,0.0,24.3117294858,51.2795993405,13.0695423633,1.44651186973,0.0,11.6230304936
 07/17  08:00:00,80.9170991437,6.27662308794,10.3064580791,0.0,23.6694662846,40.6342015617,29.3152841681,0.0,0.0,29.3152841681
 07/17  09:00:00,78.4540614407,6.28385705803,12.8434893412,0.0,23.6694662846,35.6302164847,35.5721218362,0.0,18.025,17.5471218362
 07/17  10:00:00,61.9050073759,6.20114656265,13.9738342838,0.0,18.7433767983,22.9618409725,41.3774477898,0.0,18.025,23.3524477898
 07/17  11:00:00,64.0550529494,6.36178335021,15.9654540706,0.0,18.7433767983,22.9618409725,35.5129912554,0.0,18.025,17.4879912554
 07/17  12:00:00,66.6913650766,6.53818753689,18.3819121914,0.0,18.5889407304,23.1597249699,35.507666259,0.0,18.025,17.482666259
 07/17  13:00:00,67.7838424677,6.63376478703,19.1323137323,0.0,18.7433767983,23.2517909448,41.3310235869,0.0,18.025,23.3060235869
 07/17  14:00:00,67.8051403708,6.6632299522,19.1241446536,0.0,18.7433767983,23.2517909448,35.5113964117,0.0,18.025,17.4863964117
 07/17  15:00:00,66.6125867788,6.65000090402,18.2347682288,0.0,18.7433767983,22.9618409725,35.5069192085,0.0,18.025,17.4819192085
 07/17  16:00:00,69.6781508023,6.62483189363,16.8741909555,0.0,18.7433767983,27.431320555,23.7857828769,0.0,18.025,5.7607828769
 07/17  17:00:00,80.5275084012,6.82572556672,15.334439372,0.0,17.6635504202,40.6971502883,5.77090018226,0.0,0.0,5.77090018226
 07/17  18:00:00,87.055707214,6.96718152497,15.2164384642,0.0,27.5259009287,37.3340067412,11.5720036781,0.0,0.0,11.5720036781
 07/17  19:00:00,89.1702523217,6.9792961601,14.9935193441,0.0,33.8341110165,33.3544677425,5.78081637512,0.0,0.0,5.78081637512
 07/17  20:00:00,105.328617993,7.10286377545,15.3381615429,0.0,36.5179666069,38.8247702939,6.4726972199,0.692726940016,0.0,5.77997027989
 07/17  21:00:00,99.3234437855,7.06309742383,14.8877830111,0.0,32.965339924,36.8579353714,13.1772193201,1.59453970472,0.0,11.5826796154
 07/17  22:00:00,71.9895814459,6.5706785903,11.5934946135,0.0,25.6355707503,20.6438685092,13.5677203548,2.01567081179,0.0,11.552049543
 07/17  23:00:00,48.9348454272,6.13304365245,8.52937077923,0.0,15.0252895274,11.7056064465,8.03897699679,2.27306971623,0.0,5.76590728057
 07/17  24:00:00,41.8508237608,5.90338982193,6.70074645693,0.0,11.6412384099,10.0650221343,4.65400246757,4.63400246757,0.0,0.02
 07/18  01:00:00,38.6819947212,5.72955066738,5.26644208499,0.0,10.0992000411,10.047477231,12.9417139377,7.18587262756,0.0,5.75584131012
 07/18  02:00:00,35.673122673,5.60208739353,4.24459800316,0.0,8.25718729233,10.0299323277,8.14144603713,8.12144603713,0.0,0.02
 07/18  03:00:00,34.9206112525,5.51499088299,3.57917616421,0.0,8.25718729233,10.0299323277,14.1886919361,8.43322956488,0.0,5.75546237127
 07/18  04:00:00,35.8415507306,5.43607543876,2.97243453394,0.0,8.25718729233,11.6354268332,9.69156657633,9.67156657633,0.0,0.02
 07/18  05:00:00,43.4520607664,5.43756876764,3.00179871969,0.0,12.1011305571,15.3678112995,21.2884601933,9.75641993849,0.0,11.5320402548
 07/18  06:00:00,70.2173676896,6.02392708394,7.18849946186,0.0,19.7275818095,37.2640762949,18.5324848352,6.95156184744,0.0,11.5809229877
 07/18  07:00:00,93.2751095138,6.5503196185,11.1157500093,0.0,24.3117294858,51.2795993405,15.4496653566,3.82663070899,0.0,11.6230346476
 07/18  08:00:00,79.9046931138,6.15544801279,9.41522987842,0.0,23.6694662846,40.6342015617,23.4859135005,0.0288995901547,0.0,23.4570139103
 07/18  09:00:00,80.3664954711,6.2783383028,14.761449519,0.0,23.6694662846,35.6302164847,41.4193686824,0.0,18.025,23.3943686824
 07/18  10:00:00,63.3314257904,6.18477448796,15.41662139,0.0,18.7433767983,22.9618409725,41.3780527058,0.0,18.025,23.3530527058
 07/18  11:00:00,65.0232098927,6.33842345596,16.9569718,0.0,18.7433767983,22.9618409725,35.5132696373,0.0,18.025,17.4882696373
 07/18  12:00:00,67.5227725726,6.50555968612,19.245947447,0.0,18.5889407304,23.1597249699,35.507270215,0.0,18.025,17.482270215
 07/18  13:00:00,68.9392771746,6.61889207974,20.3026215361,0.0,18.7433767983,23.2517909448,41.328376205,0.0,18.025,23.303376205
 07/18  14:00:00,69.2315707879,6.66052877618,20.5532786948,0.0,18.7433767983,23.2517909448,35.5093908891,0.0,18.025,17.4843908891
 07/18  15:00:00,68.7464627563,6.67367654097,20.3449704619,0.0,18.7433767983,22.9618409725,35.508794558,0.0,18.025,17.483794558
 07/18  16:00:00,71.3133709648,6.63528769337,18.4989540543,0.0,18.7433767983,27.431320555,23.7855639468,0.0,18.025,5.76056394681
 07/18  17:00:00,81.5752632192,6.85729876369,16.35062021,0.0,17.6635504202,40.6971502883,5.77089924194,0.0,0.0,5.77089924194
 07/18  18:00:00,87.6499615044,6.99909003799,15.7787875784,0.0,27.5259009287,37.3340067412,5.79592365751,0.0,0.0,5.79592365751
 07/18  19:00:00,89.203460226,6.9720327493,15.033989883,0.0,33.8341110165,33.3544677425,11.5419334817,0.0,0.0,11.5419334817
 07/18  20:00:00,105.179519556,7.0833042297,15.2086243174,0.0,36.5179666069,38.8247702939,6.37229702658,0.591423958223,0.0,5.78087306836
 07/18  21:00:00,100.162257297,7.13554950852,15.6541467703,0.0,32.965339924,36.8579353714,11.7326311468,0.150037669676,0.0,11.5825934772
 07/18  22:00:00,72.6558007536,6.6377642022,12.1926325928,0.0,25.6355707503,20.6438685092,12.1348551676,0.583069407822,0.0,11.5517857597
 07/18  23:00:00,49.2477382875,6.1658676569,8.80944141836,0.0,15.0252895274,11.7056064465,1.41220260092,1.39220260092,0.0,0.02
 07/18  24:00:00,42.5337599622,5.97523427207,7.31183615201,0.0,11.6412384099,10.0650221343,7.27191774317,1.51098210861,0.0,5.76093563456
 07/19  01:00:00,39.3227236462,5.79550391717,5.84121958862,0.0,10.0992000411,10.047477231,9.89873717668,4.14292403045,0.0,5.75581314623
 07/19  02:00:00,36.1480770848,5.65024333821,4.67139627408,0.0,8.25718729233,10.0299323277,6.33018739205,6.31018739205,0.0,0.02
 07/19  03:00:00,36.14617368,5.64183130868,4.67789914817,0.0,8.25718729233,10.0299323277,8.69465295041,2.93922052605,0.0,5.75543242437
 07/19  04:00:00,36.9556391657,5.55398424979,3.96861679959,0.0,8.25718729233,11.6354268332,4.60881830206,4.58881830206,0.0,0.02
 07/19  05:00:00,44.3504075141,5.53156336499,3.80615228986,0.0,12.1011305571,15.3678112995,11.2542738372,5.47840672178,0.0,5.7758671154
 07/19  06:00:00,71.5091250996,6.17094199194,8.33324304578,0.0,19.7275818095,37.2640762949,14.5239801531,2.94119068378,0.0,11.5827894693
 07/19  07:00:00,94.5992676496,6.69082817514,12.2994019266,0.0,24.3117294858,51.2795993405,18.2083396581,0.783874415889,0.0,17.4244652422
 07/19  08:00:00,82.304311084,6.3001747282,11.6701246073,0.0,23.6694662846,40.6342015617,23.4728414893,0.0167828527841,0.0,23.4560586365
 07/19  09:00:00,81.8473248455,6.35683993736,16.1637794488,0.0,23.6694662846,35.6302164847,41.4166249425,0.0,18.025,23.3916249425
 07/19  10:00:00,63.3291178097,6.20663155092,15.3924563074,0.0,18.7433767983,22.9618409725,41.3776453462,0.0,18.025,23.3526453462
 07/19  11:00:00,64.8657420893,6.34316927586,16.7947587996,0.0,18.7433767983,22.9618409725,35.5110202314,0.0,18.025,17.4860202314
 07/19  12:00:00,65.7911849024,6.44473229401,17.5751898394,0.0,18.5889407304,23.1597249699,35.5092368266,0.0,18.025,17.4842368266
 07/19  13:00:00,67.3500225371,6.54598573983,18.7862719631,0.0,18.7433767983,23.2517909448,35.5066307246,0.0,18.025,17.4816307246
 07/19  14:00:00,68.234513507,6.60514470445,19.6116062212,0.0,18.7433767983,23.2517909448,41.3296438413,0.0,18.025,23.3046438413
 07/19  15:00:00,67.1617925607,6.60065788486,18.833321268,0.0,18.7433767983,22.9618409725,35.5103230909,0.0,18.025,17.4853230909
 07/19  16:00:00,69.6099132403,6.56842164472,16.862364289,0.0,18.7433767983,27.431320555,23.7856615443,0.0,18.025,5.76066154429
 07/19  17:00:00,80.2516875409,6.77834093757,15.1060023207,0.0,17.6635504202,40.6971502883,5.77074884477,0.0,0.0,5.77074884477
 07/19  18:00:00,86.4115742228,6.8987224975,14.6407696095,0.0,27.5259009287,37.3340067412,5.82377695062,0.0279059887899,0.0,5.79587096183
 07/19  19:00:00,87.9438541841,6.86552483982,13.8808934589,0.0,33.8341110165,33.3544677425,12.1355486645,0.594622420284,0.0,11.5409262442
 07/19  20:00:00,104.063990982,6.96889493368,14.2075053373,0.0,36.5179666069,38.8247702939,7.84825735367,2.06814682245,0.0,5.78011053122
 07/19  21:00:00,98.2336497833,6.94592361612,13.9151679037,0.0,32.965339924,36.8579353714,14.2172226491,2.63509067755,0.0,11.5821319715
 07/19  22:00:00,71.0392065303,6.46806048958,10.745746578,0.0,25.6355707503,20.6438685092,9.09751401229,3.31177868188,0.0,5.78573533041
 07/19  23:00:00,47.8590076747,6.01719634796,7.56938123753,0.0,15.0252895274,11.7056064465,10.5815271322,4.8162589356,0.0,5.76526819663
 07/19  24:00:00,41.1105040309,5.82230918801,6.0415043515,0.0,11.6412384099,10.0650221343,11.6993076223,5.93839272593,0.0,5.76091489637
 07/20  01:00:00,38.5038047681,5.70620512216,5.11160383633,0.0,10.0992000411,10.047477231,6.33781679809,6.31781679809,0.0,0.02
 07/20  02:00:00,35.788255503,5.60945332465,4.35236168025,0.0,8.25718729233,10.0299323277,12.3707414706,6.61506495735,0.0,5.75567651327
 07/20  03:00:00,35.1970246823,5.54068940662,3.82989575202,0.0,8.25718729233,10.0299323277,6.90873075332,6.88873075332,0.0,0.02
 07/20  04:00:00,36.566726565,5.50997774554,3.62370981493,0.0,8.25718729233,11.6354268332,11.9094948247,6.14856061581,0.0,5.76093420889
 07/20  05:00:00,44.4549801038,5.54105686476,3.90123513859,0.0,12.1011305571,15.3678112995,10.811325111,5.03541121733,0.0,5.77591389363
 07/20  06:00:00,70.9347375743,6.10279662175,7.82700229423,0.0,19.7275818095,37.2640762949,15.8878813703,4.30533903406,0.0,11.5825423362
 07/20  07:00:00,93.2758021808,6.5578242321,11.108940507,0.0,24.3117294858,51.2795993405,20.6655337299,3.24107985611,0.0,17.4244538737
 07/20  08:00:00,79.5888900472,6.13707860837,9.11780271746,0.0,23.6694662846,40.6342015617,23.5182930106,0.0615038534168,0.0,23.4567891572
 07/20  09:00:00,76.6744694992,6.13967786387,11.208089332,0.0,23.6694662846,35.6302164847,41.4154014565,0.0,18.025,23.3904014565
 07/20  10:00:00,58.8411776993,5.99402030542,11.1171279409,0.0,18.7433767983,22.9618409725,41.3769173062,0.0,18.025,23.3519173062
 07/20  11:00:00,61.0230986484,6.13460620471,13.1606789785,0.0,18.7433767983,22.9618409725,35.5114022436,0.0,18.025,17.4864022436
 07/20  12:00:00,63.7060871279,6.27771509211,15.6571113382,0.0,18.5889407304,23.1597249699,35.5106084084,0.0,18.025,17.4856084084
 07/20  13:00:00,64.2869026631,6.33814785854,15.9309896039,0.0,18.7433767983,23.2517909448,35.508005594,0.0,18.025,17.483005594
 07/20  14:00:00,64.1494996597,6.35332094671,15.7784150607,0.0,18.7433767983,23.2517909448,35.5073292222,0.0,18.025,17.4823292222
 07/20  15:00:00,63.8421840928,6.37036979963,15.7440027181,0.0,18.7433767983,22.9618409725,41.3305565477,0.0,18.025,23.3055565477
 07/20  16:00:00,66.19049881,6.34389430941,13.6674812919,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/20  17:00:00,78.0302032679,6.57401470228,13.0888456541,0.0,17.6635504202,40.6971502883,5.77079663645,0.0,0.0,5.77079663645
 07/20  18:00:00,84.3189430181,6.66518982821,12.7816703251,0.0,27.5259009287,37.3340067412,11.5935101876,0.0218320278559,0.0,11.5716781597
 07/20  19:00:00,86.3321429286,6.67943080379,12.4552789307,0.0,33.8341110165,33.3544677425,6.5401098402,0.75924312609,0.0,5.78086671411
 07/20  20:00:00,102.747527723,6.81005484436,13.0498809176,0.0,36.5179666069,38.8247702939,13.8031662485,2.26151530348,0.0,11.541650945
 07/20  21:00:00,97.1334151656,6.81340239747,12.9474568734,0.0,32.965339924,36.8579353714,14.6090138215,3.02809244297,0.0,11.5809213786
 07/20  22:00:00,69.8906663126,6.33392719871,9.73134412226,0.0,25.6355707503,20.6438685092,10.2809688015,4.49494762019,0.0,5.78602118129
 07/20  23:00:00,47.1767391194,5.93663509086,6.96767381363,0.0,15.0252895274,11.7056064465,10.473909965,4.70792228096,0.0,5.76598768401
 07/20  24:00:00,40.8596258953,5.7903227144,5.82261359409,0.0,11.6412384099,10.0650221343,10.3448443608,4.58391397993,0.0,5.76093038083
 07/21  01:00:00,38.2619998953,5.6787521434,4.89725486193,0.0,10.0992000411,10.047477231,5.88489562198,5.86489562198,0.0,0.02
 07/21  02:00:00,35.5314538364,5.57952959809,4.1254819061,0.0,8.25718729233,10.0299323277,12.4836483286,6.72792603443,0.0,5.75572229418
 07/21  03:00:00,34.9865933471,5.51640297094,3.64375475454,0.0,8.25718729233,10.0299323277,7.00644146953,6.98644146953,0.0,0.02
 07/21  04:00:00,36.1910355878,5.46840668069,3.28958747615,0.0,8.25718729233,11.6354268332,12.9793231207,7.21849024205,0.0,5.76083287867
 07/21  05:00:00,43.9417164525,5.48431157128,3.44471907816,0.0,12.1011305571,15.3678112995,12.4779277172,6.70199211891,0.0,5.77593559833
 07/21  06:00:00,70.2133515592,6.02154840738,7.18686585652,0.0,19.7275818095,37.2640762949,18.4097831852,6.82707790805,0.0,11.5827052771
 07/21  07:00:00,92.3691796854,6.45435135423,10.3057932484,0.0,24.3117294858,51.2795993405,22.6840310758,5.25939295914,0.0,17.4246381167
 07/21  08:00:00,77.8625363862,5.97715240779,7.55137753382,0.0,23.6694662846,40.6342015617,24.7739377168,1.31814959666,0.0,23.4557881201
 07/21  09:00:00,73.5724026104,6.03116320571,8.21453820372,0.0,23.6694662846,35.6302164847,41.7348438999,0.321445820622,18.025,23.3883980793
 07/21  10:00:00,57.1766639145,5.94017826561,9.50645864558,0.0,18.7433767983,22.9618409725,35.6218467773,0.0771794518587,18.025,17.5196673254
 07/21  11:00:00,60.8361316924,6.13952405536,12.9687945939,0.0,18.7433767983,22.9618409725,41.3343065915,0.0,18.025,23.3093065915
 07/21  12:00:00,64.623180632,6.35712403968,16.494797434,0.0,18.5889407304,23.1597249699,35.5096972083,0.0,18.025,17.4846972083
 07/21  13:00:00,68.1175990545,6.56831695044,19.531518231,0.0,18.7433767983,23.2517909448,35.5090301782,0.0,18.025,17.4840301782
 07/21  14:00:00,69.8409698242,6.71458962579,21.1086156713,0.0,18.7433767983,23.2517909448,35.5083692454,0.0,18.025,17.4833692454
 07/21  15:00:00,69.8464727666,6.77593204084,21.3427281139,0.0,18.7433767983,22.9618409725,35.5076728062,0.0,18.025,17.4826728062
 07/21  16:00:00,73.4572473212,6.78095766648,20.4971694599,0.0,18.7433767983,27.431320555,23.7856395104,0.0,18.025,5.7606395104
 07/21  17:00:00,83.2127846809,6.99336682148,17.8520794968,0.0,17.6635504202,40.6971502883,5.7708198576,0.0,0.0,5.7708198576
 07/21  18:00:00,88.5191461435,7.10751182179,16.5395537608,0.0,27.5259009287,37.3340067412,11.5713209212,0.0,0.0,11.5713209212
 07/21  19:00:00,89.9900467284,7.07224390528,15.7203757104,0.0,33.8341110165,33.3544677425,5.77998702305,0.0,0.0,5.77998702305
 07/21  20:00:00,105.462191428,7.1299525293,15.4446484133,0.0,36.5179666069,38.8247702939,13.1134474951,1.57277235502,0.0,11.54067514
 07/21  21:00:00,99.2204498374,7.06289278029,14.7850042217,0.0,32.965339924,36.8579353714,14.1381441845,2.55725345214,0.0,11.5808907324
 07/21  22:00:00,71.5611864573,6.53397407223,11.2018154759,0.0,25.6355707503,20.6438685092,9.89915608598,4.11298445566,0.0,5.78617163031
 07/21  23:00:00,48.0253107604,6.04426726467,7.70861378605,0.0,15.0252895274,11.7056064465,12.1257213773,6.35985529784,0.0,5.76586607945
 07/21  24:00:00,41.141571042,5.83423764123,6.06064743609,0.0,11.6412384099,10.0650221343,13.2521059096,7.49120824206,0.0,5.76089766752
 07/22  01:00:00,41.7457747869,5.7701824916,5.53011703597,0.0,12.8411359301,10.0650221343,6.92754313787,6.90754313787,0.0,0.02
 07/22  02:00:00,36.121710731,5.64998402842,4.6452860332,0.0,8.25718729233,10.0299323277,12.3929551749,6.63719499689,0.0,5.75576017803
 07/22  03:00:00,35.3025474984,5.5573550724,3.91875651322,0.0,8.25718729233,10.0299323277,7.87834249818,7.85834249818,0.0,0.02
 07/22  04:00:00,36.3908462459,5.49597540323,3.4618286945,0.0,8.25718729233,11.6354268332,14.420667851,8.65990467203,0.0,5.76076317901
 07/22  05:00:00,40.2326538972,5.45167065819,3.18965075449,0.0,8.71707943955,15.3327214929,14.1255248903,8.35985899238,0.0,5.76566589792
 07/22  06:00:00,54.3476697323,5.63108929692,4.56525333191,0.0,18.5082010057,25.6353820695,13.4177652803,7.64181987496,0.0,5.77594540531
 07/22  07:00:00,74.8154433885,6.12303466586,8.20579405745,0.0,19.4083231844,41.0650158608,16.6768110925,5.09496072719,0.0,11.5818503653
 07/22  08:00:00,103.773800121,6.68888382029,12.7215551435,0.0,26.3286599382,57.9988325916,29.5185760065,0.0738018953355,0.0,29.4447741111
 07/22  09:00:00,90.0421032815,6.5262757552,14.3063899086,0.0,26.3286599382,42.8504436482,41.4758084824,0.0,18.025,23.4508084824
 07/22  10:00:00,66.971518109,6.34200880877,15.4140597744,0.0,21.7447113004,23.4437158914,41.4193248322,0.0,18.025,23.3943248322
 07/22  11:00:00,66.9159056745,6.49760786807,17.6645697902,0.0,19.3027497915,23.426170988,37.1363660339,0.0,18.025,19.1113660339
 07/22  12:00:00,68.8263237036,6.6570619852,19.2733432049,0.0,19.1483137236,23.7250123474,39.7391654222,0.0,18.025,21.7141654222
 07/22  13:00:00,70.6707347499,6.78112381099,20.8481455045,0.0,19.3027497915,23.7161209604,35.5076657193,0.0,18.025,17.4826657193
 07/22  14:00:00,71.9760324257,6.88344948112,22.0511163228,0.0,19.3027497915,23.7161209604,35.5069959653,0.0,18.025,17.4819959653
 07/22  15:00:00,70.8635668901,6.86448696365,21.2475641282,0.0,19.3027497915,23.426170988,35.506306039,0.0,18.025,17.481306039
 07/22  16:00:00,73.6298221981,6.8045317056,19.6224673462,0.0,19.3027497915,27.8956505705,23.7856706743,0.0,18.025,5.76067067429
 07/22  17:00:00,80.7876659871,6.96781830592,17.9945586775,0.0,18.2229234133,37.5968344597,5.76580128375,0.0,0.0,5.76580128375
 07/22  18:00:00,94.5355853329,7.22832186938,17.528698478,0.0,32.690315043,37.0816133363,5.77089889554,0.0,0.0,5.77089889554
 07/22  19:00:00,94.2714191661,7.25515994471,17.1260561945,0.0,36.8143715336,33.066984531,5.77976368254,0.0,0.0,5.77976368254
 07/22  20:00:00,106.831899311,7.31012157297,16.8554891805,0.0,36.3493007332,38.7721355839,11.868697223,0.328446236191,0.0,11.5402509868
 07/22  21:00:00,103.336153579,7.17708926126,15.6106427417,0.0,36.1807251679,36.8228455648,7.21257342423,1.43169529532,0.0,5.78087812891
 07/22  22:00:00,78.0478031048,6.67229744935,12.1472515263,0.0,31.0351095914,20.6438685092,14.1527423857,2.57077540836,0.0,11.5819669773
 07/22  23:00:00,51.5995622584,6.18293267498,8.74219649119,0.0,17.4250845679,11.7056064465,10.3798475312,4.60383112111,0.0,5.77601641005
 07/22  24:00:00,43.4673841761,5.9672762704,7.05352318205,0.0,12.8411359301,10.0650221343,11.5589531994,5.79805653822,0.0,5.76089666121
 07/23  01:00:00,42.3983288089,5.83361740065,5.99981586835,0.0,12.925468867,10.100111941,6.26620319562,6.24620319562,0.0,0.02
 07/23  02:00:00,36.330107951,5.66627631909,4.71796759758,0.0,8.34152022915,10.0650221343,13.3119883159,7.55630688209,0.0,5.75568143384
 07/23  03:00:00,35.4091094148,5.56105769221,3.90219469178,0.0,8.34152022915,10.0650221343,8.45608890424,8.43608890424,0.0,0.02
 07/23  04:00:00,36.2568735409,5.47212822398,3.23228210901,0.0,8.34152022915,11.6705166398,15.4271671811,9.66668642579,0.0,5.76048075531
 07/23  05:00:00,40.1816035269,5.43638013579,3.03446772697,0.0,8.80141237637,15.3678112995,14.7724017634,9.00659131232,0.0,5.76581045109
 07/23  06:00:00,54.4644260653,5.64437925271,4.66872187388,0.0,18.5082010057,25.6353820695,12.4991752515,6.72399153025,0.0,5.77518372121
 07/23  07:00:00,75.2220958032,6.14983754976,8.46622262816,0.0,19.4926561212,41.1001056674,14.5497178387,2.96891677713,0.0,11.5808010615
 07/23  08:00:00,105.011428637,6.7716846788,13.8763843855,0.0,26.3286599382,57.9988325916,29.4535789139,0.0124874867305,0.0,29.4410914271
 07/23  09:00:00,94.2255002568,6.70139596749,18.4340909431,0.0,26.2443270014,42.8153538416,41.4770603633,0.0,18.025,23.4520603633
 07/23  10:00:00,71.8027195883,6.56096401064,20.0263089568,0.0,21.7447113004,23.4437158914,41.41726317,0.0,18.025,23.39226317
 07/23  11:00:00,73.1206547298,6.82933769965,23.4778789175,0.0,19.3449162599,23.4437158914,41.3735178844,0.0,18.025,23.3485178844
 07/23  12:00:00,75.6041785679,7.05468711167,25.5938618938,0.0,19.190480192,23.7425572507,35.5098433698,0.0,18.025,17.4848433698
 07/23  13:00:00,77.7635943974,7.23003818719,27.55180201,0.0,19.260583323,23.698576057,35.5090903573,0.0,18.025,17.4840903573
 07/23  14:00:00,78.7787150333,7.33169073813,28.4652695208,0.0,19.260583323,23.698576057,35.5083959739,0.0,18.025,17.4833959739
 07/23  15:00:00,78.4672904973,7.34800657342,28.4274812141,0.0,19.260583323,23.4086260847,35.5076714795,0.0,18.025,17.4826714795
 07/23  16:00:00,79.8911490838,7.21289610812,25.5351427917,0.0,19.260583323,27.8781056672,23.785676713,0.0,18.025,5.76067671304
 07/23  17:00:00,83.1387710541,7.17987993685,20.1933137926,0.0,18.1807569449,37.5792895564,5.7655974598,0.0,0.0,5.7655974598
 07/23  18:00:00,94.5411835801,7.29388981367,17.5881519485,0.0,32.6059821062,37.0465235296,5.7906700388,0.0200905633993,0.0,5.7705794754
 07/23  19:00:00,93.4584242554,7.22616710084,16.3420532263,0.0,36.8143715336,33.066984531,6.17612376164,0.396625220711,0.0,5.77949854092
 07/23  20:00:00,106.361015203,7.27095268121,16.3043529295,0.0,36.43363367,38.8072253906,13.4473987868,1.90626234115,0.0,11.5411364456
 07/23  21:00:00,102.820372438,7.14456948032,15.246807284,0.0,36.0963922311,36.7877557581,9.13057416687,3.34963271433,0.0,5.78094145254
 07/23  22:00:00,77.7142038292,6.6554753628,11.9498996007,0.0,30.9507766546,20.6087787026,16.1962534329,4.61417966815,0.0,11.5820737647
 07/23  23:00:00,51.6688857158,6.19214215226,8.80231146341,0.0,17.4250845679,11.7056064465,11.1335244414,5.35751307895,0.0,5.77601136246
 07/23  24:00:00,43.7980254012,5.98935466764,7.2426629501,0.0,12.925468867,10.100111941,11.6833373763,5.92246349703,0.0,5.76087387925
 07/24  01:00:00,39.2616806002,5.80197094995,5.77371829339,0.0,10.0992000411,10.047477231,7.28818817939,7.26818817939,0.0,0.02
 07/24  02:00:00,36.4541095818,5.6926870888,4.9349819414,0.0,8.25718729233,10.0299323277,12.9277000612,7.17187460537,0.0,5.75582545579
 07/24  03:00:00,35.8706744344,5.62551059774,4.41872958966,0.0,8.25718729233,10.0299323277,6.86479334639,6.84479334639,0.0,0.02
 07/24  04:00:00,36.83357777,5.54941973765,3.85111877751,0.0,8.25718729233,11.6354268332,13.7921304704,8.03120553241,0.0,5.76092493801
 07/24  05:00:00,44.4420329379,5.5492850087,3.88006585542,0.0,12.1011305571,15.3678112995,13.8679248305,8.0919238125,0.0,5.77600101796
 07/24  06:00:00,70.7917051549,6.09604017895,7.6907343175,0.0,19.7275818095,37.2640762949,18.8528948598,7.27046138361,0.0,11.5824334762
 07/24  07:00:00,93.1450335492,6.55140829516,10.9845988532,0.0,24.3117294858,51.2795993405,22.530985449,5.10688947593,0.0,17.4240959731
 07/24  08:00:00,79.2605647512,6.1327023398,8.79386177813,0.0,23.6694662846,40.6342015617,23.9093922425,0.456494111763,0.0,23.4528981308
 07/24  09:00:00,76.9245752614,6.21631438374,11.38156159,0.0,23.6694662846,35.6302164847,41.417848895,0.0,18.025,23.392848895
 07/24  10:00:00,61.5413420806,6.17510115103,13.6362186806,0.0,18.7433767983,22.9618409725,35.544446991,0.0,18.025,17.519446991
 07/24  11:00:00,65.2835803423,6.41652474204,17.1392446929,0.0,18.7433767983,22.9618409725,41.3340383608,0.0,18.025,23.3090383608
 07/24  12:00:00,69.1254264341,6.6568250406,20.697344242,0.0,18.5889407304,23.1597249699,35.5094544696,0.0,18.025,17.4844544696
 07/24  13:00:00,70.7320376988,6.79537647471,21.9188994387,0.0,18.7433767983,23.2517909448,35.508754209,0.0,18.025,17.483754209
 07/24  14:00:00,70.7706897223,6.83370632822,21.9192209436,0.0,18.7433767983,23.2517909448,35.5080574299,0.0,18.025,17.4830574299
 07/24  15:00:00,69.0192416427,6.80824680101,20.4831842303,0.0,18.7433767983,22.9618409725,35.5073262067,0.0,18.025,17.4823262067
 07/24  16:00:00,69.630691887,6.69906552515,16.7525081967,0.0,18.7433767983,27.431320555,23.7856961239,0.0,18.025,5.76069612387
 07/24  17:00:00,80.2178643651,6.85269148908,14.9978378041,0.0,17.6635504202,40.6971502883,5.77074219915,0.0,0.0,5.77074219915
 07/24  18:00:00,86.9887730843,6.9885783836,15.1281199912,0.0,27.5259009287,37.3340067412,11.5945075358,0.0223926878644,0.0,11.5721148479
 07/24  19:00:00,88.520467908,6.94476756935,14.3782775043,0.0,33.8341110165,33.3544677425,6.8668450786,1.08696410176,0.0,5.77988097685
 07/24  20:00:00,104.527213324,7.02683933489,14.6127870166,0.0,36.5179666069,38.8247702939,14.5675040327,3.02706191958,0.0,11.5404421131
 07/24  21:00:00,98.6461428324,6.99574790397,14.2778489661,0.0,32.965339924,36.8579353714,15.7401272192,4.15954199809,0.0,11.5805852211
 07/24  22:00:00,71.3368212573,6.50366481366,11.0077644126,0.0,25.6355707503,20.6438685092,10.6023842193,4.81635556214,0.0,5.78602865714
 07/24  23:00:00,48.2299989996,6.05957903172,7.89799305423,0.0,15.0252895274,11.7056064465,11.324335995,5.55843005449,0.0,5.76590594054
 07/24  24:00:00,41.5894270063,5.87658745056,6.46615626172,0.0,11.6412384099,10.0650221343,11.7971294467,6.03635239795,0.0,5.76077704873
 07/25  01:00:00,38.965965418,5.75893154228,5.52104039837,0.0,10.0992000411,10.047477231,6.39957602524,6.37957602524,0.0,0.02
 07/25  02:00:00,36.1803171505,5.65374906235,4.70012922886,0.0,8.25718729233,10.0299323277,12.4359641237,6.68089444742,0.0,5.75506967627
 07/25  03:00:00,35.5735746767,5.58664046082,4.16049945917,0.0,8.25718729233,10.0299323277,6.94480320974,6.92480320974,0.0,0.02
 07/25  04:00:00,36.7656196769,5.53744394911,3.79513558927,0.0,8.25718729233,11.6354268332,12.7990684412,7.03843459484,0.0,5.76063384639
 07/25  05:00:00,44.4838667466,5.54964594306,3.92153972237,0.0,12.1011305571,15.3678112995,12.3321177466,6.55621989148,0.0,5.77589785509
 07/25  06:00:00,70.6859638137,6.08071394764,7.60032233799,0.0,19.7275818095,37.2640762949,18.3293514528,6.74769006053,0.0,11.5816613922
 07/25  07:00:00,92.9617113751,6.52836637552,10.8243245867,0.0,24.3117294858,51.2795993405,16.7660381133,5.14292913454,0.0,11.6231089787
 07/25  08:00:00,78.9409395137,6.0976801783,8.50925914007,0.0,23.6694662846,40.6342015617,30.1635667764,0.849304937969,0.0,29.3142618384
 07/25  09:00:00,75.5250213369,6.14597106769,10.0523522546,0.0,23.6694662846,35.6302164847,41.4154393139,0.0,18.025,23.3904393139
 07/25  10:00:00,58.5596298352,6.03514377788,10.7944648749,0.0,18.7433767983,22.9618409725,35.5444950526,0.0,18.025,17.5194950526
 07/25  11:00:00,60.8043542857,6.19825043529,12.8782933522,0.0,18.7433767983,22.9618409725,35.5111702173,0.0,18.025,17.4861702173
 07/25  12:00:00,64.4822069572,6.39973866798,16.3112110671,0.0,18.5889407304,23.1597249699,41.3299407364,0.0,18.025,23.3049407364
 07/25  13:00:00,66.6564257444,6.55128149966,18.0873848312,0.0,18.7433767983,23.2517909448,35.5089343732,0.0,18.025,17.4839343732
 07/25  14:00:00,66.6046347842,6.59825693936,17.9886170185,0.0,18.7433767983,23.2517909448,35.5082395351,0.0,18.025,17.4832395351
 07/25  15:00:00,65.8625003586,6.60786505337,17.5268235069,0.0,18.7433767983,22.9618409725,35.5075375137,0.0,18.025,17.4825375137
 07/25  16:00:00,69.5147358079,6.61381104636,16.7218042964,0.0,18.7433767983,27.431320555,23.7856076355,0.0,18.025,5.76060763553
 07/25  17:00:00,80.3682307548,6.81470289957,15.1861943573,0.0,17.6635504202,40.6971502883,5.76961066308,0.0,0.0,5.76961066308
 07/25  18:00:00,86.573451076,6.9297085308,14.7716711968,0.0,27.5259009287,37.3340067412,11.5830631696,0.0114018259478,0.0,11.5716613437
 07/25  19:00:00,88.2856155766,6.91163187853,14.1765602422,0.0,33.8341110165,33.3544677425,6.46182404785,0.682313103953,0.0,5.7795109439
 07/25  20:00:00,104.433021469,7.01425553121,14.5311857403,0.0,36.5179666069,38.8247702939,7.95309381633,2.17292910465,0.0,5.78016471168
 07/25  21:00:00,98.328653304,6.96193906488,13.9941695041,0.0,32.965339924,36.8579353714,15.2198709692,3.63788777531,0.0,11.5819831938
 07/25  22:00:00,70.896364662,6.45878315065,10.6121867683,0.0,25.6355707503,20.6438685092,16.3819303683,4.82989023522,0.0,11.552040133
 07/25  23:00:00,47.5576744241,5.99111907393,7.29413140062,0.0,15.0252895274,11.7056064465,12.3170389186,6.55120749744,0.0,5.76583142118
 07/25  24:00:00,40.6537026037,5.77913557521,5.62788677349,0.0,11.6412384099,10.0650221343,7.68933548618,7.66933548618,0.0,0.02
 07/26  01:00:00,37.9386685242,5.65141916994,4.60125188879,0.0,10.0992000411,10.047477231,13.815014665,8.05928477125,0.0,5.75572989378
 07/26  02:00:00,34.7876056893,5.50364346892,3.4575291187,0.0,8.25718729233,10.0299323277,10.3944197655,10.3744197655,0.0,0.02
 07/26  03:00:00,34.0853106158,5.42337567229,2.83549534683,0.0,8.25718729233,10.0299323277,17.6652172978,11.9095679218,0.0,5.75564937602
 07/26  04:00:00,35.4272663875,5.39151223481,2.60271839349,0.0,8.25718729233,11.6354268332,17.9951854224,12.2349821698,0.0,5.7602032526
 07/26  05:00:00,42.9741989019,5.38979972784,2.57171697635,0.0,12.1011305571,15.3678112995,18.3661301317,12.5906670629,0.0,5.77546306882
 07/26  06:00:00,68.4205875581,5.81677137622,5.59889230481,0.0,19.7275818095,37.2640762949,21.8979467693,10.3185528032,0.0,11.579393966
 07/26  07:00:00,91.3794453746,6.33488871163,9.43554065944,0.0,24.3117294858,51.2795993405,18.3716216327,6.74884518044,0.0,11.6227764523
 07/26  08:00:00,77.4319504076,5.91314615163,7.18480451905,0.0,23.6694662846,40.6342015617,27.2645817649,1.62089968689,0.0,25.643682078
 07/26  09:00:00,75.1685965062,6.02803259066,9.81386789831,0.0,23.6694662846,35.6302164847,39.2825084754,0.0479738488248,18.025,21.2095346266
 07/26  10:00:00,59.9735926006,6.0016992973,12.241871879,0.0,18.7433767983,22.9618409725,41.3769798242,0.0,18.025,23.3519798242
 07/26  11:00:00,63.2552504321,6.22453544659,15.3029059328,0.0,18.7433767983,22.9618409725,35.5124576233,0.0,18.025,17.4874576233
 07/26  12:00:00,66.7702866607,6.45016550437,18.5488613179,0.0,18.5889407304,23.1597249699,35.5091019255,0.0,18.025,17.4841019255
 07/26  13:00:00,69.773047558,6.64552950172,21.1097597101,0.0,18.7433767983,23.2517909448,41.3270107679,0.0,18.025,23.3020107679
 07/26  14:00:00,69.337523178,6.66529777098,20.6544679086,0.0,18.7433767983,23.2517909448,35.5082410625,0.0,18.025,17.4832410625
 07/26  15:00:00,67.7883135033,6.644344121,19.4161595091,0.0,18.7433767983,22.9618409725,35.5075461106,0.0,18.025,17.4825461106
 07/26  16:00:00,70.7312411364,6.62897725724,17.9231405873,0.0,18.7433767983,27.431320555,23.7855990993,0.0,18.025,5.76059909927
 07/26  17:00:00,81.2234353336,6.83752469286,16.0185747344,0.0,17.6635504202,40.6971502883,5.77020820434,0.0,0.0,5.77020820434
 07/26  18:00:00,86.906997913,6.94370383097,15.0912266631,0.0,27.5259009287,37.3340067412,5.80682733163,0.0113102362319,0.0,5.7955170954
 07/26  19:00:00,88.5903954757,6.92442502497,14.468544822,0.0,33.8341110165,33.3544677425,11.5413826922,0.0,0.0,11.5413826922
 07/26  20:00:00,104.766591857,7.04691691047,14.8320955443,0.0,36.5179666069,38.8247702939,6.43672491681,0.656259107343,0.0,5.78046580947
 07/26  21:00:00,98.9767596563,7.02891308994,14.5753017318,0.0,32.965339924,36.8579353714,12.7327765526,1.15084318693,0.0,11.5819333657
 07/26  22:00:00,71.3791561691,6.5087956185,11.0449712642,0.0,25.6355707503,20.6438685092,8.10456825197,2.31854425276,0.0,5.78602399921
 07/26  23:00:00,48.0916210802,6.0469262455,7.7722723267,0.0,15.0252895274,11.7056064465,9.46769362841,3.70240351616,0.0,5.76529011225
 07/26  24:00:00,41.4179158158,5.85900279414,6.31222842075,0.0,11.6412384099,10.0650221343,10.0615445563,4.30067837584,0.0,5.76086618049
 07/27  01:00:00,38.7815027431,5.73824703888,5.35726131559,0.0,10.0992000411,10.047477231,10.4850808468,4.72935640782,0.0,5.75572443899
 07/27  02:00:00,35.8557308964,5.61697614138,4.41231996891,0.0,8.25718729233,10.0299323277,6.06148927106,6.04148927106,0.0,0.02
 07/27  03:00:00,34.9854172721,5.52055570963,3.63842396209,0.0,8.25718729233,10.0299323277,13.6167764829,7.86114280635,0.0,5.75563367658
 07/27  04:00:00,36.0003984202,5.45057414834,3.11679129884,0.0,8.25718729233,11.6354268332,8.72879567371,8.70879567371,0.0,0.02
