Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/27  05:00:00,43.6248476416,5.45157804571,3.16058850841,0.0,12.1011305571,15.3678112995,14.0056942235,8.23096983189,0.0,5.77472439165
 07/27  06:00:00,69.9509745002,5.99343706462,6.95261346857,0.0,19.7275818095,37.2640762949,19.9405196063,8.35826019407,0.0,11.5822594122
 07/27  07:00:00,92.796579494,6.49636176203,10.6912002148,0.0,24.3117294858,51.2795993405,22.3585162091,4.93421833587,0.0,17.4242978732
 07/27  08:00:00,79.2389195167,6.09266763212,8.81225515588,0.0,23.6694662846,40.6342015617,23.5292777694,0.0743126040888,0.0,23.4549651653
 07/27  09:00:00,79.2557915566,6.22669154081,13.7024040981,0.0,23.6694662846,35.6302164847,41.413464317,0.0,18.025,23.388464317
 07/27  10:00:00,62.4834415092,6.15027595699,14.6031453881,0.0,18.7433767983,22.9618409725,41.3768015001,0.0,18.025,23.3518015001
 07/27  11:00:00,65.011267726,6.34337938813,16.9400794841,0.0,18.7433767983,22.9618409725,35.5113497895,0.0,18.025,17.4863497895
 07/27  12:00:00,67.6243882164,6.54353791872,19.3095938681,0.0,18.5889407304,23.1597249699,35.5104810149,0.0,18.025,17.4854810149
 07/27  13:00:00,68.6369881383,6.63736585424,19.9818616196,0.0,18.7433767983,23.2517909448,35.5077993687,0.0,18.025,17.4827993687
 07/27  14:00:00,68.672601064,6.68225239469,19.9725897574,0.0,18.7433767983,23.2517909448,35.5070395022,0.0,18.025,17.4820395022
 07/27  15:00:00,68.4321390731,6.70862865652,19.9957033718,0.0,18.7433767983,22.9618409725,41.3300430894,0.0,18.025,23.3050430894
 07/27  16:00:00,72.34965644,6.71890664402,19.4516311787,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/27  17:00:00,82.6208281359,6.92891408128,17.3245781628,0.0,17.6635504202,40.6971502883,5.77075511467,0.0,0.0,5.77075511467
 07/27  18:00:00,87.7037946758,7.02448126729,15.8072435697,0.0,27.5259009287,37.3340067412,11.5910745912,0.0196588217908,0.0,11.5714157694
 07/27  19:00:00,89.111623104,6.98769855922,14.9265007596,0.0,33.8341110165,33.3544677425,5.88410948076,0.103349952077,0.0,5.78075952869
 07/27  20:00:00,104.996347605,7.07450470586,15.0342604227,0.0,36.5179666069,38.8247702939,13.3350507883,1.79365188674,0.0,11.5413989016
 07/27  21:00:00,99.0240949928,7.03488848918,14.6166649808,0.0,32.965339924,36.8579353714,14.0967333864,2.5145034595,0.0,11.5822299269
 07/27  22:00:00,71.4527615009,6.51635022498,11.111026636,0.0,25.6355707503,20.6438685092,9.83314930899,4.04731095109,0.0,5.7858383579
 07/27  23:00:00,48.289779763,6.06650289744,7.95085243562,0.0,15.0252895274,11.7056064465,10.1290995491,4.3632518325,0.0,5.76584771661
 07/27  24:00:00,41.2681024913,5.84238123223,6.1790364673,0.0,11.6412384099,10.0650221343,12.0455190684,6.28472654972,0.0,5.76079251869
 07/28  01:00:00,38.6547554255,5.72587061784,5.24289525648,0.0,10.0992000411,10.047477231,6.86566799448,6.84566799448,0.0,0.02
 07/28  02:00:00,36.0181607537,5.63562798071,4.55609365671,0.0,8.25718729233,10.0299323277,12.3266427504,6.57075221199,0.0,5.75589053838
 07/28  03:00:00,35.3670109008,5.55953049298,3.98104826913,0.0,8.25718729233,10.0299323277,6.86124571641,6.84124571641,0.0,0.02
 07/28  04:00:00,36.5439062883,5.50741063903,3.60345854631,0.0,8.25718729233,11.6354268332,12.8306771713,7.0700028819,0.0,5.76067428936
 07/28  05:00:00,44.1911932801,5.51341666777,3.66509853993,0.0,12.1011305571,15.3678112995,13.2849232467,7.50919579559,0.0,5.77572745111
 07/28  06:00:00,70.6775786939,6.07161293744,7.60104155026,0.0,19.7275818095,37.2640762949,17.9122785116,6.33015530471,0.0,11.5821232069
 07/28  07:00:00,92.9066576225,6.51115133458,10.786489736,0.0,24.3117294858,51.2795993405,22.0756685671,4.65141901793,0.0,17.4242495491
 07/28  08:00:00,78.4229922507,6.03533234095,8.0536647332,0.0,23.6694662846,40.6342015617,24.7295895348,1.27612580465,0.0,23.4534637301
 07/28  09:00:00,74.5698235054,6.09535284133,9.14777711027,0.0,23.6694662846,35.6302164847,41.5681788329,0.153716843472,18.025,23.3894619894
 07/28  10:00:00,59.3874755808,6.04950688766,11.6079494945,0.0,18.7433767983,22.9618409725,35.543201426,0.0,18.025,17.518201426
 07/28  11:00:00,63.3168704294,6.2843139744,15.3047473427,0.0,18.7433767983,22.9618409725,41.3315763385,0.0,18.025,23.3065763385
 07/28  12:00:00,67.3219455126,6.52592314102,19.0247674642,0.0,18.5889407304,23.1597249699,35.5081384698,0.0,18.025,17.4831384698
 07/28  13:00:00,71.1966939994,6.77372113452,22.4052138316,0.0,18.7433767983,23.2517909448,35.5073986601,0.0,18.025,17.4823986601
 07/28  14:00:00,72.5284812845,6.89549168684,23.6152295028,0.0,18.7433767983,23.2517909448,35.506671436,0.0,18.025,17.481671436
 07/28  15:00:00,70.8279910171,6.87096474119,22.229217053,0.0,18.7433767983,22.9618409725,35.5059187243,0.0,18.025,17.4809187243
 07/28  16:00:00,73.7362413256,6.84312516634,20.7139996703,0.0,18.7433767983,27.431320555,23.7856368811,0.0,18.025,5.7606368811
 07/28  17:00:00,84.8184163642,7.08212398333,19.3689615847,0.0,17.6635504202,40.6971502883,5.77071089326,0.0,0.0,5.77071089326
 07/28  18:00:00,89.5055927433,7.19090651958,17.4426190771,0.0,27.5259009287,37.3340067412,11.5711801246,0.0,0.0,11.5711801246
 07/28  19:00:00,90.2175880145,7.10439813791,15.915770492,0.0,33.8341110165,33.3544677425,5.93471023484,0.154463250602,0.0,5.78024698424
 07/28  20:00:00,105.696906039,7.15771487384,15.6516088976,0.0,36.5179666069,38.8247702939,7.54746148793,1.76654277352,0.0,5.78091871441
 07/28  21:00:00,99.3713238174,7.07959825454,14.9191881203,0.0,32.965339924,36.8579353714,14.8402241328,3.25805531558,0.0,11.5821688172
 07/28  22:00:00,71.931897511,6.57450864825,11.5320002539,0.0,25.6355707503,20.6438685092,16.0294301934,4.47758201524,0.0,11.5518481781
 07/28  23:00:00,48.7680634449,6.12371292072,8.3719270454,0.0,15.0252895274,11.7056064465,10.9966215235,5.23070497673,0.0,5.76591654677
 07/28  24:00:00,42.0173336658,5.92734987565,6.84330495849,0.0,11.6412384099,10.0650221343,5.80310136643,5.78310136643,0.0,0.02
 07/29  01:00:00,42.363445572,5.83700027539,6.0809702895,0.0,12.8411359301,10.0650221343,11.9329007926,6.1771358537,0.0,5.75576493893
 07/29  02:00:00,36.3951252522,5.68256119716,4.88612931536,0.0,8.25718729233,10.0299323277,7.48705343105,7.46705343105,0.0,0.02
 07/29  03:00:00,35.5990880867,5.59492962311,4.17772300546,0.0,8.25718729233,10.0299323277,14.0883702977,8.33259234658,0.0,5.75577795108
 07/29  04:00:00,36.7416172207,5.53892169197,3.76965809169,0.0,8.25718729233,11.6354268332,14.3414435646,8.58089440273,0.0,5.76054916184
 07/29  05:00:00,40.7953917252,5.51622542392,3.68784076441,0.0,8.71707943955,15.3327214929,13.084117681,7.3185968857,0.0,5.76552079528
 07/29  06:00:00,54.9200615933,5.69618793816,5.07255243393,0.0,18.5082010057,25.6353820695,11.8000587738,6.02426605537,0.0,5.77579271839
 07/29  07:00:00,74.6111443903,6.10518802227,8.01935482325,0.0,19.4083231844,41.0650158608,16.932088836,5.35154154061,0.0,11.5805472953
 07/29  08:00:00,103.101058576,6.64511748813,12.0925972776,0.0,26.3286599382,57.9988325916,30.2988903767,0.856999284757,0.0,29.4418910919
 07/29  09:00:00,87.4086614813,6.47281254065,11.7264220721,0.0,26.3286599382,42.8504436482,41.4998881441,0.0258900717443,18.025,23.4489980723
 07/29  10:00:00,64.6828949064,6.26216416723,13.2052890326,0.0,21.7447113004,23.4437158914,41.4168656332,0.0,18.025,23.3918656332
 07/29  11:00:00,66.3014026523,6.48622391423,17.0614573422,0.0,19.3027497915,23.426170988,35.5431451355,0.0,18.025,17.5181451355
 07/29  12:00:00,68.6325971698,6.67164844178,19.065032388,0.0,19.1483137236,23.7250123474,41.3277103681,0.0,18.025,23.3027103681
 07/29  13:00:00,71.5155216323,6.84107811286,21.6329839448,0.0,19.3027497915,23.7161209604,35.5085865198,0.0,18.025,17.4835865198
 07/29  14:00:00,72.0983460762,6.91739185923,22.1394925428,0.0,19.3027497915,23.7161209604,35.5078567405,0.0,18.025,17.4828567405
 07/29  15:00:00,71.0834046635,6.91308462942,21.4188073106,0.0,19.3027497915,23.426170988,35.5071196485,0.0,18.025,17.4821196485
 07/29  16:00:00,73.7233136958,6.85392086157,19.6665712299,0.0,19.3027497915,27.8956505705,23.7856592027,0.0,18.025,5.76065920266
 07/29  17:00:00,79.3619662538,6.96021611557,16.576466627,0.0,18.2229234133,37.5968344597,5.76573080099,0.0,0.0,5.76573080099
 07/29  18:00:00,93.9139651123,7.19876101197,16.9366453433,0.0,32.690315043,37.0816133363,5.77073528255,0.0,0.0,5.77073528255
 07/29  19:00:00,93.1967654307,7.17713464542,16.1294355048,0.0,36.8143715336,33.066984531,5.94095679659,0.160588261777,0.0,5.78036853481
 07/29  20:00:00,105.843837519,7.21706768763,15.9604934754,0.0,36.3493007332,38.7721355839,7.57217972948,1.79190290468,0.0,5.7802768248
 07/29  21:00:00,102.779256212,7.11475231152,15.1160872819,0.0,36.1807251679,36.8228455648,14.2647372147,2.72417283108,0.0,11.5405643836
 07/29  22:00:00,77.8542239945,6.64666193984,11.9793222223,0.0,31.0351095914,20.6438685092,15.0038540312,3.42179573936,0.0,11.5820582919
 07/29  23:00:00,51.6357486659,6.18191285112,8.77940797,0.0,17.4250845679,11.7056064465,10.6720089253,4.89613867877,0.0,5.77587024649
 07/29  24:00:00,43.6664556242,5.9847013794,7.23517773884,0.0,12.8411359301,10.0650221343,6.02043481331,6.00043481331,0.0,0.02
 07/30  01:00:00,42.6577688859,5.85937360223,6.233498338,0.0,12.925468867,10.100111941,12.1544302703,6.39855063369,0.0,5.75587963657
 07/30  02:00:00,36.7796075371,5.7115118694,5.12223774845,0.0,8.34152022915,10.0650221343,6.73397246653,6.71397246653,0.0,0.02
 07/30  03:00:00,36.0859550778,5.63384631045,4.50625147271,0.0,8.34152022915,10.0650221343,12.7090124245,6.95312091541,0.0,5.75589150904
 07/30  04:00:00,37.0331551054,5.55848299154,3.92221223749,0.0,8.34152022915,11.6705166398,13.8869333759,8.12627362207,0.0,5.76065975386
 07/30  05:00:00,40.7658371578,5.50107212765,3.55401693148,0.0,8.80141237637,15.3678112995,14.1607863972,8.39515745185,0.0,5.76562894539
 07/30  06:00:00,54.7219967683,5.67725578903,4.89342072589,0.0,18.5082010057,25.6353820695,13.4387752565,7.66287820149,0.0,5.77589705501
 07/30  07:00:00,74.7906819306,6.11383607868,8.07082295483,0.0,19.4926561212,41.1001056674,18.3399348854,6.758259549,0.0,11.5816753364
 07/30  08:00:00,103.301981503,6.66646135848,12.272177812,0.0,26.3286599382,57.9988325916,30.6650478446,1.22277892876,0.0,29.4422689158
 07/30  09:00:00,88.1725636499,6.52721691493,12.5553393795,0.0,26.2443270014,42.8153538416,41.4796086854,0.0,18.025,23.4546086854
 07/30  10:00:00,65.4753690977,6.34377451199,13.916157392,0.0,21.7447113004,23.4437158914,41.4170987982,0.0,18.025,23.3920987982
 07/30  11:00:00,66.3957699658,6.55773677835,17.0246008813,0.0,19.3449162599,23.4437158914,35.5428024448,0.0,18.025,17.5178024448
 07/30  12:00:00,70.4081554274,6.79227418259,20.6602543494,0.0,19.190480192,23.7425572507,41.3280087951,0.0,18.025,23.3030087951
 07/30  13:00:00,74.4976474976,7.03556802456,24.4803314598,0.0,19.260583323,23.698576057,35.5088058519,0.0,18.025,17.4838058519
 07/30  14:00:00,77.860430655,7.24850924236,27.6301713761,0.0,19.260583323,23.698576057,35.5080672449,0.0,18.025,17.4830672449
 07/30  15:00:00,74.5607850456,7.13811835012,24.7308657309,0.0,19.260583323,23.4086260847,35.5073205109,0.0,18.025,17.4823205109
 07/30  16:00:00,74.376517058,6.92870328068,20.3047043711,0.0,19.260583323,27.8781056672,23.7856006783,0.0,18.025,5.76060067828
 07/30  17:00:00,79.597597984,6.99118689965,16.8408395477,0.0,18.1807569449,37.5792895564,5.76546015054,0.0,0.0,5.76546015054
 07/30  18:00:00,93.1194550741,7.14986126169,16.3104585257,0.0,32.6059821062,37.0465235296,5.8176050843,0.0468098658967,0.0,5.7707952184
 07/30  19:00:00,92.2588339729,7.09491337679,15.2737261871,0.0,36.8143715336,33.066984531,6.7358334423,0.955401318174,0.0,5.78043212413
 07/30  20:00:00,105.655407916,7.18524222671,15.6844670243,0.0,36.43363367,38.8072253906,8.1207384203,2.34039759494,0.0,5.78034082536
 07/30  21:00:00,102.539078177,7.10284643259,15.0072392926,0.0,36.0963922311,36.7877557581,14.4267740242,2.88567459664,0.0,11.5410994275
 07/30  22:00:00,77.4381743249,6.61570429802,11.7136538247,0.0,30.9507766546,20.6087787026,15.9615890291,4.37941719523,0.0,11.5821718339
 07/30  23:00:00,51.3561480499,6.15089400942,8.53082725136,0.0,17.4250845679,11.7056064465,11.3851595391,5.60922875012,0.0,5.77593078897
 07/30  24:00:00,43.6183468222,5.96499392641,7.08735384918,0.0,12.925468867,10.100111941,6.14545138458,6.12545138458,0.0,0.02
 07/31  01:00:00,39.3217574396,5.80460831154,5.83115640123,0.0,10.0992000411,10.047477231,12.2363568754,6.4806127014,0.0,5.755744174
 07/31  02:00:00,36.4598796668,5.69073880465,4.94270563763,0.0,8.25718729233,10.0299323277,12.5025173169,6.74686265109,0.0,5.75565466577
 07/31  03:00:00,35.8035074959,5.61629634125,4.36077728147,0.0,8.25718729233,10.0299323277,6.99632103059,6.97632103059,0.0,0.02
 07/31  04:00:00,36.9489222455,5.55960614538,3.95627925749,0.0,8.25718729233,11.6354268332,12.9424716804,7.18174919644,0.0,5.76072248399
 07/31  05:00:00,44.6636810723,5.57012158554,4.08088322233,0.0,12.1011305571,15.3678112995,12.4254522759,6.64962618826,0.0,5.77582608764
 07/31  06:00:00,71.0782068588,6.12224476257,7.95104458276,0.0,19.7275818095,37.2640762949,17.4109660642,5.82954509388,0.0,11.5814209703
 07/31  07:00:00,93.4788184647,6.58206186548,11.2877489108,0.0,24.3117294858,51.2795993405,15.4489180866,3.82631847785,0.0,11.6225996087
 07/31  08:00:00,79.0881308938,6.11051708333,8.64362116634,0.0,23.6694662846,40.6342015617,29.9062982329,0.593542905523,0.0,29.3127553274
 07/31  09:00:00,74.6754634859,6.15021830069,9.19854809528,0.0,23.6694662846,35.6302164847,41.4710706133,0.063299189169,18.025,23.3827714241
 07/31  10:00:00,58.3249827901,6.06121220243,10.5337573151,0.0,18.7433767983,22.9618409725,35.5982656253,0.0553732223653,18.025,17.5178924029
 07/31  11:00:00,62.9912612588,6.31371496085,14.9497391054,0.0,18.7433767983,22.9618409725,35.5124576987,0.0,18.025,17.4874576987
 07/31  12:00:00,68.0349091893,6.58819417139,19.6754586137,0.0,18.5889407304,23.1597249699,35.5069950501,0.0,18.025,17.4819950501
 07/31  13:00:00,71.8982322145,6.83673071343,23.0437462392,0.0,18.7433767983,23.2517909448,41.3298802646,0.0,18.025,23.3048802646
 07/31  14:00:00,72.4680520361,6.92421918456,23.5260756734,0.0,18.7433767983,23.2517909448,35.5103475923,0.0,18.025,17.4853475923
 07/31  15:00:00,72.4944339197,6.98157162119,23.785053454,0.0,18.7433767983,22.9618409725,35.5056782476,0.0,18.025,17.4806782476
 07/31  16:00:00,77.1118407818,7.03420108738,23.8985207252,0.0,18.7433767983,27.431320555,23.7856224753,0.0,18.025,5.76062247529
 07/31  17:00:00,89.2960957148,7.29960069249,23.6291651471,0.0,17.6635504202,40.6971502883,5.77057525669,0.0,0.0,5.77057525669
 07/31  18:00:00,94.3243782006,7.44636398476,22.0059525378,0.0,27.5259009287,37.3340067412,11.5711805164,0.0,0.0,11.5711805164
 07/31  19:00:00,93.8158448601,7.39472550839,19.2237000956,0.0,33.8341110165,33.3544677425,5.78045190895,0.0,0.0,5.78045190895
 07/31  20:00:00,107.97559963,7.37408398575,17.7139417814,0.0,36.5179666069,38.8247702939,6.06033015678,0.279932795054,0.0,5.78039736173
 07/31  21:00:00,101.079463874,7.26383032074,16.4430972191,0.0,32.965339924,36.8579353714,12.5124371996,0.930507730908,0.0,11.5819294687
 07/31  22:00:00,73.4863168228,6.7446208579,12.9163084144,0.0,25.6355707503,20.6438685092,12.8509638517,1.29910706315,0.0,11.5518567886
 07/31  23:00:00,50.1271674473,6.27117746303,9.58357139718,0.0,15.0252895274,11.7056064465,1.68085804994,1.66085804994,0.0,0.02
 07/31  24:00:00,43.1407506342,6.04812264935,7.84594824177,0.0,11.6412384099,10.0650221343,7.80625258766,2.04542110209,0.0,5.76083148557
 08/01  01:00:00,40.3588349062,5.91103991794,6.76179978897,0.0,10.0992000411,10.047477231,8.54337417285,2.78762199866,0.0,5.75575217419
 08/01  02:00:00,37.4707057127,5.79364959392,5.85062519561,0.0,8.25718729233,10.0299323277,3.60603250935,3.58603250935,0.0,0.02
 08/01  03:00:00,36.755480494,5.71438209243,5.2146607649,0.0,8.25718729233,10.0299323277,10.1375970635,4.38194064493,0.0,5.75565641858
 08/01  04:00:00,37.796371177,5.65089248435,4.7124478231,0.0,8.25718729233,11.6354268332,5.13780203076,5.11780203076,0.0,0.02
 08/01  05:00:00,45.4648501846,5.66040212466,4.79176971242,0.0,12.1011305571,15.3678112995,16.335738835,4.80440868332,0.0,11.5313301516
 08/01  06:00:00,73.657798922,6.20278178155,8.56610022411,0.0,19.7275818095,37.2640762949,9.95803973806,4.15913582907,0.0,5.79890390899
 08/01  07:00:00,93.8737626851,6.62382862542,11.6409283349,0.0,24.3117294858,51.2795993405,19.8680594872,2.444086002,0.0,17.4239734852
 08/01  08:00:00,79.5537276893,6.15146741892,9.06826919596,0.0,23.6694662846,40.6342015617,23.4740164033,0.0212068869081,0.0,23.4528095164
 08/01  09:00:00,75.3561146989,6.16050105248,9.8689230165,0.0,23.6694662846,35.6302164847,41.4146237322,0.0,18.025,23.3896237322
 08/01  10:00:00,58.7229237361,6.06796077235,10.9249443686,0.0,18.7433767983,22.9618409725,41.3762164574,0.0,18.025,23.3512164574
 08/01  11:00:00,62.154405265,6.2726529763,14.1539455597,0.0,18.7433767983,22.9618409725,35.5099623808,0.0,18.025,17.4849623808
 08/01  12:00:00,65.1124707405,6.45695586321,16.8842595742,0.0,18.5889407304,23.1597249699,35.5087005854,0.0,18.025,17.4837005854
 08/01  13:00:00,68.1445602093,6.64038403806,19.4864182723,0.0,18.7433767983,23.2517909448,35.5053405048,0.0,18.025,17.4803405048
 08/01  14:00:00,69.8226097139,6.75373108602,21.05112331,0.0,18.7433767983,23.2517909448,41.3276859837,0.0,18.025,23.3026859837
 08/01  15:00:00,68.9090713128,6.78188848715,20.3993772357,0.0,18.7433767983,22.9618409725,35.5086948364,0.0,18.025,17.4836948364
 08/01  16:00:00,72.2934248602,6.79046170308,19.3238446277,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/01  17:00:00,83.0283424507,7.01450052634,17.6465090695,0.0,17.6635504202,40.6971502883,5.7707218113,0.0,0.0,5.7707218113
 08/01  18:00:00,88.2417738727,7.09647582407,16.273235766,0.0,27.5259009287,37.3340067412,11.6112032109,0.0394577158215,0.0,11.5717454951
 08/01  19:00:00,89.3558653746,7.03346886672,15.1249756469,0.0,33.8341110165,33.3544677425,12.1603039947,0.619843322622,0.0,11.540460672
 08/01  20:00:00,105.291602952,7.11286147282,15.2911642462,0.0,36.5179666069,38.8247702939,7.90162996891,2.12207078207,0.0,5.77955918684
 08/01  21:00:00,99.259441147,7.06439044499,14.8225169537,0.0,32.965339924,36.8579353714,14.2965388821,2.71577195805,0.0,11.580766924
 08/01  22:00:00,71.8773776758,6.56434150996,11.4876558045,0.0,25.6355707503,20.6438685092,9.20954381854,3.42388152736,0.0,5.78566229119
 08/01  23:00:00,48.7181519102,6.11414993321,8.33158064138,0.0,15.0252895274,11.7056064465,9.78585561037,4.01996372948,0.0,5.76589188089
 08/01  24:00:00,41.9736918436,5.9183744456,6.80863419057,0.0,11.6412384099,10.0650221343,10.3100842412,4.55022134157,0.0,5.75986289964
 08/02  01:00:00,39.344297112,5.79983466769,5.85847385444,0.0,10.0992000411,10.047477231,4.91574009,4.89574009,0.0,0.02
 08/02  02:00:00,36.6227462879,5.70221405744,5.09409533304,0.0,8.25718729233,10.0299323277,10.9292839181,5.17356164818,0.0,5.75572226989
 08/02  03:00:00,36.053063927,5.63923320046,4.58739901219,0.0,8.25718729233,10.0299323277,5.43629912842,5.41629912842,0.0,0.02
 08/02  04:00:00,37.0569915879,5.57249668768,4.05146066288,0.0,8.25718729233,11.6354268332,12.3605718641,6.59967214093,0.0,5.76089972319
 08/02  05:00:00,44.7086944709,5.57765083097,4.11836893483,0.0,12.1011305571,15.3678112995,12.4399774764,6.66429545837,0.0,5.77568201807
 08/02  06:00:00,72.904178697,6.1165954188,7.89866553165,0.0,19.7275818095,37.2640762949,17.4640781878,5.88187870115,0.0,11.5821994866
 08/02  07:00:00,93.0707744761,6.53629263591,10.9254725769,0.0,24.3117294858,51.2795993405,22.1889193586,4.76535875691,0.0,17.4235606017
 08/02  08:00:00,78.7497539595,6.07282639901,8.34293856419,0.0,23.6694662846,40.6342015617,24.3685377343,0.916290472375,0.0,23.4522472619
 08/02  09:00:00,75.6677785314,6.15576978228,10.1853173661,0.0,23.6694662846,35.6302164847,41.4173347588,0.0,18.025,23.3923347588
 08/02  10:00:00,59.3688677247,6.0679966943,11.570855031,0.0,18.7433767983,22.9618409725,35.5427168314,0.0,18.025,17.5177168314
 08/02  11:00:00,63.1905073491,6.30755600483,15.155144565,0.0,18.7433767983,22.9618409725,41.333501048,0.0,18.025,23.308501048
 08/02  12:00:00,67.9195672967,6.5798471293,19.5684670756,0.0,18.5889407304,23.1597249699,35.5089723465,0.0,18.025,17.4839723465
 08/02  13:00:00,71.1185097376,6.79922700754,22.3015250444,0.0,18.7433767983,23.2517909448,35.5081995954,0.0,18.025,17.4831995954
 08/02  14:00:00,72.4485823868,6.92051477387,23.5103092938,0.0,18.7433767983,23.2517909448,35.5074308234,0.0,18.025,17.4824308234
 08/02  15:00:00,71.9713232631,6.96152542584,23.2819912004,0.0,18.7433767983,22.9618409725,35.5066305014,0.0,18.025,17.4816305014
 08/02  16:00:00,75.6096824413,6.96841640436,22.4621519269,0.0,18.7433767983,27.431320555,23.7855761258,0.0,18.025,5.76057612578
 08/02  17:00:00,86.2015717152,7.1728434372,20.6613997329,0.0,17.6635504202,40.6971502883,5.77058594373,0.0,0.0,5.77058594373
 08/02  18:00:00,90.5148123885,7.27549869267,18.3672510126,0.0,27.5259009287,37.3340067412,11.5716676493,0.0,0.0,11.5716676493
 08/02  19:00:00,90.8864343085,7.17290941222,16.5161103094,0.0,33.8341110165,33.3544677425,5.9585641954,0.178083266345,0.0,5.78048092905
 08/02  20:00:00,106.155492511,7.20607772696,16.0618360424,0.0,36.5179666069,38.8247702939,13.3248159573,1.78483203706,0.0,11.5399839203
 08/02  21:00:00,100.021137724,7.14819073814,15.500413983,0.0,32.965339924,36.8579353714,8.31485813313,2.51480403908,0.0,5.80005409405
 08/02  22:00:00,72.5955148692,6.64366107212,12.1264709776,0.0,25.6355707503,20.6438685092,14.7407033985,3.18898480244,0.0,11.5517185961
 08/02  23:00:00,49.16568171,6.16642177433,8.7268385877,0.0,15.0252895274,11.7056064465,10.5072070449,4.74137166979,0.0,5.76583537508
 08/02  24:00:00,42.4212311747,5.97197551814,7.20257762183,0.0,11.6412384099,10.0650221343,4.91913611968,4.89913611968,0.0,0.02
 08/03  01:00:00,39.6008040806,5.83243961469,6.0823729307,0.0,10.0992000411,10.047477231,11.4418019044,5.68598808407,0.0,5.7558138203
 08/03  02:00:00,36.6756741659,5.71299256049,5.13624670663,0.0,8.25718729233,10.0299323277,12.3491259337,6.59340367351,0.0,5.75572226022
 08/03  03:00:00,36.0462456661,5.64316473166,4.57664818308,0.0,8.25718729233,10.0299323277,6.8907539146,6.8707539146,0.0,0.02
 08/03  04:00:00,37.1790912385,5.58938147364,4.15667370126,0.0,8.25718729233,11.6354268332,12.8758589468,7.11507397942,0.0,5.76078496741
 08/03  05:00:00,44.8926943938,5.60086668934,4.27915316484,0.0,12.1011305571,15.3678112995,12.38757054,6.61169333793,0.0,5.77587720202
 08/03  06:00:00,73.0693909666,6.13675394314,8.04372204689,0.0,19.7275818095,37.2640762949,17.4291793232,5.84768926487,0.0,11.5814900583
 08/03  07:00:00,93.1473685221,6.54445815188,10.9939063582,0.0,24.3117294858,51.2795993405,16.3807028301,4.75807283482,0.0,11.6226299952
 08/03  08:00:00,78.7000922288,6.06952125239,8.29658096006,0.0,23.6694662846,40.6342015617,30.2239071205,0.911176622028,0.0,29.3127304985
 08/03  09:00:00,74.7394396108,6.1185447558,9.29419990283,0.0,23.6694662846,35.6302164847,41.4510345318,0.0423541862146,18.025,23.3836803456
 08/03  10:00:00,58.3323502106,6.02965219392,10.5726858793,0.0,18.7433767983,22.9618409725,35.542879241,0.0,18.025,17.517879241
 08/03  11:00:00,61.7743249344,6.23658012496,13.8099384325,0.0,18.7433767983,22.9618409725,35.5124437286,0.0,18.025,17.4874437286
 08/03  12:00:00,65.3846219223,6.44359038645,17.169776019,0.0,18.5889407304,23.1597249699,35.5069855662,0.0,18.025,17.4819855662
 08/03  13:00:00,67.2682782548,6.58317865379,18.6673452803,0.0,18.7433767983,23.2517909448,41.329818324,0.0,18.025,23.304818324
 08/03  14:00:00,67.9466472375,6.6519977035,19.2768932039,0.0,18.7433767983,23.2517909448,35.5096753638,0.0,18.025,17.4846753638
 08/03  15:00:00,67.6970675564,6.68493206975,19.2843275525,0.0,18.7433767983,22.9618409725,35.5056496733,0.0,18.025,17.4806496733
 08/03  16:00:00,70.5206639917,6.66401441693,17.6775315463,0.0,18.7433767983,27.431320555,23.7856199937,0.0,18.025,5.76061999368
 08/03  17:00:00,80.2532558216,6.81595813812,15.0699692152,0.0,17.6635504202,40.6971502883,5.77065102839,0.0,0.0,5.77065102839
 08/03  18:00:00,86.2698932398,6.90882065079,14.4890139033,0.0,27.5259009287,37.3340067412,11.704768499,0.134023461272,0.0,11.5707450378
 08/03  19:00:00,87.9392458703,6.87932836388,13.8624998339,0.0,33.8341110165,33.3544677425,7.22843374594,1.44800413644,0.0,5.78042960949
 08/03  20:00:00,104.448949518,7.01297396055,14.5484026753,0.0,36.5179666069,38.8247702939,8.25389477277,2.47433165506,0.0,5.77956311772
 08/03  21:00:00,98.7990788259,7.00731020952,14.4192356504,0.0,32.965339924,36.8579353714,14.5415612418,2.95971762355,0.0,11.5818436183
 08/03  22:00:00,71.5917999575,6.52867178919,11.2377428955,0.0,25.6355707503,20.6438685092,15.1145435256,3.56276109874,0.0,11.5517824269
 08/03  23:00:00,48.58734589,6.09762389366,8.21730461466,0.0,15.0252895274,11.7056064465,4.1212491445,4.1012491445,0.0,0.02
 08/03  24:00:00,41.9416739771,5.91529776618,6.77969732387,0.0,11.6412384099,10.0650221343,10.3452481924,4.58456245754,0.0,5.76068573481
 08/04  01:00:00,39.3354176787,5.79974828138,5.84967483633,0.0,10.0992000411,10.047477231,10.6949198287,4.9391930498,0.0,5.75572677892
 08/04  02:00:00,36.4204832476,5.68253968932,4.91151322087,0.0,8.25718729233,10.0299323277,6.21785662675,6.19785662675,0.0,0.02
 08/04  03:00:00,35.7313122856,5.60818829857,4.29668698015,0.0,8.25718729233,10.0299323277,12.7918407856,7.03621159862,0.0,5.75562918694
 08/04  04:00:00,36.8767729165,5.55376355757,3.88997935356,0.0,8.25718729233,11.6354268332,7.29558711109,7.27558711109,0.0,0.02
 08/04  05:00:00,44.5745433462,5.5625179751,3.99934842438,0.0,12.1011305571,15.3678112995,18.3019729511,6.77072212498,0.0,11.5312508262
 08/04  06:00:00,72.8905435247,6.11552799735,7.88610099153,0.0,19.7275818095,37.2640762949,11.755421824,5.95657090001,0.0,5.79885092402
 08/04  07:00:00,93.2234239723,6.55280212259,11.0616192988,0.0,24.3117294858,51.2795993405,22.2149874762,4.79122272009,0.0,17.4237647561
 08/04  08:00:00,79.1217739486,6.10497881194,8.68280628352,0.0,23.6694662846,40.6342015617,24.3637459809,0.909873967006,0.0,23.4538720139
 08/04  09:00:00,75.7602644348,6.16183454147,10.2717403479,0.0,23.6694662846,35.6302164847,41.4145841215,0.0,18.025,23.3895841215
 08/04  10:00:00,60.8612371942,6.13267364802,12.9985465868,0.0,18.7433767983,22.9618409725,41.3763769956,0.0,18.025,23.3513769956
 08/04  11:00:00,63.3538683366,6.31776980211,15.3082924366,0.0,18.7433767983,22.9618409725,35.5090742673,0.0,18.025,17.4840742673
 08/04  12:00:00,65.7384534414,6.48293395993,17.4842651043,0.0,18.5889407304,23.1597249699,35.5084195182,0.0,18.025,17.4834195182
 08/04  13:00:00,67.9847585937,6.62389084492,19.343110686,0.0,18.7433767983,23.2517909448,35.5050323198,0.0,18.025,17.4800323198
 08/04  14:00:00,68.3731581884,6.66948745817,19.6859158864,0.0,18.7433767983,23.2517909448,41.3272730114,0.0,18.025,23.3022730114
 08/04  15:00:00,67.6890677302,6.67962750341,19.2816355638,0.0,18.7433767983,22.9618409725,35.5083648699,0.0,18.025,17.4833648699
 08/04  16:00:00,70.3987512101,6.6482521422,17.571381698,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/04  17:00:00,80.9701238869,6.8428240077,15.7599682169,0.0,17.6635504202,40.6971502883,5.77063145087,0.0,0.0,5.77063145087
 08/04  18:00:00,87.1834714727,6.9711394374,15.3402719948,0.0,27.5259009287,37.3340067412,11.5715340988,0.0,0.0,11.5715340988
 08/04  19:00:00,90.7576657844,6.95783648514,14.7184095708,0.0,33.8341110165,33.3544677425,11.7288796368,0.189650486107,0.0,11.5392291507
 08/04  20:00:00,105.254001623,7.09312112097,15.2733042175,0.0,36.5179666069,38.8247702939,6.80984105042,1.03038663795,0.0,5.77945441246
 08/04  21:00:00,99.4039844165,7.06742537724,14.9640279287,0.0,32.965339924,36.8579353714,13.2355919933,1.65506353274,0.0,11.5805284606
 08/04  22:00:00,71.7551185997,6.54322043746,11.3865200079,0.0,25.6355707503,20.6438685092,8.61272136225,2.82717376146,0.0,5.78554760079
 08/04  23:00:00,48.2684431537,6.06192443157,7.93409835688,0.0,15.0252895274,11.7056064465,10.6775128378,4.91172829393,0.0,5.76578454386
 08/04  24:00:00,41.3834435046,5.85275583405,6.28400536865,0.0,11.6412384099,10.0650221343,11.8381523434,6.07734884652,0.0,5.76080349684
 08/05  01:00:00,41.6984346121,5.75999608754,5.49296987292,0.0,12.8411359301,10.0650221343,6.51831738147,6.49831738147,0.0,0.02
 08/05  02:00:00,35.860007053,5.61935163808,4.41421872176,0.0,8.25718729233,10.0299323277,12.5858955666,6.83027879108,0.0,5.75561677548
 08/05  03:00:00,34.910803139,5.51206139535,3.57231089387,0.0,8.25718729233,10.0299323277,8.09238447273,8.07238447273,0.0,0.02
 08/05  04:00:00,35.841409589,5.43529273016,2.97308293834,0.0,8.25718729233,11.6354268332,15.6406615145,9.88099328353,0.0,5.75966823099
 08/05  05:00:00,39.7487552483,5.40398380651,2.75344553785,0.0,8.71707943955,15.3327214929,15.9376704675,10.1718882995,0.0,5.76578216807
 08/05  06:00:00,55.5641408008,5.555157883,3.97366837303,0.0,18.5082010057,25.6353820695,14.2378660814,8.46193930807,0.0,5.77592677332
 08/05  07:00:00,74.0060530818,6.02275135022,7.49670577462,0.0,19.4083231844,41.0650158608,17.7164993661,6.13444145492,0.0,11.5820579112
 08/05  08:00:00,103.490894155,6.64391354113,12.4836443156,0.0,26.3286599382,57.9988325916,29.6168895887,0.177237581292,0.0,29.4396520074
 08/05  09:00:00,91.5443986457,6.55799102661,15.7769831397,0.0,26.3286599382,42.8504436482,41.4773741691,0.0,18.025,23.4523741691
 08/05  10:00:00,70.2029323541,6.44602030314,18.5414783266,0.0,21.7447113004,23.4437158914,41.4167357716,0.0,18.025,23.3917357716
 08/05  11:00:00,71.6811490339,6.71067598846,22.2167547039,0.0,19.3027497915,23.426170988,41.3737746754,0.0,18.025,23.3487746754
 08/05  12:00:00,72.726536832,6.86597008041,22.9646535149,0.0,19.1483137236,23.7250123474,35.5100430605,0.0,18.025,17.4850430605
 08/05  13:00:00,73.8802368194,6.9782604859,23.8605157354,0.0,19.3027497915,23.7161209604,35.509192091,0.0,18.025,17.484192091
 08/05  14:00:00,74.5391804028,7.04783259563,24.4498871928,0.0,19.3027497915,23.7161209604,35.5044725411,0.0,18.025,17.4794725411
 08/05  15:00:00,72.2731880596,6.96544963215,22.5562304992,0.0,19.3027497915,23.426170988,41.3265728332,0.0,18.025,23.3015728332
 08/05  16:00:00,72.5913647693,6.79624557057,18.5923029806,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 08/05  17:00:00,78.8439844318,6.89782635205,16.1208759103,0.0,18.2229234133,37.5968344597,5.76561595852,0.0,0.0,5.76561595852
 08/05  18:00:00,93.1467990941,7.11186388808,16.2563787662,0.0,32.690315043,37.0816133363,5.80280621571,0.0322407478298,0.0,5.77056546788
 08/05  19:00:00,94.614189527,7.11608053534,15.7239173703,0.0,36.8143715336,33.066984531,5.78015460715,0.0,0.0,5.78015460715
 08/05  20:00:00,106.023404858,7.22332878845,16.1338005693,0.0,36.3493007332,38.7721355839,12.251473365,0.711306420983,0.0,11.540166944
 08/05  21:00:00,103.237040465,7.15194222072,15.5366900399,0.0,36.1807251679,36.8228455648,6.9235570433,1.14272097727,0.0,5.78083606603
 08/05  22:00:00,77.9394091125,6.64818080696,12.0629930293,0.0,31.0351095914,20.6438685092,14.0042613177,2.42258182309,0.0,11.5816794946
 08/05  23:00:00,51.5868581342,6.17191775494,8.74051803972,0.0,17.4250845679,11.7056064465,9.67633955154,3.90046458224,0.0,5.77587496929
 08/05  24:00:00,43.7156559973,5.98599931265,7.28307724776,0.0,12.8411359301,10.0650221343,10.2440746719,4.48330128171,0.0,5.76077339019
 08/06  01:00:00,42.5297361297,5.84315898869,6.12168611272,0.0,12.925468867,10.100111941,5.88136121729,5.86136121729,0.0,0.02
 08/06  02:00:00,36.3279624024,5.66415671015,4.71794612527,0.0,8.34152022915,10.0650221343,13.493998552,7.73826741754,0.0,5.75573113443
 08/06  03:00:00,35.5266125428,5.57345477237,4.00730472778,0.0,8.34152022915,10.0650221343,8.33124931316,8.31124931316,0.0,0.02
 08/06  04:00:00,36.7290400415,5.52203082913,3.65455226899,0.0,8.34152022915,11.6705166398,13.7515291529,7.99072669257,0.0,5.76080246035
 08/06  05:00:00,40.7093710524,5.4906694405,3.50795305687,0.0,8.80141237637,15.3678112995,12.9148905164,7.15014447601,0.0,5.76474604042
 08/06  06:00:00,56.5755311347,5.66715108143,4.87306562836,0.0,18.5082010057,25.6353820695,12.0250187865,6.24909100334,0.0,5.7759277832
 08/06  07:00:00,74.747684391,6.09786490152,8.04380145722,0.0,19.4926561212,41.1001056674,17.1154536421,5.53349069339,0.0,11.5819629487
 08/06  08:00:00,103.525918168,6.6701885576,12.4923934519,0.0,26.3286599382,57.9988325916,29.9569973066,0.515941828609,0.0,29.441055478
 08/06  09:00:00,89.670230826,6.54740187811,14.0328287671,0.0,26.2443270014,42.8153538416,41.4765833867,0.0,18.025,23.4515833867
 08/06  10:00:00,67.1318363483,6.38667492748,15.5297274107,0.0,21.7447113004,23.4437158914,41.4173352565,0.0,18.025,23.3923352565
 08/06  11:00:00,70.1396697136,6.68941161078,20.6368284736,0.0,19.3449162599,23.4437158914,41.372974233,0.0,18.025,23.347974233
 08/06  12:00:00,73.1135258052,6.92363576702,23.2342658101,0.0,19.190480192,23.7425572507,35.5094336113,0.0,18.025,17.4844336113
 08/06  13:00:00,74.7567973561,7.06440847372,24.7106401067,0.0,19.260583323,23.698576057,35.5085816174,0.0,18.025,17.4835816174
 08/06  14:00:00,74.0698094016,7.07840243333,24.0096577667,0.0,19.260583323,23.698576057,35.5077878509,0.0,18.025,17.4827878509
 08/06  15:00:00,72.225016601,7.01479394446,22.5184255112,0.0,19.260583323,23.4086260847,35.5069663228,0.0,18.025,17.4819663228
 08/06  16:00:00,73.1589635231,6.87386044267,19.1419986019,0.0,19.260583323,27.8781056672,23.7855926066,0.0,18.025,5.76059260662
 08/06  17:00:00,78.8154562802,6.93395582578,16.1159302706,0.0,18.1807569449,37.5792895564,5.76548178965,0.0,0.0,5.76548178965
 08/06  18:00:00,92.8433128681,7.11780499569,16.0663746632,0.0,32.6059821062,37.0465235296,5.81671398386,0.0463909808014,0.0,5.77032300306
 08/06  19:00:00,94.6399183519,7.14193242115,15.723795329,0.0,36.8143715336,33.066984531,6.35928352025,0.579265529372,0.0,5.78001799088
 08/06  20:00:00,105.840115583,7.19725041257,15.8571661536,0.0,36.43363367,38.8072253906,13.6066027616,2.06590011937,0.0,11.5407026423
 08/06  21:00:00,102.62729973,7.10745629706,15.090858584,0.0,36.0963922311,36.7877557581,8.64582860279,2.86512933806,0.0,5.78069926473
 08/06  22:00:00,77.6897180382,6.63939559383,11.9415106788,0.0,30.9507766546,20.6087787026,15.1322956579,3.55089111952,0.0,11.5814045383
 08/06  23:00:00,51.7090680188,6.18633926353,8.84830670532,0.0,17.4250845679,11.7056064465,9.89505714737,4.11931694174,0.0,5.77574020562
 08/06  24:00:00,43.8983489865,5.99338656168,7.33896062296,0.0,12.925468867,10.100111941,10.4034846402,4.64268903623,0.0,5.76079560393
 08/07  01:00:00,39.6124254595,5.83384975787,6.09258834244,0.0,10.0992000411,10.047477231,5.03140834663,5.01140834663,0.0,0.02
 08/07  02:00:00,36.7288116534,5.71704866675,5.18532601677,0.0,8.25718729233,10.0299323277,11.0665113715,5.31193931178,0.0,5.75457205974
 08/07  03:00:00,36.0950529424,5.64702265956,4.62160030659,0.0,8.25718729233,10.0299323277,5.55264730342,5.53264730342,0.0,0.02
 08/07  04:00:00,37.2940030902,5.5987717015,4.26219721608,0.0,8.25718729233,11.6354268332,11.4882149978,5.72754831482,0.0,5.760666683
 08/07  05:00:00,45.0851822496,5.61752926781,4.45498000325,0.0,12.1011305571,15.3678112995,10.9730376733,5.19735166138,0.0,5.77568601193
 08/07  06:00:00,73.2425537912,6.15438138581,8.19925690139,0.0,19.7275818095,37.2640762949,16.9207699294,5.33884014809,0.0,11.5819297813
 08/07  07:00:00,93.724037245,6.60779584945,11.5072365252,0.0,24.3117294858,51.2795993405,21.3325084049,3.90871228682,0.0,17.423796118
 08/07  08:00:00,79.9826827192,6.18398495593,9.46471028678,0.0,23.6694662846,40.6342015617,23.5651926251,0.112637476956,0.0,23.4525551481
 08/07  09:00:00,78.1939736381,6.26887624487,12.5984092089,0.0,23.6694662846,35.6302164847,41.4159225999,0.0,18.025,23.3909225999
 08/07  10:00:00,63.085317857,6.25267582217,15.1026273639,0.0,18.7433767983,22.9618409725,35.5425370234,0.0,18.025,17.5175370234
 08/07  11:00:00,69.3202868586,6.61080640325,20.9816740561,0.0,18.7433767983,22.9618409725,36.8698372829,0.0,18.025,18.8448372829
 08/07  12:00:00,74.0945705636,6.94115593943,25.3821624217,0.0,18.5889407304,23.1597249699,39.9705786649,0.0,18.025,21.9455786649
 08/07  13:00:00,75.8093724434,7.11222360628,26.6793927664,0.0,18.7433767983,23.2517909448,35.5066196063,0.0,18.025,17.4816196063
 08/07  14:00:00,76.241469637,7.19063652908,27.0330758451,0.0,18.7433767983,23.2517909448,35.5058463735,0.0,18.025,17.4808463735
 08/07  15:00:00,75.5524873419,7.21005598809,26.6146245177,0.0,18.7433767983,22.9618409725,35.505052531,0.0,18.025,17.480052531
 08/07  16:00:00,79.5790018161,7.22347948078,26.1764087713,0.0,18.7433767983,27.431320555,23.7846580366,0.0,18.025,5.75965803661
 08/07  17:00:00,89.2356892358,7.35037114413,23.517992219,0.0,17.6635504202,40.6971502883,5.77047391095,0.0,0.0,5.77047391095
 08/07  18:00:00,91.7034864721,7.37367174193,19.4577560105,0.0,27.5259009287,37.3340067412,11.5711067438,0.0,0.0,11.5711067438
 08/07  19:00:00,94.0799017223,7.30830432975,17.6901847224,0.0,33.8341110165,33.3544677425,5.84189961201,0.0611696903501,0.0,5.78072992166
 08/07  20:00:00,107.379089954,7.3442759335,17.1472389965,0.0,36.5179666069,38.8247702939,6.27380889426,0.493179067695,0.0,5.78062982656
 08/07  21:00:00,100.771745887,7.23980110673,16.1594147184,0.0,32.965339924,36.8579353714,13.4585492696,1.87801364281,0.0,11.5805356268
 08/07  22:00:00,72.9691043302,6.69501021118,12.4487109756,0.0,25.6355707503,20.6438685092,14.3651969815,2.81342475056,0.0,11.551772231
 08/07  23:00:00,49.4876112405,6.20872784419,9.00646392742,0.0,15.0252895274,11.7056064465,10.2297597084,4.46398205841,0.0,5.76577765003
 08/07  24:00:00,42.4807376175,5.98318120419,7.25088105274,0.0,11.6412384099,10.0650221343,5.68631884094,5.66631884094,0.0,0.02
 08/08  01:00:00,39.6801096631,5.84414265421,6.14997358154,0.0,10.0992000411,10.047477231,11.8548088913,6.09893060722,0.0,5.75587828406
 08/08  02:00:00,36.8182066565,5.72976820127,5.26200691602,0.0,8.25718729233,10.0299323277,6.46853613072,6.44853613072,0.0,0.02
 08/08  03:00:00,36.1281356899,5.65252914579,4.64917159232,0.0,8.25718729233,10.0299323277,12.5055557515,6.74976747715,0.0,5.75578827437
 08/08  04:00:00,37.2374733027,5.59564317453,4.20879666984,0.0,8.25718729233,11.6354268332,12.7666936378,7.00607070291,0.0,5.76062293486
 08/08  05:00:00,44.9505011545,5.60639241713,4.33143439594,0.0,12.1011305571,15.3678112995,12.2885733338,6.51273777795,0.0,5.77583555587
 08/08  06:00:00,73.1426614986,6.14621699505,8.10753267577,0.0,19.7275818095,37.2640762949,17.323239165,5.74232379133,0.0,11.5809153737
 08/08  07:00:00,93.4773056419,6.58409618382,11.2842090729,0.0,24.3117294858,51.2795993405,16.227823127,4.60582975616,0.0,11.6219933708
 08/08  08:00:00,79.5718356649,6.15318743964,9.08465921382,0.0,23.6694662846,40.6342015617,29.7899468348,0.479092901941,0.0,29.3108539329
 08/08  09:00:00,77.1535851174,6.24170143199,11.5851946142,0.0,23.6694662846,35.6302164847,35.5743279215,0.0,18.025,17.5493279215
 08/08  10:00:00,62.597870126,6.24189941813,14.6259559485,0.0,18.7433767983,22.9618409725,41.3762948548,0.0,18.025,23.3512948548
 08/08  11:00:00,67.2023061292,6.5196412417,18.9548597648,0.0,18.7433767983,22.9618409725,35.5106450504,0.0,18.025,17.4856450504
 08/08  12:00:00,70.4586539018,6.76346603434,21.9239322739,0.0,18.5889407304,23.1597249699,35.5051580177,0.0,18.025,17.4801580177
 08/08  13:00:00,72.0007820337,6.91064208602,23.0723857665,0.0,18.7433767983,23.2517909448,41.3273708214,0.0,18.025,23.3023708214
 08/08  14:00:00,73.8028572257,7.04381562655,24.7412873447,0.0,18.7433767983,23.2517909448,35.5084294273,0.0,18.025,17.4834294273
 08/08  15:00:00,73.3088939026,7.0759032874,24.5051842405,0.0,18.7433767983,22.9618409725,35.5076619378,0.0,18.025,17.4826619378
 08/08  16:00:00,75.9557354357,7.01688803238,22.7597280959,0.0,18.7433767983,27.431320555,23.7845023605,0.0,18.025,5.75950236054
 08/08  17:00:00,84.8740759894,7.15772834202,19.3490183172,0.0,17.6635504202,40.6971502883,5.77069125034,0.0,0.0,5.77069125034
 08/08  18:00:00,89.8365211461,7.24595843026,17.7185063801,0.0,27.5259009287,37.3340067412,5.79554213454,0.0,0.0,5.79554213454
 08/08  19:00:00,93.0941989055,7.21632138518,16.7964594234,0.0,33.8341110165,33.3544677425,11.6951386132,0.153613479176,0.0,11.541525134
 08/08  20:00:00,106.417386449,7.23931970468,16.2904958409,0.0,36.5179666069,38.8247702939,7.53325925929,1.75275965799,0.0,5.7804996013
 08/08  21:00:00,100.362502076,7.19095683817,15.7990131876,0.0,32.965339924,36.8579353714,14.0192589683,2.43739956798,0.0,11.5818594003
 08/08  22:00:00,73.2012335986,6.71468524165,12.6611675029,0.0,25.6355707503,20.6438685092,7.98576203303,2.20031422317,0.0,5.78544780986
 08/08  23:00:00,50.0987165099,6.26940977645,9.55688955856,0.0,15.0252895274,11.7056064465,7.9005213266,2.1346604631,0.0,5.76586086349
 08/08  24:00:00,43.3139023635,6.06835140848,7.99887049519,0.0,11.6412384099,10.0650221343,8.34615412194,2.58610625231,0.0,5.76004786963
 08/09  01:00:00,40.3755580279,5.91522097177,6.77434494634,0.0,10.0992000411,10.047477231,9.72903085348,3.97327334096,0.0,5.75575751252
 08/09  02:00:00,37.447501565,5.79402876676,5.82704098892,0.0,8.25718729233,10.0299323277,4.91302835307,4.89302835307,0.0,0.02
 08/09  03:00:00,36.8226390128,5.72424258898,5.27196117463,0.0,8.25718729233,10.0299323277,10.9394308067,5.18377179691,0.0,5.75565900975
 08/09  04:00:00,37.740655079,5.64878669454,4.65883905983,0.0,8.25718729233,11.6354268332,6.41819692752,6.39819692752,0.0,0.02
 08/09  05:00:00,45.3138418179,5.64803531443,4.65313145803,0.0,12.1011305571,15.3678112995,12.2658438211,6.49004562936,0.0,5.77579819177
 08/09  06:00:00,73.4674352832,6.18292453065,8.39559737834,0.0,19.7275818095,37.2640762949,17.3291795983,5.7471066405,0.0,11.5820729578
 08/09  07:00:00,93.4322346799,6.57651830673,11.2467128727,0.0,24.3117294858,51.2795993405,22.1148537204,4.69103188783,0.0,17.4238218326
 08/09  08:00:00,78.9341642159,6.09235708707,8.50781984599,0.0,23.6694662846,40.6342015617,24.356528498,0.902983567039,0.0,23.4535449309
 08/09  09:00:00,74.8535672857,6.12971754607,9.39716376745,0.0,23.6694662846,35.6302164847,41.455020133,0.0415763383501,18.025,23.3884437946
 08/09  10:00:00,57.4569599993,5.9853904274,9.74155215661,0.0,18.7433767983,22.9618409725,41.3827256145,0.00687495033736,18.025,23.3508506642
 08/09  11:00:00,59.7494076348,6.19034985326,11.8312521714,0.0,18.7433767983,22.9618409725,35.5106026989,0.0,18.025,17.4856026989
 08/09  12:00:00,64.6851453559,6.43665461667,16.4772372268,0.0,18.5889407304,23.1597249699,35.5103785987,0.0,18.025,17.4853785987
 08/09  13:00:00,69.6433901283,6.70857585559,20.9170574107,0.0,18.7433767983,23.2517909448,35.5088780006,0.0,18.025,17.4838780006
 08/09  14:00:00,71.0995716018,6.84112420495,22.2406916708,0.0,18.7433767983,23.2517909448,35.5061217463,0.0,18.025,17.4811217463
 08/09  15:00:00,70.5379690154,6.87459960425,21.9355654749,0.0,18.7433767983,22.9618409725,41.3287227556,0.0,18.025,23.3037227556
 08/09  16:00:00,73.1464504612,6.85300433893,20.1143316173,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/09  17:00:00,83.2031543683,7.03843336254,17.7973907322,0.0,17.6635504202,40.6971502883,5.77066340607,0.0,0.0,5.77066340607
 08/09  18:00:00,88.9877952653,7.15434900855,16.9613856292,0.0,27.5259009287,37.3340067412,11.5714613104,0.0,0.0,11.5714613104
 08/09  19:00:00,92.2649803058,7.122516744,16.061048351,0.0,33.8341110165,33.3544677425,5.96333573737,0.182845630451,0.0,5.78049010692
 08/09  20:00:00,106.128257697,7.19935913489,16.0413228266,0.0,36.5179666069,38.8247702939,12.4895323835,0.948776391747,0.0,11.5407559918
 08/09  21:00:00,100.354493799,7.18074779969,15.8012157519,0.0,32.965339924,36.8579353714,12.7641691761,1.18270326774,0.0,11.5814659083
 08/09  22:00:00,73.0840506657,6.69405887216,12.5646135073,0.0,25.6355707503,20.6438685092,7.13430904069,1.34849000343,0.0,5.78581903726
 08/09  23:00:00,50.0126879946,6.2546287857,9.48563864632,0.0,15.0252895274,11.7056064465,7.23359245483,1.46890604097,0.0,5.76468641386
 08/09  24:00:00,43.333899478,6.06621509906,8.02100377321,0.0,11.6412384099,10.0650221343,7.33313671947,1.57236329867,0.0,5.7607734208
 08/10  01:00:00,40.5022051644,5.9256021423,6.89061529027,0.0,10.0992000411,10.047477231,2.3888192784,2.3688192784,0.0,0.02
 08/10  02:00:00,37.79541638,5.82740644542,6.14157305229,0.0,8.25718729233,10.0299323277,8.07292226407,2.31705418291,0.0,5.75586808116
 08/10  03:00:00,37.1071129272,5.75077592005,5.52990711684,0.0,8.25718729233,10.0299323277,3.04089867492,3.02089867492,0.0,0.02
 08/10  04:00:00,38.1686382305,5.68934798798,5.04625545742,0.0,8.25718729233,11.6354268332,9.61346309979,3.85312863769,0.0,5.76033446211
 08/10  05:00:00,45.7459624117,5.68920076004,5.0440886577,0.0,12.1011305571,15.3678112995,10.0948347116,4.31902220126,0.0,5.77581251039
 08/10  06:00:00,74.0762793599,6.24380714887,8.94355675749,0.0,19.7275818095,37.2640762949,14.9710001295,3.38909160453,0.0,11.581908525
 08/10  07:00:00,94.3714900712,6.67278410882,12.089703013,0.0,24.3117294858,51.2795993405,19.5813007984,2.15758392835,0.0,17.4237168701
 08/10  08:00:00,80.3269376857,6.22319890804,9.76975057608,0.0,23.6694662846,40.6342015617,23.4528027965,0.0,0.0,23.4528027965
 08/10  09:00:00,77.0433767522,6.25498876324,11.46169974,0.0,23.6694662846,35.6302164847,41.410451887,0.0,18.025,23.385451887
 08/10  10:00:00,60.0409106737,6.14917608384,12.1617204399,0.0,18.7433767983,22.9618409725,35.5429498201,0.0,18.025,17.5179498201
 08/10  11:00:00,62.8440494356,6.33445336976,14.7817899669,0.0,18.7433767983,22.9618409725,35.5105872863,0.0,18.025,17.4855872863
 08/10  12:00:00,66.6455291137,6.55049778417,18.3237783034,0.0,18.5889407304,23.1597249699,41.3287804044,0.0,18.025,23.3037804044
 08/10  13:00:00,69.9096740859,6.73606424486,21.1558548413,0.0,18.7433767983,23.2517909448,35.5094519671,0.0,18.025,17.4844519671
 08/10  14:00:00,70.2036800829,6.79407408244,21.3918491007,0.0,18.7433767983,23.2517909448,35.5086793394,0.0,18.025,17.4836793394
 08/10  15:00:00,68.5976346965,6.77730145405,20.0925258101,0.0,18.7433767983,22.9618409725,35.5078910326,0.0,18.025,17.4828910326
 08/10  16:00:00,71.7089444777,6.75600338589,18.7738270272,0.0,18.7433767983,27.431320555,23.7854259089,0.0,18.025,5.76042590891
 08/10  17:00:00,81.7039829705,6.9154680901,16.4211893154,0.0,17.6635504202,40.6971502883,5.77070434117,0.0,0.0,5.77070434117
 08/10  18:00:00,87.4393448811,7.01038159983,15.5569044169,0.0,27.5259009287,37.3340067412,11.5704335045,0.0,0.0,11.5704335045
 08/10  19:00:00,91.5223678307,7.03753645507,15.4034184685,0.0,33.8341110165,33.3544677425,5.78038653219,0.0,0.0,5.78038653219
 08/10  20:00:00,105.547139044,7.13475912791,15.5248079374,0.0,36.5179666069,38.8247702939,6.44694601364,0.666665397621,0.0,5.78028061602
 08/10  21:00:00,99.7172808911,7.1122094115,15.2325409581,0.0,32.965339924,36.8579353714,12.7476916344,1.16607705403,0.0,11.5816145804
 08/10  22:00:00,72.3018438865,6.61014836076,11.8663114618,0.0,25.6355707503,20.6438685092,13.3144670781,1.7631271908,0.0,11.5513398873
 08/10  23:00:00,48.9354310738,6.1390542779,8.52395807739,0.0,15.0252895274,11.7056064465,8.83083540354,3.06515404233,0.0,5.76568136121
 08/10  24:00:00,41.8671186486,5.9094782118,6.71096514639,0.0,11.6412384099,10.0650221343,5.23342154772,5.21342154772,0.0,0.02
 08/11  01:00:00,38.786871302,5.74378264609,5.35709433544,0.0,10.0992000411,10.047477231,12.9763293975,7.22048862481,0.0,5.75584077265
 08/11  02:00:00,35.7979848959,5.61775670941,4.35379777052,0.0,8.25718729233,10.0299323277,8.20121434422,8.18121434422,0.0,0.02
 08/11  03:00:00,35.0478469488,5.53116083267,3.69025007728,0.0,8.25718729233,10.0299323277,14.2570626803,8.5013200104,0.0,5.7557426699
