Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/11  04:00:00,36.0415957826,5.45884127427,3.14972229485,0.0,8.25718729233,11.6354268332,14.9182474252,9.15796316092,0.0,5.76028426432
 08/11  05:00:00,43.5895721797,5.45401652574,3.12288065629,0.0,12.1011305571,15.3678112995,15.271422022,9.49592423634,0.0,5.77549778562
 08/11  06:00:00,71.5467640668,5.95909797066,6.69875407466,0.0,19.7275818095,37.2640762949,19.7006459965,8.12039950168,0.0,11.5802464949
 08/11  07:00:00,92.4802156305,6.45861399532,10.4126012261,0.0,24.3117294858,51.2795993405,16.4909747734,4.86842102904,0.0,11.6225537444
 08/11  08:00:00,78.6983227765,6.03954529577,8.32478839613,0.0,23.6694662846,40.6342015617,27.4879459774,0.222081914976,0.0,27.2658640625
 08/11  09:00:00,77.1632242031,6.15548168772,11.6810541677,0.0,23.6694662846,35.6302164847,37.6145181676,0.0,18.025,19.5895181676
 08/11  10:00:00,61.9693781315,6.14070952873,14.0986530573,0.0,18.7433767983,22.9618409725,41.3761435817,0.0,18.025,23.3511435817
 08/11  11:00:00,65.215352101,6.3720469489,17.1154998931,0.0,18.7433767983,22.9618409725,35.5118270128,0.0,18.025,17.4868270128
 08/11  12:00:00,68.1377465098,6.58269629196,19.7837943735,0.0,18.5889407304,23.1597249699,35.5099227535,0.0,18.025,17.4849227535
 08/11  13:00:00,70.1820457863,6.74083719097,21.4234535807,0.0,18.7433767983,23.2517909448,36.975756852,0.0,18.025,18.950756852
 08/11  14:00:00,70.4963661221,6.78392627029,21.6946862541,0.0,18.7433767983,23.2517909448,39.8595838416,0.0,18.025,21.8345838416
 08/11  15:00:00,69.5256797743,6.7880298308,21.0098440698,0.0,18.7433767983,22.9618409725,35.5066153393,0.0,18.025,17.4816153393
 08/11  16:00:00,71.465886624,6.72502779909,18.5617397575,0.0,18.7433767983,27.431320555,23.7856645994,0.0,18.025,5.7606645994
 08/11  17:00:00,80.9110463437,6.85997913988,15.683737203,0.0,17.6635504202,40.6971502883,5.7706500025,0.0,0.0,5.7706500025
 08/11  18:00:00,87.0628098616,6.96941545415,15.2213379739,0.0,27.5259009287,37.3340067412,5.79590641556,0.0,0.0,5.79590641556
 08/11  19:00:00,90.9509685213,6.98312437359,14.886426459,0.0,33.8341110165,33.3544677425,11.695730658,0.154707307408,0.0,11.5410233506
 08/11  20:00:00,104.933434415,7.06582401346,14.9800385213,0.0,36.5179666069,38.8247702939,7.18089864438,1.40073632832,0.0,5.78016231606
 08/11  21:00:00,99.1053351911,7.04284483283,14.6899578189,0.0,32.965339924,36.8579353714,13.4415945453,1.85965195956,0.0,11.5819425857
 08/11  22:00:00,71.6816693664,6.54021081859,11.3160791666,0.0,25.6355707503,20.6438685092,8.51287070286,2.72719140656,0.0,5.7856792963
 08/11  23:00:00,48.2962185911,6.06722909617,7.95657109177,0.0,15.0252895274,11.7056064465,10.5752266583,4.80942481805,0.0,5.76580184027
 08/11  24:00:00,41.2160706262,5.83808265882,6.13130662521,0.0,11.6412384099,10.0650221343,12.703572078,6.94301471152,0.0,5.76055736649
 08/12  01:00:00,41.3850844305,5.73098367699,5.20862953813,0.0,12.8411359301,10.0650221343,7.98125455271,7.96125455271,0.0,0.02
 08/12  02:00:00,35.5920931773,5.59375072603,4.17190865694,0.0,8.25718729233,10.0299323277,14.0714568168,8.31573424015,0.0,5.75572257667
 08/12  03:00:00,34.8195998136,5.50319797581,3.4899677955,0.0,8.25718729233,10.0299323277,14.3698600398,8.61453709653,0.0,5.75532294323
 08/12  04:00:00,35.8511497427,5.43666837202,2.98145086311,0.0,8.25718729233,11.6354268332,9.88442141179,9.86442141179,0.0,0.02
 08/12  05:00:00,39.8043808809,5.41069367032,2.80236205813,0.0,8.71707943955,15.3327214929,15.8799709461,10.1142109114,0.0,5.7657600347
 08/12  06:00:00,55.4840841699,5.54497418561,3.90379676429,0.0,18.5082010057,25.6353820695,13.2597298081,7.48469366689,0.0,5.77503614123
 08/12  07:00:00,73.4306430378,5.96238879334,6.98165796362,0.0,19.4083231844,41.0650158608,17.2039644135,5.62185899168,0.0,11.5821054218
 08/12  08:00:00,102.149722184,6.52859754613,11.257788493,0.0,26.3286599382,57.9988325916,30.4339386718,0.992209672519,0.0,29.4417289992
 08/12  09:00:00,87.1357605327,6.40081647161,11.5255188464,0.0,26.3286599382,42.8504436482,41.4806810776,0.00240920600587,18.025,23.4532718716
 08/12  10:00:00,63.1071556225,6.16215504793,11.7295679151,0.0,21.7447113004,23.4437158914,41.4169864535,0.0,18.025,23.3919864535
 08/12  11:00:00,63.4674664996,6.35131489576,14.3624324868,0.0,19.3027497915,23.426170988,41.3734705906,0.0,18.025,23.3484705906
 08/12  12:00:00,66.4728741898,6.54760140799,17.0293593466,0.0,19.1483137236,23.7250123474,35.51095281,0.0,18.025,17.48595281
 08/12  13:00:00,68.498669587,6.67640630072,18.7808028555,0.0,19.3027497915,23.7161209604,35.5074785072,0.0,18.025,17.4824785072
 08/12  14:00:00,68.8356337172,6.72615045087,19.0680245531,0.0,19.3027497915,23.7161209604,35.5066550828,0.0,18.025,17.4816550828
 08/12  15:00:00,67.3886722258,6.70034705607,17.9368182369,0.0,19.3027497915,23.426170988,41.3294390361,0.0,18.025,23.3044390361
 08/12  16:00:00,70.0287827384,6.6266052787,16.1993592495,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 08/12  17:00:00,76.5643903798,6.71253761749,14.0265695806,0.0,18.2229234133,37.5968344597,5.7657198359,0.0,0.0,5.7657198359
 08/12  18:00:00,91.39344778,6.93929309869,14.6755971423,0.0,32.690315043,37.0816133363,5.79192582309,0.021433741593,0.0,5.7704920815
 08/12  19:00:00,93.4610084215,6.99967743941,14.6871339425,0.0,36.8143715336,33.066984531,5.97231232555,0.191587970986,0.0,5.78072435457
 08/12  20:00:00,104.929702804,7.10473219817,15.158695312,0.0,36.3493007332,38.7721355839,12.5462203311,1.00460945445,0.0,11.5416108767
 08/12  21:00:00,102.177460359,7.03776624527,14.5912898602,0.0,36.1807251679,36.8228455648,7.44188800448,1.66112435866,0.0,5.78076364582
 08/12  22:00:00,77.1190545286,6.55831292456,11.3325073262,0.0,31.0351095914,20.6438685092,14.6035034285,3.02145665678,0.0,11.5820467717
 08/12  23:00:00,51.0392400771,6.11026147665,8.25455653774,0.0,17.4250845679,11.7056064465,9.91425479121,4.13849084798,0.0,5.77576394324
 08/12  24:00:00,43.2645494021,5.9346975292,6.88327286896,0.0,12.8411359301,10.0650221343,10.4424918391,4.68173903978,0.0,5.76075279935
 08/13  01:00:00,42.3502671646,5.8206856882,5.96468848396,0.0,12.925468867,10.100111941,5.08606975273,5.06606975273,0.0,0.02
 08/13  02:00:00,36.3787349338,5.66583538357,4.76704194548,0.0,8.34152022915,10.0650221343,12.0895666694,6.33373939759,0.0,5.75582727184
 08/13  03:00:00,35.6734377876,5.58611905182,4.14146295683,0.0,8.34152022915,10.0650221343,6.79387829279,6.77387829279,0.0,0.02
 08/13  04:00:00,36.9898281261,5.54851062386,3.88886313696,0.0,8.34152022915,11.6705166398,11.9106231347,6.1497705679,0.0,5.76085256681
 08/13  05:00:00,40.9333286307,5.51402686003,3.70855343732,0.0,8.80141237637,15.3678112995,11.2310887728,5.46520461076,0.0,5.76588416207
 08/13  06:00:00,56.7140860063,5.68294340295,4.9958290303,0.0,18.5082010057,25.6353820695,10.5841471574,4.8093081142,0.0,5.77483904322
 08/13  07:00:00,74.7115338873,6.09653637471,8.00897819878,0.0,19.4926561212,41.1001056674,15.8064339322,4.22439728994,0.0,11.5820366422
 08/13  08:00:00,103.319653621,6.65316246945,12.3031549002,0.0,26.3286599382,57.9988325916,29.7161085665,0.27341991061,0.0,29.4426886559
 08/13  09:00:00,87.4536728813,6.4774969279,11.8861705682,0.0,26.2443270014,42.8153538416,41.4775807309,0.0,18.025,23.4525807309
 08/13  10:00:00,62.7896079541,6.21722304307,11.3569536567,0.0,21.7447113004,23.4437158914,41.416821074,0.0,18.025,23.391821074
 08/13  11:00:00,62.8822938494,6.38571137104,13.6831523572,0.0,19.3449162599,23.4437158914,41.3758414277,0.0,18.025,23.3508414277
 08/13  12:00:00,66.4018517918,6.59594347135,16.8502825765,0.0,19.190480192,23.7425572507,35.5107418186,0.0,18.025,17.4857418186
 08/13  13:00:00,67.7827001854,6.70701997806,18.0939318214,0.0,19.260583323,23.698576057,35.5068865121,0.0,18.025,17.4818865121
 08/13  14:00:00,67.6612007837,6.73613895948,17.943313954,0.0,19.260583323,23.698576057,35.5060836777,0.0,18.025,17.4810836777
 08/13  15:00:00,67.0106402804,6.72923106266,17.5896132947,0.0,19.260583323,23.4086260847,41.3286765213,0.0,18.025,23.3036765213
 08/13  16:00:00,69.5787594443,6.65265830192,15.7829947387,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 08/13  17:00:00,76.5339334973,6.73634531814,14.0320161337,0.0,18.1807569449,37.5792895564,5.76567167764,0.0,0.0,5.76567167764
 08/13  18:00:00,91.4953752372,6.97033154869,14.8659089336,0.0,32.6059821062,37.0465235296,5.79139916909,0.0207075702073,0.0,5.77069159888
 08/13  19:00:00,93.6611057561,7.02632045889,14.8605897801,0.0,36.8143715336,33.066984531,5.96976862465,0.189090718459,0.0,5.78067790619
 08/13  20:00:00,104.883045084,7.09053534817,15.0068112708,0.0,36.43363367,38.8072253906,13.4999315722,1.95869625861,0.0,11.5412353136
 08/13  21:00:00,101.801463763,7.01511108108,14.3573696414,0.0,36.0963922311,36.7877557581,8.71672725006,2.93715469809,0.0,5.77957255197
 08/13  22:00:00,77.0335646934,6.56627597331,11.3584763345,0.0,30.9507766546,20.6087787026,15.2070626675,3.62505764078,0.0,11.5820050267
 08/13  23:00:00,50.9115704968,6.10009392659,8.13705444878,0.0,17.4250845679,11.7056064465,10.9388837831,5.16303822003,0.0,5.77584556303
 08/13  24:00:00,43.0911151063,5.90664415568,6.61846882367,0.0,12.925468867,10.100111941,12.036075801,6.27550918488,0.0,5.76056661614
 08/14  01:00:00,38.4071485205,5.70851997905,5.012639722,0.0,10.0992000411,10.047477231,8.59554499714,8.57554499714,0.0,0.02
 08/14  02:00:00,35.3793391554,5.57601811638,3.97688524492,0.0,8.25718729233,10.0299323277,15.4071731552,9.65153190376,0.0,5.75564125145
 08/14  03:00:00,34.9059542163,5.51928410932,3.56023789867,0.0,8.25718729233,10.0299323277,9.10556527316,9.08556527316,0.0,0.02
 08/14  04:00:00,36.3317029085,5.49277891002,3.40589127327,0.0,8.25718729233,11.6354268332,13.7420593364,7.98116675607,0.0,5.76089258035
 08/14  05:00:00,44.0019001601,5.49856253215,3.49066344765,0.0,12.1011305571,15.3678112995,13.6075449512,7.83165208039,0.0,5.77589287076
 08/14  06:00:00,71.9643579384,6.00875819738,7.06668384587,0.0,19.7275818095,37.2640762949,19.2054858923,7.62352429426,0.0,11.5819615981
 08/14  07:00:00,92.4689922222,6.46443129727,10.3955535715,0.0,24.3117294858,51.2795993405,22.8757716165,5.45164538989,0.0,17.4241262267
 08/14  08:00:00,78.3145446911,6.02321569331,7.9573416751,0.0,23.6694662846,40.6342015617,24.3947363008,0.941758778331,0.0,23.4529775224
 08/14  09:00:00,74.6806448512,6.1140841631,9.23987295696,0.0,23.6694662846,35.6302164847,41.4586186421,0.0452255183247,18.025,23.3883931238
 08/14  10:00:00,58.7892291499,6.062855099,10.9963563537,0.0,18.7433767983,22.9618409725,35.5434673815,0.0,18.025,17.5184673815
 08/14  11:00:00,63.9663295146,6.36074127264,15.8777818986,0.0,18.7433767983,22.9618409725,41.3332994815,0.0,18.025,23.3082994815
 08/14  12:00:00,68.4315716829,6.63192544862,20.0283935761,0.0,18.5889407304,23.1597249699,35.509523932,0.0,18.025,17.484523932
 08/14  13:00:00,71.9466941428,6.86854770327,23.0603889333,0.0,18.7433767983,23.2517909448,35.5087427485,0.0,18.025,17.4837427485
 08/14  14:00:00,72.5377706693,6.95825937189,23.5617534016,0.0,18.7433767983,23.2517909448,35.5079607019,0.0,18.025,17.4829607019
 08/14  15:00:00,71.0547685003,6.931299246,22.3956635325,0.0,18.7433767983,22.9618409725,35.8310145638,0.0,18.025,17.8060145638
 08/14  16:00:00,73.3896371391,6.88059553813,20.3299285284,0.0,18.7433767983,27.431320555,23.4657624503,0.0,18.025,5.44076245025
 08/14  17:00:00,82.651993156,7.01580765478,17.2688572979,0.0,17.6635504202,40.6971502883,5.77036739984,0.0,0.0,5.77036739984
 08/14  18:00:00,87.734613802,7.05832023339,15.8042316311,0.0,27.5259009287,37.3340067412,11.6019838373,0.0327614535482,0.0,11.5692223837
 08/14  19:00:00,90.9120192681,7.00524399558,14.8253621246,0.0,33.8341110165,33.3544677425,6.75705606363,0.977222055664,0.0,5.77983400797
 08/14  20:00:00,104.773919087,7.05977995443,14.8265617358,0.0,36.5179666069,38.8247702939,14.4698485756,2.92953814293,0.0,11.5403104326
 08/14  21:00:00,98.8267254359,7.02151349713,14.4326803019,0.0,32.965339924,36.8579353714,15.626602057,4.04631327882,0.0,11.5802887781
 08/14  22:00:00,71.5598656511,6.53464045556,11.1998438321,0.0,25.6355707503,20.6438685092,10.4969179696,4.7110152492,0.0,5.78590272042
 08/14  23:00:00,48.5053010158,6.09692326281,8.13595675467,0.0,15.0252895274,11.7056064465,11.2482996617,5.48247505955,0.0,5.76582460211
 08/14  24:00:00,41.8042478232,5.90629853679,6.65127085737,0.0,11.6412384099,10.0650221343,11.7669804004,6.00628237675,0.0,5.76069802369
 08/15  01:00:00,39.1407545502,5.78357832263,5.67118552598,0.0,10.0992000411,10.047477231,6.40811212678,6.38811212678,0.0,0.02
 08/15  02:00:00,36.3780417182,5.68088901517,4.87071693698,0.0,8.25718729233,10.0299323277,12.4564419714,6.70056893086,0.0,5.7558730405
 08/15  03:00:00,35.7700054236,5.61378962396,4.32978380903,0.0,8.25718729233,10.0299323277,6.98717456728,6.96717456728,0.0,0.02
 08/15  04:00:00,36.9460943937,5.56228916451,3.95076893459,0.0,8.25718729233,11.6354268332,12.9581438685,7.19760105009,0.0,5.76054281838
 08/15  05:00:00,44.4816823876,5.55418104139,3.91482704261,0.0,12.1011305571,15.3678112995,13.4304270933,7.6546654989,0.0,5.77576159437
 08/15  06:00:00,72.4314788583,6.06514677818,7.47741635334,0.0,19.7275818095,37.2640762949,19.0584266491,7.47811325938,0.0,11.5803133897
 08/15  07:00:00,92.5571437097,6.47873637577,10.4694030967,0.0,24.3117294858,51.2795993405,17.8132476314,6.1908824592,0.0,11.6223651722
 08/15  08:00:00,78.0893847866,6.00618455228,7.74921049008,0.0,23.6694662846,40.6342015617,30.9438915415,1.63219904909,0.0,29.3116924925
 08/15  09:00:00,74.1513968764,6.09761366719,8.72708936719,0.0,23.6694662846,35.6302164847,41.7396652335,0.330379115577,18.025,23.3842861179
 08/15  10:00:00,58.585890373,6.06876740313,10.7871100973,0.0,18.7433767983,22.9618409725,35.5707149732,0.0273679939136,18.025,17.5183469793
 08/15  11:00:00,63.0423568812,6.32791335232,14.986636842,0.0,18.7433767983,22.9618409725,35.512905531,0.0,18.025,17.487905531
 08/15  12:00:00,69.0573041065,6.66374564602,20.6223028244,0.0,18.5889407304,23.1597249699,40.7566867714,0.0,18.025,22.7316867714
 08/15  13:00:00,72.03323414,6.87328519344,23.1421950909,0.0,18.7433767983,23.2517909448,36.0773255019,0.0,18.025,18.0523255019
 08/15  14:00:00,73.9405531616,7.01862304281,24.9041735832,0.0,18.7433767983,23.2517909448,35.5068901832,0.0,18.025,17.4818901832
 08/15  15:00:00,71.5489437555,6.9271673028,22.8939685262,0.0,18.7433767983,22.9618409725,35.5061305385,0.0,18.025,17.4811305385
 08/15  16:00:00,73.533224721,6.89468621671,20.4594207483,0.0,18.7433767983,27.431320555,23.7856589936,0.0,18.025,5.76065899359
 08/15  17:00:00,82.563147041,7.0097309959,17.1860877514,0.0,17.6635504202,40.6971502883,5.77009934408,0.0,0.0,5.77009934408
 08/15  18:00:00,88.0232820891,7.07105324448,16.0801699506,0.0,27.5259009287,37.3340067412,11.571050227,0.0,0.0,11.571050227
 08/15  19:00:00,90.8883214526,6.99299779317,14.8139074454,0.0,33.8341110165,33.3544677425,6.5758155213,0.795230324788,0.0,5.78058519651
 08/15  20:00:00,104.60901679,7.03967834573,14.6817652146,0.0,36.5179666069,38.8247702939,8.70651601,2.92679849842,0.0,5.77971751158
 08/15  21:00:00,98.6300415521,6.99761908239,14.2598890315,0.0,32.965339924,36.8579353714,15.6844711071,4.1026357134,0.0,11.5818353937
 08/15  22:00:00,71.4024005482,6.51595783315,11.0610570686,0.0,25.6355707503,20.6438685092,16.3025722103,4.75104880871,0.0,11.5515234015
 08/15  23:00:00,48.3646639159,6.08047131917,8.01177475202,0.0,15.0252895274,11.7056064465,5.53513158871,5.51513158871,0.0,0.02
 08/15  24:00:00,41.4665114079,5.8701354344,6.34969783224,0.0,11.6412384099,10.0650221343,12.7660003241,7.00515345165,0.0,5.76084687245
 08/16  01:00:00,38.7007563028,5.73786531101,5.27689570548,0.0,10.0992000411,10.047477231,13.7179034367,7.96201985084,0.0,5.75588358585
 08/16  02:00:00,35.9477777723,5.63708298414,4.48426424447,0.0,8.25718729233,10.0299323277,8.3034010272,8.2834010272,0.0,0.02
 08/16  03:00:00,35.3587362703,5.56974182328,3.96255684253,0.0,8.25718729233,10.0299323277,14.3076012067,8.5518131515,0.0,5.75578805522
 08/16  04:00:00,36.500185014,5.5138925537,3.55326156776,0.0,8.25718729233,11.6354268332,8.80864496668,8.78864496668,0.0,0.02
 08/16  05:00:00,44.2026872432,5.52258256983,3.66742699045,0.0,12.1011305571,15.3678112995,19.8143047351,8.28358730546,0.0,11.5307174296
 08/16  06:00:00,72.2263356262,6.04001274026,7.2974075799,0.0,19.7275818095,37.2640762949,19.1029316298,7.52319323368,0.0,11.5797383961
 08/16  07:00:00,92.2305675993,6.44147372825,10.1800892929,0.0,24.3117294858,51.2795993405,17.860312102,6.23760311964,0.0,11.6227089824
 08/16  08:00:00,77.6947816515,5.96422894435,7.39656240734,0.0,23.6694662846,40.6342015617,25.1074696036,1.6543253895,0.0,23.4531442141
 08/16  09:00:00,73.2781683588,6.00864383984,7.94283402839,0.0,23.6694662846,35.6302164847,42.1248192592,0.709298999361,18.025,23.3905202598
 08/16  10:00:00,56.4865932106,5.96945796975,8.78711753107,0.0,18.7433767983,22.9618409725,41.7462606874,0.370075650671,18.025,23.3511850367
 08/16  11:00:00,61.0162765285,6.21859878297,13.0698715231,0.0,18.7433767983,22.9618409725,35.5103406548,0.0,18.025,17.4853406548
 08/16  12:00:00,66.6890988163,6.51992045918,18.3979230588,0.0,18.5889407304,23.1597249699,35.5084302814,0.0,18.025,17.4834302814
 08/16  13:00:00,69.7933473622,6.73149440196,21.0440958344,0.0,18.7433767983,23.2517909448,35.5056930304,0.0,18.025,17.4806930304
 08/16  14:00:00,71.4414202617,6.86738891596,22.556276274,0.0,18.7433767983,23.2517909448,41.32817238,0.0,18.025,23.30317238
 08/16  15:00:00,71.412291702,6.93444738227,22.7500387039,0.0,18.7433767983,22.9618409725,35.5090509442,0.0,18.025,17.4840509442
 08/16  16:00:00,74.5541137975,6.91562272889,21.459372281,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/16  17:00:00,83.0093710959,7.0258500885,17.6161887765,0.0,17.6635504202,40.6971502883,5.7706717259,0.0,0.0,5.7706717259
 08/16  18:00:00,87.4761511933,7.04331458215,15.5607759159,0.0,27.5259009287,37.3340067412,11.6605606967,0.0892847842629,0.0,11.5712759124
 08/16  19:00:00,90.6764542363,6.98523643559,14.6097977579,0.0,33.8341110165,33.3544677425,13.2494848782,1.70988763505,0.0,11.5395972431
 08/16  20:00:00,104.782737729,7.06318795644,14.8319739245,0.0,36.5179666069,38.8247702939,9.10532581432,3.32565313515,0.0,5.77967267917
 08/16  21:00:00,98.9580667234,7.03796400942,14.5475695097,0.0,32.965339924,36.8579353714,15.7030876914,4.12210151429,0.0,11.5809861771
 08/16  22:00:00,71.6542680489,6.54632196689,11.2825659135,0.0,25.6355707503,20.6438685092,10.5554710291,4.76969862351,0.0,5.78577240556
 08/16  23:00:00,48.5289755818,6.09961458903,8.15694019484,0.0,15.0252895274,11.7056064465,11.3347769092,5.56890712737,0.0,5.76586978183
 08/16  24:00:00,41.6262207099,5.88850252325,6.49103528425,0.0,11.6412384099,10.0650221343,12.8076680455,7.04680166144,0.0,5.7608663841
 08/17  01:00:00,38.800888099,5.74968701293,5.36521193291,0.0,10.0992000411,10.047477231,8.01988080452,7.99988080452,0.0,0.02
 08/17  02:00:00,35.9935255959,5.64345725379,4.52363152164,0.0,8.25718729233,10.0299323277,14.0700053658,8.31416571116,0.0,5.75583965466
 08/17  03:00:00,35.3659232503,5.57295457252,3.96653629156,0.0,8.25718729233,10.0299323277,8.60404581939,8.58404581939,0.0,0.02
 08/17  04:00:00,36.5037270611,5.51658012037,3.55411288285,0.0,8.25718729233,11.6354268332,14.5784818622,8.8178407142,0.0,5.76064114802
 08/17  05:00:00,44.0046563091,5.50402579135,3.48795512831,0.0,12.1011305571,15.3678112995,15.0510827566,9.27527889629,0.0,5.77580386033
 08/17  06:00:00,71.8367518245,6.00112902617,6.94670425545,0.0,19.7275818095,37.2640762949,20.6825290716,9.10039305719,0.0,11.5821360144
 08/17  07:00:00,91.925227639,6.41136977029,9.90484741333,0.0,24.3117294858,51.2795993405,25.0497536198,7.62579759685,0.0,17.4239560229
 08/17  08:00:00,77.6042885834,5.96033086212,7.30996808681,0.0,23.6694662846,40.6342015617,26.0944257595,2.64160741051,0.0,23.452818349
 08/17  09:00:00,73.5690545103,6.03979955869,8.20256565049,0.0,23.6694662846,35.6302164847,42.3513233396,0.938097577035,18.025,23.3882257626
 08/17  10:00:00,57.1751194841,6.00406307504,9.44103765541,0.0,18.7433767983,22.9618409725,35.7848092665,0.2414594222,18.025,17.5183498443
 08/17  11:00:00,62.4014006473,6.29533193586,14.3782615956,0.0,18.7433767983,22.9618409725,41.3340838241,0.0,18.025,23.3090838241
 08/17  12:00:00,67.4692576375,6.58023975784,19.117764466,0.0,18.5889407304,23.1597249699,35.5094184044,0.0,18.025,17.4844184044
 08/17  13:00:00,70.7836260914,6.80167614051,21.9641917654,0.0,18.7433767983,23.2517909448,35.5086508532,0.0,18.025,17.4836508532
 08/17  14:00:00,74.1493895135,7.01786019852,25.1137706565,0.0,18.7433767983,23.2517909448,35.5078839328,0.0,18.025,17.4828839328
 08/17  15:00:00,72.908067131,7.02763571575,24.1526247954,0.0,18.7433767983,22.9618409725,35.507082383,0.0,18.025,17.482082383
 08/17  16:00:00,74.6634939981,6.93924109753,21.5451389081,0.0,18.7433767983,27.431320555,23.7856017663,0.0,18.025,5.76060176625
 08/17  17:00:00,83.8794826132,7.07754329457,18.434610009,0.0,17.6635504202,40.6971502883,5.77072938468,0.0,0.0,5.77072938468
 08/17  18:00:00,88.1627034575,7.10161610351,16.189023326,0.0,27.5259009287,37.3340067412,11.6106578979,0.0387204154228,0.0,11.5719374825
 08/17  19:00:00,91.205552957,7.04091757098,15.0832205973,0.0,33.8341110165,33.3544677425,6.58625280883,0.806438863731,0.0,5.7798139451
 08/17  20:00:00,104.931420319,7.08239748283,14.9614437958,0.0,36.5179666069,38.8247702939,14.3438298596,2.80355331939,0.0,11.5402765402
 08/17  21:00:00,98.5851818077,7.00157718522,14.2110705135,0.0,32.965339924,36.8579353714,16.4668573449,4.88657401869,0.0,11.5802833262
 08/17  22:00:00,71.0945586567,6.48910734329,10.7800681314,0.0,25.6355707503,20.6438685092,11.9143112999,6.1284156093,0.0,5.78589569059
 08/17  23:00:00,48.2393669342,6.0697546516,7.89719032364,0.0,15.0252895274,11.7056064465,11.933887198,6.16807684258,0.0,5.76581035542
 08/17  24:00:00,41.4682443237,5.87177805,6.349787171,0.0,11.6412384099,10.0650221343,12.80526872,7.04458529969,0.0,5.76068342031
 08/18  01:00:00,38.6709705336,5.73541191088,5.2495670889,0.0,10.0992000411,10.047477231,8.02605388711,8.00605388711,0.0,0.02
 08/18  02:00:00,35.9063836637,5.632113671,4.44783366482,0.0,8.25718729233,10.0299323277,14.0810752826,8.32521624422,0.0,5.75585903843
 08/18  03:00:00,35.2942232934,5.56155221937,3.90623828249,0.0,8.25718729233,10.0299323277,8.61682755436,8.59682755436,0.0,0.02
 08/18  04:00:00,36.4390967765,5.50643356191,3.49962597371,0.0,8.25718729233,11.6354268332,14.5788458074,8.81831186913,0.0,5.76053393831
 08/18  05:00:00,44.1524509551,5.51757021461,3.62220479827,0.0,12.1011305571,15.3678112995,14.0710250011,8.29526138721,0.0,5.7757636139
 08/18  06:00:00,72.3703919936,6.05709175489,7.42438180738,0.0,19.7275818095,37.2640762949,19.0946811448,7.51390320042,0.0,11.5807779444
 08/18  07:00:00,92.7458212618,6.49345469945,10.6433586037,0.0,24.3117294858,51.2795993405,17.8079483561,6.18600968847,0.0,11.6219386677
 08/18  08:00:00,78.3141355973,6.01724240254,7.96290092396,0.0,23.6694662846,40.6342015617,30.9259124777,1.61395030975,0.0,29.311962168
 08/18  09:00:00,74.659527476,6.11161953539,9.22121504343,0.0,23.6694662846,35.6302164847,41.6141164182,0.202274962969,18.025,23.3868414552
 08/18  10:00:00,58.9872104356,6.08739515861,11.1697989207,0.0,18.7433767983,22.9618409725,35.5435408857,0.0,18.025,17.5185408857
 08/18  11:00:00,64.2099976964,6.3875444721,16.0946455339,0.0,18.7433767983,22.9618409725,35.5123852383,0.0,18.025,17.4873852383
 08/18  12:00:00,67.9988575409,6.63755325755,19.5900483915,0.0,18.5889407304,23.1597249699,41.3266062517,0.0,18.025,23.3016062517
 08/18  13:00:00,70.5952550586,6.81838323885,21.7591165437,0.0,18.7433767983,23.2517909448,35.5078518099,0.0,18.025,17.4828518099
 08/18  14:00:00,72.3348785868,6.95724966527,23.3598714087,0.0,18.7433767983,23.2517909448,35.5071154839,0.0,18.025,17.4821154839
 08/18  15:00:00,71.8791721602,6.99383227602,23.1575310495,0.0,18.7433767983,22.9618409725,35.5063702068,0.0,18.025,17.4813702068
 08/18  16:00:00,73.7369248447,6.91406357251,20.6437426913,0.0,18.7433767983,27.431320555,23.7847301319,0.0,18.025,5.75973013195
 08/18  17:00:00,83.2042937403,7.05533413536,17.7816300143,0.0,17.6635504202,40.6971502883,5.77069924408,0.0,0.0,5.77069924408
 08/18  18:00:00,89.3891253744,7.19205252211,17.3250104196,0.0,27.5259009287,37.3340067412,11.5715895627,0.0,0.0,11.5715895627
 08/18  19:00:00,92.7059907636,7.16960931541,16.4549641084,0.0,33.8341110165,33.3544677425,5.84307746682,0.0624189849187,0.0,5.7806584819
 08/18  20:00:00,105.825466927,7.18232729511,15.7555650182,0.0,36.5179666069,38.8247702939,7.27988179881,1.49927833785,0.0,5.78060346096
 08/18  21:00:00,99.3444781618,7.08812328746,14.8838184972,0.0,32.965339924,36.8579353714,14.7211570565,3.13913773455,0.0,11.5820193219
 08/18  22:00:00,71.7277506607,6.5607824933,11.3415803702,0.0,25.6355707503,20.6438685092,16.8505954251,5.29929943726,0.0,11.5512959878
 08/18  23:00:00,48.5285104254,6.1045687193,8.15152242307,0.0,15.0252895274,11.7056064465,10.4736288297,6.83394919789,0.0,3.63967963184
 08/18  24:00:00,41.7409314913,5.90317652358,6.59107620055,0.0,11.6412384099,10.0650221343,9.54384883255,7.40074179355,0.0,2.143107039
 08/19  01:00:00,42.0366282501,5.80726035622,5.78389097688,0.0,12.8411359301,10.0650221343,13.5772921386,7.82163417223,0.0,5.75565796635
 08/19  02:00:00,36.2527256383,5.6714593212,4.75483498342,0.0,8.25718729233,10.0299323277,8.1795154642,8.1595154642,0.0,0.02
 08/19  03:00:00,35.5235174852,5.5893961414,4.10768280165,0.0,8.25718729233,10.0299323277,14.2010148214,8.44514745911,0.0,5.75586736229
 08/19  04:00:00,36.4525124811,5.51056953955,3.50891076755,0.0,8.25718729233,11.6354268332,9.7069189188,9.6869189188,0.0,0.02
 08/19  05:00:00,40.1657837364,5.45251865936,3.12193978899,0.0,8.71707943955,15.3327214929,15.7306420205,9.96472684162,0.0,5.76591517884
 08/19  06:00:00,56.055611126,5.61752877869,4.40276214797,0.0,18.5082010057,25.6353820695,15.0565312374,9.28062646785,0.0,5.77590476951
 08/19  07:00:00,74.1326981582,6.04489642992,7.60120233584,0.0,19.4083231844,41.0650158608,18.9902738829,7.40914365,0.0,11.5811302329
 08/19  08:00:00,103.174528356,6.62972457666,12.1814594485,0.0,26.3286599382,57.9988325916,30.0678617589,0.624141490342,0.0,29.4437202685
 08/19  09:00:00,89.8591424931,6.54880474299,14.1009093644,0.0,26.3286599382,42.8504436482,47.3341918511,0.0,18.025,29.3091918511
 08/19  10:00:00,66.703366968,6.38276929812,15.1051595734,0.0,21.7447113004,23.4437158914,41.4173134935,0.0,18.025,23.3923134935
 08/19  11:00:00,69.6333008259,6.69384727722,20.185733452,0.0,19.3027497915,23.426170988,35.5417310301,0.0,18.025,17.5167310301
 08/19  12:00:00,71.45533153,6.87517280869,21.684240438,0.0,19.1483137236,23.7250123474,35.510416474,0.0,18.025,17.485416474
 08/19  13:00:00,73.2515893236,7.01846071099,23.1916689325,0.0,19.3027497915,23.7161209604,41.0939099714,0.0,18.025,23.0689099714
 08/19  14:00:00,74.5270158395,7.12671253957,24.3588447664,0.0,19.3027497915,23.7161209604,35.7404392062,0.0,18.025,17.7154392062
 08/19  15:00:00,73.6164346749,7.12082690383,23.7440968845,0.0,19.3027497915,23.426170988,35.5071097366,0.0,18.025,17.4821097366
 08/19  16:00:00,76.1026838284,7.02683598519,21.8730235499,0.0,19.3027497915,27.8956505705,23.7855081619,0.0,18.025,5.76050816187
 08/19  17:00:00,80.2295246008,7.03011405797,17.3741280878,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 08/19  18:00:00,93.1537192376,7.15246029116,16.2226990969,0.0,32.690315043,37.0816133363,5.81615588944,0.0455391424556,0.0,5.77061674699
 08/19  19:00:00,96.1903035636,7.11875137116,15.4133531067,0.0,36.8143715336,33.066984531,12.4734810554,0.93195162888,0.0,11.5415294265
 08/19  20:00:00,105.345601129,7.1692020886,15.5101243375,0.0,36.3493007332,38.7721355839,8.73966341255,2.95911523008,0.0,5.78054818247
 08/19  21:00:00,102.483006121,7.08803129819,14.8465634619,0.0,36.1807251679,36.8228455648,9.93419206445,4.15365383286,0.0,5.78053823159
 08/19  22:00:00,77.6223771287,6.62697143993,11.7671663715,0.0,31.0351095914,20.6438685092,16.3650628854,4.78295069796,0.0,11.5821121874
 08/19  23:00:00,51.5680176025,6.17909257412,8.71449622868,0.0,17.4250845679,11.7056064465,11.324947795,5.54966129084,0.0,5.7752865042
 08/19  24:00:00,43.7336238875,5.99618071713,7.29086625694,0.0,12.8411359301,10.0650221343,11.8242917655,6.06338495431,0.0,5.7609068112
 08/20  01:00:00,42.7905819563,5.87856020108,6.34712170676,0.0,12.925468867,10.100111941,12.1886457444,6.43300395449,0.0,5.75564178991
 08/20  02:00:00,36.9642996322,5.73671323475,5.28173195565,0.0,8.34152022915,10.0650221343,6.75516155185,6.73516155185,0.0,0.02
 08/20  03:00:00,36.2764436297,5.65907376273,4.67150827419,0.0,8.34152022915,10.0650221343,12.7494803141,6.99362811964,0.0,5.75585219443
 08/20  04:00:00,37.2404643011,5.58691194982,4.1010970339,0.0,8.34152022915,11.6705166398,8.20080212827,8.18080212827,0.0,0.02
 08/20  05:00:00,41.1637925635,5.5496590181,3.90338489729,0.0,8.80141237637,15.3678112995,13.2577132673,7.49180932579,0.0,5.76590394149
 08/20  06:00:00,56.9359337165,5.71628291047,5.18432987174,0.0,18.5082010057,25.6353820695,12.0076253444,6.23172801246,0.0,5.7758973319
 08/20  07:00:00,74.6062456519,6.09273736813,7.90748481885,0.0,19.4926561212,41.1001056674,17.1794061314,5.59818205959,0.0,11.5812240718
 08/20  08:00:00,102.463234679,6.58203402471,11.5178545952,0.0,26.3286599382,57.9988325916,30.9761114947,1.53227449244,0.0,29.4438370023
 08/20  09:00:00,85.9470241352,6.38677411729,10.470241057,0.0,26.2443270014,42.8153538416,47.8689238994,0.537340244319,18.025,29.3065836551
 08/20  10:00:00,60.1284683456,6.07878830771,8.8342427727,0.0,21.7447113004,23.4437158914,41.9963509415,0.578970907812,18.025,23.3923800337
 08/20  11:00:00,60.9242419599,6.30900331059,11.8018066103,0.0,19.3449162599,23.4437158914,35.5417982913,0.0,18.025,17.5167982913
 08/20  12:00:00,64.0626018651,6.50134040509,14.605631426,0.0,19.190480192,23.7425572507,35.5098778759,0.0,18.025,17.4848778759
 08/20  13:00:00,66.641608972,6.67294375135,16.986916401,0.0,19.260583323,23.698576057,41.3266457618,0.0,18.025,23.3016457618
 08/20  14:00:00,67.8249469917,6.76486763358,18.0783318488,0.0,19.260583323,23.698576057,35.5079285029,0.0,18.025,17.4829285029
 08/20  15:00:00,67.5571797111,6.78791772268,18.0774620436,0.0,19.260583323,23.4086260847,35.5072078414,0.0,18.025,17.4822078414
 08/20  16:00:00,69.343833505,6.6884175705,15.5123025769,0.0,19.260583323,27.8781056672,23.7855289714,0.0,18.025,5.76052897139
 08/20  17:00:00,76.1518405457,6.74018228413,13.6460866114,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 08/20  18:00:00,90.906787405,6.93559825489,14.3120514081,0.0,32.6059821062,37.0465235296,5.91057623176,0.13993499255,0.0,5.77064123921
 08/20  19:00:00,94.8244368671,6.95972940451,14.2065074986,0.0,36.8143715336,33.066984531,12.9962554178,1.45591650172,0.0,11.540338916
 08/20  20:00:00,104.66000453,7.07132902204,14.8029769752,0.0,36.43363367,38.8072253906,8.38578773888,2.60520990954,0.0,5.78057782935
 08/20  21:00:00,101.83041962,7.02187525777,14.3795550115,0.0,36.0963922311,36.7877557581,8.94684843522,3.16627941393,0.0,5.78056902129
 08/20  22:00:00,77.1076045676,6.57782717444,11.4209596328,0.0,30.9507766546,20.6087787026,15.3211711788,3.73898294259,0.0,11.5821882362
 08/20  23:00:00,51.2973702284,6.14423100188,8.47870961356,0.0,17.4250845679,11.7056064465,13.2228350331,4.30266638089,0.0,8.92016865226
 08/20  24:00:00,43.5963636982,5.96433378074,7.06602989053,0.0,12.925468867,10.100111941,7.87401043538,5.25063942313,0.0,2.62337101225
 08/21  01:00:00,39.2698755824,5.80269463528,5.78118406855,0.0,10.0992000411,10.047477231,12.0999818153,6.34431518793,0.0,5.75566662734
 08/21  02:00:00,36.4278594652,5.69135999594,4.91006740031,0.0,8.25718729233,10.0299323277,6.9365145862,6.9165145862,0.0,0.02
 08/21  03:00:00,35.8132478503,5.62231821282,4.36449037689,0.0,8.25718729233,10.0299323277,12.920893448,7.16501503373,0.0,5.75587841425
 08/21  04:00:00,36.9744313754,5.56918741074,3.97221083508,0.0,8.25718729233,11.6354268332,7.38688139831,7.36688139831,0.0,0.02
 08/21  05:00:00,44.6883416762,5.58066365566,4.09499696003,0.0,12.1011305571,15.3678112995,18.3617286715,6.83009888285,0.0,11.5316297887
 08/21  06:00:00,74.4304950581,6.08352152053,7.57405272236,0.0,19.7275818095,37.2640762949,18.5893552171,7.00930163665,0.0,11.5800535804
 08/21  07:00:00,92.7136516742,6.50226462117,10.6023745101,0.0,24.3117294858,51.2795993405,17.0379593775,5.41577946826,0.0,11.6221799092
 08/21  08:00:00,78.4841981821,6.05115404927,8.09904842866,0.0,23.6694662846,40.6342015617,24.3903318653,0.936223748818,0.0,23.4541081165
 08/21  09:00:00,74.9401254941,6.15192000421,9.46151069213,0.0,23.6694662846,35.6302164847,41.4593391853,0.0428523292811,18.025,23.391486856
 08/21  10:00:00,58.5399466987,6.09299498199,10.7169317389,0.0,18.7433767983,22.9618409725,41.3750371559,0.0,18.025,23.3500371559
 08/21  11:00:00,61.6673026872,6.31466706512,13.6248276439,0.0,18.7433767983,22.9618409725,35.5110703368,0.0,18.025,17.4860703368
 08/21  12:00:00,65.6556422573,6.5486348817,17.3357504107,0.0,18.5889407304,23.1597249699,35.5111898076,0.0,18.025,17.4861898076
 08/21  13:00:00,67.9529220778,6.70931893518,19.2258437874,0.0,18.7433767983,23.2517909448,35.5065116435,0.0,18.025,17.4815116435
 08/21  14:00:00,69.5508893381,6.81845543136,20.7146773054,0.0,18.7433767983,23.2517909448,41.3292931114,0.0,18.025,23.3042931114
 08/21  15:00:00,68.2064709122,6.81006686242,19.6685960833,0.0,18.7433767983,22.9618409725,35.5099349087,0.0,18.025,17.4849349087
 08/21  16:00:00,69.9587952501,6.73444148683,17.0452322694,0.0,18.7433767983,27.431320555,23.7856847028,0.0,18.025,5.76068470282
 08/21  17:00:00,80.691426036,6.87647901081,15.4476121097,0.0,17.6635504202,40.6971502883,5.77071964772,0.0,0.0,5.77071964772
 08/21  18:00:00,86.6971348683,6.95617876905,14.8688910313,0.0,27.5259009287,37.3340067412,5.7957344144,0.0,0.0,5.7957344144
 08/21  19:00:00,92.2824438229,6.94541814471,14.3716019687,0.0,33.8341110165,33.3544677425,12.1775469311,0.636682507468,0.0,11.5408644236
 08/21  20:00:00,104.616463848,7.03775562011,14.6911297207,0.0,36.5179666069,38.8247702939,7.91855012383,2.13856572792,0.0,5.77998439591
 08/21  21:00:00,98.7352223538,7.00603579907,14.3566464298,0.0,32.965339924,36.8579353714,14.2951210663,2.713442137,0.0,11.5816789293
 08/21  22:00:00,71.2698383471,6.49786511072,10.9465875299,0.0,25.6355707503,20.6438685092,10.0521507961,4.26660944278,0.0,5.78554135332
 08/21  23:00:00,47.8283188291,6.02022048118,7.53567576838,0.0,15.0252895274,11.7056064465,12.316999148,6.55109082191,0.0,5.76590832613
 08/21  24:00:00,40.9236953773,5.81037238801,5.86663850772,0.0,11.6412384099,10.0650221343,13.441964384,7.6811860378,0.0,5.76077834616
 08/22  01:00:00,38.0044318013,5.66300117961,4.65543869919,0.0,10.0992000411,10.047477231,9.05161853609,9.03161853609,0.0,0.02
 08/22  02:00:00,35.1535831916,5.54896100235,3.77818489306,0.0,8.25718729233,10.0299323277,15.6732494836,9.91739605129,0.0,5.7558534323
 08/22  03:00:00,34.7177945363,5.49584386695,3.395515186,0.0,8.25718729233,10.0299323277,9.23980570926,9.21980570926,0.0,0.02
 08/22  04:00:00,36.1986234938,5.47562489856,3.28996381046,0.0,8.25718729233,11.6354268332,13.6687432881,7.90784716497,0.0,5.76089612316
 08/22  05:00:00,44.050463629,5.50021750147,3.5375664761,0.0,12.1011305571,15.3678112995,12.5811076391,6.80539771106,0.0,5.77570992805
 08/22  06:00:00,74.0733503804,6.02879032601,7.27163541058,0.0,19.7275818095,37.2640762949,17.6049085227,6.02263221853,0.0,11.5822763042
 08/22  07:00:00,92.5261616873,6.46649479867,10.4506475085,0.0,24.3117294858,51.2795993405,22.2885497289,4.86608574262,0.0,17.4224639863
 08/22  08:00:00,78.4186303836,6.03077731215,8.05385774656,0.0,23.6694662846,40.6342015617,24.3798665798,0.925085555033,0.0,23.4547810248
 08/22  09:00:00,75.3892426264,6.14263657677,9.91990844728,0.0,23.6694662846,35.6302164847,41.4158434085,0.0,18.025,23.3908434085
 08/22  10:00:00,59.9394235989,6.11503929182,12.094365079,0.0,18.7433767983,22.9618409725,35.5439375627,0.0,18.025,17.5189375627
 08/22  11:00:00,63.5383945416,6.35163398525,15.4589515863,0.0,18.7433767983,22.9618409725,41.3324927351,0.0,18.025,23.3074927351
 08/22  12:00:00,67.0656933766,6.57913365929,18.7153040131,0.0,18.5889407304,23.1597249699,35.5090333832,0.0,18.025,17.4840333832
 08/22  13:00:00,70.1411960172,6.7671341238,21.3563013047,0.0,18.7433767983,23.2517909448,35.5063590696,0.0,18.025,17.4813590696
 08/22  14:00:00,70.9750914389,6.85434942838,22.1029820685,0.0,18.7433767983,23.2517909448,35.505619009,0.0,18.025,17.480619009
 08/22  15:00:00,70.0090284977,6.84826739952,21.4329535393,0.0,18.7433767983,22.9618409725,41.328135,0.0,18.025,23.303135
 08/22  16:00:00,71.3731263937,6.75186576527,18.4421434625,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/22  17:00:00,80.779437252,6.85777465574,15.554327997,0.0,17.6635504202,40.6971502883,5.77002667193,0.0,0.0,5.77002667193
 08/22  18:00:00,86.9530707761,6.95817746798,15.1228234383,0.0,27.5259009287,37.3340067412,11.571708433,0.0,0.0,11.571708433
 08/22  19:00:00,92.7053028916,6.96804186354,14.7718402301,0.0,33.8341110165,33.3544677425,5.9251143526,0.144827285781,0.0,5.78028706682
 08/22  20:00:00,105.086922691,7.07784976549,15.1214894465,0.0,36.5179666069,38.8247702939,12.9182800273,1.37780580768,0.0,11.5404742196
 08/22  21:00:00,99.3771128682,7.06822742116,14.9363451072,0.0,32.965339924,36.8579353714,13.4120623306,1.83075717141,0.0,11.5813051592
 08/22  22:00:00,71.9627732554,6.56812138078,11.5692647926,0.0,25.6355707503,20.6438685092,8.41722651158,2.63116461424,0.0,5.78606189734
 08/22  23:00:00,48.6784928811,6.10741053858,8.29865735761,0.0,15.0252895274,11.7056064465,9.51310916169,3.7473335355,0.0,5.76577562619
 08/22  24:00:00,41.4811919049,5.86737056074,6.36713779414,0.0,11.6412384099,10.0650221343,12.0375631702,6.27665953728,0.0,5.7609036329
 08/23  01:00:00,38.495107331,5.71291341265,5.09620272069,0.0,10.0992000411,10.047477231,7.89941922144,7.87941922144,0.0,0.02
 08/23  02:00:00,35.6394104862,5.59970144704,4.21326946676,0.0,8.25718729233,10.0299323277,14.0099757899,8.25423757709,0.0,5.75573821278
 08/23  03:00:00,34.7198360754,5.49479841568,3.39860452606,0.0,8.25718729233,10.0299323277,9.55496562836,9.53496562836,0.0,0.02
 08/23  04:00:00,35.7633408205,5.42834879441,2.90195273498,0.0,8.25718729233,11.6354268332,16.2140250811,10.4537988552,0.0,5.76022622598
 08/23  05:00:00,43.4330976331,5.43881076669,2.98160691348,0.0,12.1011305571,15.3678112995,15.6429096645,9.86820777602,0.0,5.77470188844
 08/23  06:00:00,72.9551329625,5.90578280126,6.27642288775,0.0,19.7275818095,37.2640762949,20.6972773879,9.11504525486,0.0,11.5822321331
 08/23  07:00:00,91.6878102699,6.36275188166,9.71603978636,0.0,24.3117294858,51.2795993405,24.2422964797,6.81829431117,0.0,17.4240021686
 08/23  08:00:00,78.3435919288,5.99484631921,8.0147465542,0.0,23.6694662846,40.6342015617,23.8994628291,0.444157012604,0.0,23.4553058165
 08/23  09:00:00,81.0515586366,6.30045972448,15.4244030248,0.0,23.6694662846,35.6302164847,41.4172104144,0.0,18.025,23.3922104144
 08/23  10:00:00,66.4660888638,6.3329884132,18.4030802262,0.0,18.7433767983,22.9618409725,35.5435000583,0.0,18.025,17.5185000583
 08/23  11:00:00,68.3151503028,6.53186081053,20.0554795467,0.0,18.7433767983,22.9618409725,35.5111269957,0.0,18.025,17.4861269957
 08/23  12:00:00,71.4287135313,6.78329678769,22.8741602252,0.0,18.5889407304,23.1597249699,41.3295854058,0.0,18.025,23.3045854058
 08/23  13:00:00,72.0147585114,6.88231220522,23.1146871199,0.0,18.7433767983,23.2517909448,35.5101503775,0.0,18.025,17.4851503775
 08/23  14:00:00,72.6554016776,6.95347353039,23.6841672194,0.0,18.7433767983,23.2517909448,35.5094434182,0.0,18.025,17.4844434182
 08/23  15:00:00,71.1999514764,6.92337061499,22.5487695234,0.0,18.7433767983,22.9618409725,35.5059014113,0.0,18.025,17.4809014113
 08/23  16:00:00,72.0047864604,6.79664643007,19.0290228509,0.0,18.7433767983,27.431320555,23.7855924106,0.0,18.025,5.76059241063
 08/23  17:00:00,81.2870340498,6.89773202261,16.0219708516,0.0,17.6635504202,40.6971502883,5.77073800484,0.0,0.0,5.77073800484
 08/23  18:00:00,86.737349014,6.947981518,14.9172983068,0.0,27.5259009287,37.3340067412,11.6320666457,0.0610836730227,0.0,11.5709829726
 08/23  19:00:00,92.6880532361,6.97319382192,14.7494383788,0.0,33.8341110165,33.3544677425,6.1468641012,0.366218848433,0.0,5.78064525277
 08/23  20:00:00,105.400251627,7.10588466652,15.406785742,0.0,36.5179666069,38.8247702939,7.14858577293,1.36803290081,0.0,5.78055287212
 08/23  21:00:00,99.5655338705,7.08412402183,15.1088674871,0.0,32.965339924,36.8579353714,13.3959145162,1.81352021053,0.0,11.5823943056
 08/23  22:00:00,72.0499962615,6.57612051736,11.6484834009,0.0,25.6355707503,20.6438685092,14.1621509012,2.61135150535,0.0,11.5507993959
 08/23  23:00:00,48.9037084918,6.13187663628,8.49940755556,0.0,15.0252895274,11.7056064465,9.43298005231,3.66774332472,0.0,5.76523672759
 08/23  24:00:00,42.0087647589,5.92230056474,6.8397849567,0.0,11.6412384099,10.0650221343,5.24040170991,5.22040170991,0.0,0.02
 08/24  01:00:00,39.2297547264,5.78851961336,5.75523798285,0.0,10.0992000411,10.047477231,11.9712562489,6.21544251152,0.0,5.75581373736
 08/24  02:00:00,36.434599008,5.68350812412,4.92465623919,0.0,8.25718729233,10.0299323277,6.57038399207,6.55038399207,0.0,0.02
 08/24  03:00:00,35.7018486186,5.6025109906,4.27289882558,0.0,8.25718729233,10.0299323277,12.6399588408,6.88422258392,0.0,5.75573625685
 08/24  04:00:00,36.5760468037,5.51839639684,3.62461272771,0.0,8.25718729233,11.6354268332,13.9071088836,8.14651299431,0.0,5.7605958893
 08/24  05:00:00,44.1044667619,5.50837278686,3.58341148298,0.0,12.1011305571,15.3678112995,14.0323883455,8.25652579408,0.0,5.77586255146
 08/24  06:00:00,74.0937347745,6.03261277616,7.28819632253,0.0,19.7275818095,37.2640762949,19.1055924685,7.52444823779,0.0,11.5811442307
 08/24  07:00:00,92.9284068983,6.50146287987,10.8179250391,0.0,24.3117294858,51.2795993405,16.1443463255,4.52195768708,0.0,11.6223886384
 08/24  08:00:00,80.2182745577,6.15308896206,9.73118416376,0.0,23.6694662846,40.6342015617,29.3270306769,0.0144946573444,0.0,29.3125360195
 08/24  09:00:00,81.4029092704,6.34156489339,15.7346423264,0.0,23.6694662846,35.6302164847,35.5715749856,0.0,18.025,17.5465749856
 08/24  10:00:00,63.8988853579,6.25600575273,15.9128611925,0.0,18.7433767983,22.9618409725,41.3759013964,0.0,18.025,23.3509013964
 08/24  11:00:00,65.1917214374,6.41982438172,17.0440876547,0.0,18.7433767983,22.9618409725,35.5115720551,0.0,18.025,17.4865720551
 08/24  12:00:00,66.0888829729,6.53554430187,17.782078904,0.0,18.5889407304,23.1597249699,35.5061559647,0.0,18.025,17.4811559647
 08/24  13:00:00,66.6591487481,6.62482913708,18.016561319,0.0,18.7433767983,23.2517909448,41.3288431158,0.0,18.025,23.3038431158
 08/24  14:00:00,66.9450357035,6.66219877273,18.2650777827,0.0,18.7433767983,23.2517909448,35.5096270553,0.0,18.025,17.4846270553
 08/24  15:00:00,65.0502526273,6.6166252579,16.7058161854,0.0,18.7433767983,22.9618409725,35.5089347362,0.0,18.025,17.4839347362
 08/24  16:00:00,65.6824714596,6.50683806583,12.9965100094,0.0,18.7433767983,27.431320555,23.7856841608,0.0,18.025,5.76068416081
 08/24  17:00:00,77.7337958279,6.63380536114,12.7326549255,0.0,17.6635504202,40.6971502883,5.77073094893,0.0,0.0,5.77073094893
 08/24  18:00:00,84.3725145786,6.72268608897,12.777758524,0.0,27.5259009287,37.3340067412,12.6474372725,1.076341045,0.0,11.5710962275
 08/24  19:00:00,90.4679747932,6.73987342886,12.7626744036,0.0,33.8341110165,33.3544677425,8.1634839583,2.38252680376,0.0,5.78095715454
 08/24  20:00:00,103.281317654,6.88191187403,13.5118254095,0.0,36.5179666069,38.8247702939,9.37293840374,3.59203567808,0.0,5.78090272566
 08/24  21:00:00,97.6280577324,6.87645770579,13.3790556788,0.0,32.965339924,36.8579353714,15.9702850921,4.38781890943,0.0,11.5824661827
 08/24  22:00:00,70.4470336251,6.40079296241,10.2208483328,0.0,25.6355707503,20.6438685092,16.5447867427,4.99307917701,0.0,11.5517075657
 08/24  23:00:00,47.4307045789,5.97005703125,7.18822514064,0.0,15.0252895274,11.7056064465,5.81010373268,5.79010373268,0.0,0.02
 08/24  24:00:00,40.5686864366,5.7663677055,5.55563481068,0.0,11.6412384099,10.0650221343,13.0160416471,7.25632934505,0.0,5.75971230207
 08/25  01:00:00,37.9856985984,5.65178302886,4.64791798806,0.0,10.0992000411,10.047477231,13.0058407131,7.24999621273,0.0,5.75584450037
 08/25  02:00:00,35.2809312493,5.55146470815,3.90303212482,0.0,8.25718729233,10.0299323277,6.99300619655,6.97300619655,0.0,0.02
 08/25  03:00:00,34.6606489521,5.47988199425,3.3543265452,0.0,8.25718729233,10.0299323277,12.9939967389,7.23853973775,0.0,5.75545700118
 08/25  04:00:00,35.8569147776,5.43462041026,2.98925996839,0.0,8.25718729233,11.6354268332,8.45304101758,8.43304101758,0.0,0.02
 08/25  05:00:00,43.6162268654,5.45089821992,3.15264328364,0.0,12.1011305571,15.3678112995,18.0019374116,7.54085212916,0.0,10.4610852825
 08/25  06:00:00,73.4200327164,5.94752329384,6.69958078258,0.0,19.7275818095,37.2640762949,13.06757491,6.19196293689,0.0,6.87561197314
 08/25  07:00:00,92.7116918063,6.46994788059,10.6327216999,0.0,24.3117294858,51.2795993405,20.1121818688,2.68818846445,0.0,17.4239934043
 08/25  08:00:00,81.1255714818,6.16118739881,10.6303825171,0.0,23.6694662846,40.6342015617,23.468877774,0.0142450638254,0.0,23.4546327102
 08/25  09:00:00,82.3508696189,6.34441600501,16.67975571,0.0,23.6694662846,35.6302164847,41.4171267678,0.0,18.025,23.3921267678
 08/25  10:00:00,64.3137005017,6.24460578551,16.3390702229,0.0,18.7433767983,22.9618409725,41.377148915,0.0,18.025,23.352148915
 08/25  11:00:00,66.3612187346,6.43851183481,18.1948962287,0.0,18.7433767983,22.9618409725,35.5094746034,0.0,18.025,17.4844746034
 08/25  12:00:00,68.807500281,6.63675952079,20.3994818823,0.0,18.5889407304,23.1597249699,35.5084157394,0.0,18.025,17.4834157394
 08/25  13:00:00,70.8030020455,6.79109086889,21.9941496431,0.0,18.7433767983,23.2517909448,35.5057558261,0.0,18.025,17.4807558261
 08/25  14:00:00,70.019269794,6.78847903907,21.2130315485,0.0,18.7433767983,23.2517909448,41.3283687867,0.0,18.025,23.3033687867
 08/25  15:00:00,68.8000880823,6.7743166135,20.2979620806,0.0,18.7433767983,22.9618409725,35.509286579,0.0,18.025,17.484286579
 08/25  16:00:00,71.8471232907,6.74560920633,18.9223913853,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/25  17:00:00,81.4063753083,6.88237664852,16.1566598875,0.0,17.6635504202,40.6971502883,5.77067058526,0.0,0.0,5.77067058526
 08/25  18:00:00,86.9951903706,6.96158188893,15.1615356233,0.0,27.5259009287,37.3340067412,11.5714359557,0.0,0.0,11.5714359557
 08/25  19:00:00,92.5609113952,6.95870652365,14.6367763205,0.0,33.8341110165,33.3544677425,11.6355414752,0.0947281851793,0.0,11.54081329
 08/25  20:00:00,104.854436464,7.06087613048,14.9059758599,0.0,36.5179666069,38.8247702939,7.05869040534,1.27894066035,0.0,5.77974974499
 08/25  21:00:00,98.931414978,7.02911396859,14.529755194,0.0,32.965339924,36.8579353714,13.3427612598,1.76148134701,0.0,11.5812799128
 08/25  22:00:00,71.4817046071,6.52350370356,11.1328111289,0.0,25.6355707503,20.6438685092,8.3471364032,2.56123770794,0.0,5.78589869527
 08/25  23:00:00,48.1209759259,6.052659659,7.79589020268,0.0,15.0252895274,11.7056064465,10.3853462518,4.619389647,0.0,5.76595660478
 08/25  24:00:00,41.0507371993,5.82366210262,5.98038795881,0.0,11.6412384099,10.0650221343,12.5450005618,6.78404907806,0.0,5.76095148372
 08/26  01:00:00,41.2367896214,5.71792261553,5.0733934609,0.0,12.8411359301,10.0650221343,7.83758336435,7.81758336435,0.0,0.02
 08/26  02:00:00,35.4873907174,5.58247196715,4.07847859559,0.0,8.25718729233,10.0299323277,13.9542534721,8.19832832082,0.0,5.75592515126
