Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/26  03:00:00,34.6026673565,5.48039219967,3.29583908736,0.0,8.25718729233,10.0299323277,9.50437713567,9.48437713567,0.0,0.02
 08/26  04:00:00,35.7543935443,5.42803695111,2.89331819552,0.0,8.25718729233,11.6354268332,16.1669337565,10.4060289584,0.0,5.76090479809
 08/26  05:00:00,39.7180811755,5.40261052686,2.72413793275,0.0,8.71707943955,15.3327214929,15.826774137,10.0610310428,0.0,5.76574309427
 08/26  06:00:00,57.0106434226,5.50988322959,3.58143617581,0.0,18.5082010057,25.6353820695,15.1760188118,9.40127368789,0.0,5.77474512395
 08/26  07:00:00,72.9171014583,5.89715837873,6.53333013418,0.0,19.4083231844,41.0650158608,18.2465997823,6.66416207154,0.0,11.5824377107
 08/26  08:00:00,102.442838774,6.54072499896,11.5387555814,0.0,26.3286599382,57.9988325916,29.6599453109,0.215721589995,0.0,29.444223721
 08/26  09:00:00,89.3879177105,6.47749592749,13.7009815927,0.0,26.3286599382,42.8504436482,41.4785947567,0.0,18.025,23.4535947567
 08/26  10:00:00,66.9060677582,6.34966317606,15.3409598873,0.0,21.7447113004,23.4437158914,41.4179484521,0.0,18.025,23.3929484521
 08/26  11:00:00,69.8950167129,6.67769196635,20.4635977576,0.0,19.3027497915,23.426170988,41.3769513974,0.0,18.025,23.3519513974
 08/26  12:00:00,72.9224863389,6.93369549181,23.0928719552,0.0,19.1483137236,23.7250123474,35.5105518756,0.0,18.025,17.4855518756
 08/26  13:00:00,75.5348383128,7.12757585378,25.3657964428,0.0,19.3027497915,23.7161209604,35.5078235136,0.0,18.025,17.4828235136
 08/26  14:00:00,76.3089888236,7.22065777917,26.0468666017,0.0,19.3027497915,23.7161209604,35.5070998417,0.0,18.025,17.4820998417
 08/26  15:00:00,73.601459044,7.12914496437,23.7208016461,0.0,19.3027497915,23.426170988,41.3301876062,0.0,18.025,23.3051876062
 08/26  16:00:00,75.2671297433,6.99509660942,21.0692092194,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 08/26  17:00:00,79.9868360821,7.00770666759,17.1538390376,0.0,18.2229234133,37.5968344597,5.76578324333,0.0,0.0,5.76578324333
 08/26  18:00:00,92.8963008058,7.12428982313,15.9934447954,0.0,32.690315043,37.0816133363,5.81536779846,0.0447808774702,0.0,5.77058692099
 08/26  19:00:00,96.1789868067,7.11647984289,15.404298351,0.0,36.8143715336,33.066984531,6.29321068621,0.512341514966,0.0,5.78086917124
 08/26  20:00:00,105.525382209,7.18833383235,15.6707614528,0.0,36.3493007332,38.7721355839,13.523738998,1.98179050297,0.0,11.5419484951
 08/26  21:00:00,102.528373194,7.09291466648,14.8870429698,0.0,36.1807251679,36.8228455648,8.40758922455,2.62663612599,0.0,5.78095309856
 08/26  22:00:00,77.3634602814,6.59991955774,11.5352892573,0.0,31.0351095914,20.6438685092,15.7929625886,4.21035136061,0.0,11.582611228
 08/26  23:00:00,51.1636247165,6.13591654239,8.35327596625,0.0,17.4250845679,11.7056064465,11.2959280194,5.51994623273,0.0,5.77598178669
 08/26  24:00:00,43.0360479803,5.92202058744,6.66744272749,0.0,12.8411359301,10.0650221343,12.8033231681,7.04238796562,0.0,5.76093520252
 08/27  01:00:00,41.8445062739,5.77905975686,5.50054820556,0.0,12.925468867,10.100111941,8.04273285997,8.02273285997,0.0,0.02
 08/27  02:00:00,35.9290725392,5.62724295586,4.35596789475,0.0,8.34152022915,10.0650221343,14.1122619096,8.3565538297,0.0,5.75570807989
 08/27  03:00:00,34.9753676728,5.51567099872,3.51383533324,0.0,8.34152022915,10.0650221343,9.64918031457,9.62918031457,0.0,0.02
 08/27  04:00:00,36.0226542278,5.44732697131,3.02286735424,0.0,8.34152022915,11.6705166398,16.324295376,10.5633374719,0.0,5.76095790409
 08/27  05:00:00,39.9703052344,5.41959802755,2.83995128369,0.0,8.80141237637,15.3678112995,15.9389341039,10.173120427,0.0,5.76581367695
 08/27  06:00:00,57.1235794159,5.52482674061,3.6794281958,0.0,18.5082010057,25.6353820695,15.2837946058,9.50865177315,0.0,5.77514283264
 08/27  07:00:00,73.1689997746,5.91702482486,6.64593659323,0.0,19.4926561212,41.1001056674,19.1739127539,7.59134030903,0.0,11.5825724449
 08/27  08:00:00,102.476055033,6.55720138064,11.5554918767,0.0,26.3286599382,57.9988325916,30.1120942564,0.667829522536,0.0,29.4442647338
 08/27  09:00:00,90.0388355948,6.55542080419,14.3933943127,0.0,26.2443270014,42.8153538416,43.9547055802,0.0,18.025,25.9297055802
 08/27  10:00:00,68.9017767389,6.47702567094,17.2093061472,0.0,21.7447113004,23.4437158914,38.9474445338,0.0,18.025,20.9224445338
 08/27  11:00:00,71.8499928359,6.81067129991,22.2258815589,0.0,19.3449162599,23.4437158914,41.3742403536,0.0,18.025,23.3492403536
 08/27  12:00:00,76.0604304666,7.12375900989,25.9810399002,0.0,19.190480192,23.7425572507,35.5119221933,0.0,18.025,17.4869221933
 08/27  13:00:00,77.7193712261,7.27620561441,27.4614104257,0.0,19.260583323,23.698576057,35.5053145415,0.0,18.025,17.4803145415
 08/27  14:00:00,77.6508946024,7.32091454468,27.3482276889,0.0,19.260583323,23.698576057,41.3277953375,0.0,18.025,23.3027953375
 08/27  15:00:00,75.2942880666,7.2359293665,25.3665568408,0.0,19.260583323,23.4086260847,35.5088837336,0.0,18.025,17.4838837336
 08/27  16:00:00,75.2423589528,7.01762940432,21.0816146646,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 08/27  17:00:00,79.7494273024,7.00182250006,16.9820256562,0.0,18.1807569449,37.5792895564,5.76580353898,0.0,0.0,5.76580353898
 08/27  18:00:00,92.9269688489,7.12698998718,16.1408341696,0.0,32.6059821062,37.0465235296,5.7905478149,0.0198001336954,0.0,5.7707476812
 08/27  19:00:00,96.1431508276,7.10885353216,15.3760879755,0.0,36.8143715336,33.066984531,11.6242412285,0.0834645598614,0.0,11.5407766686
 08/27  20:00:00,105.40372626,7.16343376788,15.4545832626,0.0,36.43363367,38.8072253906,7.46448265911,1.68462496074,0.0,5.77985769837
 08/27  21:00:00,102.077914273,7.06105393973,14.5878647322,0.0,36.0963922311,36.7877557581,8.2605527271,2.47992501758,0.0,5.78062770951
 08/27  22:00:00,77.1991044917,6.5994812183,11.4907918285,0.0,30.9507766546,20.6087787026,14.7880493535,3.20618550844,0.0,11.5818638451
 08/27  23:00:00,51.3672232469,6.16033265965,8.53245608469,0.0,17.4250845679,11.7056064465,9.62385656934,3.84794498336,0.0,5.77591158598
 08/27  24:00:00,43.4511505778,5.95493135765,6.9302120541,0.0,12.925468867,10.100111941,11.1292638419,5.36836243586,0.0,5.76090140603
 08/28  01:00:00,39.0649091823,5.78437114574,5.59454015446,0.0,10.0992000411,10.047477231,12.1178807738,6.36201388828,0.0,5.75586688555
 08/28  02:00:00,36.1955350683,5.66792754743,4.70117041578,0.0,8.25718729233,10.0299323277,6.72689660438,6.70689660438,0.0,0.02
 08/28  03:00:00,35.3146244023,5.56732160902,3.92086170822,0.0,8.25718729233,10.0299323277,13.7228771442,7.96708952714,0.0,5.75578761709
 08/28  04:00:00,36.2986902275,5.49302142331,3.37263219267,0.0,8.25718729233,11.6354268332,8.8255295725,8.8055295725,0.0,0.02
 08/28  05:00:00,43.7794820418,5.47903595828,3.28775782594,0.0,12.1011305571,15.3678112995,15.0540687654,9.27803580489,0.0,5.77603296047
 08/28  06:00:00,73.4630725525,5.9691863583,6.7209506453,0.0,19.7275818095,37.2640762949,19.7408520293,8.15834522086,0.0,11.5825068084
 08/28  07:00:00,92.3998416635,6.44882019106,10.3419887594,0.0,24.3117294858,51.2795993405,22.0025502849,4.57791536657,0.0,17.4246349183
 08/28  08:00:00,79.0077992493,6.07351879363,8.60027329443,0.0,23.6694662846,40.6342015617,23.5366399984,0.0815354320383,0.0,23.4551045663
 08/28  09:00:00,79.2921148536,6.2853748435,13.6800387649,0.0,23.6694662846,35.6302164847,41.4165869375,0.0,18.025,23.3915869375
 08/28  10:00:00,63.8371231393,6.29482247181,15.8122727367,0.0,18.7433767983,22.9618409725,41.3762447131,0.0,18.025,23.3512447131
 08/28  11:00:00,67.3484997066,6.55448600631,19.0662009461,0.0,18.7433767983,22.9618409725,35.5127347254,0.0,18.025,17.4877347254
 08/28  12:00:00,70.0168712718,6.78121812538,21.464392456,0.0,18.5889407304,23.1597249699,35.511936564,0.0,18.025,17.486936564
 08/28  13:00:00,71.7767064308,6.93748566534,22.8214565303,0.0,18.7433767983,23.2517909448,35.5054257583,0.0,18.025,17.4804257583
 08/28  14:00:00,72.650317367,7.02826443651,23.6042915125,0.0,18.7433767983,23.2517909448,41.3279770617,0.0,18.025,23.3029770617
 08/28  15:00:00,72.3878742809,7.06758565588,23.59247765,0.0,18.7433767983,22.9618409725,35.5090364548,0.0,18.025,17.4840364548
 08/28  16:00:00,75.9494765532,7.05833174842,22.712020701,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/28  17:00:00,84.9709580688,7.15491782937,19.4486981862,0.0,17.6635504202,40.6971502883,5.77072173467,0.0,0.0,5.77072173467
 08/28  18:00:00,88.8358537171,7.16511209954,16.7986623432,0.0,27.5259009287,37.3340067412,11.5904606276,0.0184837091587,0.0,11.5719769185
 08/28  19:00:00,94.2252571249,7.14729374444,16.1125301696,0.0,33.8341110165,33.3544677425,11.5406432391,0.0,0.0,11.5406432391
 08/28  20:00:00,106.205272102,7.22174881518,16.0959337071,0.0,36.5179666069,38.8247702939,6.74335454118,0.963683414404,0.0,5.77967112678
 08/28  21:00:00,99.7800982953,7.13313295118,15.2744136093,0.0,32.965339924,36.8579353714,13.6883703653,2.10718050066,0.0,11.5811898647
 08/28  22:00:00,72.025255487,6.59343521137,11.6064262276,0.0,25.6355707503,20.6438685092,9.43864851837,3.65280420202,0.0,5.78584431636
 08/28  23:00:00,48.8330568073,6.13848105615,8.42214688322,0.0,15.0252895274,11.7056064465,10.8024295502,5.03736352594,0.0,5.76506602426
 08/28  24:00:00,42.0500944789,5.93688114883,6.86652409932,0.0,11.6412384099,10.0650221343,11.5941556833,5.83327886198,0.0,5.76087682133
 08/29  01:00:00,39.2612212243,5.79980842945,5.77541863589,0.0,10.0992000411,10.047477231,6.50711318771,6.48711318771,0.0,0.02
 08/29  02:00:00,36.4245100931,5.6881863522,4.90988166892,0.0,8.25718729233,10.0299323277,12.7522774187,6.99642729776,0.0,5.75585012092
 08/29  03:00:00,35.8000286267,5.61849536426,4.35509585116,0.0,8.25718729233,10.0299323277,7.28151633185,7.26151633185,0.0,0.02
 08/29  04:00:00,37.0340606035,5.57256913784,4.02845041519,0.0,8.25718729233,11.6354268332,12.9362537325,7.17529847551,0.0,5.76095525694
 08/29  05:00:00,44.6079599895,5.56843193815,4.02684065367,0.0,12.1011305571,15.3678112995,13.2534724076,7.47754071292,0.0,5.77593169472
 08/29  06:00:00,74.6455080338,6.10151187352,7.77105698907,0.0,19.7275818095,37.2640762949,17.9395119972,6.35685691216,0.0,11.5826550851
 08/29  07:00:00,92.9034264826,6.51600730484,10.7783812157,0.0,24.3117294858,51.2795993405,22.1350456081,4.70992188596,0.0,17.4251237221
 08/29  08:00:00,78.5135958786,6.04778509541,8.1318026915,0.0,23.6694662846,40.6342015617,24.3541854268,0.899144270162,0.0,23.4550411566
 08/29  09:00:00,74.2461935944,6.0652734519,8.8542174446,0.0,23.6694662846,35.6302164847,41.4583219641,0.0437028572984,18.025,23.3896191068
 08/29  10:00:00,56.325392508,5.86389044716,8.73147299556,0.0,18.7433767983,22.9618409725,35.5577291576,0.0135544279491,18.025,17.5191747297
 08/29  11:00:00,56.5815732237,5.87676053759,8.97699905434,0.0,18.7433767983,22.9618409725,41.3350471769,0.0,18.025,23.3100471769
 08/29  12:00:00,58.0157973258,5.95330632611,10.2912308809,0.0,18.5889407304,23.1597249699,35.5112344709,0.0,18.025,17.4862344709
 08/29  13:00:00,58.9189946775,6.03145410742,10.8697752437,0.0,18.7433767983,23.2517909448,35.5090752412,0.0,18.025,17.4840752412
 08/29  14:00:00,59.3246138291,6.07410811378,11.2327412758,0.0,18.7433767983,23.2517909448,35.5060337105,0.0,18.025,17.4810337105
 08/29  15:00:00,58.5392246641,6.07821508222,10.7331975886,0.0,18.7433767983,22.9618409725,41.3288557146,0.0,18.025,23.3038557146
 08/29  16:00:00,61.6939226819,6.10823520619,9.40656563309,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/29  17:00:00,75.5118812169,6.36171671907,10.7828228836,0.0,17.6635504202,40.6971502883,5.76982303122,0.0,0.0,5.76982303122
 08/29  18:00:00,82.8568274256,6.52047023574,11.4642742228,0.0,27.5259009287,37.3340067412,12.0821643177,0.510104569769,0.0,11.5720597479
 08/29  19:00:00,89.6947752878,6.63437295575,12.0949720859,0.0,33.8341110165,33.3544677425,6.80339552616,1.02295803065,0.0,5.78043749551
 08/29  20:00:00,103.169828586,6.85235601087,13.4298798739,0.0,36.5179666069,38.8247702939,12.9667997952,1.42598832065,0.0,11.5408114746
 08/29  21:00:00,97.9772183771,6.9010100028,13.7036537325,0.0,32.965339924,36.8579353714,13.1244096315,1.54260136274,0.0,11.5818082688
 08/29  22:00:00,70.8933072881,6.43908331532,10.6288266838,0.0,25.6355707503,20.6438685092,7.94913828867,2.16318723671,0.0,5.78595105196
 08/29  23:00:00,47.964266506,6.01925748244,7.67257822742,0.0,15.0252895274,11.7056064465,8.68990081497,2.92394147105,0.0,5.76595934392
 08/29  24:00:00,41.5248277665,5.86005637138,6.41808274222,0.0,11.6412384099,10.0650221343,9.08128303016,3.3204598003,0.0,5.76082322986
 08/30  01:00:00,39.0535385584,5.75993498734,5.60760895375,0.0,10.0992000411,10.047477231,3.66523325011,3.64523325011,0.0,0.02
 08/30  02:00:00,36.4133210205,5.67171827392,4.91515918673,0.0,8.25718729233,10.0299323277,9.66331663253,3.90739642663,0.0,5.7559202059
 08/30  03:00:00,35.7310871971,5.59941442649,4.30523606376,0.0,8.25718729233,10.0299323277,5.11429891081,5.09429891081,0.0,0.02
 08/30  04:00:00,36.8858449206,5.54837451133,3.90442663343,0.0,8.25718729233,11.6354268332,11.6299961248,5.86956236959,0.0,5.76043375522
 08/30  05:00:00,44.7064564069,5.57181805621,4.12194961586,0.0,12.1011305571,15.3678112995,11.1079964193,5.33197824454,0.0,5.77601817471
 08/30  06:00:00,74.9013270588,6.12122014301,8.00716460245,0.0,19.7275818095,37.2640762949,16.2014106613,4.61874833393,0.0,11.5826623273
 08/30  07:00:00,93.2875566054,6.54883130697,11.1296857753,0.0,24.3117294858,51.2795993405,20.239727219,2.81485802892,0.0,17.4248691901
 08/30  08:00:00,78.8644496774,6.06210306163,8.46833461259,0.0,23.6694662846,40.6342015617,23.4799800043,0.0236312619853,0.0,23.4563487423
 08/30  09:00:00,75.3348797741,6.06410528186,9.94406958368,0.0,23.6694662846,35.6302164847,41.4128810902,0.0,18.025,23.3878810902
 08/30  10:00:00,57.090943465,5.8577529123,9.50316237457,0.0,18.7433767983,22.9618409725,35.5433391672,0.0,18.025,17.5183391672
 08/30  11:00:00,57.5101435756,5.89353727754,9.88879139776,0.0,18.7433767983,22.9618409725,41.3341181393,0.0,18.025,23.3091181393
 08/30  12:00:00,59.0268703186,5.96362247465,11.2919872592,0.0,18.5889407304,23.1597249699,35.5088676376,0.0,18.025,17.4838676376
 08/30  13:00:00,60.8468176821,6.10347906424,12.7255738985,0.0,18.7433767983,23.2517909448,35.5113840593,0.0,18.025,17.4863840593
 08/30  14:00:00,62.7446143642,6.21144697028,14.5154013309,0.0,18.7433767983,23.2517909448,35.5075996161,0.0,18.025,17.4825996161
 08/30  15:00:00,63.2633778544,6.29615481297,15.2394080672,0.0,18.7433767983,22.9618409725,35.5069579524,0.0,18.025,17.4819579524
 08/30  16:00:00,66.654957065,6.34557152779,14.1302634838,0.0,18.7433767983,27.431320555,23.7857043245,0.0,18.025,5.76070432451
 08/30  17:00:00,78.024325649,6.56302630576,13.0939594785,0.0,17.6635504202,40.6971502883,5.77055237876,0.0,0.0,5.77055237876
 08/30  18:00:00,84.8115938754,6.70437696305,13.2351328687,0.0,27.5259009287,37.3340067412,11.5801150434,0.00820572977088,0.0,11.5719093136
 08/30  19:00:00,92.7418165378,6.75293499822,13.1394506981,0.0,33.8341110165,33.3544677425,6.12102268829,0.3412744155,0.0,5.77974827279
 08/30  20:00:00,103.559873856,6.90156776387,13.7707113914,0.0,36.5179666069,38.8247702939,13.1886423542,1.64843965514,0.0,11.5402026991
 08/30  21:00:00,97.7186872538,6.87856279242,13.4675677204,0.0,32.965339924,36.8579353714,8.48227125237,2.68261449023,0.0,5.79965676214
 08/30  22:00:00,70.4277035024,6.39257731822,10.2097254519,0.0,25.6355707503,20.6438685092,15.3240019611,3.77188238693,0.0,11.5521195742
 08/30  23:00:00,47.4865360623,5.96978568081,7.24431909133,0.0,15.0252895274,11.7056064465,10.0941517214,4.32817977699,0.0,5.76597194442
 08/30  24:00:00,40.7520732957,5.7794161933,5.72597087511,0.0,11.6412384099,10.0650221343,5.81243285004,5.79243285004,0.0,0.02
 08/31  01:00:00,38.1512429803,5.66749275665,4.79775206163,0.0,10.0992000411,10.047477231,12.4503312555,6.69440397432,0.0,5.75592728117
 08/31  02:00:00,35.4996979946,5.57712219621,4.09613374658,0.0,8.25718729233,10.0299323277,12.7240441923,6.9681841294,0.0,5.75586006292
 08/31  03:00:00,34.9476765815,5.51337845354,3.6078588395,0.0,8.25718729233,10.0299323277,7.23102095704,7.21102095704,0.0,0.02
 08/31  04:00:00,36.0138326323,5.45267986466,3.1281074096,0.0,8.25718729233,11.6354268332,14.1437682737,8.38279440534,0.0,5.7609738684
 08/31  05:00:00,43.6800752134,5.45965018626,3.20773466296,0.0,12.1011305571,15.3678112995,14.2137304423,8.43782568039,0.0,5.77590476195
 08/31  06:00:00,73.7054375345,5.9867369998,6.94575756375,0.0,19.7275818095,37.2640762949,19.246702017,7.66576873098,0.0,11.580933286
 08/31  07:00:00,92.062913236,6.41407976152,10.0397922464,0.0,24.3117294858,51.2795993405,17.992423315,6.36890950259,0.0,11.6235138124
 08/31  08:00:00,77.5897345764,5.94356363866,7.31215648134,0.0,23.6694662846,40.6342015617,31.0347029146,1.71879959165,0.0,29.315903323
 08/31  09:00:00,73.2870642995,6.00059548278,7.95975852309,0.0,23.6694662846,35.6302164847,42.1535101145,0.74146187842,18.025,23.3870482361
 08/31  10:00:00,56.9394838535,6.0102259123,9.19923068034,0.0,18.7433767983,22.9618409725,35.8989506048,0.35477307781,18.025,17.519177527
 08/31  11:00:00,62.7772837568,6.31910322775,14.7303651911,0.0,18.7433767983,22.9618409725,35.5128138553,0.0,18.025,17.4878138553
 08/31  12:00:00,68.4674238938,6.63363720757,20.0625240397,0.0,18.5889407304,23.1597249699,41.3293981794,0.0,18.025,23.3043981794
 08/31  13:00:00,70.7352853916,6.80434616086,21.9131751877,0.0,18.7433767983,23.2517909448,35.5101274801,0.0,18.025,17.4851274801
 08/31  14:00:00,71.2100481358,6.87879017505,22.3134918031,0.0,18.7433767983,23.2517909448,35.5095252503,0.0,18.025,17.4845252503
 08/31  15:00:00,70.2214067652,6.89150767927,21.6020821225,0.0,18.7433767983,22.9618409725,35.5089075613,0.0,18.025,17.4839075613
 08/31  16:00:00,72.0444088045,6.82422707138,19.0410574961,0.0,18.7433767983,27.431320555,23.7849129693,0.0,18.025,5.75991296928
 08/31  17:00:00,81.9097975266,6.95380906975,16.5886479567,0.0,17.6635504202,40.6971502883,5.7708726204,0.0,0.0,5.7708726204
 08/31  18:00:00,87.5565696488,7.0212419486,15.6632418143,0.0,27.5259009287,37.3340067412,11.5711376536,0.0,0.0,11.5711376536
 08/31  19:00:00,94.6456833142,6.9874127871,14.8088378732,0.0,33.8341110165,33.3544677425,6.27626921749,0.495579473445,0.0,5.78068974405
 08/31  20:00:00,105.006328408,7.07608593556,15.0426500897,0.0,36.5179666069,38.8247702939,7.87653549293,2.09592433319,0.0,5.78061115973
 08/31  21:00:00,99.1279861652,7.04572647509,14.7096996132,0.0,32.965339924,36.8579353714,14.1568227274,2.57411422577,0.0,11.5827085016
 08/31  22:00:00,71.8549686752,6.55958570935,11.4699773667,0.0,25.6355707503,20.6438685092,14.778575032,3.22633628361,0.0,11.5522387484
 08/31  23:00:00,48.7916256894,6.12187246998,8.39732160127,0.0,15.0252895274,11.7056064465,9.59550050926,3.83029163052,0.0,5.76520887874
 08/31  24:00:00,42.1197510646,5.93510464334,6.93796128589,0.0,11.6412384099,10.0650221343,4.3929538603,4.3729538603,0.0,0.02
 09/01  01:00:00,39.3299529879,5.79891402908,5.84503725723,0.0,10.0992000411,10.047477231,10.5374507017,4.78156990114,0.0,5.7558808006
 09/01  02:00:00,36.4519262158,5.68410844509,4.94137839299,0.0,8.25718729233,10.0299323277,5.10381007089,5.08381007089,0.0,0.02
 09/01  03:00:00,35.8240255667,5.61377431311,4.38380797082,0.0,8.25718729233,10.0299323277,11.0934395389,5.33762065718,0.0,5.75581888171
 09/01  04:00:00,36.9462627277,5.55589289279,3.9573257987,0.0,8.25718729233,11.6354268332,11.3290497509,5.56833751335,0.0,5.76071223752
 09/01  05:00:00,44.5811675538,5.55683609637,4.01163818846,0.0,12.1011305571,15.3678112995,10.8229543725,5.04690309082,0.0,5.77605128167
 09/01  06:00:00,74.6256941381,6.08997153563,7.76277832253,0.0,19.7275818095,37.2640762949,15.9296975591,4.34794361274,0.0,11.5817539464
 09/01  07:00:00,93.4770978934,6.55697112479,11.3110832809,0.0,24.3117294858,51.2795993405,13.6731721666,2.04996240087,0.0,11.6232097657
 09/01  08:00:00,80.4289341461,6.18422538621,9.91069096766,0.0,23.6694662846,40.6342015617,29.327860217,0.0121117314854,0.0,29.3157484856
 09/01  09:00:00,81.9629290357,6.39471347946,16.2415007735,0.0,23.6694662846,35.6302164847,35.5731805595,0.0,18.025,17.5481805595
 09/01  10:00:00,66.7513197577,6.40732059999,18.6139725306,0.0,18.7433767983,22.9618409725,41.3772457003,0.0,18.025,23.3522457003
 09/01  11:00:00,70.3627336533,6.69260800018,21.9423099876,0.0,18.7433767983,22.9618409725,35.5132801147,0.0,18.025,17.4882801147
 09/01  12:00:00,74.3302147426,6.98757057034,25.5713789609,0.0,18.5889407304,23.1597249699,35.5079538866,0.0,18.025,17.4829538866
 09/01  13:00:00,76.2312054143,7.15488006667,27.058561485,0.0,18.7433767983,23.2517909448,41.3314087059,0.0,18.025,23.3064087059
 09/01  14:00:00,76.0535253069,7.19124117218,26.8445181485,0.0,18.7433767983,23.2517909448,35.509118478,0.0,18.025,17.484118478
 09/01  15:00:00,75.2020658728,7.1898006449,26.2844476707,0.0,18.7433767983,22.9618409725,35.5072091358,0.0,18.025,17.4822091358
 09/01  16:00:00,77.1823748506,7.09339480058,23.9098522798,0.0,18.7433767983,27.431320555,23.7857610033,0.0,18.025,5.76076100326
 09/01  17:00:00,86.1558063775,7.16518696789,20.6232760743,0.0,17.6635504202,40.6971502883,5.77082555802,0.0,0.0,5.77082555802
 09/01  18:00:00,90.0407660168,7.20721767794,17.9614616329,0.0,27.5259009287,37.3340067412,11.5718070869,0.0,0.0,11.5718070869
 09/01  19:00:00,96.4489335259,7.14548962698,16.4540078396,0.0,33.8341110165,33.3544677425,5.84000534187,0.0590923734675,0.0,5.7809129684
 09/01  20:00:00,106.383068298,7.22202109113,16.2734539399,0.0,36.5179666069,38.8247702939,6.165075508,0.385009945084,0.0,5.78006556291
 09/01  21:00:00,100.445952586,7.18882454852,15.8845642983,0.0,32.965339924,36.8579353714,12.4727946824,0.88992749492,0.0,11.5828671875
 09/01  22:00:00,73.1493547533,6.70057114016,12.623375329,0.0,25.6355707503,20.6438685092,12.6584838938,1.1062508285,0.0,11.5522330653
 09/01  23:00:00,49.7463429862,6.22567703377,9.24823465966,0.0,15.0252895274,11.7056064465,7.44609964313,1.68010009011,0.0,5.76599955302
 09/01  24:00:00,42.7861171595,6.00751912094,7.53191100298,0.0,11.6412384099,10.0650221343,2.10515830117,2.08515830117,0.0,0.02
 09/02  01:00:00,42.8757186591,5.88990519467,6.54032929342,0.0,12.8411359301,10.0650221343,9.26611575634,3.51017286444,0.0,5.7559428919
 09/02  02:00:00,36.9053079587,5.73297966794,5.34588958171,0.0,8.25718729233,10.0299323277,4.52778924872,4.50778924872,0.0,0.02
 09/02  03:00:00,36.1050249299,5.64256826649,4.63601136093,0.0,8.25718729233,10.0299323277,10.6146698605,4.85909923568,0.0,5.75557062482
 09/02  04:00:00,36.9881231184,5.557569821,3.99751013223,0.0,8.25718729233,11.6354268332,6.12687859822,6.10687859822,0.0,0.02
 09/02  05:00:00,40.7860726349,5.50828980234,3.68644612881,0.0,8.71707943955,15.3327214929,12.1507512468,6.38472099004,0.0,5.76603025673
 09/02  06:00:00,58.3222326618,5.64884007483,4.75405447904,0.0,18.5082010057,25.6353820695,14.3676935155,6.66677700795,0.0,7.70091650756
 09/02  07:00:00,74.4250013439,6.07139631637,7.8669770515,0.0,19.4083231844,41.0650158608,15.2588040672,5.61118798543,0.0,9.64761608177
 09/02  08:00:00,103.602408919,6.67638200427,12.5626448149,0.0,26.3286599382,57.9988325916,35.7571798197,0.425451339787,0.0,35.3317284799
 09/02  09:00:00,90.5009665471,6.62485901912,14.6666531382,0.0,26.3286599382,42.8504436482,41.4806688248,0.0,18.025,23.4556688248
 09/02  10:00:00,68.9135762244,6.52857169495,17.1695471879,0.0,21.7447113004,23.4437158914,41.4195512456,0.0,18.025,23.3945512456
 09/02  11:00:00,71.8200048694,6.83880008905,22.2274708812,0.0,19.3027497915,23.426170988,35.5440643425,0.0,18.025,17.5190643425
 09/02  12:00:00,74.5717084095,7.06876782687,24.6070139303,0.0,19.1483137236,23.7250123474,35.5079845479,0.0,18.025,17.4829845479
 09/02  13:00:00,74.4542436035,7.12133432164,24.29144147,0.0,19.3027497915,23.7161209604,41.3312766552,0.0,18.025,23.3062766552
 09/02  14:00:00,73.1395708681,7.08945109022,23.0086500592,0.0,19.3027497915,23.7161209604,35.5115980182,0.0,18.025,17.4865980182
 09/02  15:00:00,71.1051192767,7.02188848875,21.331709271,0.0,19.3027497915,23.426170988,35.5071339525,0.0,18.025,17.4821339525
 09/02  16:00:00,71.8619791958,6.85840535288,17.800742012,0.0,19.3027497915,27.8956505705,23.7858293123,0.0,18.025,5.76082931229
 09/02  17:00:00,77.3034119934,6.83569068516,14.6424263509,0.0,18.2229234133,37.5968344597,5.76594648591,0.0,0.0,5.76594648591
 09/02  18:00:00,91.5958364489,6.99140377825,14.8258599034,0.0,32.690315043,37.0816133363,5.79525551963,0.0246477138009,0.0,5.77060780583
 09/02  19:00:00,97.1485429121,7.01236764207,14.5939602427,0.0,36.8143715336,33.066984531,6.27302389161,0.491928620003,0.0,5.78109527161
 09/02  20:00:00,104.752381874,7.09997772072,14.9861103802,0.0,36.3493007332,38.7721355839,7.71000348487,1.92974670503,0.0,5.78025677985
 09/02  21:00:00,102.012470233,7.03356875085,14.4304670445,0.0,36.1807251679,36.8228455648,13.997123705,2.45491117446,0.0,11.5422125306
 09/02  22:00:00,77.0120385961,6.55924810762,11.2245229491,0.0,31.0351095914,20.6438685092,15.5459887374,3.96355954412,0.0,11.5824291933
 09/02  23:00:00,50.6541488078,6.08146276311,7.8982414061,0.0,17.4250845679,11.7056064465,11.9633539104,6.18740159488,0.0,5.77595231548
 09/02  24:00:00,42.4528867223,5.86068007482,6.14562115652,0.0,12.8411359301,10.0650221343,8.326416556,8.306416556,0.0,0.02
 09/03  01:00:00,41.3079852639,5.72033315285,5.02274674481,0.0,12.925468867,10.100111941,15.066062694,9.3101835397,0.0,5.75587915427
 09/03  02:00:00,35.3871259509,5.56196720342,3.87929321743,0.0,8.34152022915,10.0650221343,9.87857315082,9.85857315082,0.0,0.02
 09/03  03:00:00,34.6760757722,5.47848897176,3.25172119353,0.0,8.34152022915,10.0650221343,16.0940771847,10.3381571048,0.0,5.75592007985
 09/03  04:00:00,36.0370651204,5.4493627489,3.03523190897,0.0,8.34152022915,11.6705166398,16.2755688547,10.5148225525,0.0,5.76074630227
 09/03  05:00:00,40.1098909081,5.43234100734,2.96678849883,0.0,8.80141237637,15.3678112995,15.6930523365,9.92727731203,0.0,5.76577502447
 09/03  06:00:00,57.2748707449,5.53939151499,3.81614030958,0.0,18.5082010057,25.6353820695,14.9557667827,9.17963016408,0.0,5.77613661865
 09/03  07:00:00,72.9812456248,5.90102787515,6.47416297182,0.0,19.4926561212,41.1001056674,19.7402489933,8.15769152517,0.0,11.5825574681
 09/03  08:00:00,101.671738679,6.49014326415,10.8182105659,0.0,26.3286599382,57.9988325916,32.49319378,3.04531506605,0.0,29.4478787139
 09/03  09:00:00,87.2312421817,6.46833570198,11.6728702882,0.0,26.2443270014,42.8153538416,41.6947741226,0.214708970677,18.025,23.4550651519
 09/03  10:00:00,66.1068995013,6.40310667013,14.4883353595,0.0,21.7447113004,23.4437158914,41.4201306549,0.0,18.025,23.3951306549
 09/03  11:00:00,66.7364417811,6.62444709463,17.2985466326,0.0,19.3449162599,23.4437158914,35.5430148106,0.0,18.025,17.5180148106
 09/03  12:00:00,70.8935923098,6.89732887755,21.0406275522,0.0,19.190480192,23.7425572507,41.3317542767,0.0,18.025,23.3067542767
 09/03  13:00:00,74.5683265891,7.13878310274,24.4477839443,0.0,19.260583323,23.698576057,35.5118465037,0.0,18.025,17.4868465037
 09/03  14:00:00,73.5245906057,7.14107348686,23.4017560779,0.0,19.260583323,23.698576057,35.5073907219,0.0,18.025,17.4823907219
 09/03  15:00:00,72.4653554789,7.12043763869,22.6531074798,0.0,19.260583323,23.4086260847,35.5068064314,0.0,18.025,17.4818064314
 09/03  16:00:00,76.6179821105,7.09902926148,22.3758351017,0.0,19.260583323,27.8781056672,23.7852885397,0.0,18.025,5.76028853965
 09/03  17:00:00,81.6071433972,7.09366430748,18.7478941356,0.0,18.1807569449,37.5792895564,5.76584612975,0.0,0.0,5.76584612975
 09/03  18:00:00,93.6723858927,7.20246196738,16.8107727604,0.0,32.6059821062,37.0465235296,5.77097803795,0.0,0.0,5.77097803795
 09/03  19:00:00,98.9813243297,7.20175394292,16.237355326,0.0,36.8143715336,33.066984531,5.77989128948,0.0,0.0,5.77989128948
 09/03  20:00:00,106.784800634,7.30878566746,16.6902912219,0.0,36.43363367,38.8072253906,11.5867693363,0.0470304630059,0.0,11.5397388733
 09/03  21:00:00,103.581970009,7.22032839849,15.9326310869,0.0,36.0963922311,36.7877557581,6.44270654802,0.661649775061,0.0,5.78105677296
 09/03  22:00:00,78.2367279721,6.70764324291,12.4202352229,0.0,30.9507766546,20.6087787026,13.5986199412,2.01770715214,0.0,11.5809127891
 09/03  23:00:00,52.0009490345,6.22678019448,9.0997253023,0.0,17.4250845679,11.7056064465,9.00934961673,3.23334614462,0.0,5.77600347211
 09/03  24:00:00,44.1632862458,6.02989959672,7.56737287346,0.0,12.925468867,10.100111941,9.65282704305,3.89191238878,0.0,5.76091465427
 09/04  01:00:00,42.7678673741,5.87677444374,6.32619170383,0.0,12.925468867,10.100111941,5.33552360194,5.31552360194,0.0,0.02
 09/04  02:00:00,36.6010915085,5.69881579893,4.95640590084,0.0,8.34152022915,10.0650221343,12.5057732615,6.74991163665,0.0,5.75586162482
 09/04  03:00:00,35.6709755226,5.59149682845,4.1336157874,0.0,8.34152022915,10.0650221343,7.67381263499,7.65381263499,0.0,0.02
 09/04  04:00:00,36.6150246339,5.51164750528,3.55090643645,0.0,8.34152022915,11.6705166398,14.0658712025,8.30516727244,0.0,5.76070393006
 09/04  05:00:00,40.4221774212,5.46320624488,3.2482056968,0.0,8.80141237637,15.3678112995,13.7407311476,7.97465333295,0.0,5.76607781461
 09/04  06:00:00,57.6390771318,5.57850623502,4.14123254305,0.0,18.5082010057,25.6353820695,13.1686195576,7.3932581868,0.0,5.77536137081
 09/04  07:00:00,73.8626005315,5.99660826139,7.25993373757,0.0,19.4926561212,41.1001056674,16.5789076372,4.99622969565,0.0,11.5826779416
 09/04  08:00:00,103.291640554,6.64621856619,12.2820324922,0.0,26.3286599382,57.9988325916,29.4554463998,0.00905970814267,0.0,29.4463866916
 09/04  09:00:00,92.6883272376,6.6997098948,16.898580356,0.0,26.2443270014,42.8153538416,41.4805029575,0.0,18.025,23.4555029575
 09/04  10:00:00,72.5678487833,6.67505300851,20.6773353345,0.0,21.7447113004,23.4437158914,41.4205524419,0.0,18.025,23.3955524419
 09/04  11:00:00,74.284117943,6.96053806592,24.5101306618,0.0,19.3449162599,23.4437158914,41.3769141989,0.0,18.025,23.3519141989
 09/04  12:00:00,76.6614797116,7.19808832765,26.5077537592,0.0,19.190480192,23.7425572507,35.510521752,0.0,18.025,17.485521752
 09/04  13:00:00,78.2127858999,7.34223779997,27.8887859934,0.0,19.260583323,23.698576057,35.5079201784,0.0,18.025,17.4829201784
 09/04  14:00:00,79.4767420675,7.43243232055,29.0625487141,0.0,19.260583323,23.698576057,35.5073381398,0.0,18.025,17.4823381398
 09/04  15:00:00,79.5451324207,7.45755996107,29.3957638646,0.0,19.260583323,23.4086260847,41.3307143463,0.0,18.025,23.3057143463
 09/04  16:00:00,80.8045375111,7.32239502253,26.339022635,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 09/04  17:00:00,86.4153374642,7.32482818844,23.3249205711,0.0,18.1807569449,37.5792895564,5.76589141202,0.0,0.0,5.76589141202
 09/04  18:00:00,99.5967034657,7.48701099761,22.45053759,0.0,32.6059821062,37.0465235296,5.77098653511,0.0,0.0,5.77098653511
 09/04  19:00:00,102.73468228,7.49407012072,19.6983895633,0.0,36.8143715336,33.066984531,5.78112595629,0.0,0.0,5.78112595629
 09/04  20:00:00,109.160830334,7.52625094289,18.848853642,0.0,36.43363367,38.8072253906,11.6013348063,0.0591665625953,0.0,11.5421682437
 09/04  21:00:00,105.384686499,7.40337377714,17.5523037575,0.0,36.0963922311,36.7877557581,5.78995506796,0.00886031419031,0.0,5.78109475377
 09/04  22:00:00,79.8553024514,6.88303950655,13.8634106546,0.0,30.9507766546,20.6087787026,12.2272385816,0.644092943765,0.0,11.5831456378
 09/04  23:00:00,53.116314411,6.35034307867,10.0915254148,0.0,17.4250845679,11.7056064465,7.76996624166,1.99380626317,0.0,5.77615997849
 09/04  24:00:00,44.913721885,6.11484027735,8.23286647165,0.0,12.925468867,10.100111941,9.05890004393,3.29823217041,0.0,5.76066787351
 09/05  01:00:00,40.4374043252,5.93317340552,6.81822976067,0.0,10.0992000411,10.047477231,3.91005166075,3.89005166075,0.0,0.02
 09/05  02:00:00,37.3657413047,5.79281719153,5.74647940146,0.0,8.25718729233,10.0299323277,10.1041371272,4.34830291901,0.0,5.75583420821
 09/05  03:00:00,36.528971384,5.69805214641,5.00447426313,0.0,8.25718729233,10.0299323277,10.4689875353,4.71351840192,0.0,5.75546913337
 09/05  04:00:00,37.3009222356,5.6030662968,4.26481093297,0.0,8.25718729233,11.6354268332,5.99844836741,5.97844836741,0.0,0.02
 09/05  05:00:00,44.7402166821,5.58353194275,4.14398465637,0.0,12.1011305571,15.3678112995,11.876157968,6.09996829009,0.0,5.77618967796
 09/05  06:00:00,74.3805824429,6.07878587578,7.52883838356,0.0,19.7275818095,37.2640762949,16.963337086,5.38062915985,0.0,11.5827079261
 09/05  07:00:00,93.1052241676,6.53980307245,10.9563582115,0.0,24.3117294858,51.2795993405,19.2047960521,1.7792760398,0.0,17.4255200123
 09/05  08:00:00,81.8913021802,6.2709197807,11.2863552092,0.0,23.6694662846,40.6342015617,23.4744436213,0.0169641367056,0.0,23.4574794845
 09/05  09:00:00,86.6508841037,6.63102249505,20.6931439995,0.0,23.6694662846,35.6302164847,41.4175178333,0.0,18.025,23.3925178333
 09/05  10:00:00,76.0585990534,6.86486886736,27.4636931499,0.0,18.7433767983,22.9618409725,41.3775136127,0.0,18.025,23.3525136127
 09/05  11:00:00,82.992433339,7.32048153898,33.9441320959,0.0,18.7433767983,22.9618409725,35.5135078974,0.0,18.025,17.4885078974
 09/05  12:00:00,86.6004323863,7.68332608218,37.1458385086,0.0,18.5889407304,23.1597249699,35.5134931797,0.0,18.025,17.4884931797
 09/05  13:00:00,88.5511323609,7.93363462458,38.5997263647,0.0,18.7433767983,23.2517909448,35.5080242662,0.0,18.025,17.4830242662
 09/05  14:00:00,86.9360354306,7.91980566017,36.9984617197,0.0,18.7433767983,23.2517909448,41.3295274105,0.0,18.025,23.3045274105
 09/05  15:00:00,85.1411155311,7.87424551171,35.5390518113,0.0,18.7433767983,22.9618409725,35.5103543338,0.0,18.025,17.4853543338
 09/05  16:00:00,87.6552521698,7.80402347972,33.6720964694,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/05  17:00:00,97.5391631654,7.87372091593,31.2980890848,0.0,17.6635504202,40.6971502883,5.77083804015,0.0,0.0,5.77083804015
 09/05  18:00:00,100.883069338,7.80809277766,28.2028776769,0.0,27.5259009287,37.3340067412,11.5721314659,0.0,0.0,11.5721314659
 09/05  19:00:00,105.198628574,7.66857030224,24.6806108052,0.0,33.8341110165,33.3544677425,11.5412167815,0.0,0.0,11.5412167815
 09/05  20:00:00,112.892429441,7.67707387349,22.3277524863,0.0,36.5179666069,38.8247702939,5.78009306601,0.0,0.0,5.78009306601
 09/05  21:00:00,104.285613302,7.55304868154,19.3599900553,0.0,32.965339924,36.8579353714,11.582286174,0.0,0.0,11.582286174
 09/05  22:00:00,75.0839252629,6.94884785473,14.3096652926,0.0,25.6355707503,20.6438685092,5.80999763631,0.0236431497595,0.0,5.78635448655
 09/05  23:00:00,51.3155986395,6.44198902557,10.6011721957,0.0,15.0252895274,11.7056064465,5.76604421167,0.0,0.0,5.76604421167
 09/05  24:00:00,44.166042505,6.19920347028,8.72014279672,0.0,11.6412384099,10.0650221343,5.86027901213,0.0993705436724,0.0,5.76090846846
 09/06  01:00:00,41.0342236874,6.01855784266,7.32966455328,0.0,10.0992000411,10.047477231,0.884976236207,0.864976236207,0.0,0.02
 09/06  02:00:00,37.9867458732,5.87821515151,6.28208424606,0.0,8.25718729233,10.0299323277,7.02600226294,1.27001999393,0.0,5.75598226901
 09/06  03:00:00,36.8737014358,5.75139892059,5.29585748241,0.0,8.25718729233,10.0299323277,2.69541523613,2.67541523613,0.0,0.02
 09/06  04:00:00,37.6527296223,5.65496925138,4.5647134584,0.0,8.25718729233,11.6354268332,9.91066146827,4.14968119409,0.0,5.76098027419
 09/06  05:00:00,45.3428833814,5.6637426819,4.66643920626,0.0,12.1011305571,15.3678112995,8.65240544451,2.87635692404,0.0,5.77604852047
 09/06  06:00:00,74.6365414737,6.12848660192,7.73509319304,0.0,19.7275818095,37.2640762949,14.4397103792,2.85660263309,0.0,11.5831077461
 09/06  07:00:00,93.2314104462,6.57024122037,11.0521014768,0.0,24.3117294858,51.2795993405,18.3466091965,0.920871366184,0.0,17.4257378303
 09/06  08:00:00,83.7867276585,6.3588619247,13.0938358185,0.0,23.6694662846,40.6342015617,23.4581511744,0.0,0.0,23.4581511744
 09/06  09:00:00,88.8789478365,6.73113218996,22.8210955283,0.0,23.6694662846,35.6302164847,41.4179124565,0.0,18.025,23.3929124565
 09/06  10:00:00,77.3969275981,6.94537186388,28.7215175011,0.0,18.7433767983,22.9618409725,41.3793575685,0.0,18.025,23.3543575685
 09/06  11:00:00,83.9510832101,7.41091793784,34.8123445649,0.0,18.7433767983,22.9618409725,35.5132778238,0.0,18.025,17.4882778238
 09/06  12:00:00,88.5297841844,7.80498831929,38.9535272404,0.0,18.5889407304,23.1597249699,35.5132803669,0.0,18.025,17.4882803669
 09/06  13:00:00,87.7314838887,7.89721548722,37.8164954696,0.0,18.7433767983,23.2517909448,35.5109950786,0.0,18.025,17.4859950786
 09/06  14:00:00,87.1398150723,7.93258559611,37.1894602766,0.0,18.7433767983,23.2517909448,41.3292724235,0.0,18.025,23.3042724235
 09/06  15:00:00,87.1235649002,7.99131441207,37.4044315123,0.0,18.7433767983,22.9618409725,35.5101889134,0.0,18.025,17.4851889134
 09/06  16:00:00,90.6700738808,7.98733364253,36.5036073753,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/06  17:00:00,96.6327000651,7.84043274271,30.4249125027,0.0,17.6635504202,40.6971502883,5.77093561724,0.0,0.0,5.77093561724
 09/06  18:00:00,99.8429806079,7.80248192269,27.1683962744,0.0,27.5259009287,37.3340067412,11.5711844285,0.0,0.0,11.5711844285
 09/06  19:00:00,104.940077191,7.7540642512,24.3365632634,0.0,33.8341110165,33.3544677425,11.5413218706,0.0,0.0,11.5413218706
 09/06  20:00:00,112.500635748,7.79080358877,21.8222265168,0.0,36.5179666069,38.8247702939,5.78004034882,0.0,0.0,5.78004034882
 09/06  21:00:00,105.061539282,7.65612938742,20.0328324386,0.0,32.965339924,36.8579353714,11.5822150566,0.0,0.0,11.5822150566
 09/06  22:00:00,76.8183719619,7.10049949185,15.8924582696,0.0,25.6355707503,20.6438685092,5.78631441177,0.0,0.0,5.78631441177
 09/06  23:00:00,52.942614739,6.58439961488,12.0857761568,0.0,15.0252895274,11.7056064465,5.76572428164,0.0,0.0,5.76572428164
 09/06  24:00:00,45.2135694297,6.29093667076,9.67593536662,0.0,11.6412384099,10.0650221343,6.25062992302,0.489772143615,0.0,5.7608577794
 09/07  01:00:00,41.9440259332,6.10007408171,8.15794997849,0.0,10.0992000411,10.047477231,1.17864750344,1.15864750344,0.0,0.02
 09/07  02:00:00,38.6404784892,5.93552024661,6.87851068432,0.0,8.25718729233,10.0299323277,7.49900939138,1.7430780601,0.0,5.75593133128
 09/07  03:00:00,37.4324145212,5.80078255336,5.80518640542,0.0,8.25718729233,10.0299323277,3.18570771335,3.16570771335,0.0,0.02
 09/07  04:00:00,38.2259041907,5.7081274965,5.08472835559,0.0,8.25718729233,11.6354268332,9.99183899843,4.23079005812,0.0,5.76104894031
 09/07  05:00:00,45.6840575967,5.69299500748,4.97835921335,0.0,12.1011305571,15.3678112995,9.65644306903,3.88042571225,0.0,5.77601735677
 09/07  06:00:00,75.2567067129,6.18383958236,8.29990197232,0.0,19.7275818095,37.2640762949,15.0073609795,3.42427045521,0.0,11.5830905243
 09/07  07:00:00,94.1193880151,6.65177417724,11.8585414596,0.0,24.3117294858,51.2795993405,18.3665970797,0.940821392684,0.0,17.425775687
 09/07  08:00:00,83.9610201475,6.39952182332,13.2274655099,0.0,23.6694662846,40.6342015617,23.4591276656,0.0,0.0,23.4591276656
 09/07  09:00:00,88.8500029293,6.76454760963,22.7587328825,0.0,23.6694662846,35.6302164847,41.4180626144,0.0,18.025,23.3930626144
 09/07  10:00:00,76.8284832989,6.9466265406,28.1518169491,0.0,18.7433767983,22.9618409725,41.3795147387,0.0,18.025,23.3545147387
 09/07  11:00:00,84.5868656265,7.42652911997,35.4325147263,0.0,18.7433767983,22.9618409725,35.5133966234,0.0,18.025,17.4883966234
 09/07  12:00:00,86.0441651876,7.65526469978,36.617630768,0.0,18.5889407304,23.1597249699,35.5137481775,0.0,18.025,17.4887481775
 09/07  13:00:00,84.1051024245,7.68872479535,34.3986036638,0.0,18.7433767983,23.2517909448,35.5091911242,0.0,18.025,17.4841911242
 09/07  14:00:00,84.3649550464,7.73727474464,34.6099100683,0.0,18.7433767983,23.2517909448,41.3295085642,0.0,18.025,23.3045085642
 09/07  15:00:00,83.5623866239,7.72750281628,34.1070637276,0.0,18.7433767983,22.9618409725,35.5103899786,0.0,18.025,17.4853899786
 09/07  16:00:00,83.9842480715,7.55979925531,30.2453147158,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/07  17:00:00,93.2000873757,7.60600287892,27.2267279777,0.0,17.6635504202,40.6971502883,5.77097921785,0.0,0.0,5.77097921785
 09/07  18:00:00,97.8683624252,7.6295114599,25.3667456093,0.0,27.5259009287,37.3340067412,11.5721601298,0.0,0.0,11.5721601298
 09/07  19:00:00,103.731797941,7.58198447363,23.3003615704,0.0,33.8341110165,33.3544677425,11.5414433064,0.0,0.0,11.5414433064
 09/07  20:00:00,111.80632811,7.63422935469,21.2844910725,0.0,36.5179666069,38.8247702939,5.78010518411,0.0,0.0,5.78010518411
 09/07  21:00:00,104.075329809,7.55186022265,19.1508885982,0.0,32.965339924,36.8579353714,11.5823831499,0.0,0.0,11.5823831499
 09/07  22:00:00,75.4818649786,6.97439816118,14.6820498394,0.0,25.6355707503,20.6438685092,5.78639253821,0.0,0.0,5.78639253821
 09/07  23:00:00,51.7304998054,6.47087225228,10.987187321,0.0,15.0252895274,11.7056064465,5.76606144353,0.0,0.0,5.76606144353
 09/07  24:00:00,44.5625064873,6.22919235295,9.08661568242,0.0,11.6412384099,10.0650221343,5.8855610422,0.124636517698,0.0,5.7609245245
 09/08  01:00:00,41.3791584087,6.04494007449,7.64821535137,0.0,10.0992000411,10.047477231,0.922863851863,0.902863851863,0.0,0.02
 09/08  02:00:00,38.0913898824,5.88077787308,6.38416380794,0.0,8.25718729233,10.0299323277,7.49317629713,1.73717845196,0.0,5.75599784517
 09/08  03:00:00,37.3585984286,5.79606749786,5.73608418253,0.0,8.25718729233,10.0299323277,1.71539020907,1.69539020907,0.0,0.02
 09/08  04:00:00,38.4659427211,5.73554689216,5.29734663695,0.0,8.25718729233,11.6354268332,7.30018670089,1.53917831156,0.0,5.76100838933
 09/08  05:00:00,45.864096975,5.71340568181,5.13798578248,0.0,12.1011305571,15.3678112995,7.8948249545,2.11872191766,0.0,5.77610303685
 09/08  06:00:00,75.441655106,6.20464603277,8.46404055693,0.0,19.7275818095,37.2640762949,13.781706706,2.19840240138,0.0,11.5833043047
 09/08  07:00:00,94.1570883366,6.6557785159,11.8922330723,0.0,24.3117294858,51.2795993405,18.4911049201,1.06494287914,0.0,17.426162041
 09/08  08:00:00,84.2308148128,6.4202161103,13.476562462,0.0,23.6694662846,40.6342015617,23.4769167656,0.0185896569291,0.0,23.4583271087
 09/08  09:00:00,87.6049064708,6.72291654513,21.5552658859,0.0,23.6694662846,35.6302164847,41.4177244844,0.0,18.025,23.3927244844
 09/08  10:00:00,73.7804793319,6.84837235957,25.2020649853,0.0,18.7433767983,22.9618409725,41.3788217314,0.0,18.025,23.3538217314
 09/08  11:00:00,79.1735761297,7.22875910929,30.2169940931,0.0,18.7433767983,22.9618409725,35.513876486,0.0,18.025,17.488876486
 09/08  12:00:00,82.456802516,7.51742434494,33.1681071802,0.0,18.5889407304,23.1597249699,35.5132608933,0.0,18.025,17.4882608933
 09/08  13:00:00,83.7733008727,7.6904313098,34.0650951901,0.0,18.7433767983,23.2517909448,35.5069038549,0.0,18.025,17.4819038549
 09/08  14:00:00,85.1970287456,7.81554418616,35.363713214,0.0,18.7433767983,23.2517909448,41.3302476775,0.0,18.025,23.3052476775
 09/08  15:00:00,84.7908989533,7.84169756805,35.2213798303,0.0,18.7433767983,22.9618409725,35.5109672509,0.0,18.025,17.4859672509
 09/08  16:00:00,87.8273380425,7.80544251271,33.8427595723,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/08  17:00:00,98.5269898982,7.93316158719,32.2264701019,0.0,17.6635504202,40.6971502883,5.770971204,0.0,0.0,5.770971204
 09/08  18:00:00,102.067791294,7.94062450555,29.2550591035,0.0,27.5259009287,37.3340067412,11.5725246332,0.0,0.0,11.5725246332
 09/08  19:00:00,106.562422333,7.85647290449,25.8564953423,0.0,33.8341110165,33.3544677425,11.5415846254,0.0,0.0,11.5415846254
 09/08  20:00:00,113.735500348,7.88382197114,22.9640690702,0.0,36.5179666069,38.8247702939,5.78028983477,0.0,0.0,5.78028983477
 09/08  21:00:00,106.352612227,7.75675351223,21.2232734763,0.0,32.965339924,36.8579353714,11.5827948107,0.0,0.0,11.5827948107
 09/08  22:00:00,77.7317657209,7.17249278016,16.7338528673,0.0,25.6355707503,20.6438685092,5.78601863881,0.0,0.0,5.78601863881
 09/08  23:00:00,53.6913181805,6.64376054719,12.7751162987,0.0,15.0252895274,11.7056064465,5.7661087209,0.0,0.0,5.7661087209
 09/08  24:00:00,46.0073648681,6.35895965661,10.401705679,0.0,11.6412384099,10.0650221343,5.87959086194,0.119282949037,0.0,5.7603079129
 09/09  01:00:00,45.754411218,6.20655833035,9.10236738619,0.0,12.8411359301,10.0650221343,0.626223118478,0.606223118478,0.0,0.02
 09/09  02:00:00,39.5409268161,6.0218520473,7.69262659822,0.0,8.25718729233,10.0299323277,6.75534583398,0.999466226702,0.0,5.75587960728
 09/09  03:00:00,38.570385017,5.91189993414,6.83203659333,0.0,8.25718729233,10.0299323277,7.01730689896,1.26178184301,0.0,5.75552505595
 09/09  04:00:00,39.5144422898,5.83499033659,6.24640238837,0.0,8.25718729233,11.6354268332,1.44916981579,1.42916981579,0.0,0.02
 09/09  05:00:00,43.1787649625,5.77081505325,5.81660090654,0.0,8.71707943955,15.3327214929,7.30395207707,1.53782142459,0.0,5.76613065248
 09/09  06:00:00,60.9601729521,5.9415566431,7.09926950143,0.0,18.5082010057,25.6353820695,7.30084295978,1.5252785152,0.0,5.77556444458
 09/09  07:00:00,77.1049436776,6.35976230339,10.2585277781,0.0,19.4083231844,41.0650158608,12.388459838,0.805880172809,0.0,11.5825796652
 09/09  08:00:00,108.311383796,7.03704380134,16.9109275336,0.0,26.3286599382,57.9988325916,29.4654519519,0.0143726689212,0.0,29.451079283
 09/09  09:00:00,100.582694689,7.13067296735,24.2425405575,0.0,26.3286599382,42.8504436482,47.3389238197,0.0,18.025,29.3139238197
 09/09  10:00:00,77.4416040389,7.0265962461,25.1995403177,0.0,21.7447113004,23.4437158914,35.5758180386,0.0,18.025,17.5508180386
 09/09  11:00:00,78.5626232485,7.30675700061,28.5021206317,0.0,19.3027497915,23.426170988,41.3771690072,0.0,18.025,23.3521690072
 09/09  12:00:00,81.8295942966,7.57873223498,31.3549281404,0.0,19.1483137236,23.7250123474,35.5118924133,0.0,18.025,17.4868924133
 09/09  13:00:00,85.7059032792,7.83264948875,34.8317770511,0.0,19.3027497915,23.7161209604,36.4074613036,0.0,18.025,18.3824613036
 09/09  14:00:00,85.7418343075,7.88847801117,34.8118814654,0.0,19.3027497915,23.7161209604,40.4341420948,0.0,18.025,22.4091420948
 09/09  15:00:00,83.3287627973,7.79721860768,32.7800166923,0.0,19.3027497915,23.426170988,35.5095567233,0.0,18.025,17.4845567233
 09/09  16:00:00,84.8812989147,7.64813629796,30.0303209876,0.0,19.3027497915,27.8956505705,23.7858699547,0.0,18.025,5.76086995469
 09/09  17:00:00,88.7557037119,7.5443677436,25.3860314168,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 09/09  18:00:00,97.4559711813,7.49832298756,20.1790623743,0.0,32.690315043,37.0816133363,11.5217466623,0.0,0.0,11.5217466623
 09/09  19:00:00,101.391818655,7.4317186507,18.4178660352,0.0,36.8143715336,33.066984531,5.77983907377,0.0,0.0,5.77983907377
 09/09  20:00:00,108.349607903,7.48174965521,18.2015487142,0.0,36.3493007332,38.7721355839,6.04439866759,0.263083395866,0.0,5.78131527172
 09/09  21:00:00,105.163730176,7.37177120011,17.2435121278,0.0,36.1807251679,36.8228455648,6.55884514519,0.777506689413,0.0,5.78133845577
 09/09  22:00:00,79.8835449379,6.87003216369,13.7852227941,0.0,31.0351095914,20.6438685092,13.0091331906,1.42564036632,0.0,11.5834928243
 09/09  23:00:00,53.8879390471,6.43048633944,10.7829933897,0.0,17.4250845679,11.7056064465,12.9432988118,1.41077619599,0.0,11.5325226158
 09/09  24:00:00,45.9760015688,6.23762910552,9.29178016856,0.0,12.8411359301,10.0650221343,1.73002439616,1.71002439616,0.0,0.02
 09/10  01:00:00,45.0323386544,6.11795391269,8.34947166963,0.0,12.925468867,10.100111941,7.41046841682,1.65466987353,0.0,5.75579854329
 09/10  02:00:00,39.0605377415,5.95897116944,7.15569761679,0.0,8.34152022915,10.0650221343,2.09600987254,2.07600987254,0.0,0.02
 09/10  03:00:00,38.0209536974,5.84390475097,6.23117500286,0.0,8.34152022915,10.0650221343,9.64992199704,3.89386389019,0.0,5.75605810685
