Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/10  04:00:00,38.972951913,5.76887613709,5.65159980449,0.0,8.34152022915,11.6705166398,10.5445021864,4.78379494348,0.0,5.76070724289
 09/10  05:00:00,42.7648945078,5.71889793454,5.33522617135,0.0,8.80141237637,15.3678112995,4.55948275505,4.53948275505,0.0,0.02
 09/10  06:00:00,60.1427701014,5.86114657152,6.36226940368,0.0,18.5082010057,25.6353820695,16.4436122436,4.91119833334,0.0,11.5324139103
 09/10  07:00:00,76.0661650243,6.25302931622,9.20705786863,0.0,19.4926561212,41.1001056674,15.6650621105,4.08169892635,0.0,11.5833631841
 09/10  08:00:00,104.699040928,6.80704736118,13.5285779093,0.0,26.3286599382,57.9988325916,29.6048906881,0.156381614097,0.0,29.448509074
 09/10  09:00:00,90.756440056,6.76637125941,14.9000158565,0.0,26.2443270014,42.8153538416,41.4788014115,0.0,18.025,23.4538014115
 09/10  10:00:00,68.4649809657,6.62267313823,16.6268310339,0.0,21.7447113004,23.4437158914,41.4216042717,0.0,18.025,23.3966042717
 09/10  11:00:00,71.9627074257,6.94862889375,22.2006189401,0.0,19.3449162599,23.4437158914,35.5435909445,0.0,18.025,17.5185909445
 09/10  12:00:00,76.3530922658,7.25994660604,26.1375021594,0.0,19.190480192,23.7425572507,41.3325155238,0.0,18.025,23.3075155238
 09/10  13:00:00,78.9279435081,7.45176497762,28.4944117985,0.0,19.260583323,23.698576057,35.512581676,0.0,18.025,17.487581676
 09/10  14:00:00,79.4184468135,7.52370757667,28.9129705875,0.0,19.260583323,23.698576057,35.5082506852,0.0,18.025,17.4832506852
 09/10  15:00:00,78.4193479524,7.5019591704,28.2255709483,0.0,19.260583323,23.4086260847,35.5077986548,0.0,18.025,17.4827986548
 09/10  16:00:00,79.858379453,7.34344797265,25.3718059649,0.0,19.260583323,27.8781056672,23.7858064626,0.0,18.025,5.76080646262
 09/10  17:00:00,83.322903072,7.25569014777,20.3016181563,0.0,18.1807569449,37.5792895564,5.7660160469,0.0,0.0,5.7660160469
 09/10  18:00:00,94.1786670824,7.25189125777,17.2676127876,0.0,32.6059821062,37.0465235296,5.78899922767,0.0190916410187,0.0,5.76990758665
 09/10  19:00:00,101.482810817,7.26250326891,16.7940768968,0.0,36.8143715336,33.066984531,5.78016770876,0.0,0.0,5.78016770876
 09/10  20:00:00,107.135953116,7.34343299069,17.0067810551,0.0,36.43363367,38.8072253906,11.9896088657,0.449254008745,0.0,11.5403548569
 09/10  21:00:00,103.743094153,7.23399304392,16.0800748312,0.0,36.0963922311,36.7877557581,7.09544648401,1.3140439184,0.0,5.78140256562
 09/10  22:00:00,78.758924486,6.76140451239,12.8886473245,0.0,30.9507766546,20.6087787026,13.3626192571,1.77991530055,0.0,11.5827039566
 09/10  23:00:00,52.833318739,6.31363498248,9.8452261773,0.0,17.4250845679,11.7056064465,7.70754516557,1.93138241576,0.0,5.77616274981
 09/10  24:00:00,44.7910488912,6.09506294566,8.12996378989,0.0,12.925468867,10.100111941,8.93956369686,3.17847526559,0.0,5.76108843127
 09/11  01:00:00,40.2737698535,5.91018592831,6.67758016143,0.0,10.0992000411,10.047477231,4.26866117532,4.24866117532,0.0,0.02
 09/11  02:00:00,37.0582046182,5.75743619959,5.4743153958,0.0,8.25718729233,10.0299323277,11.3519895244,5.59610244361,0.0,5.75588708075
 09/11  03:00:00,36.1211320679,5.65302128978,4.64166417695,0.0,8.25718729233,10.0299323277,6.52547241776,6.50547241776,0.0,0.02
 09/11  04:00:00,37.1260557499,5.57967676951,4.11332320858,0.0,8.25718729233,11.6354268332,12.5545261118,6.79344638979,0.0,5.76107972198
 09/11  05:00:00,44.521708334,5.55459270967,3.9544045379,0.0,12.1011305571,15.3678112995,13.0702458324,7.29389680392,0.0,5.77634902853
 09/11  06:00:00,76.1712698861,6.0579487496,7.45634092929,0.0,19.7275818095,37.2640762949,18.7131517217,7.12970837351,0.0,11.5834433482
 09/11  07:00:00,93.2662378117,6.54387618566,11.1132693271,0.0,24.3117294858,51.2795993405,21.575772991,4.14916632288,0.0,17.4266066681
 09/11  08:00:00,79.8775460479,6.17667786961,9.36682316448,0.0,23.6694662846,40.6342015617,23.6329205169,0.17460199756,0.0,23.4583185194
 09/11  09:00:00,78.2851944053,6.35394918327,12.6045119251,0.0,23.6694662846,35.6302164847,41.4184518296,0.0,18.025,23.3934518296
 09/11  10:00:00,64.5412770687,6.42181126519,16.3894197732,0.0,18.7433767983,22.9618409725,38.2028222091,0.0,18.025,20.1778222091
 09/11  11:00:00,69.7892968789,6.76136267137,21.3001078303,0.0,18.7433767983,22.9618409725,38.683077132,0.0,18.025,20.658077132
 09/11  12:00:00,74.6650820908,7.09582658762,25.7979820176,0.0,18.5889407304,23.1597249699,35.5120272285,0.0,18.025,17.4870272285
 09/11  13:00:00,78.1697246779,7.34876467072,28.8031816822,0.0,18.7433767983,23.2517909448,35.5096488829,0.0,18.025,17.4846488829
 09/11  14:00:00,77.9942450451,7.40054183853,28.5759266087,0.0,18.7433767983,23.2517909448,35.5092011857,0.0,18.025,17.4842011857
 09/11  15:00:00,75.6891770313,7.32877784896,26.6325748669,0.0,18.7433767983,22.9618409725,41.3334325317,0.0,18.025,23.3084325317
 09/11  16:00:00,77.7761980146,7.22460310222,24.3724573342,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/11  17:00:00,86.7555050134,7.28531213433,21.1028292044,0.0,17.6635504202,40.6971502883,5.77108287258,0.0,0.0,5.77108287258
 09/11  18:00:00,89.3789330532,7.19732362459,17.3094898721,0.0,27.5259009287,37.3340067412,11.5918224824,0.0200704500219,0.0,11.5717520324
 09/11  19:00:00,97.9722002985,7.14350192762,16.0952361322,0.0,33.8341110165,33.3544677425,11.5977272733,0.056387965011,0.0,11.5413393082
 09/11  20:00:00,106.284476845,7.22175185505,16.175106256,0.0,36.5179666069,38.8247702939,6.85026844725,1.07030841552,0.0,5.77996003173
 09/11  21:00:00,100.311333872,7.18043529787,15.7583040814,0.0,32.965339924,36.8579353714,13.1697659788,1.58752114536,0.0,11.5822448335
 09/11  22:00:00,73.0586251335,6.697123272,12.5360751735,0.0,25.6355707503,20.6438685092,7.56843844138,1.78213705505,0.0,5.78630138632
 09/11  23:00:00,50.2363542131,6.28222778566,9.68167974044,0.0,15.0252895274,11.7056064465,7.27068750918,1.50448245726,0.0,5.76620505192
 09/11  24:00:00,43.7029661571,6.10651032505,8.34975230415,0.0,11.6412384099,10.0650221343,7.13591662435,1.37513059301,0.0,5.76078603134
 09/12  01:00:00,41.0667228331,5.98471497969,7.39600191755,0.0,10.0992000411,10.047477231,1.4960605933,1.4760605933,0.0,0.02
 09/12  02:00:00,38.320684146,5.88237445009,6.61185704282,0.0,8.25718729233,10.0299323277,7.3173994956,1.56154148023,0.0,5.75585801537
 09/12  03:00:00,37.5172840071,5.79355808296,5.89727637476,0.0,8.25718729233,10.0299323277,2.50945060362,2.48945060362,0.0,0.02
 09/12  04:00:00,38.5350947953,5.72760601642,5.37443378209,0.0,8.25718729233,11.6354268332,9.09797889269,3.33685502746,0.0,5.76112386523
 09/12  05:00:00,46.3046130849,5.74812832798,5.54377077343,0.0,12.1011305571,15.3678112995,8.63179213062,2.8557418622,0.0,5.77605026842
 09/12  06:00:00,78.3346121969,6.29857080402,9.37905772934,0.0,19.7275818095,37.2640762949,13.9842346183,2.40100719784,0.0,11.5832274204
 09/12  07:00:00,94.3864586398,6.67854140458,12.0988203056,0.0,24.3117294858,51.2795993405,19.8722329232,2.44565140465,0.0,17.4265815185
 09/12  08:00:00,80.2634333903,6.22709288937,9.70229104015,0.0,23.6694662846,40.6342015617,23.6180560793,0.156953277334,0.0,23.4611028019
 09/12  09:00:00,77.8861738348,6.37579646163,12.1836459683,0.0,23.6694662846,35.6302164847,41.4196158134,0.0,18.025,23.3946158134
 09/12  10:00:00,63.3283181426,6.39993734791,15.1983296735,0.0,18.7433767983,22.9618409725,41.3796880473,0.0,18.025,23.3546880473
 09/12  11:00:00,70.871289962,6.81097877858,22.3324833979,0.0,18.7433767983,22.9618409725,35.5146592676,0.0,18.025,17.4896592676
 09/12  12:00:00,74.6853153032,7.08925016259,25.82478923,0.0,18.5889407304,23.1597249699,35.5118438801,0.0,18.025,17.4868438801
 09/12  13:00:00,74.7394725495,7.16026427586,25.5614295773,0.0,18.7433767983,23.2517909448,35.5078414266,0.0,18.025,17.4828414266
 09/12  14:00:00,74.3910371677,7.17968527104,25.1935760216,0.0,18.7433767983,23.2517909448,41.3316441429,0.0,18.025,23.3066441429
 09/12  15:00:00,73.2447501462,7.14250562608,24.3744178179,0.0,18.7433767983,22.9618409725,35.5121210855,0.0,18.025,17.4871210855
 09/12  16:00:00,74.2272656892,7.01165145984,21.0364725483,0.0,18.7433767983,27.431320555,23.7858905056,0.0,18.025,5.76089050561
 09/12  17:00:00,82.658836838,7.0474617278,17.2440095583,0.0,17.6635504202,40.6971502883,5.77109956193,0.0,0.0,5.77109956193
 09/12  18:00:00,87.153843707,6.99707212027,15.2846507808,0.0,27.5259009287,37.3340067412,5.79647255516,0.0,0.0,5.79647255516
 09/12  19:00:00,96.8563525586,7.02249268527,15.1003959539,0.0,33.8341110165,33.3544677425,11.6094365618,0.067309032063,0.0,11.5421275297
 09/12  20:00:00,105.765674095,7.15796750079,15.7200884903,0.0,36.5179666069,38.8247702939,6.52474491342,0.744053257728,0.0,5.78069165569
 09/12  21:00:00,99.9669462725,7.13724471311,15.4570995771,0.0,32.965339924,36.8579353714,12.5706354548,0.988050143193,0.0,11.5825853117
 09/12  22:00:00,72.4457929751,6.62710241233,11.9932584929,0.0,25.6355707503,20.6438685092,7.38054465765,1.59407730208,0.0,5.78646735557
 09/12  23:00:00,48.9793240165,6.14640536206,8.56047207923,0.0,15.0252895274,11.7056064465,8.3919701627,2.62573380246,0.0,5.76623636024
 09/12  24:00:00,42.0581691207,5.93269383057,6.87877168688,0.0,11.6412384099,10.0650221343,9.50875264367,3.74763249803,0.0,5.76112014564
 09/13  01:00:00,39.154522295,5.78410973528,5.68440208829,0.0,10.0992000411,10.047477231,10.956939657,5.20096086701,0.0,5.75597878998
 09/13  02:00:00,35.987908358,5.63678850716,4.52466973939,0.0,8.25718729233,10.0299323277,7.15573153502,7.13573153502,0.0,0.02
 09/13  03:00:00,35.1257637796,5.53688845305,3.7624214578,0.0,8.25718729233,10.0299323277,13.8137919852,8.05784966552,0.0,5.75594231968
 09/13  04:00:00,36.1352286655,5.46959911432,3.23257579439,0.0,8.25718729233,11.6354268332,9.33841528113,9.31841528113,0.0,0.02
 09/13  05:00:00,43.9227191963,5.48902494111,3.42097583286,0.0,12.1011305571,15.3678112995,14.2127302507,8.43672797187,0.0,5.77600227884
 09/13  06:00:00,75.5784956972,5.98605868422,6.93545014683,0.0,19.7275818095,37.2640762949,18.7010933308,7.11744717042,0.0,11.5836461604
 09/13  07:00:00,92.2228519288,6.42024327947,10.1935092403,0.0,24.3117294858,51.2795993405,22.4837174059,5.05709103656,0.0,17.4266263693
 09/13  08:00:00,79.967718465,6.14962249276,9.48404251099,0.0,23.6694662846,40.6342015617,23.5186469362,0.0586316165008,0.0,23.4600153197
 09/13  09:00:00,82.4144654279,6.44136819625,16.6463608579,0.0,23.6694662846,35.6302164847,41.4204572197,0.0,18.025,23.3954572197
 09/13  10:00:00,67.9719887729,6.50565472834,19.7362826616,0.0,18.7433767983,22.9618409725,41.3798826197,0.0,18.025,23.3548826197
 09/13  11:00:00,71.2957524589,6.7786939168,22.7892301747,0.0,18.7433767983,22.9618409725,35.5143569012,0.0,18.025,17.4893569012
 09/13  12:00:00,72.4164036423,6.94754021448,23.6975843382,0.0,18.5889407304,23.1597249699,35.5128526864,0.0,18.025,17.4878526864
 09/13  13:00:00,73.6878037819,7.07579478678,24.5942312573,0.0,18.7433767983,23.2517909448,41.3304869504,0.0,18.025,23.3054869504
 09/13  14:00:00,73.0051271623,7.07674349092,23.9106066499,0.0,18.7433767983,23.2517909448,35.5112756821,0.0,18.025,17.4862756821
 09/13  15:00:00,71.6917931804,7.03215159097,22.9318117744,0.0,18.7433767983,22.9618409725,35.5109309875,0.0,18.025,17.4859309875
 09/13  16:00:00,72.0964701573,6.8894893826,19.0278372328,0.0,18.7433767983,27.431320555,23.7859538563,0.0,18.025,5.76095385628
 09/13  17:00:00,80.684563637,6.90134789265,15.415850029,0.0,17.6635504202,40.6971502883,5.77105583984,0.0,0.0,5.77105583984
 09/13  18:00:00,86.1635804052,6.89965843444,14.3917972075,0.0,27.5259009287,37.3340067412,11.5986799486,0.0261842824721,0.0,11.5724956661
 09/13  19:00:00,96.354431497,6.96162608435,14.659339166,0.0,33.8341110165,33.3544677425,6.03506591978,0.254239959663,0.0,5.78082596012
 09/13  20:00:00,105.535026199,7.12154013664,15.525865741,0.0,36.5179666069,38.8247702939,6.58551345392,0.805503184651,0.0,5.78001026926
 09/13  21:00:00,99.6618637704,7.09688936455,15.192370905,0.0,32.965339924,36.8579353714,13.0141301258,1.43059652955,0.0,11.5835335963
 09/13  22:00:00,72.4015770923,6.61673567132,11.9594028127,0.0,25.6355707503,20.6438685092,13.4104661774,1.85774344457,0.0,11.5527227328
 09/13  23:00:00,49.4671849601,6.19461476897,9.00012245454,0.0,15.0252895274,11.7056064465,2.38678102162,1.9872497903,0.0,0.399531231325
 09/13  24:00:00,42.6802142935,5.99677771117,7.43673500425,0.0,11.6412384099,10.0650221343,8.46519955125,3.08352866964,0.0,5.38167088161
 09/14  01:00:00,39.9279086266,5.86472502552,6.37716977084,0.0,10.0992000411,10.047477231,9.89801164167,4.14210083809,0.0,5.75591080359
 09/14  02:00:00,37.1596728667,5.76065105361,5.57257257617,0.0,8.25718729233,10.0299323277,4.53111228671,4.51111228671,0.0,0.02
 09/14  03:00:00,36.5289537213,5.68965964947,5.01283793172,0.0,8.25718729233,10.0299323277,10.5834340406,4.82786233108,0.0,5.75557170947
 09/14  04:00:00,37.6651375237,5.6355538917,4.59652691661,0.0,8.25718729233,11.6354268332,5.11660135985,5.09660135985,0.0,0.02
 09/14  05:00:00,45.4524820248,5.6554164647,4.78434429821,0.0,12.1011305571,15.3678112995,16.1343970232,4.60186489664,0.0,11.5325321266
 09/14  06:00:00,77.4852554133,6.20346267246,8.62480372919,0.0,19.7275818095,37.2640762949,15.5581416536,3.97584339503,0.0,11.5822982586
 09/14  07:00:00,93.7842990534,6.60836319863,11.5668329189,0.0,24.3117294858,51.2795993405,14.6225836813,2.99760249012,0.0,11.6249811912
 09/14  08:00:00,79.6664775461,6.16257818763,9.16984075867,0.0,23.6694662846,40.6342015617,29.81966756,0.498836247417,0.0,29.3208313126
 09/14  09:00:00,77.9225123112,6.35683820335,12.2389341686,0.0,23.6694662846,35.6302164847,35.5765521861,0.0,18.025,17.5515521861
 09/14  10:00:00,65.2628724365,6.45543966964,17.0773811381,0.0,18.7433767983,22.9618409725,41.3795270263,0.0,18.025,23.3545270263
 09/14  11:00:00,69.6603783319,6.74585750156,21.18669079,0.0,18.7433767983,22.9618409725,35.5151337893,0.0,18.025,17.4901337893
 09/14  12:00:00,72.5328309618,6.99070205776,23.7708493705,0.0,18.5889407304,23.1597249699,35.5100308623,0.0,18.025,17.4850308623
 09/14  13:00:00,74.796529355,7.17947270235,25.5992786953,0.0,18.7433767983,23.2517909448,41.3345977631,0.0,18.025,23.3095977631
 09/14  14:00:00,76.5740365439,7.31285475904,27.2434010872,0.0,18.7433767983,23.2517909448,35.5104909262,0.0,18.025,17.4854909262
 09/14  15:00:00,76.5205048619,7.34526521253,27.4474074945,0.0,18.7433767983,22.9618409725,35.5101563145,0.0,18.025,17.4851563145
 09/14  16:00:00,79.5234173173,7.30043763997,26.0438384396,0.0,18.7433767983,27.431320555,23.7857865851,0.0,18.025,5.76078658513
 09/14  17:00:00,89.9909794716,7.40153796677,24.2220764996,0.0,17.6635504202,40.6971502883,5.77118879699,0.0,0.0,5.77118879699
 09/14  18:00:00,92.4264328993,7.32090355655,20.2333991335,0.0,27.5259009287,37.3340067412,11.572032977,0.0,0.0,11.572032977
 09/14  19:00:00,98.9576424903,7.225460009,16.9987188986,0.0,33.8341110165,33.3544677425,5.82788867385,0.0468329962172,0.0,5.78105567763
 09/14  20:00:00,107.148371775,7.30899880307,16.9517480015,0.0,36.5179666069,38.8247702939,5.80544362575,0.0244240850804,0.0,5.78101954067
 09/14  21:00:00,100.927196522,7.24999719803,16.3045911099,0.0,32.965339924,36.8579353714,12.1213019158,0.53794538605,0.0,11.5833565298
 09/14  22:00:00,73.3794531493,6.7356298846,12.8183822638,0.0,25.6355707503,20.6438685092,12.5887810437,1.03557433669,0.0,11.553206707
 09/14  23:00:00,49.7698527305,6.23867178439,9.25872916647,0.0,15.0252895274,11.7056064465,7.86388607937,2.09887239801,0.0,5.76501368136
 09/14  24:00:00,42.6275851861,5.99998277976,7.38090090362,0.0,11.6412384099,10.0650221343,3.41542530771,3.39542530771,0.0,0.02
 09/15  01:00:00,39.6083911898,5.83703252411,6.08534564696,0.0,10.0992000411,10.047477231,10.6899095436,4.93380607614,0.0,5.75610346746
 09/15  02:00:00,36.3258616959,5.6775038682,4.82190469181,0.0,8.25718729233,10.0299323277,6.94336121523,6.92336121523,0.0,0.02
 09/15  03:00:00,35.4446179815,5.57598515317,4.04217880944,0.0,8.25718729233,10.0299323277,13.632623807,7.87664585042,0.0,5.75597795663
 09/15  04:00:00,36.4937401317,5.50902753479,3.55165053073,0.0,8.25718729233,11.6354268332,13.9510896702,8.19020643563,0.0,5.76088323458
 09/15  05:00:00,44.0758233096,5.50568629456,3.55741602142,0.0,12.1011305571,15.3678112995,13.5217862495,7.74550028424,0.0,5.77628596529
 09/15  06:00:00,75.2944455283,5.96034170909,6.67710995902,0.0,19.7275818095,37.2640762949,19.6035642655,8.0202473667,0.0,11.5833168988
 09/15  07:00:00,91.8562508221,6.3875264465,9.85961354201,0.0,24.3117294858,51.2795993405,17.1253495539,5.49994286918,0.0,11.6254066847
 09/15  08:00:00,79.6341353747,6.13765255438,9.16242128601,0.0,23.6694662846,40.6342015617,29.4147673804,0.092968075703,0.0,29.3217993047
 09/15  09:00:00,82.2804232371,6.43701448303,16.5166660293,0.0,23.6694662846,35.6302164847,41.4166768838,0.0,18.025,23.3916768838
 09/15  10:00:00,67.0366708046,6.47497419356,18.8316434485,0.0,18.7433767983,22.9618409725,35.5468144326,0.0,18.025,17.5218144326
 09/15  11:00:00,70.1053266483,6.7386839818,21.6388105844,0.0,18.7433767983,22.9618409725,35.5144024016,0.0,18.025,17.4894024016
 09/15  12:00:00,72.5824904384,6.97089614869,23.8403162602,0.0,18.5889407304,23.1597249699,41.3345447628,0.0,18.025,23.3095447628
 09/15  13:00:00,74.7639604885,7.14189993122,25.6042784303,0.0,18.7433767983,23.2517909448,35.5104560611,0.0,18.025,17.4854560611
 09/15  14:00:00,75.0086341692,7.19742246677,25.7934282718,0.0,18.7433767983,23.2517909448,35.5101437774,0.0,18.025,17.4851437774
 09/15  15:00:00,74.1698995724,7.19929256779,25.2427751837,0.0,18.7433767983,22.9618409725,35.5097903702,0.0,18.025,17.4847903702
 09/15  16:00:00,77.9491679437,7.1908238242,24.579204085,0.0,18.7433767983,27.431320555,23.7859410292,0.0,18.025,5.76094102916
 09/15  17:00:00,88.5345658333,7.3179238427,22.8492741455,0.0,17.6635504202,40.6971502883,5.77117683781,0.0,0.0,5.77117683781
 09/15  18:00:00,92.6280569792,7.33106767955,20.424854624,0.0,27.5259009287,37.3340067412,11.5719073906,0.0,0.0,11.5719073906
 09/15  19:00:00,99.961634139,7.28666206646,17.9415044393,0.0,33.8341110165,33.3544677425,5.80362181072,0.0221848604215,0.0,5.7814369503
 09/15  20:00:00,107.850176433,7.35548004193,17.6070661909,0.0,36.5179666069,38.8247702939,11.5653496148,0.023265890268,0.0,11.5420837245
 09/15  21:00:00,101.398915526,7.28433494359,16.7419692188,0.0,32.965339924,36.8579353714,11.8782124036,0.295223905795,0.0,11.5829884978
 09/15  22:00:00,73.6550957528,6.75422213584,13.0754333805,0.0,25.6355707503,20.6438685092,6.75408458786,0.967638795126,0.0,5.78644579273
 09/15  23:00:00,49.9749034092,6.25237314503,9.45007580977,0.0,15.0252895274,11.7056064465,7.79879690901,2.03252198214,0.0,5.76627492686
 09/15  24:00:00,42.9490474867,6.02794801592,7.67439164562,0.0,11.6412384099,10.0650221343,9.0089728812,3.24784354618,0.0,5.76112933502
 09/16  01:00:00,43.5046223243,5.95860759651,7.10052474476,0.0,12.8411359301,10.0650221343,2.84940305763,2.82940305763,0.0,0.02
 09/16  02:00:00,37.5872715206,5.80686396124,5.95394927865,0.0,8.25718729233,10.0299323277,9.38686851326,3.6309519559,0.0,5.75591655735
 09/16  03:00:00,36.7608115165,5.71572823587,5.21863184613,0.0,8.25718729233,10.0299323277,4.57028738405,4.55028738405,0.0,0.02
 09/16  04:00:00,37.8763721461,5.6597959514,4.78351328951,0.0,8.25718729233,11.6354268332,10.6114761818,4.85063639028,0.0,5.76083979148
 09/16  05:00:00,41.5548681284,5.59723131107,4.36627548418,0.0,8.71707943955,15.3327214929,11.3304037881,5.56410358072,0.0,5.76630020737
 09/16  06:00:00,61.0409722423,5.74687761689,5.49073025359,0.0,18.5082010057,25.6353820695,11.2854515963,5.50907490974,0.0,5.77637668658
 09/16  07:00:00,74.9707054848,6.14355484941,8.34047027931,0.0,19.4083231844,41.0650158608,16.5596522179,4.97570006193,0.0,11.583952156
 09/16  08:00:00,103.212259798,6.65407108266,12.1947408242,0.0,26.3286599382,57.9988325916,30.2190162278,0.767904847447,0.0,29.4511113803
 09/16  09:00:00,87.3731256636,6.47387177088,11.6897504382,0.0,26.3286599382,42.8504436482,41.4833005307,0.0,18.025,23.4583005307
 09/16  10:00:00,62.9837841894,6.19953767035,11.568759306,0.0,21.7447113004,23.4437158914,41.4230738142,0.0,18.025,23.3980738142
 09/16  11:00:00,63.7687145461,6.48085330502,14.5341008065,0.0,19.3027497915,23.426170988,41.3784557132,0.0,18.025,23.3534557132
 09/16  12:00:00,67.9184641992,6.72210298729,18.3004206465,0.0,19.1483137236,23.7250123474,35.5152784461,0.0,18.025,17.4902784461
 09/16  13:00:00,70.2352337048,6.87693771861,20.3168081577,0.0,19.3027497915,23.7161209604,35.5083041714,0.0,18.025,17.4833041714
 09/16  14:00:00,70.8167920618,6.96455973572,20.8107482137,0.0,19.3027497915,23.7161209604,41.3323852717,0.0,18.025,23.3073852717
 09/16  15:00:00,71.5338112777,7.02192633905,21.7603500733,0.0,19.3027497915,23.426170988,35.5127930009,0.0,18.025,17.4877930009
 09/16  16:00:00,74.1924178086,6.9611002079,20.0284673321,0.0,19.3027497915,27.8956505705,23.7859693395,0.0,18.025,5.76096933954
 09/16  17:00:00,79.573753442,6.98869193215,16.7597448132,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 09/16  18:00:00,92.9392486265,7.09679445356,16.0638537174,0.0,32.690315043,37.0816133363,5.77106390816,0.0,0.0,5.77106390816
 09/16  19:00:00,100.733423643,7.16623209257,16.1409388961,0.0,36.8143715336,33.066984531,11.5425812342,0.0,0.0,11.5425812342
 09/16  20:00:00,106.802173853,7.30155088805,16.8342944716,0.0,36.3493007332,38.7721355839,5.87645969403,0.0953956791416,0.0,5.78106401488
 09/16  21:00:00,104.177553018,7.25194233986,16.3771459852,0.0,36.1807251679,36.8228455648,6.09880139959,0.317674243457,0.0,5.78112715613
 09/16  22:00:00,79.2652220891,6.79131633244,13.2455863449,0.0,31.0351095914,20.6438685092,12.5032097734,0.919049854974,0.0,11.5841599184
 09/16  23:00:00,53.2362696637,6.34990004965,10.2118938039,0.0,17.4250845679,11.7056064465,12.834656285,1.30186086005,0.0,11.532795425
 09/16  24:00:00,45.491173653,6.17755349779,8.867017697,0.0,12.8411359301,10.0650221343,1.43791072894,1.41791072894,0.0,0.02
 09/17  01:00:00,44.6129306747,6.06723700065,7.98077299988,0.0,12.925468867,10.100111941,7.26899518117,1.51312690202,0.0,5.75586827915
 09/17  02:00:00,38.7791186891,5.92374909089,6.90949417492,0.0,8.34152022915,10.0650221343,1.61413488495,1.59413488495,0.0,0.02
 09/17  03:00:00,38.0937436928,5.84534198597,6.30252020732,0.0,8.34152022915,10.0650221343,7.4487900686,1.69294422042,0.0,5.75584584818
 09/17  04:00:00,39.2418438049,5.79132000874,5.89803903846,0.0,8.34152022915,11.6705166398,7.56488723355,1.804339821,0.0,5.76054741255
 09/17  05:00:00,43.0900960892,5.74761690668,5.63169684299,0.0,8.80141237637,15.3678112995,1.8333874259,1.8133874259,0.0,0.02
 09/17  06:00:00,62.6346254202,5.9175962448,6.91365831446,0.0,18.5082010057,25.6353820695,13.212720947,1.67984181356,0.0,11.5328791334
 09/17  07:00:00,76.6072496863,6.30190072727,9.69924267409,0.0,19.4926561212,41.1001056674,12.9638268994,1.38013390955,0.0,11.5836929899
 09/17  08:00:00,104.727869865,6.79307905503,13.5713373401,0.0,26.3286599382,57.9988325916,29.4511931003,0.0,0.0,29.4511931003
 09/17  09:00:00,89.2929453624,6.55936863797,13.6434980699,0.0,26.2443270014,42.8153538416,41.481196914,0.0,18.025,23.456196914
 09/17  10:00:00,63.2926157109,6.18262080575,11.8944996119,0.0,21.7447113004,23.4437158914,41.4223973915,0.0,18.025,23.3973973915
 09/17  11:00:00,62.2887255756,6.28408265231,13.1911695123,0.0,19.3449162599,23.4437158914,35.5453722404,0.0,18.025,17.5203722404
 09/17  12:00:00,67.7107161701,6.68440880474,18.0706536877,0.0,19.190480192,23.7425572507,41.3389019873,0.0,18.025,23.3139019873
 09/17  13:00:00,70.9934170756,6.90422582056,21.107416194,0.0,19.260583323,23.698576057,35.5106566968,0.0,18.025,17.4856566968
 09/17  14:00:00,72.7181163346,7.02306863562,22.7132699935,0.0,19.260583323,23.698576057,35.5104043385,0.0,18.025,17.4854043385
 09/17  15:00:00,72.3614211986,7.06463933471,22.6049556322,0.0,19.260583323,23.4086260847,35.510102357,0.0,18.025,17.485102357
 09/17  16:00:00,74.1587344067,6.97347317231,20.0421266932,0.0,19.260583323,27.8781056672,23.7859688178,0.0,18.025,5.76096881784
 09/17  17:00:00,79.6492653534,7.00205268017,16.8816054475,0.0,18.1807569449,37.5792895564,5.76590686773,0.0,0.0,5.76590686773
 09/17  18:00:00,92.7167223038,7.08730735249,15.9702372295,0.0,32.6059821062,37.0465235296,5.77102430813,0.0,0.0,5.77102430813
 09/17  19:00:00,100.484369843,7.14196239043,15.9161565065,0.0,36.8143715336,33.066984531,5.78086534072,0.0,0.0,5.78086534072
 09/17  20:00:00,106.680049718,7.27804119077,16.6162509103,0.0,36.43363367,38.8072253906,11.6225546478,0.080729087732,0.0,11.54182556
 09/17  21:00:00,103.832563411,7.23325739982,16.1702617571,0.0,36.0963922311,36.7877557581,6.09458251202,0.313172486211,0.0,5.78141002581
 09/17  22:00:00,79.1615953789,6.79777633914,13.2549168711,0.0,30.9507766546,20.6087787026,12.0406289642,0.456762709288,0.0,11.5838662549
 09/17  23:00:00,53.3664722367,6.36652563584,10.3254724831,0.0,17.4250845679,11.7056064465,6.37961225479,0.603176148307,0.0,5.77643610648
 09/17  24:00:00,45.7562687985,6.19560754404,8.99462957297,0.0,12.925468867,10.100111941,6.49871652675,0.737755298994,0.0,5.76096122775
 09/18  01:00:00,41.4139737085,6.02910195645,7.6988591826,0.0,10.0992000411,10.047477231,1.06915049104,1.04915049104,0.0,0.02
 09/18  02:00:00,38.2998299262,5.88661909093,6.58675234051,0.0,8.25718729233,10.0299323277,7.23452497127,1.47849341266,0.0,5.75603155861
 09/18  03:00:00,37.1313651287,5.75967477329,5.54523389538,0.0,8.25718729233,10.0299323277,3.52394220695,3.50394220695,0.0,0.02
 09/18  04:00:00,37.9089864568,5.66681172029,4.80911189816,0.0,8.25718729233,11.6354268332,10.7944369227,5.03320630025,0.0,5.76123062247
 09/18  05:00:00,45.4131156242,5.65540239955,4.74498425466,0.0,12.1011305571,15.3678112995,10.3955202769,4.6191527396,0.0,5.77636753726
 09/18  06:00:00,77.3510622757,6.19118852637,8.50286493497,0.0,19.7275818095,37.2640762949,14.7873836272,3.20303046608,0.0,11.5843531611
 09/18  07:00:00,94.329822095,6.65710019786,12.0635919039,0.0,24.3117294858,51.2795993405,18.2491051706,0.821876705995,0.0,17.4272284646
 09/18  08:00:00,81.7347324243,6.31503448127,11.0856255074,0.0,23.6694662846,40.6342015617,23.4788913954,0.01600564013,0.0,23.4628857553
 09/18  09:00:00,81.9521915791,6.49498448022,16.1304581968,0.0,23.6694662846,35.6302164847,41.4223832485,0.0,18.025,23.3973832485
 09/18  10:00:00,65.9104398373,6.48930679678,17.6910700707,0.0,18.7433767983,22.9618409725,41.3811484493,0.0,18.025,23.3561484493
 09/18  11:00:00,67.4653911418,6.65728784585,19.0802681089,0.0,18.7433767983,22.9618409725,35.5143694286,0.0,18.025,17.4893694286
 09/18  12:00:00,68.301403167,6.7920516271,19.7380664681,0.0,18.5889407304,23.1597249699,35.5129724797,0.0,18.025,17.4879724797
 09/18  13:00:00,69.6226420111,6.89713873023,20.7077177111,0.0,18.7433767983,23.2517909448,36.2102274942,0.0,18.025,18.1852274942
 09/18  14:00:00,69.203203202,6.87235314027,20.3130666823,0.0,18.7433767983,23.2517909448,40.6352239245,0.0,18.025,22.6102239245
 09/18  15:00:00,63.5723447955,6.52999345589,15.314514328,0.0,18.7433767983,22.9618409725,35.5115034062,0.0,18.025,17.4865034062
 09/18  16:00:00,64.0412842621,6.38439334736,11.4777414776,0.0,18.7433767983,27.431320555,23.7860585094,0.0,18.025,5.76105850935
 09/18  17:00:00,76.751526745,6.53968254043,11.844468571,0.0,17.6635504202,40.6971502883,5.7711066045,0.0,0.0,5.7711066045
 09/18  18:00:00,83.2986729967,6.59963708237,11.8268921918,0.0,27.5259009287,37.3340067412,11.6667483533,0.0938765284602,0.0,11.5728718248
 09/18  19:00:00,93.7972128014,6.69588804755,12.3678442496,0.0,33.8341110165,33.3544677425,6.26812831704,0.48715155023,0.0,5.78097676681
 09/18  20:00:00,103.238672234,6.88418597352,13.4668518221,0.0,36.5179666069,38.8247702939,6.75059887918,0.970422422446,0.0,5.78017645673
 09/18  21:00:00,97.8320295308,6.90788922382,13.5515155881,0.0,32.965339924,36.8579353714,12.7271770494,1.14306863256,0.0,11.5841084169
 09/18  22:00:00,70.6122334994,6.42987600498,10.3569028913,0.0,25.6355707503,20.6438685092,13.7754707635,2.22223018225,0.0,11.5532405812
 09/18  23:00:00,47.6263461079,6.00014881057,7.35374036368,0.0,15.0252895274,11.7056064465,9.23346134845,3.46725137133,0.0,5.76620997712
 09/18  24:00:00,40.9302335947,5.81051695375,5.87300836472,0.0,11.6412384099,10.0650221343,5.05611107868,5.03611107868,0.0,0.02
 09/19  01:00:00,38.2358867956,5.68376015,4.86610735885,0.0,10.0992000411,10.047477231,11.8172841476,6.06120050053,0.0,5.75608364707
 09/19  02:00:00,35.5032546459,5.58052748309,4.09627237665,0.0,8.25718729233,10.0299323277,6.44974868023,6.42974868023,0.0,0.02
 09/19  03:00:00,34.7904726362,5.49888867329,3.46512273434,0.0,8.25718729233,10.0299323277,13.433592667,7.67783107483,0.0,5.75576159218
 09/19  04:00:00,35.617635579,5.41536487092,2.7692059276,0.0,8.25718729233,11.6354268332,17.3206529187,11.5601731661,0.0,5.76047975265
 09/19  05:00:00,43.0813139786,5.40468560395,2.66389523739,0.0,12.1011305571,15.3678112995,18.5483048314,12.7722226701,0.0,5.77608216121
 09/19  06:00:00,73.6912299482,5.78039910225,5.2538201391,0.0,19.7275818095,37.2640762949,23.6441362753,12.0614686358,0.0,11.5826676395
 09/19  07:00:00,90.1904557478,6.20621031879,8.37511273386,0.0,24.3117294858,51.2795993405,21.0267843059,9.40109690553,0.0,11.6256874004
 09/19  08:00:00,77.1868678513,5.90303458465,6.94975534387,0.0,23.6694662846,40.6342015617,31.1111115198,1.7886967096,0.0,29.3224148102
 09/19  09:00:00,74.9690426249,6.11633073138,9.52595739941,0.0,23.6694662846,35.6302164847,41.4206038376,0.0,18.025,23.3956038376
 09/19  10:00:00,59.0360097709,6.10983739864,11.1961106943,0.0,18.7433767983,22.9618409725,35.5479640168,0.0,18.025,17.5229640168
 09/19  11:00:00,61.6581707473,6.30369044498,13.626642714,0.0,18.7433767983,22.9618409725,35.5144896777,0.0,18.025,17.4894896777
 09/19  12:00:00,62.0437512237,6.24537815173,14.0270884726,0.0,18.5889407304,23.1597249699,41.3332081594,0.0,18.025,23.3082081594
 09/19  13:00:00,65.0303019653,6.56605518269,16.4464607616,0.0,18.7433767983,23.2517909448,35.5134815306,0.0,18.025,17.4884815306
 09/19  14:00:00,65.8492909683,6.65944439876,17.1720574864,0.0,18.7433767983,23.2517909448,35.5132621816,0.0,18.025,17.4882621816
 09/19  15:00:00,65.5272731805,6.6761786998,17.1232560385,0.0,18.7433767983,22.9618409725,35.5090939875,0.0,18.025,17.4840939875
 09/19  16:00:00,67.7395791571,6.61049223244,14.9499407072,0.0,18.7433767983,27.431320555,23.7860263016,0.0,18.025,5.76102630165
 09/19  17:00:00,78.5026890424,6.69796556515,13.4373481488,0.0,17.6635504202,40.6971502883,5.77124480515,0.0,0.0,5.77124480515
 09/19  18:00:00,84.2620510413,6.71469969018,12.675201897,0.0,27.5259009287,37.3340067412,11.6112052561,0.0378076410779,0.0,11.573397615
 09/19  19:00:00,94.3969128994,6.7701200247,12.8933139376,0.0,33.8341110165,33.3544677425,6.56845463741,0.788086553426,0.0,5.78036808399
 09/19  20:00:00,103.669346207,6.9320312064,13.8496726101,0.0,36.5179666069,38.8247702939,13.1281415437,1.58650017582,0.0,11.5416413679
 09/19  21:00:00,97.9117842672,6.91472577436,13.6244294358,0.0,32.965339924,36.8579353714,13.7877635624,2.20500906572,0.0,11.5827544967
 09/19  22:00:00,70.5171419282,6.41516212005,10.2765257393,0.0,25.6355707503,20.6438685092,9.6569474948,3.87030570876,0.0,5.78664178604
 09/19  23:00:00,47.4377105395,5.97687067838,7.188378181,0.0,15.0252895274,11.7056064465,10.9561807619,5.18991049633,0.0,5.76627026561
 09/19  24:00:00,40.6082240546,5.77577733057,5.58573404121,0.0,11.6412384099,10.0650221343,12.4769283576,6.71573901327,0.0,5.76118934429
 09/20  01:00:00,37.7088071403,5.62664977627,4.39614299605,0.0,10.0992000411,10.047477231,8.69513439909,8.67513439909,0.0,0.02
 09/20  02:00:00,34.6872363631,5.4931464531,3.36762750003,0.0,8.25718729233,10.0299323277,16.371161574,10.6151470616,0.0,5.75601451245
 09/20  03:00:00,33.9918520001,5.41599222637,2.74940367346,0.0,8.25718729233,10.0299323277,12.7104587967,12.6904587967,0.0,0.02
 09/20  04:00:00,35.1736143497,5.36707546979,2.37346940325,0.0,8.25718729233,11.6354268332,20.4871579985,14.7264946602,0.0,5.76066333828
 09/20  05:00:00,42.8741879803,5.38004377545,2.48141080095,0.0,12.1011305571,15.3678112995,18.1788464709,12.4022921896,0.0,5.77655428131
 09/20  06:00:00,73.5829939193,5.75655539215,5.16941968486,0.0,19.7275818095,37.2640762949,20.173055379,8.58833261403,0.0,11.584722765
 09/20  07:00:00,90.5900249584,6.23747233306,8.74340920489,0.0,24.3117294858,51.2795993405,21.8707936656,4.44337896222,0.0,17.4274147034
 09/20  08:00:00,77.6711692248,5.9366645433,7.4004250339,0.0,23.6694662846,40.6342015617,23.5227558855,0.0599371737166,0.0,23.4628187118
 09/20  09:00:00,75.6923544432,6.1174846543,10.248115809,0.0,23.6694662846,35.6302164847,41.4206720505,0.0,18.025,23.3956720505
 09/20  10:00:00,59.600459442,6.13933522212,11.7310566146,0.0,18.7433767983,22.9618409725,35.548204182,0.0,18.025,17.523204182
 09/20  11:00:00,63.4660696857,6.40294250373,15.3352884783,0.0,18.7433767983,22.9618409725,41.3385313545,0.0,18.025,23.3135313545
 09/20  12:00:00,66.3917765222,6.6159334815,18.004557247,0.0,18.5889407304,23.1597249699,35.5138859935,0.0,18.025,17.4888859935
 09/20  13:00:00,67.9842853176,6.74410405573,19.222390527,0.0,18.7433767983,23.2517909448,35.5117174386,0.0,18.025,17.4867174386
 09/20  14:00:00,68.2577576321,6.80198880481,19.4379807362,0.0,18.7433767983,23.2517909448,41.331874768,0.0,18.025,23.306874768
 09/20  15:00:00,66.023104953,6.7422216698,17.5530467159,0.0,18.7433767983,22.9618409725,35.5125242989,0.0,18.025,17.4875242989
 09/20  16:00:00,67.7924667193,6.64893067988,14.9643841288,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/20  17:00:00,78.3245577373,6.70226553927,13.2549090461,0.0,17.6635504202,40.6971502883,5.77005888058,0.0,0.0,5.77005888058
 09/20  18:00:00,83.9585265774,6.69364969195,12.3927235426,0.0,27.5259009287,37.3340067412,11.6003992633,0.026852424924,0.0,11.5735468383
 09/20  19:00:00,93.9279419499,6.7277151323,12.4667398622,0.0,33.8341110165,33.3544677425,12.6976598317,1.15518780917,0.0,11.5424720225
 09/20  20:00:00,102.936047752,6.86150732328,13.1868988466,0.0,36.5179666069,38.8247702939,7.99801486377,2.21721912203,0.0,5.78079574174
 09/20  21:00:00,97.1331217349,6.83927129932,12.9212148641,0.0,32.965339924,36.8579353714,14.7246992933,3.14033656417,0.0,11.5843627291
 09/20  22:00:00,70.028863289,6.37009917452,9.83330614397,0.0,25.6355707503,20.6438685092,10.1350981262,4.34839152357,0.0,5.78670660268
 09/20  23:00:00,47.2399183459,5.96072046895,7.00673666299,0.0,15.0252895274,11.7056064465,9.97126237825,4.20489771368,0.0,5.76636466458
 09/20  24:00:00,41.1740690753,5.83729154792,6.09006239306,0.0,11.6412384099,10.0650221343,7.50007991645,1.73883738109,0.0,5.76124253536
 09/21  01:00:00,38.7499086583,5.73914904983,5.32474026797,0.0,10.0992000411,10.047477231,7.11051068244,1.35441428858,0.0,5.75609639386
 09/21  02:00:00,35.4935443601,5.58186564846,4.08521984814,0.0,8.25718729233,10.0299323277,4.65082903563,4.63082903563,0.0,0.02
 09/21  03:00:00,35.1193293692,5.53551718099,3.75734930632,0.0,8.25718729233,10.0299323277,9.52809269587,3.77200308028,0.0,5.75608961559
 09/21  04:00:00,36.7440709791,5.5317922107,3.77921328811,0.0,8.25718729233,11.6354268332,1.4790450372,1.4590450372,0.0,0.02
 09/21  05:00:00,44.454017994,5.54401896326,3.89725976091,0.0,12.1011305571,15.3678112995,7.41771367068,1.64114896985,0.0,5.77656470083
 09/21  06:00:00,75.2634158693,5.96336680656,6.64302686177,0.0,19.7275818095,37.2640762949,16.4414324102,4.85669437364,0.0,11.5847380365
 09/21  07:00:00,91.7167744464,6.38794718188,9.71968214432,0.0,24.3117294858,51.2795993405,20.8305483749,3.40161573762,0.0,17.4289326373
 09/21  08:00:00,79.7246782509,6.14311704559,9.24747547237,0.0,23.6694662846,40.6342015617,23.4792093642,0.0165395315548,0.0,23.4626698327
 09/21  09:00:00,80.4253688,6.36529192339,14.7333155892,0.0,23.6694662846,35.6302164847,41.4249173004,0.0,18.025,23.3999173004
 09/21  10:00:00,65.4635012792,6.403465523,17.3299692286,0.0,18.7433767983,22.9618409725,41.3824447459,0.0,18.025,23.3574447459
 09/21  11:00:00,69.3268087777,6.67975607737,20.9192131133,0.0,18.7433767983,22.9618409725,35.5153564186,0.0,18.025,17.4903564186
 09/21  12:00:00,73.2226266389,6.96964316008,24.4816937631,0.0,18.5889407304,23.1597249699,35.5104094469,0.0,18.025,17.4854094469
 09/21  13:00:00,74.4436143579,7.10766266571,25.3181638869,0.0,18.7433767983,23.2517909448,41.3353888978,0.0,18.025,23.3103888978
 09/21  14:00:00,73.8312915396,7.13284181371,24.6806594087,0.0,18.7433767983,23.2517909448,35.5112522381,0.0,18.025,17.4862522381
 09/21  15:00:00,73.0856147771,7.12780056049,24.2299721957,0.0,18.7433767983,22.9618409725,35.5111350793,0.0,18.025,17.4861350793
 09/21  16:00:00,75.7026886767,7.04232882253,22.4812078902,0.0,18.7433767983,27.431320555,23.7850590266,0.0,18.025,5.7600590266
 09/21  17:00:00,84.9893505731,7.07540886893,19.5465610291,0.0,17.6635504202,40.6971502883,5.77133549843,0.0,0.0,5.77133549843
 09/21  18:00:00,89.7098978329,7.0097389811,15.9440001256,0.0,27.5259009287,37.3340067412,11.5727197943,0.0,0.0,11.5727197943
 09/21  19:00:00,96.6238117289,6.9971379261,14.8931886519,0.0,33.8341110165,33.3544677425,5.78134409663,0.0,0.0,5.78134409663
 09/21  20:00:00,104.87393927,7.0846489925,14.9016445505,0.0,36.5179666069,38.8247702939,5.84868971947,0.0673529467488,0.0,5.78133677272
 09/21  21:00:00,98.9091638668,7.0567393874,14.479785544,0.0,32.965339924,36.8579353714,12.0208953292,0.436445590104,0.0,11.5844497391
 09/21  22:00:00,71.7683772008,6.58101673502,11.3618967647,0.0,25.6355707503,20.6438685092,12.9426224638,1.38909029689,0.0,11.5535321669
 09/21  23:00:00,48.3874316596,6.1051398861,8.00982682146,0.0,15.0252895274,11.7056064465,8.85676829091,3.09044559124,0.0,5.76632269968
 09/21  24:00:00,41.4263630091,5.88292147168,6.29672885163,0.0,11.6412384099,10.0650221343,4.90080460749,4.88080460749,0.0,0.02
 09/22  01:00:00,38.4325275911,5.72023353036,5.0262741696,0.0,10.0992000411,10.047477231,12.1748241887,6.4196125111,0.0,5.75521167758
 09/22  02:00:00,35.5999353742,5.60442314956,4.16904977153,0.0,8.25718729233,10.0299323277,12.245208273,6.4891834649,0.0,5.75602480807
 09/22  03:00:00,34.8642146959,5.51565472354,3.52209937185,0.0,8.25718729233,10.0299323277,7.25754448985,7.23754448985,0.0,0.02
 09/22  04:00:00,35.9420281247,5.45277295443,3.05618208529,0.0,8.25718729233,11.6354268332,13.8949191228,8.13362349364,0.0,5.76129562916
 09/22  05:00:00,43.5528133635,5.45298230456,3.08709203806,0.0,12.1011305571,15.3678112995,13.4751732331,7.69862282135,0.0,5.77655041173
 09/22  06:00:00,74.4941709206,5.87915588302,5.95798844097,0.0,19.7275818095,37.2640762949,18.5796685476,6.99542800802,0.0,11.5842405396
 09/22  07:00:00,90.9655758806,6.30757288538,9.04884858833,0.0,24.3117294858,51.2795993405,21.4776607108,4.04854763366,0.0,17.4291130771
 09/22  08:00:00,78.6694514823,6.0578088702,8.27755269196,0.0,23.6694662846,40.6342015617,23.4781763745,0.0146503314362,0.0,23.463526043
 09/22  09:00:00,79.9890478859,6.32324631614,14.339041151,0.0,23.6694662846,35.6302164847,41.4198374225,0.0,18.025,23.3948374225
 09/22  10:00:00,67.370534854,6.46678905104,19.1736749174,0.0,18.7433767983,22.9618409725,35.5491402786,0.0,18.025,17.5241402786
 09/22  11:00:00,72.840580219,6.83807595785,24.2746623918,0.0,18.7433767983,22.9618409725,41.34030362,0.0,18.025,23.31530362
 09/22  12:00:00,77.7646762008,7.22270297991,28.7706848624,0.0,18.5889407304,23.1597249699,35.5147899644,0.0,18.025,17.4897899644
 09/22  13:00:00,78.4047038541,7.37027920944,29.0166309614,0.0,18.7433767983,23.2517909448,35.5107185462,0.0,18.025,17.4857185462
 09/22  14:00:00,77.2441365572,7.37157838141,27.8547659415,0.0,18.7433767983,23.2517909448,35.5105522738,0.0,18.025,17.4855522738
 09/22  15:00:00,76.5350389621,7.36942221988,27.437777301,0.0,18.7433767983,22.9618409725,41.3356781435,0.0,18.025,23.3106781435
 09/22  16:00:00,79.9071277104,7.32518418916,26.4027900571,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/22  17:00:00,91.0822550389,7.44522690532,25.2696404761,0.0,17.6635504202,40.6971502883,5.77134050918,0.0,0.0,5.77134050918
 09/22  18:00:00,95.3441609065,7.32110101178,21.2668964907,0.0,27.5259009287,37.3340067412,11.5735668509,0.0,0.0,11.5735668509
 09/22  19:00:00,99.5974909942,7.22371818812,17.6402790102,0.0,33.8341110165,33.3544677425,11.5410327228,0.0,0.0,11.5410327228
 09/22  20:00:00,106.534803594,7.25950816292,16.3876463103,0.0,36.5179666069,38.8247702939,5.83848797174,0.0571457454653,0.0,5.78134222627
 09/22  21:00:00,99.7215942558,7.15842373741,15.1905272907,0.0,32.965339924,36.8579353714,11.7805131044,0.196616241331,0.0,11.5838968631
 09/22  22:00:00,71.9974012906,6.62171734452,11.5502197134,0.0,25.6355707503,20.6438685092,7.42770050468,1.64123128939,0.0,5.78646921529
 09/22  23:00:00,48.7812652859,6.1595301096,8.34926922814,0.0,15.0252895274,11.7056064465,8.1611049581,2.39473140511,0.0,5.76637355299
 09/22  24:00:00,41.8106680115,5.93307485853,6.63087414657,0.0,11.6412384099,10.0650221343,9.78789155265,4.026924527,0.0,5.76096702565
 09/23  01:00:00,41.5544553304,5.77373995984,5.33521447066,0.0,12.8411359301,10.0650221343,7.15521107711,7.13521107711,0.0,0.02
 09/23  02:00:00,35.5398144565,5.60650346272,4.10684817921,0.0,8.25718729233,10.0299323277,14.5400589235,8.78393132178,0.0,5.75612760171
 09/23  03:00:00,34.8290852942,5.51838503982,3.48423633776,0.0,8.25718729233,10.0299323277,14.9381606243,9.18234045587,0.0,5.75582016841
 09/23  04:00:00,35.8650498316,5.45085370641,2.98112679401,0.0,8.25718729233,11.6354268332,10.6253686838,10.6053686838,0.0,0.02
 09/23  05:00:00,39.866821227,5.42524883968,2.85019855115,0.0,8.71707943955,15.3327214929,15.6719536818,9.90567890263,0.0,5.76627477921
 09/23  06:00:00,58.7361166212,5.50281324127,3.42992086914,0.0,18.5082010057,25.6353820695,16.4559628253,10.6797547813,0.0,5.77620804402
 09/23  07:00:00,72.0280681484,5.81900987726,5.72234470728,0.0,19.4083231844,41.0650158608,20.3919510824,8.8070492776,0.0,11.5849018048
 09/23  08:00:00,101.419412819,6.47753368867,10.5783864897,0.0,26.3286599382,57.9988325916,30.2121708086,0.754539831396,0.0,29.4576309772
 09/23  09:00:00,89.8648174225,6.5779017729,14.0773860702,0.0,26.3286599382,42.8504436482,47.3449538474,0.0,18.025,29.3199538474
 09/23  10:00:00,68.9381837735,6.53627521415,17.1863975064,0.0,21.7447113004,23.4437158914,41.4257000475,0.0,18.025,23.4007000475
 09/23  11:00:00,71.2720126883,6.81323994276,21.7049984994,0.0,19.3027497915,23.426170988,35.548240406,0.0,18.025,17.523240406
 09/23  12:00:00,75.4544947554,7.09086795099,25.4676740176,0.0,19.1483137236,23.7250123474,41.3326151567,0.0,18.025,23.3076151567
 09/23  13:00:00,78.2498813943,7.33072774192,27.8776597146,0.0,19.3027497915,23.7161209604,35.5130243148,0.0,18.025,17.4880243148
 09/23  14:00:00,76.7073276326,7.32325118536,26.3425793251,0.0,19.3027497915,23.7161209604,35.5129379375,0.0,18.025,17.4879379375
 09/23  15:00:00,74.7312567764,7.20065908123,24.7790491544,0.0,19.3027497915,23.426170988,35.5128331183,0.0,18.025,17.4878331183
 09/23  16:00:00,75.7524169256,7.00162565052,21.5479356977,0.0,19.3027497915,27.8956505705,23.7860230903,0.0,18.025,5.7610230903
 09/23  17:00:00,81.4525155076,7.02820644809,18.598980292,0.0,18.2229234133,37.5968344597,5.76628002442,0.0,0.0,5.76628002442
 09/23  18:00:00,94.1403304533,7.05380962464,15.4239075023,0.0,32.690315043,37.0816133363,5.80540382664,0.0341258001568,0.0,5.77127802648
 09/23  19:00:00,99.3089477364,7.06708174755,14.8155974898,0.0,36.8143715336,33.066984531,6.12536977152,0.34496111555,0.0,5.78040865598
 09/23  20:00:00,105.334106426,7.17737847818,15.4903737348,0.0,36.3493007332,38.7721355839,13.3021404823,1.76033292773,0.0,11.5418075546
 09/23  21:00:00,102.23776134,7.0685604799,14.6207146683,0.0,36.1807251679,36.8228455648,8.75105885508,2.96925634555,0.0,5.78180250954
 09/23  22:00:00,76.8670546136,6.55574222079,11.0829610341,0.0,31.0351095914,20.6438685092,16.6446079845,5.06049483292,0.0,11.5841131516
 09/23  23:00:00,50.6101958982,6.08635106868,7.84935439093,0.0,17.4250845679,11.7056064465,12.3382625604,6.56160706171,0.0,5.77665549869
 09/23  24:00:00,42.5476137356,5.87803010273,6.22296528311,0.0,12.8411359301,10.0650221343,13.8875269309,8.12622716202,0.0,5.76129976892
 09/24  01:00:00,41.3837172504,5.735430683,5.08336461904,0.0,12.925468867,10.100111941,10.1112029687,10.0912029687,0.0,0.02
 09/24  02:00:00,35.0983750741,5.53715612194,3.61532904756,0.0,8.34152022915,10.0650221343,19.0914014811,13.3351505939,0.0,5.75625088725
 09/24  03:00:00,34.4072359664,5.45492529396,3.00642634474,0.0,8.34152022915,10.0650221343,13.9157908524,13.8957908524,0.0,0.02
 09/24  04:00:00,35.6514772648,5.41127664651,2.68770358349,0.0,8.34152022915,11.6705166398,20.4311042241,14.6697571797,0.0,5.76134704435
 09/24  05:00:00,39.407993031,5.36445894077,2.33273477186,0.0,8.80141237637,15.3678112995,21.7040006331,15.9375136202,0.0,5.76648701297
 09/24  06:00:00,58.118588132,5.44123996249,2.87396272991,0.0,18.5082010057,25.6353820695,21.7200594472,15.9446225346,0.0,5.77543691257
 09/24  07:00:00,71.2541220789,5.70872234597,4.93925907352,0.0,19.4926561212,41.1001056674,24.062087865,12.4772385306,0.0,11.5848493344
 09/24  08:00:00,100.419327216,6.3547802105,9.70104926945,0.0,26.3286599382,57.9988325916,32.6801124087,3.22183276361,0.0,29.4582796451
 09/24  09:00:00,86.9427270734,6.4285018611,11.4241125384,0.0,26.2443270014,42.8153538416,47.3696093221,0.0204264418553,18.025,29.3241828802
 09/24  10:00:00,65.4384375114,6.37962875234,13.8432950565,0.0,21.7447113004,23.4437158914,39.78805811,0.0,18.025,21.76305811
 09/24  11:00:00,68.3504079425,6.69457223437,18.8423476663,0.0,19.3449162599,23.4437158914,37.1807940148,0.0,18.025,19.1557940148
 09/24  12:00:00,72.7501729192,7.00088429853,22.7936219084,0.0,19.190480192,23.7425572507,35.5105188739,0.0,18.025,17.4855188739
 09/24  13:00:00,75.0247493131,7.19116082593,24.8518043924,0.0,19.260583323,23.698576057,41.3348135834,0.0,18.025,23.3098135834
 09/24  14:00:00,74.4909925951,7.2143871101,24.2948198483,0.0,19.260583323,23.698576057,35.5148778272,0.0,18.025,17.4898778272
 09/24  15:00:00,73.3340680168,7.17523125082,23.4669983679,0.0,19.260583323,23.4086260847,35.5108784834,0.0,18.025,17.4858784834
 09/24  16:00:00,75.4089574017,7.05873451344,21.2070735531,0.0,19.260583323,27.8781056672,23.7851483961,0.0,18.025,5.76014839607
 09/24  17:00:00,79.2148373733,7.00007343273,16.4491436042,0.0,18.1807569449,37.5792895564,5.76634079908,0.0,0.0,5.76634079908
 09/24  18:00:00,93.0441760559,6.97774225751,14.523239849,0.0,32.6059821062,37.0465235296,6.16173278248,0.390319180129,0.0,5.77141360235
 09/24  19:00:00,98.4148393018,6.95732754368,14.0312391059,0.0,36.8143715336,33.066984531,7.70236673146,1.9209842801,0.0,5.78138245136
 09/24  20:00:00,104.440454892,7.06004560472,14.5946318484,0.0,36.43363367,38.8072253906,8.70170827276,2.92031131488,0.0,5.78139695788
 09/24  21:00:00,101.253680895,6.97089897539,13.853712649,0.0,36.0963922311,36.7877557581,16.1702382067,4.62694159429,0.0,11.5432966124
 09/24  22:00:00,76.3749529004,6.50836266016,10.7576566896,0.0,30.9507766546,20.6087787026,17.377648894,5.79319275067,0.0,11.5844561433
 09/24  23:00:00,50.5391530023,6.07041956719,7.79423946559,0.0,17.4250845679,11.7056064465,12.5781171137,6.80139328407,0.0,5.77672382961
 09/24  24:00:00,42.915151213,5.89714411309,6.45196566162,0.0,12.925468867,10.100111941,13.0724996672,7.31134890954,0.0,5.76115075762
 09/25  01:00:00,38.7427944717,5.74890332066,5.30787108141,0.0,10.0992000411,10.047477231,7.71972803444,7.69972803444,0.0,0.02
 09/25  02:00:00,35.960219871,5.63891591039,4.49483521423,0.0,8.25718729233,10.0299323277,13.7770754256,8.02083514822,0.0,5.75624027738
 09/25  03:00:00,35.3685939033,5.56941896234,3.97271287027,0.0,8.25718729233,10.0299323277,8.31051817047,8.29051817047,0.0,0.02
