Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/25  04:00:00,36.5533168064,5.51877178704,3.60146792562,0.0,8.25718729233,11.6354268332,14.2885202594,8.52758811956,0.0,5.76093213987
 09/25  05:00:00,44.2550978589,5.52848640111,3.71386379093,0.0,12.1011305571,15.3678112995,13.7943931841,8.01793971092,0.0,5.77645347322
 09/25  06:00:00,76.0350749216,6.04650500202,7.33152678813,0.0,19.7275818095,37.2640762949,18.8511607593,7.26604144587,0.0,11.5851193134
 09/25  07:00:00,92.2084643354,6.43978830728,10.1595002248,0.0,24.3117294858,51.2795993405,23.454574999,6.02479855316,0.0,17.4297764459
 09/25  08:00:00,77.9773788766,5.99678140071,7.64649596244,0.0,23.6694662846,40.6342015617,24.9406269979,1.47661749657,0.0,23.4640095013
 09/25  09:00:00,74.6787658947,6.1786412388,9.17335466173,0.0,23.6694662846,35.6302164847,41.8004665882,0.37805970796,18.025,23.3974068803
 09/25  10:00:00,58.8311090824,6.22114292868,10.8798865367,0.0,18.7433767983,22.9618409725,41.4788927864,0.0946995906995,18.025,23.3591931957
 09/25  11:00:00,63.5961526007,6.50325282287,15.3650532499,0.0,18.7433767983,22.9618409725,35.5168942537,0.0,18.025,17.4918942537
 09/25  12:00:00,68.3265079973,6.77929923679,19.7759139927,0.0,18.5889407304,23.1597249699,35.5137337445,0.0,18.025,17.4887337445
 09/25  13:00:00,71.6075161461,6.95901944776,22.6306995911,0.0,18.7433767983,23.2517909448,35.5106985792,0.0,18.025,17.4856985792
 09/25  14:00:00,71.8974981985,6.99609785562,22.8836062209,0.0,18.7433767983,23.2517909448,41.3360123678,0.0,18.025,23.3110123678
 09/25  15:00:00,72.2567006667,7.07139857472,23.457455734,0.0,18.7433767983,22.9618409725,35.5158187725,0.0,18.025,17.4908187725
 09/25  16:00:00,74.9729177505,7.03980190703,21.7539537881,0.0,18.7433767983,27.431320555,23.786035199,0.0,18.025,5.76103519905
 09/25  17:00:00,82.1906439938,7.02979686409,16.7934529226,0.0,17.6635504202,40.6971502883,5.77136534876,0.0,0.0,5.77136534876
 09/25  18:00:00,88.2608997786,6.94826398312,14.5564606207,0.0,27.5259009287,37.3340067412,6.00434773677,0.207370584484,0.0,5.79697715229
 09/25  19:00:00,95.6491344447,6.91816006525,13.9974707563,0.0,33.8341110165,33.3544677425,13.3172361492,1.77353087942,0.0,11.5437052698
 09/25  20:00:00,104.282282505,7.01284887842,14.3817764347,0.0,36.5179666069,38.8247702939,8.69318222599,2.91129011901,0.0,5.78189210699
 09/25  21:00:00,98.2221226068,6.9630628555,13.8864016733,0.0,32.965339924,36.8579353714,16.0912164409,4.5064338645,0.0,11.5847825764
 09/25  22:00:00,71.1743481783,6.4979153603,10.8509532074,0.0,25.6355707503,20.6438685092,16.3977011967,4.8438769368,0.0,11.5538242599
 09/25  23:00:00,48.1467796138,6.06131439207,7.812994196,0.0,15.0252895274,11.7056064465,11.8736119468,6.10720363574,0.0,5.76640831103
 09/25  24:00:00,41.3628698064,5.86298371521,6.25316674687,0.0,11.6412384099,10.0650221343,7.23585001361,7.21585001361,0.0,0.02
 09/26  01:00:00,38.6791201798,5.73818052198,5.25491185159,0.0,10.0992000411,10.047477231,13.36876637,7.61252255941,0.0,5.7562438106
 09/26  02:00:00,35.9044836866,5.6306824361,4.44733782843,0.0,8.25718729233,10.0299323277,7.97135500491,7.95135500491,0.0,0.02
 09/26  03:00:00,35.3223298782,5.56256800426,3.93329235856,0.0,8.25718729233,10.0299323277,13.9838107599,8.22786210038,0.0,5.75594865954
 09/26  04:00:00,36.3392092969,5.49457922836,3.41155369603,0.0,8.25718729233,11.6354268332,15.2206148757,9.45988716724,0.0,5.76072770843
 09/26  05:00:00,43.919792079,5.49182447275,3.41521486227,0.0,12.1011305571,15.3678112995,15.3046689058,9.52820195098,0.0,5.7764669548
 09/26  06:00:00,75.5211977839,5.98766761279,6.87648512101,0.0,19.7275818095,37.2640762949,20.3703986694,8.78652119754,0.0,11.5838774719
 09/26  07:00:00,91.6947912619,6.38313478595,9.70247785813,0.0,24.3117294858,51.2795993405,18.9580417096,7.33148679552,0.0,11.626554914
 09/26  08:00:00,77.4143407245,5.94482213515,7.1354101498,0.0,23.6694662846,40.6342015617,32.3551264713,3.02852968552,0.0,29.3265967857
 09/26  09:00:00,74.4131197512,6.15281489222,8.93352726703,0.0,23.6694662846,35.6302164847,42.2939201663,0.874371535057,18.025,23.3945486312
 09/26  10:00:00,58.5674534737,6.19196037985,10.645415551,0.0,18.7433767983,22.9618409725,35.6506681813,0.101646992418,18.025,17.5240211889
 09/26  11:00:00,64.0903309783,6.52016906823,15.842313453,0.0,18.7433767983,22.9618409725,35.5165799195,0.0,18.025,17.4915799195
 09/26  12:00:00,70.746744279,6.88446836052,22.0909815864,0.0,18.5889407304,23.1597249699,41.3379062548,0.0,18.025,23.3129062548
 09/26  13:00:00,74.0225087838,7.09680024733,24.90790964,0.0,18.7433767983,23.2517909448,35.5133146033,0.0,18.025,17.4883146033
 09/26  14:00:00,74.7508962512,7.20147540569,25.531620536,0.0,18.7433767983,23.2517909448,35.5132983061,0.0,18.025,17.4882983061
 09/26  15:00:00,74.0877432759,7.21322427986,25.1466724182,0.0,18.7433767983,22.9618409725,41.334228491,0.0,18.025,23.309228491
 09/26  16:00:00,77.0141457327,7.17095134975,23.6640364664,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/26  17:00:00,85.3140742422,7.20508777001,19.7415908482,0.0,17.6635504202,40.6971502883,5.77137910968,0.0,0.0,5.77137910968
 09/26  18:00:00,89.6550043444,7.07913525954,15.8196868241,0.0,27.5259009287,37.3340067412,11.6203261619,0.0455217806196,0.0,11.5748043813
 09/26  19:00:00,96.4951092513,7.01685617029,14.7447484583,0.0,33.8341110165,33.3544677425,6.68749094546,0.90587346725,0.0,5.78161747821
 09/26  20:00:00,104.617534795,7.05821910142,14.6716508166,0.0,36.5179666069,38.8247702939,14.6956949244,3.1522430018,0.0,11.5434519226
 09/26  21:00:00,98.2661798862,6.97672456999,13.9167914236,0.0,32.965339924,36.8579353714,16.3448961449,4.76146532328,0.0,11.5834308216
 09/26  22:00:00,71.072050142,6.49490112428,10.7516720651,0.0,25.6355707503,20.6438685092,11.3029382135,5.51616424495,0.0,5.78677396858
 09/26  23:00:00,47.8965797869,6.0416473342,7.58245751696,0.0,15.0252895274,11.7056064465,13.2819283307,7.5154650774,0.0,5.76646325326
 09/26  24:00:00,41.0327915272,5.83244613884,5.95361936332,0.0,11.6412384099,10.0650221343,14.423529736,8.66250007796,0.0,5.76102965809
 09/27  01:00:00,38.5443869892,5.72562492252,5.13273877356,0.0,10.0992000411,10.047477231,8.13984598197,8.11984598197,0.0,0.02
 09/27  02:00:00,35.898439766,5.63014866889,4.44182138273,0.0,8.25718729233,10.0299323277,13.6364146077,7.88031964691,0.0,5.75609496083
 09/27  03:00:00,35.2419468144,5.55253378354,3.8629457903,0.0,8.25718729233,10.0299323277,8.20152879683,8.18152879683,0.0,0.02
 09/27  04:00:00,36.4169237438,5.50075075323,3.48309537207,0.0,8.25718729233,11.6354268332,14.1975501019,8.43617338677,0.0,5.76137671517
 09/27  05:00:00,43.9744570063,5.49624727762,3.4654551051,0.0,12.1011305571,15.3678112995,14.6851929382,8.90850817075,0.0,5.77668476741
 09/27  06:00:00,75.5201880576,5.98610108249,6.87703417548,0.0,19.7275818095,37.2640762949,20.3406212498,8.75506146226,0.0,11.5855597875
 09/27  07:00:00,92.0045329916,6.41390894164,9.98143581187,0.0,24.3117294858,51.2795993405,23.9096550536,6.47892333494,0.0,17.4307317187
 09/27  08:00:00,77.3735154848,5.92865299004,7.11075059525,0.0,23.6694662846,40.6342015617,25.4422140438,1.97719358918,0.0,23.4650204547
 09/27  09:00:00,72.7334163419,5.95093291334,7.45570427192,0.0,23.6694662846,35.6302164847,42.6972218215,1.27233879357,18.025,23.3998830279
 09/27  10:00:00,56.0059684863,5.99735143613,8.27853461701,0.0,18.7433767983,22.9618409725,42.0622567113,0.677751539797,18.025,23.3595051715
 09/27  11:00:00,59.6789774204,6.27664258234,11.6744856735,0.0,18.7433767983,22.9618409725,35.5181557296,0.0,18.025,17.4931557296
 09/27  12:00:00,64.0366353782,6.54482685117,15.7205091263,0.0,18.5889407304,23.1597249699,35.5124333405,0.0,18.025,17.4874333405
 09/27  13:00:00,67.7833678138,6.77375314962,18.9918174982,0.0,18.7433767983,23.2517909448,41.3366423899,0.0,18.025,23.3116423899
 09/27  14:00:00,70.7639575445,6.9443924017,21.8017654157,0.0,18.7433767983,23.2517909448,35.5162034626,0.0,18.025,17.4912034626
 09/27  15:00:00,70.2606325413,6.97988727095,21.5528936225,0.0,18.7433767983,22.9618409725,35.5124197422,0.0,18.025,17.4874197422
 09/27  16:00:00,70.7923527633,6.86392012118,17.7492709288,0.0,18.7433767983,27.431320555,23.786000635,0.0,18.025,5.76100063498
 09/27  17:00:00,80.1901845485,6.89114222526,14.9316467513,0.0,17.6635504202,40.6971502883,5.77158359252,0.0,0.0,5.77158359252
 09/27  18:00:00,87.3882249131,6.86027824742,13.771761018,0.0,27.5259009287,37.3340067412,11.8833649518,0.309770469357,0.0,11.5735944824
 09/27  19:00:00,95.4453233134,6.88947659448,13.8223413388,0.0,33.8341110165,33.3544677425,6.83310202633,1.05136840188,0.0,5.78173362445
 09/27  20:00:00,104.361578583,7.01111864,14.4627927239,0.0,36.5179666069,38.8247702939,7.80939311569,2.02763659278,0.0,5.78175652291
 09/27  21:00:00,98.4325520891,6.97537549651,14.084507996,0.0,32.965339924,36.8579353714,14.0578084656,2.47253388847,0.0,11.5852745771
 09/27  22:00:00,71.4631942596,6.52172907122,11.1159803485,0.0,25.6355707503,20.6438685092,13.771616359,2.21760218505,0.0,11.5540141739
 09/27  23:00:00,48.4497917896,6.08897996292,8.08833419954,0.0,15.0252895274,11.7056064465,8.7747695141,3.00832135353,0.0,5.76644816057
 09/27  24:00:00,41.7204542241,5.89701069092,6.5767193128,0.0,11.6412384099,10.0650221343,9.86195174838,4.10065285694,0.0,5.76129889144
 09/28  01:00:00,39.1717784569,5.78710504723,5.69864771639,0.0,10.0992000411,10.047477231,4.49651360437,4.47651360437,0.0,0.02
 09/28  02:00:00,36.4376538745,5.68710003033,4.92408224985,0.0,8.25718729233,10.0299323277,10.5528822029,4.79672309898,0.0,5.75615910388
 09/28  03:00:00,35.8969966773,5.62520122286,4.44532869068,0.0,8.25718729233,10.0299323277,5.08414996991,5.06414996991,0.0,0.02
 09/28  04:00:00,37.1124554308,5.57752793156,4.10184421909,0.0,8.25718729233,11.6354268332,11.061158794,5.29976567682,0.0,5.7613931172
 09/28  05:00:00,44.8685260445,5.59363896008,4.26213057961,0.0,12.1011305571,15.3678112995,10.5618225246,4.78492637782,0.0,5.77689614674
 09/28  06:00:00,76.603010035,6.1098070419,7.83614444956,0.0,19.7275818095,37.2640762949,16.303380978,4.71799390953,0.0,11.5853870685
 09/28  07:00:00,93.1359059568,6.53998068392,10.9867289893,0.0,24.3117294858,51.2795993405,20.8805839884,3.4493868014,0.0,17.431197187
 09/28  08:00:00,80.1921862327,6.21814335762,9.63992728609,0.0,23.6694662846,40.6342015617,23.5077994851,0.0420875187665,0.0,23.4657119663
 09/28  09:00:00,77.8532161704,6.36723421586,12.159201945,0.0,23.6694662846,35.6302164847,41.4236141592,0.0,18.025,23.3986141592
 09/28  10:00:00,61.4955689669,6.34037249696,13.425109467,0.0,18.7433767983,22.9618409725,41.3848965029,0.0,18.025,23.3598965029
 09/28  11:00:00,64.1675016411,6.54018151921,15.8994687613,0.0,18.7433767983,22.9618409725,35.5169702049,0.0,18.025,17.4919702049
 09/28  12:00:00,66.0834694059,6.69624267872,17.6159273295,0.0,18.5889407304,23.1597249699,35.5175331186,0.0,18.025,17.4925331186
 09/28  13:00:00,67.9533266459,6.82877040337,19.106753348,0.0,18.7433767983,23.2517909448,35.510963304,0.0,18.025,17.485963304
 09/28  14:00:00,68.3960668689,6.89254773745,19.4857203174,0.0,18.7433767983,23.2517909448,41.3364762443,0.0,18.025,23.3114762443
 09/28  15:00:00,67.5290835473,6.88729127344,18.913941242,0.0,18.7433767983,22.9618409725,35.5162823391,0.0,18.025,17.4912823391
 09/28  16:00:00,69.3603812817,6.78444864034,16.3967652631,0.0,18.7433767983,27.431320555,23.7860524642,0.0,18.025,5.7610524642
 09/28  17:00:00,79.8878358079,6.84964127267,14.6707923153,0.0,17.6635504202,40.6971502883,5.77142830317,0.0,0.0,5.77142830317
 09/28  18:00:00,87.2657838133,6.84596234926,13.6636319052,0.0,27.5259009287,37.3340067412,5.80930424415,0.0121700264592,0.0,5.79713421769
 09/28  19:00:00,95.206038466,6.87247637619,13.6000480166,0.0,33.8341110165,33.3544677425,12.172404749,0.62843961903,0.0,11.54396513
 09/28  20:00:00,103.983742369,6.98271784643,14.1133568929,0.0,36.5179666069,38.8247702939,7.67972287434,1.89970639134,0.0,5.780016483
 09/28  21:00:00,97.8787867087,6.92902200192,13.5770912113,0.0,32.965339924,36.8579353714,14.536051614,2.95079877132,0.0,11.5852528427
 09/28  22:00:00,70.4490389548,6.42627509661,10.1972725054,0.0,25.6355707503,20.6438685092,16.5007886734,4.94653516143,0.0,11.554253512
 09/28  23:00:00,47.2989572084,5.97620890278,7.05027046108,0.0,15.0252895274,11.7056064465,12.2747959164,6.50821635071,0.0,5.76657956568
 09/28  24:00:00,40.4352675964,5.76626628547,5.42227714245,0.0,11.6412384099,10.0650221343,8.09489067961,8.07489067961,0.0,0.02
 09/29  01:00:00,37.4864855295,5.6064234338,4.1940304457,0.0,10.0992000411,10.047477231,15.839730105,10.0836427471,0.0,5.75608735795
 09/29  02:00:00,34.5252980831,5.47984132563,3.21898919193,0.0,8.25718729233,10.0299323277,12.2307631735,12.2107631735,0.0,0.02
 09/29  03:00:00,34.0237342775,5.42218843363,2.77507237113,0.0,8.25718729233,10.0299323277,19.0172556803,13.2611316463,0.0,5.75612403403
 09/29  04:00:00,35.3613362251,5.38919456967,2.53905979029,0.0,8.25718729233,11.6354268332,19.3803974839,13.6194752018,0.0,5.76092228212
 09/29  05:00:00,42.9865843144,5.39514780911,2.57867485132,0.0,12.1011305571,15.3678112995,18.7152725127,12.9385468113,0.0,5.77672570137
 09/29  06:00:00,73.2914847883,5.73255059821,4.90187298734,0.0,19.7275818095,37.2640762949,23.7618155143,12.1779807723,0.0,11.583834742
 09/29  07:00:00,89.8401955662,6.16303261644,8.06796293789,0.0,24.3117294858,51.2795993405,20.9956471582,9.36874525907,0.0,11.6269018991
 09/29  08:00:00,76.8367460155,5.86615228352,6.63647111887,0.0,23.6694662846,40.6342015617,31.5410827185,2.2114784871,0.0,29.3296042314
 09/29  09:00:00,74.2792310074,6.09947045302,8.85297504731,0.0,23.6694662846,35.6302164847,41.5294572054,0.102802757872,18.025,23.4016544475
 09/29  10:00:00,58.9980219132,6.14421448293,11.1237206699,0.0,18.7433767983,22.9618409725,35.5507958141,0.0,18.025,17.5257958141
 09/29  11:00:00,63.1042687593,6.42944683018,14.9469685142,0.0,18.7433767983,22.9618409725,41.3415419095,0.0,18.025,23.3165419095
 09/29  12:00:00,66.0818499255,6.64361006377,17.6669405149,0.0,18.5889407304,23.1597249699,35.5152226205,0.0,18.025,17.4902226205
 09/29  13:00:00,67.6653531381,6.78605863197,18.8614895446,0.0,18.7433767983,23.2517909448,35.5172887606,0.0,18.025,17.4922887606
 09/29  14:00:00,68.6531701435,6.88358306701,19.7517828592,0.0,18.7433767983,23.2517909448,35.5113790733,0.0,18.025,17.4863790733
 09/29  15:00:00,67.1859829105,6.8498074683,18.6083247224,0.0,18.7433767983,22.9618409725,41.3371098485,0.0,18.025,23.3121098485
 09/29  16:00:00,68.9950923581,6.75235924663,16.0635680625,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/29  17:00:00,79.5055764195,6.81819935551,14.3199716533,0.0,17.6635504202,40.6971502883,5.77147104192,0.0,0.0,5.77147104192
 09/29  18:00:00,86.9968938372,6.81207571581,13.4286219169,0.0,27.5259009287,37.3340067412,11.6005387691,0.0255710350744,0.0,11.574967734
 09/29  19:00:00,95.0145212977,6.84245999691,13.4385437756,0.0,33.8341110165,33.3544677425,12.2673120254,0.725270617602,0.0,11.5420414078
 09/29  20:00:00,103.899267296,6.96363139493,14.0479629697,0.0,36.5179666069,38.8247702939,7.74557257475,1.96470352616,0.0,5.78086904859
 09/29  21:00:00,97.8983334485,6.92036184236,13.6052925323,0.0,32.965339924,36.8579353714,14.6501101258,3.06509541008,0.0,11.5850147157
 09/29  22:00:00,70.668630124,6.43805368786,10.4050848465,0.0,25.6355707503,20.6438685092,10.0409965616,4.25403662952,0.0,5.78695993205
 09/29  23:00:00,47.8042676572,6.02162144513,7.51016570232,0.0,15.0252895274,11.7056064465,10.8287008463,5.06208863194,0.0,5.76661221431
 09/29  24:00:00,41.2426384678,5.84684484977,6.1490632665,0.0,11.6412384099,10.0650221343,11.3530974605,5.5917572332,0.0,5.76134022733
 09/30  01:00:00,41.8934931818,5.78829909447,5.65968271935,0.0,12.8411359301,10.0650221343,10.7866139748,5.0304265084,0.0,5.75618746639
 09/30  02:00:00,36.3262113592,5.6733809239,4.82635983674,0.0,8.25718729233,10.0299323277,4.78455840353,4.76455840353,0.0,0.02
 09/30  03:00:00,35.7349327858,5.60408698275,4.30437153154,0.0,8.25718729233,10.0299323277,10.7852385815,5.02901894593,0.0,5.75621963562
 09/30  04:00:00,36.7997793156,5.54035413448,3.82634426156,0.0,8.25718729233,11.6354268332,6.25909062795,6.23909062795,0.0,0.02
 09/30  05:00:00,40.6500600126,5.49717737198,3.56149411535,0.0,8.71707943955,15.3327214929,12.3049722427,6.53832516117,0.0,5.76664708151
 09/30  06:00:00,60.2018165127,5.651128555,4.74728262896,0.0,18.5082010057,25.6353820695,11.6527675109,5.87594372989,0.0,5.77682378099
 09/30  07:00:00,73.9647516109,6.02609044268,7.45191210197,0.0,19.4083231844,41.0650158608,16.9011119999,5.31608546533,0.0,11.5850265345
 09/30  08:00:00,102.124179748,6.52970234318,11.2309373019,0.0,26.3286599382,57.9988325916,36.2291262367,0.879057149912,0.0,35.3500690868
 09/30  09:00:00,84.9489884385,6.24828724769,9.49114099076,0.0,26.3286599382,42.8504436482,41.928598844,0.443260731842,18.025,23.4603381122
 09/30  10:00:00,57.4514835954,5.81339886115,6.42254853637,0.0,21.7447113004,23.4437158914,43.0218769976,1.59296507559,18.025,23.4039119221
 09/30  11:00:00,54.6035730526,5.77365689311,6.07612304253,0.0,19.3027497915,23.426170988,36.7216078351,1.17443075608,18.025,17.522177079
 09/30  12:00:00,55.2847089149,5.79190596134,6.59684160814,0.0,19.1483137236,23.7250123474,42.4953192289,1.15694327228,18.025,23.3133759566
 09/30  13:00:00,56.5310151053,5.84322439401,7.64628275204,0.0,19.3027497915,23.7161209604,35.5170152983,0.0,18.025,17.4920152983
 09/30  14:00:00,57.3196780793,5.90958883829,8.36857913225,0.0,19.3027497915,23.7161209604,35.5137734716,0.0,18.025,17.4887734716
 09/30  15:00:00,57.8078753719,6.00899377982,9.04732466516,0.0,19.3027497915,23.426170988,41.3350805884,0.0,18.025,23.3100805884
 09/30  16:00:00,62.241352932,6.12759926689,8.9108861152,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 09/30  17:00:00,71.4858640092,6.23156835623,9.42894964998,0.0,18.2229234133,37.5968344597,5.76628477451,0.0,0.0,5.76628477451
 09/30  18:00:00,87.9825626812,6.3792437866,9.94068567386,0.0,32.690315043,37.0816133363,7.34495901541,1.57349735577,0.0,5.77146165964
 09/30  19:00:00,94.4119422729,6.48754136879,10.498103227,0.0,36.8143715336,33.066984531,8.9130978268,3.131200204,0.0,5.78189762281
 09/30  20:00:00,100.645182096,6.63394275225,11.3448606188,0.0,36.3493007332,38.7721355839,17.3312184968,5.78712686585,0.0,11.5440916309
 09/30  21:00:00,97.8927968276,6.56904334814,10.7752466273,0.0,36.1807251679,36.8228455648,13.4321518007,7.65143468702,0.0,5.78071711365
 09/30  22:00:00,73.4573131935,6.15642487869,8.07250065564,0.0,31.0351095914,20.6438685092,19.5843876953,7.99856759375,0.0,11.5858201016
 09/30  23:00:00,48.0893749249,5.7847432596,5.63011844152,0.0,17.4250845679,11.7056064465,13.7313120754,7.95439858231,0.0,5.7769134931
 09/30  24:00:00,40.8843531549,5.66778471442,4.76993982012,0.0,12.8411359301,10.0650221343,12.9624371455,7.20093817418,0.0,5.76149897127
 10/01  01:00:00,40.4890873946,5.60744985247,4.31670064779,0.0,12.925468867,10.100111941,12.0132628578,6.25700822387,0.0,5.75625463397
 10/01  02:00:00,35.2162792291,5.52512471873,3.74526123366,0.0,8.34152022915,10.0650221343,5.36245881035,5.34245881035,0.0,0.02
 10/01  03:00:00,35.0224272788,5.49990817636,3.57662004411,0.0,8.34152022915,10.0650221343,10.204248783,4.44826824355,0.0,5.7559805394
 10/01  04:00:00,36.6444022046,5.49738400646,3.59451243502,0.0,8.34152022915,11.6705166398,3.53046476658,3.51046476658,0.0,0.02
 10/01  05:00:00,40.8322626181,5.49142086694,3.63002891229,0.0,8.80141237637,15.3678112995,8.4875461089,2.72092844044,0.0,5.76661766846
 10/01  06:00:00,62.4167533739,5.67449071839,5.05485247905,0.0,18.5082010057,25.6353820695,8.12569580254,2.34878365831,0.0,5.77691214423
 10/01  07:00:00,75.1423071476,6.12821350275,8.40791687887,0.0,19.4926561212,41.1001056674,12.7903168097,1.20459442051,0.0,11.5857223892
 10/01  08:00:00,103.807029256,6.68229902519,12.7611842789,0.0,26.3286599382,57.9988325916,35.3533867427,0.0,0.0,35.3533867427
 10/01  09:00:00,89.0267360936,6.51125275905,13.4253415886,0.0,26.2443270014,42.8153538416,41.4868118023,0.0,18.025,23.4618118023
 10/01  10:00:00,65.6962526213,6.43717053765,14.0435416125,0.0,21.7447113004,23.4437158914,41.4288608265,0.0,18.025,23.4038608265
 10/01  11:00:00,67.5930285819,6.71543192688,18.0640895423,0.0,19.3449162599,23.4437158914,41.3831602146,0.0,18.025,23.3581602146
 10/01  12:00:00,72.4912034745,7.01867876885,22.5168505429,0.0,19.190480192,23.7425572507,35.5152628966,0.0,18.025,17.4902628966
 10/01  13:00:00,74.9255163808,7.17563156922,24.7680851204,0.0,19.260583323,23.698576057,35.5153357958,0.0,18.025,17.4903357958
 10/01  14:00:00,74.5332093148,7.21284877389,24.3385607683,0.0,19.260583323,23.698576057,35.5114878183,0.0,18.025,17.4864878183
 10/01  15:00:00,73.4599186713,7.19364931206,23.5744235659,0.0,19.260583323,23.4086260847,41.337349188,0.0,18.025,23.312349188
 10/01  16:00:00,76.2034140164,7.10642753069,21.953826483,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 10/01  17:00:00,80.3144376366,7.07796869832,17.470830919,0.0,18.1807569449,37.5792895564,5.76652880205,0.0,0.0,5.76652880205
 10/01  18:00:00,96.3621115487,7.09878377108,15.8361134543,0.0,32.6059821062,37.0465235296,5.78317468158,0.0115792643716,0.0,5.77159541721
 10/01  19:00:00,100.122453327,7.12269883926,15.5734519588,0.0,36.8143715336,33.066984531,11.6496098494,0.106579337091,0.0,11.5430305123
 10/01  20:00:00,106.005532015,7.21368086552,16.0060490164,0.0,36.43363367,38.8072253906,7.01323770603,1.23219379844,0.0,5.78104390759
 10/01  21:00:00,102.79526084,7.12606895357,15.2401023175,0.0,36.0963922311,36.7877557581,7.5027949721,1.72083423452,0.0,5.78196073758
 10/01  22:00:00,77.9671971829,6.67113068729,12.1870951645,0.0,30.9507766546,20.6087787026,13.4143735706,1.82881037038,0.0,11.5855632002
 10/01  23:00:00,52.0305870908,6.22414723065,9.1319215098,0.0,17.4250845679,11.7056064465,7.92389750465,2.14699424926,0.0,5.77690325538
 10/01  24:00:00,44.3849528947,6.04881055971,7.77009120699,0.0,12.925468867,10.100111941,8.26450198832,2.50301903362,0.0,5.76148295471
 10/02  01:00:00,40.3160468618,5.91088719488,6.71912385839,0.0,10.0992000411,10.047477231,8.02197862874,2.26578436291,0.0,5.75619426584
 10/02  02:00:00,37.6667727359,5.81670710204,6.02359419609,0.0,8.25718729233,10.0299323277,1.79780218557,1.77780218557,0.0,0.02
 10/02  03:00:00,37.3168478105,5.772718452,5.71765152516,0.0,8.25718729233,10.0299323277,7.04605687782,1.2901322169,0.0,5.75592466093
 10/02  04:00:00,38.9277007531,5.76453226953,5.73008157423,0.0,8.25718729233,11.6354268332,6.43680093319,0.676038455601,0.0,5.76076247759
 10/02  05:00:00,47.1647504892,5.82854733348,6.32343147404,0.0,12.1011305571,15.3678112995,5.89501666936,0.118385483694,0.0,5.77663118567
 10/02  06:00:00,81.7704302223,6.44582500263,10.7835281194,0.0,19.7275818095,37.2640762949,11.584624168,0.0,0.0,11.584624168
 10/02  07:00:00,95.2635775106,6.75888160882,12.8954742079,0.0,24.3117294858,51.2795993405,12.7079673714,1.08027050629,0.0,11.6276968651
 10/02  08:00:00,79.9980836053,6.19283891672,9.47110725347,0.0,23.6694662846,40.6342015617,29.3307993243,0.0,0.0,29.3307993243
 10/02  09:00:00,75.8444186185,6.20911498125,10.3085063469,0.0,23.6694662846,35.6302164847,41.4228482784,0.0,18.025,23.3978482784
 10/02  10:00:00,60.878657792,6.27783115961,12.8707327206,0.0,18.7433767983,22.9618409725,35.5515461701,0.0,18.025,17.5265461701
 10/02  11:00:00,66.0518150715,6.62185324908,17.7021032531,0.0,18.7433767983,22.9618409725,41.3425568503,0.0,18.025,23.3175568503
 10/02  12:00:00,69.8817858438,6.8871177944,21.2233634346,0.0,18.5889407304,23.1597249699,35.5160892576,0.0,18.025,17.4910892576
 10/02  13:00:00,71.639685446,7.0352585607,22.5866164965,0.0,18.7433767983,23.2517909448,35.515157621,0.0,18.025,17.490157621
 10/02  14:00:00,72.3241189728,7.11777250264,23.18853743,0.0,18.7433767983,23.2517909448,35.5124282525,0.0,18.025,17.4874282525
 10/02  15:00:00,72.0059050446,7.1440660188,23.1339832161,0.0,18.7433767983,22.9618409725,41.3386731058,0.0,18.025,23.3136731058
 10/02  16:00:00,74.3965672233,7.08420012672,21.1331958693,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/02  17:00:00,83.159679769,7.12436977684,17.6678959926,0.0,17.6635504202,40.6971502883,5.77157629846,0.0,0.0,5.77157629846
 10/02  18:00:00,91.0542486668,7.03801336381,15.3760242209,0.0,27.5259009287,37.3340067412,11.6190113733,0.0438131309544,0.0,11.5751982424
 10/02  19:00:00,96.9107462837,7.04978151865,15.1274367391,0.0,33.8341110165,33.3544677425,11.7411451942,0.198730224627,0.0,11.5424149695
 10/02  20:00:00,106.252899725,7.21990861532,16.1453080701,0.0,36.5179666069,38.8247702939,6.18027936376,0.399028871905,0.0,5.78125049185
 10/02  21:00:00,100.668856514,7.22026968388,16.0758897803,0.0,32.965339924,36.8579353714,11.936946088,0.350969160686,0.0,11.5859769274
 10/02  22:00:00,73.2794760457,6.7226888695,12.7312821292,0.0,25.6355707503,20.6438685092,6.73741283619,0.950011753178,0.0,5.78740108301
 10/02  23:00:00,50.1545905731,6.27802995082,9.60407414647,0.0,15.0252895274,11.7056064465,7.10221424555,1.33549559276,0.0,5.76671865279
 10/02  24:00:00,43.5221965319,6.09442049342,8.18104105214,0.0,11.6412384099,10.0650221343,7.21364488846,1.45213436347,0.0,5.76151052499
 10/03  01:00:00,40.900473255,5.97497431107,7.23946284592,0.0,10.0992000411,10.047477231,7.30799564111,1.55173177958,0.0,5.75626386153
 10/03  02:00:00,38.1079598418,5.86704769753,6.41443871646,0.0,8.25718729233,10.0299323277,1.66608002665,1.64608002665,0.0,0.02
 10/03  03:00:00,37.6519459459,5.8134402393,6.01202660472,0.0,8.25718729233,10.0299323277,7.04741029149,1.29141173047,0.0,5.75599856102
 10/03  04:00:00,38.9267785571,5.77367704813,5.72001475849,0.0,8.25718729233,11.6354268332,1.11957005564,1.09957005564,0.0,0.02
 10/03  05:00:00,46.9289169807,5.81686342029,6.09927739604,0.0,12.1011305571,15.3678112995,12.1884437903,0.654636818559,0.0,11.5338069718
 10/03  06:00:00,80.9270968408,6.37647659211,10.0095363765,0.0,19.7275818095,37.2640762949,11.9549977267,0.370773742515,0.0,11.5842239842
 10/03  07:00:00,95.0481623999,6.74975482166,12.6891795035,0.0,24.3117294858,51.2795993405,12.1113906397,0.483332903452,0.0,11.6280577363
 10/03  08:00:00,80.4168169501,6.2343100826,9.84836416882,0.0,23.6694662846,40.6342015617,29.3304037243,0.0,0.0,29.3304037243
 10/03  09:00:00,76.3213402482,6.24054147425,10.7539950732,0.0,23.6694662846,35.6302164847,41.4218485768,0.0,18.025,23.3968485768
 10/03  10:00:00,60.7130151257,6.33656571905,12.6463546404,0.0,18.7433767983,22.9618409725,35.5494457226,0.0,18.025,17.5244457226
 10/03  11:00:00,63.4907855402,6.5526787305,15.2102465595,0.0,18.7433767983,22.9618409725,35.5178270315,0.0,18.025,17.4928270315
 10/03  12:00:00,67.0575484271,6.76809842504,18.5181437796,0.0,18.5889407304,23.1597249699,41.33989993,0.0,18.025,23.31489993
 10/03  13:00:00,69.3704097694,6.94130792099,20.4112908751,0.0,18.7433767983,23.2517909448,35.5170660473,0.0,18.025,17.4920660473
 10/03  14:00:00,69.3521133073,6.98663475408,20.3476659564,0.0,18.7433767983,23.2517909448,35.5115208998,0.0,18.025,17.4865208998
 10/03  15:00:00,68.2902703005,6.97157850945,19.5908340685,0.0,18.7433767983,22.9618409725,41.3371747996,0.0,18.025,23.3121747996
 10/03  16:00:00,70.5837392209,6.89694102619,17.5076268607,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/03  17:00:00,80.9476880718,6.96265977875,15.6176127625,0.0,17.6635504202,40.6971502883,5.77169813388,0.0,0.0,5.77169813388
 10/03  18:00:00,89.6985921526,6.91322934699,14.1451463798,0.0,27.5259009287,37.3340067412,11.8798861483,0.304864437543,0.0,11.5750217108
 10/03  19:00:00,95.5448785255,6.91193664816,13.8994094257,0.0,33.8341110165,33.3544677425,13.0068045844,1.46385179581,0.0,11.5429527886
 10/03  20:00:00,104.406245663,7.02881114342,14.4897461126,0.0,36.5179666069,38.8247702939,8.05341026119,2.27251904363,0.0,5.78089121756
 10/03  21:00:00,98.5958227929,7.0040076679,14.2191150849,0.0,32.965339924,36.8579353714,14.0675193347,2.48221474154,0.0,11.5853045931
 10/03  22:00:00,70.6754565955,6.4499512885,10.3999975395,0.0,25.6355707503,20.6438685092,11.3199229837,5.5328532268,0.0,5.78706975686
 10/03  23:00:00,47.1747947865,5.96639314647,6.93591181352,0.0,15.0252895274,11.7056064465,14.0823430958,8.31569280737,0.0,5.76665028844
 10/03  24:00:00,40.4478828089,5.77239168614,5.42875337114,0.0,11.6412384099,10.0650221343,14.6524413567,8.89106734507,0.0,5.76137401166
 10/04  01:00:00,38.1975017754,5.68992091356,4.82154493082,0.0,10.0992000411,10.047477231,13.1260862096,7.36986829178,0.0,5.75621791781
 10/04  02:00:00,35.4998662935,5.58803064569,4.08535931052,0.0,8.25718729233,10.0299323277,7.51985494207,7.49985494207,0.0,0.02
 10/04  03:00:00,35.6404485825,5.5947412859,4.21922755543,0.0,8.25718729233,10.0299323277,9.40745314669,3.65118409487,0.0,5.75626905182
 10/04  04:00:00,36.929645782,5.55753268324,3.93902470612,0.0,8.25718729233,11.6354268332,3.75281491508,3.73281491508,0.0,0.02
 10/04  05:00:00,44.4824402815,5.55334254512,3.91631833002,0.0,12.1011305571,15.3678112995,15.7419243784,4.93902750661,0.0,10.8028968718
 10/04  06:00:00,78.2483010831,6.08636076118,7.62084957315,0.0,19.7275818095,37.2640762949,16.5609022445,4.24362848048,0.0,12.317273764
 10/04  07:00:00,92.6401089868,6.49178711618,10.5390863081,0.0,24.3117294858,51.2795993405,14.9393529702,3.312323374,0.0,11.6270295962
 10/04  08:00:00,77.9758898708,5.99080956785,7.65093264679,0.0,23.6694662846,40.6342015617,30.119796011,0.787631521676,0.0,29.3321644894
 10/04  09:00:00,72.6728569266,5.93860719106,7.40744027343,0.0,23.6694662846,35.6302164847,40.1618153205,0.555107621852,18.025,21.5817076986
 10/04  10:00:00,53.2496623318,5.70275449336,5.81681215852,0.0,18.7433767983,22.9618409725,38.9856850722,1.62235658429,18.025,19.3383284879
 10/04  11:00:00,54.1536135723,5.77667326734,6.64907824614,0.0,18.7433767983,22.9618409725,36.2359351751,0.71742660049,18.025,17.4935085746
 10/04  12:00:00,57.1202828836,5.99442682556,9.35454772615,0.0,18.5889407304,23.1597249699,41.6143689362,0.275254564167,18.025,23.314114372
 10/04  13:00:00,61.8283414297,6.39397688398,13.4165515022,0.0,18.7433767983,23.2517909448,35.5179177418,0.0,18.025,17.4929177418
 10/04  14:00:00,64.1883493276,6.57218952617,15.5983464312,0.0,18.7433767983,23.2517909448,35.5147364114,0.0,18.025,17.4897364114
 10/04  15:00:00,64.6880046292,6.65272956016,16.3074144304,0.0,18.7433767983,22.9618409725,41.3365735511,0.0,18.025,23.3115735511
 10/04  16:00:00,67.4082367455,6.6470468969,14.582017613,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/04  17:00:00,79.023417373,6.77503415058,13.8809660219,0.0,17.6635504202,40.6971502883,5.77167975032,0.0,0.0,5.77167975032
 10/04  18:00:00,88.3950210996,6.76164381894,12.9931554556,0.0,27.5259009287,37.3340067412,12.1023726138,0.527652227257,0.0,11.5747203865
 10/04  19:00:00,94.7529179218,6.81459691134,13.2047860139,0.0,33.8341110165,33.3544677425,7.09161708279,1.30948648886,0.0,5.78213059393
 10/04  20:00:00,103.975206154,6.97191153843,14.1156005946,0.0,36.5179666069,38.8247702939,13.3482889753,1.80575871084,0.0,11.5425302645
 10/04  21:00:00,98.0916455047,6.9399835011,13.7789571803,0.0,32.965339924,36.8579353714,14.0541997271,2.4691447763,0.0,11.5850549508
 10/04  22:00:00,70.6828324706,6.44107894387,10.4162424312,0.0,25.6355707503,20.6438685092,10.0150541829,4.22753234199,0.0,5.78752184092
 10/04  23:00:00,47.4227624728,5.98498675239,7.16528325499,0.0,15.0252895274,11.7056064465,12.2705703981,6.50378547285,0.0,5.76678492526
 10/04  24:00:00,40.8209792877,5.8053197983,5.76891945739,0.0,11.6412384099,10.0650221343,12.4160369914,6.65481487098,0.0,5.76122212041
 10/05  01:00:00,38.5339248672,5.72091366816,5.12697476913,0.0,10.0992000411,10.047477231,5.51868324345,5.49868324345,0.0,0.02
 10/05  02:00:00,36.5236851455,5.69399269486,5.00321387914,0.0,8.25718729233,10.0299323277,8.19560050269,2.439223669,0.0,5.75637683368
 10/05  03:00:00,35.8146560528,5.61638476107,4.37179094547,0.0,8.25718729233,10.0299323277,9.45056859796,3.69444816935,0.0,5.7561204286
 10/05  04:00:00,36.8336098169,5.55048222178,3.85003702337,0.0,8.25718729233,11.6354268332,5.64975400686,5.62975400686,0.0,0.02
 10/05  05:00:00,44.6815544937,5.57717633976,4.09159589859,0.0,12.1011305571,15.3678112995,10.8778181916,5.10065561268,0.0,5.77716257892
 10/05  06:00:00,78.4056417374,6.10450581489,7.76003910721,0.0,19.7275818095,37.2640762949,15.9811291446,4.39461590929,0.0,11.5865132353
 10/05  07:00:00,92.7793821349,6.50750780486,10.6626308761,0.0,24.3117294858,51.2795993405,20.8549220118,3.42189378117,0.0,17.4330282307
 10/05  08:00:00,78.3100070945,6.03000031367,7.94585398157,0.0,23.6694662846,40.6342015617,30.0127647482,0.68075708579,0.0,29.3320076625
 10/05  09:00:00,74.84693929,6.15406474445,9.36606123057,0.0,23.6694662846,35.6302164847,35.6152409856,0.0358118776556,18.025,17.554429108
 10/05  10:00:00,59.766745604,6.25357782091,11.783069371,0.0,18.7433767983,22.9618409725,41.3878571091,0.0,18.025,23.3628571091
 10/05  11:00:00,62.9890475318,6.51659944832,14.7445842344,0.0,18.7433767983,22.9618409725,35.5177255096,0.0,18.025,17.4927255096
 10/05  12:00:00,66.5582655524,6.7102638671,18.0766913803,0.0,18.5889407304,23.1597249699,41.3390307423,0.0,18.025,23.3140307423
 10/05  13:00:00,66.222201662,6.51284488986,17.6915431011,0.0,18.7433767983,23.2517909448,35.516814128,0.0,18.025,17.491814128
 10/05  14:00:00,66.4403635055,6.48870163567,17.9338458837,0.0,18.7433767983,23.2517909448,35.514747047,0.0,18.025,17.489747047
 10/05  15:00:00,64.8358663983,6.43667228511,16.6713313593,0.0,18.7433767983,22.9618409725,41.3366013704,0.0,18.025,23.3116013704
 10/05  16:00:00,66.0507255889,6.33341993718,13.5381315179,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/05  17:00:00,76.269492047,6.43527776537,11.4667943903,0.0,17.6635504202,40.6971502883,5.77101493221,0.0,0.0,5.77101493221
 10/05  18:00:00,86.4397767647,6.50576406806,11.2937855406,0.0,27.5259009287,37.3340067412,11.8323135496,0.25910125582,0.0,11.5732122938
 10/05  19:00:00,93.2381540878,6.60999791371,11.8946178448,0.0,33.8341110165,33.3544677425,6.57892970092,0.796798300311,0.0,5.78213140061
 10/05  20:00:00,102.849401188,6.81437969909,13.147323534,0.0,36.5179666069,38.8247702939,12.7901082784,1.24549687575,0.0,11.5446114027
 10/05  21:00:00,97.5267226524,6.84931229449,13.304699638,0.0,32.965339924,36.8579353714,12.9736996436,1.38855755597,0.0,11.5851420877
 10/05  22:00:00,70.6068085545,6.40696969465,10.3743235673,0.0,25.6355707503,20.6438685092,7.29862045525,1.51106559794,0.0,5.78755485731
 10/05  23:00:00,47.9235000752,6.01514839101,7.63585679936,0.0,15.0252895274,11.7056064465,7.36520648987,1.5984071727,0.0,5.76679931718
 10/05  24:00:00,41.6145033447,5.87146808534,6.49629329124,0.0,11.6412384099,10.0650221343,7.43750897954,1.67627388314,0.0,5.7612350964
 10/06  01:00:00,39.0236427401,5.7601914975,5.57741340401,0.0,10.0992000411,10.047477231,2.74190825284,2.72190825284,0.0,0.02
 10/06  02:00:00,36.3228113053,5.66635809762,4.82997316865,0.0,8.25718729233,10.0299323277,9.36373659248,3.60734741816,0.0,5.75638917432
 10/06  03:00:00,35.8480912368,5.61461534611,4.40699410705,0.0,8.25718729233,10.0299323277,9.61340916434,3.85727176641,0.0,5.75613739793
 10/06  04:00:00,37.1306954281,5.57618584005,4.12141708061,0.0,8.25718729233,11.6354268332,4.09391858756,4.07391858756,0.0,0.02
 10/06  05:00:00,44.9275309914,5.59703947703,4.31770585318,0.0,12.1011305571,15.3678112995,9.33031654792,3.55310770799,0.0,5.77720883993
 10/06  06:00:00,78.8084009042,6.14084638306,8.12645187529,0.0,19.7275818095,37.2640762949,14.6322011306,3.04551936826,0.0,11.5866817623
 10/06  07:00:00,93.0952782141,6.5332458427,10.9527812587,0.0,24.3117294858,51.2795993405,19.6533386365,2.2199439536,0.0,17.4333946829
 10/06  08:00:00,78.365741688,6.01769408887,8.01388961322,0.0,23.6694662846,40.6342015617,29.3805321848,0.047661310163,0.0,29.3328708746
 10/06  09:00:00,73.6702486837,5.9834041107,8.36002731383,0.0,23.6694662846,35.6302164847,35.6896413557,0.0,18.025,17.6646413557
 10/06  10:00:00,54.5554524371,5.72765215922,7.09769923715,0.0,18.7433767983,22.9618409725,41.5710626609,0.293193287218,18.025,23.2528693737
 10/06  11:00:00,54.3158527453,5.71485354149,6.87313350738,0.0,18.7433767983,22.9618409725,35.8408569437,0.321921266137,18.025,17.4939356776
 10/06  12:00:00,54.3863270351,5.71823699202,6.89677785806,0.0,18.5889407304,23.1597249699,42.3416611761,1.00185461793,18.025,23.3148065582
 10/06  13:00:00,55.4964231235,5.7538671289,7.72474041826,0.0,18.7433767983,23.2517909448,35.5251237662,0.00667880515117,18.025,17.4934449611
 10/06  14:00:00,56.0146540226,5.77467546869,8.22216056335,0.0,18.7433767983,23.2517909448,35.5153933801,0.0,18.025,17.4903933801
 10/06  15:00:00,55.7772510097,5.79450761849,8.25487941876,0.0,18.7433767983,22.9618409725,41.3375305286,0.0,18.025,23.3125305286
 10/06  16:00:00,59.3654677078,5.84620238354,7.34008890831,0.0,18.7433767983,27.431320555,18.0665446572,0.02154465721,18.025,0.02
 10/06  17:00:00,73.3116331088,6.10586000623,8.83834969572,0.0,17.6635504202,40.6971502883,5.89347685586,0.121632373645,0.0,5.77184448222
 10/06  18:00:00,84.4704971938,6.26686823246,9.56339684716,0.0,27.5259009287,37.3340067412,12.6676854909,1.0924906176,0.0,11.5751948733
 10/06  19:00:00,91.8368638894,6.43036331071,10.672956903,0.0,33.8341110165,33.3544677425,12.7942942013,1.25106914002,0.0,11.5432250613
 10/06  20:00:00,101.837889828,6.67977871569,12.2704109057,0.0,36.5179666069,38.8247702939,7.38994655208,1.60897384952,0.0,5.78097270257
 10/06  21:00:00,96.6554399492,6.73480114126,12.5479220196,0.0,32.965339924,36.8579353714,13.2773274079,1.6916652659,0.0,11.585662142
 10/06  22:00:00,69.688969953,6.29266743332,9.5707819233,0.0,25.6355707503,20.6438685092,7.56205841936,1.77483987525,0.0,5.78721854411
 10/06  23:00:00,47.060154857,5.9103756425,6.87728224905,0.0,15.0252895274,11.7056064465,7.70856033141,1.9418166504,0.0,5.76674368101
 10/06  24:00:00,40.656830209,5.75912836208,5.65095844216,0.0,11.6412384099,10.0650221343,8.8571210261,3.09565676884,0.0,5.76146425726
 10/07  01:00:00,41.2545894709,5.6993440967,5.10972416131,0.0,12.8411359301,10.0650221343,9.70424528311,3.9479398834,0.0,5.75630539971
 10/07  02:00:00,35.7718527555,5.59967996476,4.34569229354,0.0,8.25718729233,10.0299323277,4.18991887555,4.16991887555,0.0,0.02
 10/07  03:00:00,35.3232757083,5.54944086948,3.9473505564,0.0,8.25718729233,10.0299323277,10.1158211739,4.35944958906,0.0,5.75637158485
 10/07  04:00:00,36.448055033,5.49466095657,3.52029992648,0.0,8.25718729233,11.6354268332,5.51364212917,5.49364212917,0.0,0.02
 10/07  05:00:00,40.3523042269,5.45908511966,3.30181421771,0.0,8.71707943955,15.3327214929,11.4889680737,5.72219582424,0.0,5.76677224949
 10/07  06:00:00,61.9044066665,5.62467823051,4.59229930354,0.0,18.5082010057,25.6353820695,10.8484390986,5.07122786259,0.0,5.77721123597
 10/07  07:00:00,74.1238224468,6.03388635209,7.60314758816,0.0,19.4083231844,41.0650158608,15.293131326,3.70630243233,0.0,11.5868288936
 10/07  08:00:00,102.740225721,6.57644459283,11.8001898633,0.0,26.3286599382,57.9988325916,35.3964936198,0.0381373253792,0.0,35.3583562944
 10/07  09:00:00,86.3959509858,6.30782265072,10.8785330594,0.0,26.3286599382,42.8504436482,41.4898291185,0.0,18.025,23.4648291185
 10/07  10:00:00,59.492645175,5.87865871639,8.39842380203,0.0,21.7447113004,23.4437158914,41.4682936815,0.0364567752096,18.025,23.4068369063
 10/07  11:00:00,56.9831677489,5.85385957131,8.37549629141,0.0,19.3027497915,23.426170988,41.3861881859,0.0,18.025,23.3611881859
 10/07  12:00:00,57.2058243106,5.85868745085,8.45116312661,0.0,19.1483137236,23.7250123474,35.8324507306,0.314873149484,18.025,17.4925775811
 10/07  13:00:00,58.6078193435,5.95172791511,9.61456854065,0.0,19.3027497915,23.7161209604,35.5165620047,0.0,18.025,17.4915620047
 10/07  14:00:00,59.2656848698,5.9924413632,10.2317227352,0.0,19.3027497915,23.7161209604,35.5141465121,0.0,18.025,17.4891465121
 10/07  15:00:00,58.3277094633,5.96597004075,9.61017182611,0.0,19.3027497915,23.426170988,41.3412792437,0.0,18.025,23.3162792437
 10/07  16:00:00,61.2029524473,5.96421659539,8.03585056229,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 10/07  17:00:00,70.8523173504,6.12034401676,8.90661003668,0.0,18.2229234133,37.5968344597,5.76664804578,0.0,0.0,5.76664804578
 10/07  18:00:00,89.9665894002,6.35596644551,10.0639680287,0.0,32.690315043,37.0816133363,6.47886343186,0.707098954144,0.0,5.77176447771
 10/07  19:00:00,95.1333979477,6.53042422073,11.1766485924,0.0,36.8143715336,33.066984531,12.7267527046,1.18372488341,0.0,11.5430278212
 10/07  20:00:00,102.133004584,6.75977101091,12.7068326499,0.0,36.3493007332,38.7721355839,7.33878234295,1.55681180026,0.0,5.7819705427
 10/07  21:00:00,100.005320039,6.76664305748,12.6901393558,0.0,36.1807251679,36.8228455648,7.44072835171,1.65859910014,0.0,5.78212925156
 10/07  22:00:00,75.5376527765,6.35996423953,9.94926034188,0.0,31.0351095914,20.6438685092,13.5096748727,1.92309453742,0.0,11.5865803353
 10/07  23:00:00,49.716550441,5.94876038028,7.09325108962,0.0,17.4250845679,11.7056064465,14.5571019933,3.0238894733,0.0,11.53321252
 10/07  24:00:00,42.2768891645,5.81675055515,6.0135006824,0.0,12.8411359301,10.0650221343,3.85322003791,3.83322003791,0.0,0.02
 10/08  01:00:00,41.1903457143,5.68968509332,4.93571383241,0.0,12.925468867,10.100111941,11.8035835054,6.04832971411,0.0,5.75525379125
 10/08  02:00:00,35.1949418591,5.53395807257,3.71507872924,0.0,8.34152022915,10.0650221343,8.39421489625,8.37421489625,0.0,0.02
 10/08  03:00:00,34.7159829272,5.47951151652,3.2905646689,0.0,8.34152022915,10.0650221343,13.9302929297,8.17403607108,0.0,5.7562568586
 10/08  04:00:00,36.0303609027,5.44230939791,3.03552735553,0.0,8.34152022915,11.6705166398,13.533439877,7.77205885923,0.0,5.7613810178
 10/08  05:00:00,39.9977134812,5.41284093898,2.8740432314,0.0,8.80141237637,15.3678112995,13.1848580411,7.41814109689,0.0,5.76671694424
 10/08  06:00:00,61.2447904006,5.55783040977,3.99952724426,0.0,18.5082010057,25.6353820695,12.4807261687,6.70350940533,0.0,5.77721676337
 10/08  07:00:00,73.5167395047,5.95821922501,6.95230336196,0.0,19.4926561212,41.1001056674,16.7328159871,5.14646694529,0.0,11.5863490418
 10/08  08:00:00,102.567231804,6.57721635335,11.6264171757,0.0,26.3286599382,57.9988325916,29.8162291412,0.348020424039,0.0,29.4682087171
 10/08  09:00:00,88.6667864505,6.59069314157,12.9859125903,0.0,26.2443270014,42.8153538416,41.4950085807,0.0,18.025,23.4700085807
 10/08  10:00:00,64.8937440934,6.46255406167,13.2156267133,0.0,21.7447113004,23.4437158914,41.4318950482,0.0,18.025,23.4068950482
 10/08  11:00:00,66.0068415632,6.70358303764,16.4897315196,0.0,19.3449162599,23.4437158914,41.385221502,0.0,18.025,23.360221502
 10/08  12:00:00,69.9271024606,6.95827081876,20.0131413426,0.0,19.190480192,23.7425572507,35.5173498957,0.0,18.025,17.4923498957
 10/08  13:00:00,72.4239577342,7.12264262459,22.319506212,0.0,19.260583323,23.698576057,41.3382386542,0.0,18.025,23.3132386542
 10/08  14:00:00,73.2843937707,7.20349206261,23.0990921755,0.0,19.260583323,23.698576057,35.5179971152,0.0,18.025,17.4929971152
 10/08  15:00:00,70.1974230885,7.10192896393,20.4036313768,0.0,19.260583323,23.4086260847,35.5144130717,0.0,18.025,17.4894130717
 10/08  16:00:00,70.1466881426,6.89897803367,16.1045352488,0.0,19.260583323,27.8781056672,23.7864694732,0.0,18.025,5.76146947316
 10/08  17:00:00,77.0032277994,6.86463658205,14.37293847,0.0,18.1807569449,37.5792895564,5.76669081619,0.0,0.0,5.76669081619
 10/08  18:00:00,94.6226302893,6.9417770493,14.2536207393,0.0,32.6059821062,37.0465235296,5.82606784654,0.054262573232,0.0,5.77180527331
 10/08  19:00:00,98.7484585191,6.9832020007,14.3389326664,0.0,36.8143715336,33.066984531,6.58950395085,0.807113915127,0.0,5.78239003572
 10/08  20:00:00,104.38914512,7.0476254198,14.5556879358,0.0,36.43363367,38.8072253906,14.1705220618,2.62776063236,0.0,11.5427614295
 10/08  21:00:00,101.391680664,6.98001406664,13.9825488709,0.0,36.0963922311,36.7877557581,8.90875127475,3.12636663222,0.0,5.78238464253
 10/08  22:00:00,77.2961376474,6.59982740775,11.5873004836,0.0,30.9507766546,20.6087787026,13.434560008,1.84838593342,0.0,11.5861740746
 10/08  23:00:00,52.0880378409,6.22835644806,9.18514328209,0.0,17.4250845679,11.7056064465,6.79605833571,1.01896378541,0.0,5.77709455029
 10/08  24:00:00,44.5737465116,6.06790341052,7.93977475424,0.0,12.925468867,10.100111941,7.04425460144,1.28258058576,0.0,5.76167401568
 10/09  01:00:00,43.5874744872,5.96048540347,7.06204587888,0.0,12.925468867,10.100111941,1.64813843358,1.62813843358,0.0,0.02
 10/09  02:00:00,38.1282790511,5.85761329391,6.32475598719,0.0,8.34152022915,10.0650221343,7.02393068973,1.26746673978,0.0,5.75646394995
 10/09  03:00:00,37.0610409651,5.74248072873,5.37265389438,0.0,8.34152022915,10.0650221343,3.4117695252,3.3917695252,0.0,0.02
 10/09  04:00:00,37.9122620108,5.66070290423,4.69903586849,0.0,8.34152022915,11.6705166398,11.1128431742,5.35116536402,0.0,5.76167781016
 10/09  05:00:00,41.9685266306,5.63810580096,4.61958744398,0.0,8.80141237637,15.3678112995,9.87765567902,4.11100839724,0.0,5.76664728178
 10/09  06:00:00,63.6239581044,5.83030775228,6.10621741495,0.0,18.5082010057,25.6353820695,8.04550319277,2.26900697377,0.0,5.776496219
 10/09  07:00:00,75.3313018109,6.17468510426,8.55039250916,0.0,19.4926561212,41.1001056674,14.5860196176,2.99897086351,0.0,11.5870487541
 10/09  08:00:00,102.921477265,6.62589104162,11.9319778716,0.0,26.3286599382,57.9988325916,30.1130163902,0.643447403415,0.0,29.4695689868
 10/09  09:00:00,86.0602946012,6.39179578464,10.5783141328,0.0,26.2443270014,42.8153538416,47.466574076,0.114232980927,18.025,29.327341095
 10/09  10:00:00,60.2739423964,6.07643502864,8.98193844876,0.0,21.7447113004,23.4437158914,41.8137401056,0.381339244958,18.025,23.4074008607
 10/09  11:00:00,59.2126636875,6.16049016075,10.2386441773,0.0,19.3449162599,23.4437158914,35.5500565915,0.0,18.025,17.5250565915
 10/09  12:00:00,64.1179506991,6.5922442825,14.5700176624,0.0,19.190480192,23.7425572507,41.3419010898,0.0,18.025,23.3169010898
 10/09  13:00:00,66.3590369062,6.73193072124,16.645292595,0.0,19.260583323,23.698576057,35.5196908975,0.0,18.025,17.4946908975
 10/09  14:00:00,67.4103236429,6.78146720768,17.6470414245,0.0,19.260583323,23.698576057,35.5130710267,0.0,18.025,17.4880710267
 10/09  15:00:00,65.2351764062,6.59856560925,15.9447506628,0.0,19.260583323,23.4086260847,41.3399142413,0.0,18.025,23.3149142413
 10/09  16:00:00,66.4833153088,6.46738316718,12.8727566317,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 10/09  17:00:00,74.9558766379,6.59572574838,12.5944937699,0.0,18.1807569449,37.5792895564,5.76667232424,0.0,0.0,5.76667232424
 10/09  18:00:00,93.469260174,6.77657156097,13.2654512101,0.0,32.6059821062,37.0465235296,5.79895513437,0.0269825352373,0.0,5.77197259913
 10/09  19:00:00,98.392206728,6.9115278549,14.054345927,0.0,36.8143715336,33.066984531,11.55950949,0.0167109671154,0.0,11.5427985229
 10/09  20:00:00,105.209123281,7.10583337746,15.3174576743,0.0,36.43363367,38.8072253906,6.22438004213,0.442749491087,0.0,5.78163055104
 10/09  21:00:00,102.466649993,7.07151356249,14.9660147976,0.0,36.0963922311,36.7877557581,6.83003612443,1.04898857633,0.0,5.78104754809
 10/09  22:00:00,77.6353453594,6.62110972553,11.905218562,0.0,30.9507766546,20.6087787026,13.0303440076,1.44400598232,0.0,11.5863380253
 10/09  23:00:00,51.7596171465,6.18433541126,8.90073545801,0.0,17.4250845679,11.7056064465,13.0899394679,1.55669361991,0.0,11.5332458479
 10/09  24:00:00,44.2460120442,6.0273573646,7.65258979146,0.0,12.925468867,10.100111941,1.663248883,1.643248883,0.0,0.02
 10/10  01:00:00,40.2934467924,5.90495037128,6.70244934689,0.0,10.0992000411,10.047477231,7.05459837236,1.29812811632,0.0,5.75647025604
