Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/10  02:00:00,37.9667134264,5.8441426841,6.29608684028,0.0,8.25718729233,10.0299323277,0.349471457276,0.329471457276,0.0,0.02
 10/10  03:00:00,36.9729244113,5.7374823307,5.40895358333,0.0,8.25718729233,10.0299323277,7.01761864442,1.26137143331,0.0,5.75624721111
 10/10  04:00:00,37.4753417106,5.62246907508,4.41976873117,0.0,8.25718729233,11.6354268332,10.0185078652,4.25703339387,0.0,5.76147447138
 10/10  05:00:00,45.3565628731,5.65247424401,4.69129081481,0.0,12.1011305571,15.3678112995,8.84917727595,3.0718937698,0.0,5.77728350615
 10/10  06:00:00,80.1937520998,6.29079502334,9.36183197603,0.0,19.7275818095,37.2640762949,12.0001467439,0.413612640319,0.0,11.5865341036
 10/10  07:00:00,95.9588878053,6.78702341754,13.5625791263,0.0,24.3117294858,51.2795993405,17.4335395698,0.0,0.0,17.4335395698
 10/10  08:00:00,82.4794898163,6.34661057626,11.7987008521,0.0,23.6694662846,40.6342015617,23.4726680135,0.0,0.0,23.4726680135
 10/10  09:00:00,76.1489372464,6.12936343979,10.6927492641,0.0,23.6694662846,35.6302164847,41.4516620268,0.0211833413122,18.025,23.4054786855
 10/10  10:00:00,54.1928313634,5.78963749333,6.67307443484,0.0,18.7433767983,22.9618409725,42.6033828567,1.21530290463,18.025,23.3630799521
 10/10  11:00:00,55.7880057806,5.87222823734,8.18790455186,0.0,18.7433767983,22.9618409725,35.9453204322,0.425954527326,18.025,17.4943659049
 10/10  12:00:00,59.0515282197,6.18100541166,11.0992013061,0.0,18.5889407304,23.1597249699,35.6516333245,0.131665067333,18.025,17.4949682571
 10/10  13:00:00,56.2567033758,5.92582480068,8.31305493957,0.0,18.7433767983,23.2517909448,35.5217040573,0.00562226169876,18.025,17.4910817956
 10/10  14:00:00,55.1872584925,5.85845621491,7.31098211707,0.0,18.7433767983,23.2517909448,41.3421705685,0.0,18.025,23.3171705685
 10/10  15:00:00,56.0269833621,5.912946314,8.38616301666,0.0,18.7433767983,22.9618409725,35.6107833982,0.0937110294376,18.025,17.4920723688
 10/10  16:00:00,63.4456573806,6.16459804571,11.1018700879,0.0,18.7433767983,27.431320555,23.7865165223,0.0,18.025,5.76151652233
 10/10  17:00:00,76.1409461886,6.39536963017,11.3781420126,0.0,17.6635504202,40.6971502883,5.77192292619,0.0,0.0,5.77192292619
 10/10  18:00:00,86.6740559794,6.5038397166,11.5299636955,0.0,27.5259009287,37.3340067412,11.5876585046,0.0116772121221,0.0,11.5759812925
 10/10  19:00:00,93.5655375651,6.62827438987,12.2037068692,0.0,33.8341110165,33.3544677425,5.84638727747,0.0644934982719,0.0,5.7818937792
 10/10  20:00:00,102.960264058,6.83079208985,13.2417582564,0.0,36.5179666069,38.8247702939,6.36366160426,0.581692578175,0.0,5.78196902609
 10/10  21:00:00,97.6521270621,6.87087464282,13.4085091897,0.0,32.965339924,36.8579353714,12.7628625725,1.17597766824,0.0,11.5868849043
 10/10  22:00:00,70.6124697163,6.41463366198,10.3722953188,0.0,25.6355707503,20.6438685092,13.1138661119,1.55818686354,0.0,11.5556792483
 10/10  23:00:00,47.4030822446,5.9651801096,7.16539404162,0.0,15.0252895274,11.7056064465,8.74111996209,2.97418267246,0.0,5.76693728963
 10/10  24:00:00,40.7276054246,5.78219753197,5.69865916301,0.0,11.6412384099,10.0650221343,10.3067840081,4.54517635032,0.0,5.76160765781
 10/11  01:00:00,38.1223157646,5.66833557916,4.76793599228,0.0,10.0992000411,10.047477231,5.91687900037,5.89687900037,0.0,0.02
 10/11  02:00:00,35.3927125679,5.56752410537,3.99869815054,0.0,8.25718729233,10.0299323277,12.5553886535,6.79893246514,0.0,5.75645618836
 10/11  03:00:00,34.8989341986,5.51052210622,3.56192694139,0.0,8.25718729233,10.0299323277,7.08369559865,7.06369559865,0.0,0.02
 10/11  04:00:00,36.1293604423,5.46577512584,3.23047757896,0.0,8.25718729233,11.6354268332,13.0577591664,7.29676247492,0.0,5.76099669149
 10/11  05:00:00,44.050723889,5.49938098969,3.53854317724,0.0,12.1011305571,15.3678112995,11.5909209971,5.81356674394,0.0,5.77735425318
 10/11  06:00:00,77.9177002118,6.03859997422,7.33796762585,0.0,19.7275818095,37.2640762949,16.1180877566,4.53092022042,0.0,11.5871675362
 10/11  07:00:00,92.9154166974,6.51114722876,10.7949742758,0.0,24.3117294858,51.2795993405,19.6012939857,2.16669918717,0.0,17.4345947985
 10/11  08:00:00,78.6770887018,6.05320682652,8.28969890691,0.0,23.6694662846,40.6342015617,23.4734470317,0.0,0.0,23.4734470317
 10/11  09:00:00,74.8140089243,6.09212938464,9.39505052528,0.0,23.6694662846,35.6302164847,41.4303546669,0.0,18.025,23.4053546669
 10/11  10:00:00,56.9212308268,5.9651384094,9.22596996035,0.0,18.7433767983,22.9618409725,41.3890514344,0.0,18.025,23.3640514344
 10/11  11:00:00,56.0956442978,5.85380725785,8.51396282807,0.0,18.7433767983,22.9618409725,35.5210822693,0.0,18.025,17.4960822693
 10/11  12:00:00,55.7304319394,5.85980073129,8.09930626423,0.0,18.5889407304,23.1597249699,35.9929360109,0.475478560093,18.025,17.4924574508
 10/11  13:00:00,57.2400520635,6.05421800239,9.16801225302,0.0,18.7433767983,23.2517909448,41.3475520328,0.00572892784167,18.025,23.316823105
 10/11  14:00:00,58.8190440998,6.13147340316,10.669745074,0.0,18.7433767983,23.2517909448,35.5168260344,0.0,18.025,17.4918260344
 10/11  15:00:00,57.9500722342,6.06318823854,10.1590063656,0.0,18.7433767983,22.9618409725,35.51534267,0.0,18.025,17.49034267
 10/11  16:00:00,61.4168101944,6.10956104473,9.12806443496,0.0,18.7433767983,27.431320555,23.7864887356,0.0,18.025,5.76148873557
 10/11  17:00:00,75.3036660938,6.36401677225,10.5722158923,0.0,17.6635504202,40.6971502883,5.77193886464,0.0,0.0,5.77193886464
 10/11  18:00:00,85.8517702118,6.44741624517,10.7640962328,0.0,27.5259009287,37.3340067412,11.6727057403,0.0963620941595,0.0,11.5763436462
 10/11  19:00:00,92.7901994752,6.57120189124,11.4854398714,0.0,33.8341110165,33.3544677425,6.53273404276,0.751131270286,0.0,5.78160277247
 10/11  20:00:00,102.317762334,6.7673020537,12.6627387708,0.0,36.5179666069,38.8247702939,13.3852909597,1.84083304237,0.0,11.5444579173
 10/11  21:00:00,97.2497290389,6.82486701138,13.0521129323,0.0,32.965339924,36.8579353714,12.9611357264,1.37413869557,0.0,11.5869970308
 10/11  22:00:00,70.4077467259,6.38817602988,10.1940295032,0.0,25.6355707503,20.6438685092,7.18733839207,1.39948787663,0.0,5.78785051543
 10/11  23:00:00,47.8429481172,6.0075087425,7.5629288238,0.0,15.0252895274,11.7056064465,7.07247158892,1.3054770116,0.0,5.76699457732
 10/11  24:00:00,41.0534842915,5.81254738576,5.99418273701,0.0,11.6412384099,10.0650221343,8.77984034334,3.01926276547,0.0,5.76057757787
 10/12  01:00:00,38.2938969174,5.68372324153,4.92412930001,0.0,10.0992000411,10.047477231,5.02610987528,5.00610987528,0.0,0.02
 10/12  02:00:00,35.6949748992,5.60027208641,4.26821135297,0.0,8.25718729233,10.0299323277,11.0674448762,5.31222195465,0.0,5.75522292158
 10/12  03:00:00,35.250607538,5.54953213798,3.8745869742,0.0,8.25718729233,10.0299323277,5.58181638858,5.56181638858,0.0,0.02
 10/12  04:00:00,36.5109838734,5.50798299556,3.56989461034,0.0,8.25718729233,11.6354268332,11.5391831823,5.7774836256,0.0,5.7616995567
 10/12  05:00:00,44.1260159864,5.50971835413,3.60349287662,0.0,12.1011305571,15.3678112995,11.9906480441,6.21330101739,0.0,5.77734702667
 10/12  06:00:00,77.7806084819,6.02530430003,7.21416551268,0.0,19.7275818095,37.2640762949,17.6255852208,6.03823004982,0.0,11.587355171
 10/12  07:00:00,92.57456393,6.47230245106,10.4929610426,0.0,24.3117294858,51.2795993405,21.4918109874,4.05726535337,0.0,17.434545634
 10/12  08:00:00,78.6673680641,6.05587096879,8.27730685009,0.0,23.6694662846,40.6342015617,29.5248372426,0.299979278051,0.0,29.2248579645
 10/12  09:00:00,73.4112478852,6.0109116571,8.07349632227,0.0,23.6694662846,35.6302164847,35.6964907382,0.0,18.025,17.6714907382
 10/12  10:00:00,55.1942312286,5.91939021246,7.5447222099,0.0,18.7433767983,22.9618409725,42.5302648027,1.1395985721,18.025,23.3656662306
 10/12  11:00:00,56.7210444236,6.07519680133,8.91797056226,0.0,18.7433767983,22.9618409725,35.9165973236,0.396076126392,18.025,17.4955211972
 10/12  12:00:00,56.1325963422,5.94340989245,8.41786312769,0.0,18.5889407304,23.1597249699,42.0687246651,0.726498236863,18.025,23.3172264282
 10/12  13:00:00,57.6788208269,6.09940976636,9.56158368428,0.0,18.7433767983,23.2517909448,35.526366631,0.00584673549375,18.025,17.4955198955
 10/12  14:00:00,59.1281171084,6.2084012824,10.9018864362,0.0,18.7433767983,23.2517909448,35.5136617449,0.0,18.025,17.4886617449
 10/12  15:00:00,60.9150736646,6.42199409775,12.7652054129,0.0,18.7433767983,22.9618409725,41.34087311,0.0,18.025,23.31587311
 10/12  16:00:00,65.6810677067,6.47348688173,13.0283909302,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/12  17:00:00,78.0211240808,6.62465107384,13.0290301695,0.0,17.6635504202,40.6971502883,5.77094200634,0.0,0.0,5.77094200634
 10/12  18:00:00,89.0759612834,6.6100419913,11.9416544528,0.0,27.5259009287,37.3340067412,12.1360966318,0.560079039117,0.0,11.5760175927
 10/12  19:00:00,93.5837402019,6.66815909306,12.1820141107,0.0,33.8341110165,33.3544677425,13.0577282379,1.51333022958,0.0,11.5443980083
 10/12  20:00:00,102.946148891,6.84163935783,13.2167878919,0.0,36.5179666069,38.8247702939,7.76515016121,1.98335388482,0.0,5.78179627639
 10/12  21:00:00,97.1689003834,6.82292513548,12.9732189215,0.0,32.965339924,36.8579353714,14.3415819714,2.75549641467,0.0,11.5860855568
 10/12  22:00:00,70.3531502268,6.38689831389,10.1407023636,0.0,25.6355707503,20.6438685092,13.76793309,2.21265517927,0.0,11.5552779107
 10/12  23:00:00,47.7437444137,5.9988439752,7.47238977082,0.0,15.0252895274,11.7056064465,1.72061153936,1.70061153936,0.0,0.02
 10/12  24:00:00,41.4693930999,5.85501276572,6.36762695126,0.0,11.6412384099,10.0650221343,7.12302533918,1.36131004211,0.0,5.76171529708
 10/13  01:00:00,38.4927490243,5.70322736469,5.10346995897,0.0,10.0992000411,10.047477231,9.1576394853,3.40114468492,0.0,5.75649480038
 10/13  02:00:00,35.2600946966,5.5520559551,3.88155107365,0.0,8.25718729233,10.0299323277,6.36976524827,6.34976524827,0.0,0.02
 10/13  03:00:00,34.7075021649,5.48832281584,3.39268500446,0.0,8.25718729233,10.0299323277,11.998795767,6.24283351923,0.0,5.7559622478
 10/13  04:00:00,36.1531352865,5.46173360135,3.25829373147,0.0,8.25718729233,11.6354268332,3.14800174912,3.12800174912,0.0,0.02
 10/13  05:00:00,44.3640710659,5.5293431063,3.82191827297,0.0,12.1011305571,15.3678112995,12.8919995009,1.35745554979,0.0,11.5345439511
 10/13  06:00:00,78.0219804953,6.05055020714,7.43028857593,0.0,19.7275818095,37.2640762949,12.8458866256,1.25959543962,0.0,11.586291186
 10/13  07:00:00,92.4191956192,6.46020967753,10.3496774498,0.0,24.3117294858,51.2795993405,13.3658260109,1.7361725161,0.0,11.6296534948
 10/13  08:00:00,79.2043020721,6.1256675949,8.74443828529,0.0,23.6694662846,40.6342015617,29.3385822884,0.0,0.0,29.3385822884
 10/13  09:00:00,76.8346290241,6.30847641836,11.1993160892,0.0,23.6694662846,35.6302164847,41.4280477794,0.0,18.025,23.4030477794
 10/13  10:00:00,59.9643855753,6.29209174227,11.9421663429,0.0,18.7433767983,22.9618409725,35.5548561742,0.0,18.025,17.5298561742
 10/13  11:00:00,63.6172952198,6.56045181621,15.3289644121,0.0,18.7433767983,22.9618409725,41.3454940781,0.0,18.025,23.3204940781
 10/13  12:00:00,67.1949238103,6.801510266,18.6220872753,0.0,18.5889407304,23.1597249699,35.5206308833,0.0,18.025,17.4956308833
 10/13  13:00:00,69.9704909901,6.98353299785,20.969127408,0.0,18.7433767983,23.2517909448,35.5144782282,0.0,18.025,17.4894782282
 10/13  14:00:00,70.9194418062,7.06752570825,21.8340900512,0.0,18.7433767983,23.2517909448,41.3420118457,0.0,18.025,23.3170118457
 10/13  15:00:00,69.9271688201,7.04488740472,21.1544021783,0.0,18.7433767983,22.9618409725,35.5170733743,0.0,18.025,17.4920733743
 10/13  16:00:00,72.222933687,6.96076835754,19.0829694157,0.0,18.7433767983,27.431320555,23.7866032079,0.0,18.025,5.7616032079
 10/13  17:00:00,80.9180084719,6.94373547001,15.6068286037,0.0,17.6635504202,40.6971502883,5.77216620415,0.0,0.0,5.77216620415
 10/13  18:00:00,91.2020930094,6.87486936253,13.8029544758,0.0,27.5259009287,37.3340067412,11.5879344433,0.011910061999,0.0,11.5760243813
 10/13  19:00:00,95.5923476027,6.91505015867,13.9437284398,0.0,33.8341110165,33.3544677425,5.99456909581,0.211896254048,0.0,5.78267284176
 10/13  20:00:00,104.346248363,7.01900255457,14.4395204203,0.0,36.5179666069,38.8247702939,7.50044372673,1.7184752125,0.0,5.78196851423
 10/13  21:00:00,98.23594428,6.96329823116,13.8998841941,0.0,32.965339924,36.8579353714,14.568550886,2.98223839007,0.0,11.586312496
 10/13  22:00:00,70.626540878,6.44153338697,10.3594527814,0.0,25.6355707503,20.6438685092,16.5930913296,5.03822352191,0.0,11.5548678077
 10/13  23:00:00,47.4142916821,5.98802615719,7.15374990792,0.0,15.0252895274,11.7056064465,12.4152010143,6.64823671751,0.0,5.76696429676
 10/13  24:00:00,41.2525710232,5.85225556083,6.1535608879,0.0,11.6412384099,10.0650221343,10.1258359443,4.36420507866,0.0,5.76163086568
 10/14  01:00:00,41.7152499418,5.77257329604,5.49714679269,0.0,12.8411359301,10.0650221343,4.04553128927,4.02553128927,0.0,0.02
 10/14  02:00:00,36.1314948015,5.65493021808,4.65006981682,0.0,8.25718729233,10.0299323277,8.77389744475,3.01742120002,0.0,5.75647624473
 10/14  03:00:00,35.3769573357,5.56693942582,3.98352805216,0.0,8.25718729233,10.0299323277,4.09820313219,4.07820313219,0.0,0.02
 10/14  04:00:00,36.8477420082,5.54669742587,3.86793066084,0.0,8.25718729233,11.6354268332,8.42757229441,2.66652285533,0.0,5.76104943908
 10/14  05:00:00,40.8970994833,5.52540408644,3.78027201337,0.0,8.71707943955,15.3327214929,7.47963065994,1.71262005885,0.0,5.76701060109
 10/14  06:00:00,62.4086397448,5.69264880317,5.02853886848,0.0,18.5082010057,25.6353820695,7.1480393355,1.37051323471,0.0,5.77752610079
 10/14  07:00:00,74.8111620098,6.13124850295,8.19308306081,0.0,19.4083231844,41.0650158608,12.3647216525,0.776882217498,0.0,11.587839435
 10/14  08:00:00,105.163194168,6.83478252222,13.9647652392,0.0,26.3286599382,57.9988325916,29.4887082153,0.0142195104503,0.0,29.4744887048
 10/14  09:00:00,94.6791899006,6.89932045841,18.5702291923,0.0,26.3286599382,42.8504436482,47.3587124981,0.0,18.025,29.3337124981
 10/14  10:00:00,70.8680679395,6.76925709083,18.8832256756,0.0,21.7447113004,23.4437158914,41.4337346801,0.0,18.025,23.4087346801
 10/14  11:00:00,71.5259627324,6.99524409537,21.7768871471,0.0,19.3027497915,23.426170988,35.5541241709,0.0,18.025,17.5291241709
 10/14  12:00:00,75.0000857551,7.25463993927,24.8494567043,0.0,19.1483137236,23.7250123474,41.3403960078,0.0,18.025,23.3153960078
 10/14  13:00:00,76.0584651077,7.3583466083,25.6585860053,0.0,19.3027497915,23.7161209604,35.519726916,0.0,18.025,17.494726916
 10/14  14:00:00,74.83341447,7.33018047411,24.4616979501,0.0,19.3027497915,23.7161209604,35.5163332177,0.0,18.025,17.4913332177
 10/14  15:00:00,72.3099509414,7.23153543553,22.3268321145,0.0,19.3027497915,23.426170988,41.3392072571,0.0,18.025,23.3142072571
 10/14  16:00:00,73.3255546753,7.06315713232,19.059502725,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 10/14  17:00:00,78.1036931531,6.95432819073,15.3239851538,0.0,18.2229234133,37.5968344597,5.76670555498,0.0,0.0,5.76670555498
 10/14  18:00:00,96.5190320552,6.94427559744,14.1440825251,0.0,32.690315043,37.0816133363,6.26286167908,0.490821410954,0.0,5.77204026812
 10/14  19:00:00,98.6182778389,6.97821172702,14.2137129953,0.0,36.8143715336,33.066984531,13.0527396973,1.50872855417,0.0,11.5440111431
 10/14  20:00:00,104.712523078,7.09991897834,14.9461725965,0.0,36.3493007332,38.7721355839,7.90928446323,2.12785103374,0.0,5.78143342949
 10/14  21:00:00,101.514972037,6.98547200009,13.9809382798,0.0,36.1807251679,36.8228455648,9.73340566296,3.95097485901,0.0,5.78243080394
 10/14  22:00:00,77.3590631218,6.60188291024,11.5287100865,0.0,31.0351095914,20.6438685092,14.1147461222,2.52671953376,0.0,11.5880265884
 10/14  23:00:00,51.6955065307,6.19570892409,8.82523437959,0.0,17.4250845679,11.7056064465,14.0597319712,2.5249125287,0.0,11.5348194425
 10/14  24:00:00,44.144002629,6.04343096085,7.65391826313,0.0,12.8411359301,10.0650221343,2.24248445347,2.22248445347,0.0,0.02
 10/15  01:00:00,43.7119812677,5.9799868795,7.167035799,0.0,12.925468867,10.100111941,6.86496299288,1.10836403393,0.0,5.75659895895
 10/15  02:00:00,38.4562672065,5.89650578787,6.61384768085,0.0,8.34152022915,10.0650221343,0.226818553248,0.206818553248,0.0,0.02
 10/15  03:00:00,37.7347971656,5.81499314014,5.97388475734,0.0,8.34152022915,10.0650221343,6.25285668848,0.496465311543,0.0,5.75639137694
 10/15  04:00:00,39.6306726512,5.83502604124,6.24310994734,0.0,8.34152022915,11.6705166398,5.85223367211,0.0904363241349,0.0,5.76179734797
 10/15  05:00:00,43.4899114201,5.79552647137,5.98353883123,0.0,8.80141237637,15.3678112995,0.120047653075,0.100047653075,0.0,0.02
 10/15  06:00:00,63.0710806911,5.78003184811,5.60358959816,0.0,18.5082010057,25.6353820695,16.1554402931,4.62042914839,0.0,11.5350111447
 10/15  07:00:00,73.9032605508,6.03658153048,7.26041957629,0.0,19.4926561212,41.1001056674,20.827663999,9.23998279075,0.0,11.5876812082
 10/15  08:00:00,102.806798432,6.66335348177,11.7797895635,0.0,26.3286599382,57.9988325916,32.6854389691,3.21188076136,0.0,29.4735582077
 10/15  09:00:00,89.3066142079,6.73399310005,13.4824030238,0.0,26.2443270014,42.8153538416,41.6359108756,0.137404759129,18.025,23.4735061164
 10/15  10:00:00,67.1106964104,6.60811252442,15.2869928238,0.0,21.7447113004,23.4437158914,41.4348435074,0.0,18.025,23.4098435074
 10/15  11:00:00,69.6186553198,6.9071647398,19.8979431993,0.0,19.3449162599,23.4437158914,41.3882339548,0.0,18.025,23.3632339548
 10/15  12:00:00,72.5159312358,7.07019988809,22.4900270346,0.0,19.190480192,23.7425572507,35.5187439819,0.0,18.025,17.4937439819
 10/15  13:00:00,73.4273231226,7.22756169162,23.217940013,0.0,19.260583323,23.698576057,41.3416323948,0.0,18.025,23.3166323948
 10/15  14:00:00,70.9869358459,7.18767567734,20.817436185,0.0,19.260583323,23.698576057,35.520866344,0.0,18.025,17.495866344
 10/15  15:00:00,69.2141205148,7.11937424451,19.4028693103,0.0,19.260583323,23.4086260847,35.5195159557,0.0,18.025,17.4945159557
 10/15  16:00:00,71.5278297736,6.99750059981,17.3871430978,0.0,19.260583323,27.8781056672,23.7864523375,0.0,18.025,5.76145233749
 10/15  17:00:00,77.2430998507,6.89692794226,14.5805026751,0.0,18.1807569449,37.5792895564,5.7669489261,0.0,0.0,5.7669489261
 10/15  18:00:00,96.5467883749,6.96003751471,14.2754980837,0.0,32.6059821062,37.0465235296,5.79826002164,0.026077325079,0.0,5.77218269656
 10/15  19:00:00,99.3946518776,7.06004509514,14.9082555438,0.0,36.8143715336,33.066984531,5.78165391743,0.0,0.0,5.78165391743
 10/15  20:00:00,108.919551402,7.39636181813,18.737328297,0.0,36.43363367,38.8072253906,11.5455149178,0.0,0.0,11.5455149178
 10/15  21:00:00,104.912813547,7.30376932954,17.1798999011,0.0,36.0963922311,36.7877557581,5.9268837905,0.144262087666,0.0,5.78262170283
 10/15  22:00:00,78.2118121817,6.70563900837,12.3971199246,0.0,30.9507766546,20.6087787026,13.2231843557,1.63520155391,0.0,11.5879828018
 10/15  23:00:00,52.5302468572,6.28908372586,9.56659954031,0.0,17.4250845679,11.7056064465,7.51463346887,1.73700344629,0.0,5.77763002258
 10/15  24:00:00,45.1510432232,6.14149462721,8.44346706283,0.0,12.925468867,10.100111941,7.13637446545,1.37469387932,0.0,5.76168058613
 10/16  01:00:00,40.562732577,5.95085013298,6.92582827889,0.0,10.0992000411,10.047477231,8.63501590532,2.87850273869,0.0,5.75651316663
 10/16  02:00:00,37.288111358,5.79388636743,5.66773106554,0.0,8.25718729233,10.0299323277,5.41258969733,5.39258969733,0.0,0.02
 10/16  03:00:00,36.2572683807,5.6806270212,4.75014304809,0.0,8.25718729233,10.0299323277,13.0623345411,7.30570742252,0.0,5.7566271186
 10/16  04:00:00,37.1746358466,5.60029507936,4.14122838402,0.0,8.25718729233,11.6354268332,8.21995153796,8.19995153796,0.0,0.02
 10/16  05:00:00,44.6200049578,5.5826733229,4.02451023273,0.0,12.1011305571,15.3678112995,20.2523537471,8.71749562375,0.0,11.5348581233
 10/16  06:00:00,77.2080504847,5.98711165835,6.67977678064,0.0,19.7275818095,37.2640762949,23.1358531489,11.5496971258,0.0,11.5861560231
 10/16  07:00:00,91.0744079895,6.33448564985,9.13059055914,0.0,24.3117294858,51.2795993405,23.1830275318,11.553036833,0.0,11.6299906988
 10/16  08:00:00,78.516982862,6.08654377443,8.0962265731,0.0,23.6694662846,40.6342015617,32.2250488073,2.88500528743,0.0,29.3400435199
 10/16  09:00:00,77.3552383574,6.38973415256,11.6386530838,0.0,23.6694662846,35.6302164847,41.4359906921,0.0,18.025,23.4109906921
 10/16  10:00:00,64.3601151553,6.5165465783,16.1134339107,0.0,18.7433767983,22.9618409725,35.5549768107,0.0,18.025,17.5299768107
 10/16  11:00:00,69.0745376628,6.82340852944,20.5232442714,0.0,18.7433767983,22.9618409725,41.3483699157,0.0,18.025,23.3233699157
 10/16  12:00:00,73.4365195025,7.12739968107,24.5377879768,0.0,18.5889407304,23.1597249699,35.5197581929,0.0,18.025,17.4947581929
 10/16  13:00:00,73.9092119063,7.23775388916,24.653620561,0.0,18.7433767983,23.2517909448,35.5164886596,0.0,18.025,17.4914886596
 10/16  14:00:00,73.8688593721,7.28270026114,24.5683271717,0.0,18.7433767983,23.2517909448,41.3420536261,0.0,18.025,23.3170536261
 10/16  15:00:00,73.0632535721,7.27320424947,24.0621648627,0.0,18.7433767983,22.9618409725,35.5212340304,0.0,18.025,17.4962340304
 10/16  16:00:00,72.2777763414,7.076846422,19.0217274541,0.0,18.7433767983,27.431320555,23.7864047282,0.0,18.025,5.76140472819
 10/16  17:00:00,81.3065120933,7.02694082377,15.9121169834,0.0,17.6635504202,40.6971502883,5.77211195067,0.0,0.0,5.77211195067
 10/16  18:00:00,91.6772862546,6.94121701021,14.211782744,0.0,27.5259009287,37.3340067412,12.093955572,0.518152784806,0.0,11.5758027872
 10/16  19:00:00,95.465465534,6.90928879159,13.8225951016,0.0,33.8341110165,33.3544677425,7.75896781369,1.97626308948,0.0,5.78270472421
 10/16  20:00:00,103.935145247,6.98436823221,14.0630394279,0.0,36.5179666069,38.8247702939,9.33906410095,3.55704864066,0.0,5.7820154603
 10/16  21:00:00,97.9943061957,6.9477313986,13.6737943244,0.0,32.965339924,36.8579353714,15.6484497279,4.06012084374,0.0,11.5883288841
 10/16  22:00:00,70.66656717,6.45255005355,10.3884482118,0.0,25.6355707503,20.6438685092,16.6993084295,5.14296068799,0.0,11.5563477415
 10/16  23:00:00,47.4467211692,5.99774237724,7.1764554264,0.0,15.0252895274,11.7056064465,13.4463673371,7.67932972445,0.0,5.7670376126
 10/16  24:00:00,40.5802083726,5.78841030415,5.54503731341,0.0,11.6412384099,10.0650221343,14.5912147091,8.8295144777,0.0,5.76170023141
 10/17  01:00:00,37.5093704141,5.61496394367,4.20835268297,0.0,10.0992000411,10.047477231,11.4672134988,11.4472134988,0.0,0.02
 10/17  02:00:00,34.8339670787,5.52067195558,3.48679566167,0.0,8.25718729233,10.0299323277,17.7447609565,11.988218588,0.0,5.75654236852
 10/17  03:00:00,34.3200874766,5.45876822689,3.03482474365,0.0,8.25718729233,10.0299323277,12.7832737945,12.7632737945,0.0,0.02
 10/17  04:00:00,35.4313634605,5.40083875992,2.59740462801,0.0,8.25718729233,11.6354268332,20.5875996332,14.826450817,0.0,5.76114881626
 10/17  05:00:00,43.0325906366,5.40349338738,2.61627586827,0.0,12.1011305571,15.3678112995,19.5489749836,13.7713138771,0.0,5.77766110646
 10/17  06:00:00,75.3103997743,5.75328780793,5.01594233261,0.0,19.7275818095,37.2640762949,22.9696849052,11.3814107951,0.0,11.5882741101
 10/17  07:00:00,90.559467329,6.25032123291,8.69980101351,0.0,24.3117294858,51.2795993405,23.7538257774,6.31727194613,0.0,17.4365538312
 10/17  08:00:00,77.8928037473,5.98834468444,7.5702426651,0.0,23.6694662846,40.6342015617,24.2052569731,0.729096934633,0.0,23.4761600385
 10/17  09:00:00,76.8453141207,6.27198977784,11.2464696111,0.0,23.6694662846,35.6302164847,41.4343467043,0.0,18.025,23.4093467043
 10/17  10:00:00,62.7508741639,6.36131735502,14.6594178237,0.0,18.7433767983,22.9618409725,41.3928430801,0.0,18.025,23.3678430801
 10/17  11:00:00,67.523980931,6.6916598816,19.1044348178,0.0,18.7433767983,22.9618409725,35.522188918,0.0,18.025,17.497188918
 10/17  12:00:00,72.1326939961,7.0079938657,23.3533650119,0.0,18.5889407304,23.1597249699,41.3407101222,0.0,18.025,23.3157101222
 10/17  13:00:00,74.310863756,7.17916305894,25.1138657722,0.0,18.7433767983,23.2517909448,35.5202184528,0.0,18.025,17.4952184528
 10/17  14:00:00,72.3696356002,7.08459937591,23.2671972317,0.0,18.7433767983,23.2517909448,35.5169364605,0.0,18.025,17.4919364605
 10/17  15:00:00,71.0082021902,7.02622610746,22.2540896607,0.0,18.7433767983,22.9618409725,41.3401836189,0.0,18.025,23.3151836189
 10/17  16:00:00,71.2131773786,6.79795887432,18.2360204984,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/17  17:00:00,79.4909873229,6.79481493715,14.3287167606,0.0,17.6635504202,40.6971502883,5.77224233414,0.0,0.0,5.77224233414
 10/17  18:00:00,90.9110132332,6.82044529014,13.5662749224,0.0,27.5259009287,37.3340067412,11.5998494532,0.0233056950576,0.0,11.5765437581
 10/17  19:00:00,95.4118463382,6.87666311701,13.8015954688,0.0,33.8341110165,33.3544677425,11.6861588151,0.141779392259,0.0,11.5443794228
 10/17  20:00:00,104.27732648,6.99947643638,14.3901060909,0.0,36.5179666069,38.8247702939,7.0612114177,1.27958071047,0.0,5.78163070723
 10/17  21:00:00,98.7715808444,7.01140076261,14.3873957507,0.0,32.965339924,36.8579353714,12.8974699242,1.30970739198,0.0,11.5877625322
 10/17  22:00:00,71.8854828396,6.567033656,11.4928769631,0.0,25.6355707503,20.6438685092,7.01895859688,1.2308200813,0.0,5.78813851559
 10/17  23:00:00,49.0466918628,6.15370828456,8.62045940008,0.0,15.0252895274,11.7056064465,7.12652254866,1.35936397388,0.0,5.76715857478
 10/17  24:00:00,42.7902308807,6.01150740626,7.53195877837,0.0,11.6412384099,10.0650221343,6.80851806585,1.04760289919,0.0,5.76091516666
 10/18  01:00:00,40.4158506246,5.91896938368,6.81082216317,0.0,10.0992000411,10.047477231,6.64519349663,0.888522371138,0.0,5.75667112549
 10/18  02:00:00,37.5772247406,5.80830303523,5.94242595881,0.0,8.25718729233,10.0299323277,1.41945180369,1.39945180369,0.0,0.02
 10/18  03:00:00,36.9257619639,5.73688988612,5.36237030982,0.0,8.25718729233,10.0299323277,7.54963054647,1.7931519028,0.0,5.75647864367
 10/18  04:00:00,37.9577405434,5.67376314823,4.85085969582,0.0,8.25718729233,11.6354268332,2.94338808278,2.92338808278,0.0,0.02
 10/18  05:00:00,45.6028117991,5.68073917642,4.90924359378,0.0,12.1011305571,15.3678112995,14.5821995859,3.04733649599,0.0,11.5348630899
 10/18  06:00:00,79.5293103467,6.23112396825,8.75701353961,0.0,19.7275818095,37.2640762949,13.5670397907,1.98019355269,0.0,11.586846238
 10/18  07:00:00,94.5843539328,6.70073613279,12.2742676847,0.0,24.3117294858,51.2795993405,12.1942883881,0.564535388289,0.0,11.6297529998
 10/18  08:00:00,79.3363951631,6.14699496463,8.85517572109,0.0,23.6694662846,40.6342015617,30.326077307,0.985021449021,0.0,29.3410558579
 10/18  09:00:00,73.6155805506,6.07470659417,8.21401771528,0.0,23.6694662846,35.6302164847,43.6562601868,2.22530491961,18.025,23.4059552671
 10/18  10:00:00,54.434991089,5.87942624169,6.8254216204,0.0,18.7433767983,22.9618409725,38.966877831,2.92018860908,18.025,18.0216892219
 10/18  11:00:00,58.5933459468,6.24501177241,10.6204453027,0.0,18.7433767983,22.9618409725,41.2847698217,0.426583123431,18.025,22.8331866983
 10/18  12:00:00,63.9368498692,6.46080217551,15.704711691,0.0,18.5889407304,23.1597249699,35.5230998166,0.0,18.025,17.4980998166
 10/18  13:00:00,69.2759821343,6.83351765406,20.4246242387,0.0,18.7433767983,23.2517909448,35.5184318149,0.0,18.025,17.4934318149
 10/18  14:00:00,70.6450334133,6.95637261124,21.6708249706,0.0,18.7433767983,23.2517909448,41.3457856507,0.0,18.025,23.3207856507
 10/18  15:00:00,67.6151147079,6.87988539096,19.0073392109,0.0,18.7433767983,22.9618409725,35.5201316495,0.0,18.025,17.4951316495
 10/18  16:00:00,68.3744502112,6.75131239252,15.4439328331,0.0,18.7433767983,27.431320555,23.7867027303,0.0,18.025,5.76170273028
 10/18  17:00:00,79.055693383,6.78964753305,13.8985873108,0.0,17.6635504202,40.6971502883,5.7722663505,0.0,0.0,5.7722663505
 10/18  18:00:00,90.1894930503,6.75467633505,12.9105174465,0.0,27.5259009287,37.3340067412,12.0902769092,0.514070019287,0.0,11.5762068899
 10/18  19:00:00,94.5371658119,6.78454139414,13.0190369946,0.0,33.8341110165,33.3544677425,7.39730939901,1.61448891869,0.0,5.78282048032
 10/18  20:00:00,103.633695791,6.92738657849,13.8185588572,0.0,36.5179666069,38.8247702939,13.9340986071,2.38962309774,0.0,11.5444755093
 10/18  21:00:00,97.7355348186,6.89674130835,13.4660027198,0.0,32.965339924,36.8579353714,15.077998898,3.49122765389,0.0,11.5867712441
 10/18  22:00:00,70.7148518541,6.43893996876,10.4503368682,0.0,25.6355707503,20.6438685092,9.58431606958,3.7959361889,0.0,5.78837988068
 10/18  23:00:00,47.7855336775,6.01610255635,7.49690223464,0.0,15.0252895274,11.7056064465,10.6390893543,4.87201844232,0.0,5.76707091196
 10/18  24:00:00,41.144121375,5.83486679012,6.06248655137,0.0,11.6412384099,10.0650221343,11.722139765,5.960201639,0.0,5.76193812605
 10/19  01:00:00,38.5752119291,5.72214127854,5.16701603516,0.0,10.0992000411,10.047477231,6.34447469663,6.32447469663,0.0,0.02
 10/19  02:00:00,35.4871971301,5.58372309926,4.07697070197,0.0,8.25718729233,10.0299323277,14.3047589637,8.54822067073,0.0,5.75653829294
 10/19  03:00:00,34.8597400148,5.51408106552,3.51916121503,0.0,8.25718729233,10.0299323277,9.05167029189,9.03167029189,0.0,0.02
 10/19  04:00:00,36.0461286971,5.46453701943,3.1484691166,0.0,8.25718729233,11.6354268332,15.4603640858,9.69845572346,0.0,5.76190836237
 10/19  05:00:00,43.7546458976,5.47667094773,3.26514548232,0.0,12.1011305571,15.3678112995,14.5610387017,8.78330919624,0.0,5.77772950543
 10/19  06:00:00,76.8861337475,5.93089335478,6.41405790024,0.0,19.7275818095,37.2640762949,20.0748451506,8.48639711961,0.0,11.588448031
 10/19  07:00:00,93.1854678826,6.33926037047,9.35284738174,0.0,24.3117294858,51.2795993405,24.9356990916,7.49964928758,0.0,17.436049804
 10/19  08:00:00,78.5063529905,6.0625693868,8.10955427166,0.0,23.6694662846,40.6342015617,28.0604816223,1.28027273167,0.0,26.7802088906
 10/19  09:00:00,75.8693395066,6.29185215484,10.2506186394,0.0,23.6694662846,35.6302164847,38.1402795075,0.0,18.025,20.1152795075
 10/19  10:00:00,62.2500370575,6.39705215402,14.1228452636,0.0,18.7433767983,22.9618409725,41.3941448976,0.0,18.025,23.3691448976
 10/19  11:00:00,68.2009350427,6.73973764063,19.7333064383,0.0,18.7433767983,22.9618409725,35.5218273903,0.0,18.025,17.4968273903
 10/19  12:00:00,72.7030496395,7.04644762195,23.8852653489,0.0,18.5889407304,23.1597249699,41.3460704617,0.0,18.025,23.3210704617
 10/19  13:00:00,74.0407480076,7.18208382448,24.8408215287,0.0,18.7433767983,23.2517909448,35.5203575451,0.0,18.025,17.4953575451
 10/19  14:00:00,73.6440418722,7.19334257824,24.4328576602,0.0,18.7433767983,23.2517909448,35.5170767877,0.0,18.025,17.4920767877
 10/19  15:00:00,72.0797658536,7.15729847237,23.1945794412,0.0,18.7433767983,22.9618409725,41.3458638234,0.0,18.025,23.3208638234
 10/19  16:00:00,71.8638590741,6.96725756345,18.717394033,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/19  17:00:00,79.980697092,6.89013728907,14.7230941175,0.0,17.6635504202,40.6971502883,11.5246634995,0.0,0.0,11.5246634995
 10/19  18:00:00,91.0236007112,6.85813890094,13.6411578239,0.0,27.5259009287,37.3340067412,5.82627673629,0.0273473681643,0.0,5.79892936812
 10/19  19:00:00,94.922903713,6.84039895975,13.3489080151,0.0,33.8341110165,33.3544677425,13.0946850103,1.54881564394,0.0,11.5458693663
 10/19  20:00:00,104.02184488,6.98285667554,14.151237198,0.0,36.5179666069,38.8247702939,7.83393853216,2.05088666501,0.0,5.78305186715
 10/19  21:00:00,99.2545175882,7.06931269073,14.8124073703,0.0,32.965339924,36.8579353714,12.1062498311,0.517603634084,0.0,11.588646197
 10/19  22:00:00,71.6652841304,6.55179624217,11.2879034551,0.0,25.6355707503,20.6438685092,13.7442558766,2.18805352605,0.0,11.5562023506
 10/19  23:00:00,48.624182227,6.11781960963,8.2338320681,0.0,15.0252895274,11.7056064465,8.64257120855,2.87532810665,0.0,5.76724310189
 10/19  24:00:00,41.8951161304,5.92637458005,6.72197652218,0.0,11.6412384099,10.0650221343,4.26105168925,4.24105168925,0.0,0.02
 10/20  01:00:00,38.8571949422,5.76526759365,5.40586594204,0.0,10.0992000411,10.047477231,12.5837356074,6.82715381076,0.0,5.75658179661
 10/20  02:00:00,35.7358639422,5.61986077485,4.28950171366,0.0,8.25718729233,10.0299323277,8.80855118996,8.78855118996,0.0,0.02
 10/20  03:00:00,35.174142695,5.55440632351,3.79323456885,0.0,8.25718729233,10.0299323277,14.4918512445,8.73523329126,0.0,5.75661795325
 10/20  04:00:00,36.3070384914,5.49930059398,3.37461160706,0.0,8.25718729233,11.6354268332,15.1855656304,9.42368336977,0.0,5.76188226061
 10/20  05:00:00,43.664841392,5.47295843209,3.17905024626,0.0,12.1011305571,15.3678112995,16.2712190371,10.4934388353,0.0,5.77778020176
 10/20  06:00:00,76.6156192822,5.90762591103,6.16680529194,0.0,19.7275818095,37.2640762949,21.981265468,10.3933790726,0.0,11.5878863954
 10/20  07:00:00,92.9292391508,6.317095653,9.11877345802,0.0,24.3117294858,51.2795993405,26.1497000365,8.71229387503,0.0,17.4374061615
 10/20  08:00:00,77.1405765182,5.92815535764,6.87818795059,0.0,23.6694662846,40.6342015617,27.6095745815,4.1313024218,0.0,23.4782721597
 10/20  09:00:00,74.2077868643,6.15125451047,8.72966657629,0.0,23.6694662846,35.6302164847,42.8798509594,1.44399625736,18.025,23.4108547021
 10/20  10:00:00,59.1414938708,6.25036933017,11.1609751069,0.0,18.7433767983,22.9618409725,41.552717279,0.15854449892,18.025,23.36917278
 10/20  11:00:00,62.5388641989,6.43638931903,14.3745826593,0.0,18.7433767983,22.9618409725,35.5224534566,0.0,18.025,17.4974534566
 10/20  12:00:00,65.1641262387,6.67716153492,16.7156225317,0.0,18.5889407304,23.1597249699,38.8111464852,0.0,18.025,20.7861464852
 10/20  13:00:00,66.6163483863,6.81399484618,17.7845138093,0.0,18.7433767983,23.2517909448,38.0517681171,0.0,18.025,20.0267681171
 10/20  14:00:00,68.9831537964,6.9529791519,20.0123295322,0.0,18.7433767983,23.2517909448,35.517678625,0.0,18.025,17.492678625
 10/20  15:00:00,68.2564561288,6.95452252494,19.574040478,0.0,18.7433767983,22.9618409725,38.908184972,0.0,18.025,20.883184972
 10/20  16:00:00,69.8326778618,6.84907882634,16.8043950846,0.0,18.7433767983,27.431320555,20.4419742306,0.0,18.025,2.41697423061
 10/20  17:00:00,80.1203829238,6.88529478709,14.8676237945,0.0,17.6635504202,40.6971502883,5.77226140394,0.0,0.0,5.77226140394
 10/20  18:00:00,91.1872200009,6.8656386266,13.7972710448,0.0,27.5259009287,37.3340067412,11.6020099036,0.0246170485629,0.0,11.577392855
 10/20  19:00:00,95.2607526522,6.86968785348,13.6574646637,0.0,33.8341110165,33.3544677425,12.6808385667,1.13622060336,0.0,11.5446179634
 10/20  20:00:00,104.066605323,6.98135794702,14.1974906021,0.0,36.5179666069,38.8247702939,8.0055111315,2.22373730246,0.0,5.78177382904
 10/20  21:00:00,98.1575398751,6.94823883236,13.8364977387,0.0,32.965339924,36.8579353714,14.7266434845,3.13837107439,0.0,11.5882724101
 10/20  22:00:00,70.301426169,6.40275519474,10.0730842063,0.0,25.6355707503,20.6438685092,14.7331902487,6.0873583199,0.0,8.64583192881
 10/20  23:00:00,47.4462950364,5.9867741354,7.18698879678,0.0,15.0252895274,11.7056064465,9.38505673473,6.46633061007,0.0,2.91872612466
 10/20  24:00:00,40.9441194898,5.81703654765,5.88031210605,0.0,11.6412384099,10.0650221343,12.5508357596,6.78887584461,0.0,5.76195991498
 10/21  01:00:00,41.1235413136,5.70285351076,4.97514302703,0.0,12.8411359301,10.0650221343,13.5854563585,7.82896263066,0.0,5.75649372789
 10/21  02:00:00,35.534476359,5.58406596207,4.12390994339,0.0,8.25718729233,10.0299323277,7.26537422178,7.24537422178,0.0,0.02
 10/21  03:00:00,35.4920042195,5.57267047299,4.09282704179,0.0,8.25718729233,10.0299323277,9.81824537314,4.06161017711,0.0,5.75663519603
 10/21  04:00:00,36.9280788829,5.55029693937,3.94465744753,0.0,8.25718729233,11.6354268332,2.56397893032,2.54397893032,0.0,0.02
 10/21  05:00:00,40.7032585547,5.50209880789,3.60972013392,0.0,8.71707943955,15.3327214929,8.95200230899,3.1852417685,0.0,5.76676054048
 10/21  06:00:00,61.8420243299,5.62677964527,4.52776252859,0.0,18.5082010057,25.6353820695,15.6640789229,4.12935723037,0.0,11.5347216925
 10/21  07:00:00,75.7395400528,6.02076648549,7.3478984618,0.0,19.4083231844,41.0650158608,15.5920101508,4.00414717558,0.0,11.5878629752
 10/21  08:00:00,103.547356569,6.70504165753,12.4786098192,0.0,26.3286599382,57.9988325916,29.5700703677,0.0893995566049,0.0,29.480670811
 10/21  09:00:00,90.8281164794,6.73736183221,14.8810796339,0.0,26.3286599382,42.8504436482,41.5014258058,0.0,18.025,23.4764258058
 10/21  10:00:00,66.9981329819,6.58247881138,15.2000382799,0.0,21.7447113004,23.4437158914,41.4376893352,0.0,18.025,23.4126893352
 10/21  11:00:00,65.146212766,6.69448126212,15.6978774333,0.0,19.3027497915,23.426170988,41.3911352995,0.0,18.025,23.3661352995
 10/21  12:00:00,65.9873995748,6.80357408008,16.2878205239,0.0,19.1483137236,23.7250123474,35.5184635521,0.0,18.025,17.4934635521
 10/21  13:00:00,67.3886654028,6.90708765787,17.4400332294,0.0,19.3027497915,23.7161209604,41.344941176,0.0,18.025,23.319941176
 10/21  14:00:00,67.4646576264,6.92574859267,17.49736063,0.0,19.3027497915,23.7161209604,35.5195931708,0.0,18.025,17.4945931708
 10/21  15:00:00,64.9579438632,6.82668217436,15.3796615566,0.0,19.3027497915,23.426170988,35.5177898998,0.0,18.025,17.4927898998
 10/21  16:00:00,66.1191069002,6.64263759033,12.2735606563,0.0,19.3027497915,27.8956505705,23.7867090575,0.0,18.025,5.76170905749
 10/21  17:00:00,74.2230382435,6.60632176991,11.7913203113,0.0,18.2229234133,37.5968344597,5.81640414461,0.04941183356,0.0,5.76699231105
 10/21  18:00:00,93.8784354828,6.66475118291,11.7829897261,0.0,32.690315043,37.0816133363,7.61939158357,1.84824860029,0.0,5.77114298328
 10/21  19:00:00,96.156991399,6.71778713465,12.0128260206,0.0,36.8143715336,33.066984531,8.75770142452,2.97516777587,0.0,5.78253364864
 10/21  20:00:00,102.303116615,6.84662163506,12.7900325289,0.0,36.3493007332,38.7721355839,15.5446361062,3.99894494069,0.0,11.5456911655
 10/21  21:00:00,99.7486175338,6.79689646321,12.4031290137,0.0,36.1807251679,36.8228455648,10.0186712047,4.23546734282,0.0,5.78320386191
 10/21  22:00:00,74.8009721618,6.32865826486,9.24379966269,0.0,31.0351095914,20.6438685092,18.1437578582,6.55500286389,0.0,11.5887549943
 10/21  23:00:00,48.5278010646,5.85779871629,5.9954143265,0.0,17.4250845679,11.7056064465,16.5696716458,10.7917527265,0.0,5.77791891924
 10/21  24:00:00,40.9237366544,5.69561079024,4.78145663074,0.0,12.8411359301,10.0650221343,17.3357497367,11.5738054311,0.0,5.76194430556
 10/22  01:00:00,40.0750064546,5.58526206511,3.92477486179,0.0,12.925468867,10.100111941,18.231844369,12.4753302088,0.0,5.75651416023
 10/22  02:00:00,34.8155573279,5.50139263328,3.36824002607,0.0,8.34152022915,10.0650221343,9.37431423519,9.35431423519,0.0,0.02
 10/22  03:00:00,34.4218050087,5.45362565536,3.0222486881,0.0,8.34152022915,10.0650221343,13.9238439828,8.16750129029,0.0,5.75634269253
 10/22  04:00:00,35.8443257261,5.42931875617,2.86245656932,0.0,8.34152022915,11.6705166398,12.8039355218,7.04253074585,0.0,5.76140477591
 10/22  05:00:00,39.9235849649,5.41213563777,2.80058444233,0.0,8.80141237637,15.3678112995,5.58846824088,5.56846824088,0.0,0.02
 10/22  06:00:00,60.7282192163,5.50817043372,3.53256290082,0.0,18.5082010057,25.6353820695,16.4009529545,4.86526041033,0.0,11.5356925442
 10/22  07:00:00,74.5329533159,5.87532754452,6.1673220397,0.0,19.4926561212,41.1001056674,14.1240819668,2.53528753649,0.0,11.5887944303
 10/22  08:00:00,101.976836337,6.54887509055,11.0642481952,0.0,26.3286599382,57.9988325916,29.4922489892,0.0108789017596,0.0,29.4813700875
 10/22  09:00:00,88.7496035164,6.58435965707,13.0749842391,0.0,26.2443270014,42.8153538416,41.5018003872,0.0,18.025,23.4768003872
 10/22  10:00:00,66.3399094395,6.50568075459,14.6186088632,0.0,21.7447113004,23.4437158914,41.4398367996,0.0,18.025,23.4148367996
 10/22  11:00:00,67.0145027392,6.70591290874,17.495022411,0.0,19.3449162599,23.4437158914,41.3933023858,0.0,18.025,23.3683023858
 10/22  12:00:00,70.5528139976,6.95141203962,20.6456836349,0.0,19.190480192,23.7425572507,35.5181044888,0.0,18.025,17.4931044888
 10/22  13:00:00,74.1062257066,7.21157514409,23.9128151179,0.0,19.260583323,23.698576057,41.3471657259,0.0,18.025,23.3221657259
 10/22  14:00:00,75.514681317,7.33695586028,25.195885156,0.0,19.260583323,23.698576057,35.5213278486,0.0,18.025,17.4963278486
 10/22  15:00:00,75.1922761007,7.34894175156,25.1514451224,0.0,19.260583323,23.4086260847,35.5181499716,0.0,18.025,17.4931499716
 10/22  16:00:00,76.9332702174,7.19953401487,22.5905365829,0.0,19.260583323,27.8781056672,23.7867396769,0.0,18.025,5.76173967693
 10/22  17:00:00,81.7458711127,7.09432878842,18.8858536763,0.0,18.1807569449,37.5792895564,5.76717271377,0.0,0.0,5.76717271377
 10/22  18:00:00,99.6802245082,7.14618396001,17.2227647084,0.0,32.6059821062,37.0465235296,5.77226071822,0.0,0.0,5.77226071822
 10/22  19:00:00,100.024629041,7.1190902356,15.479152857,0.0,36.8143715336,33.066984531,11.5623773864,0.0166936832189,0.0,11.5456837032
 10/22  20:00:00,104.954004914,7.14522734997,15.0228898658,0.0,36.43363367,38.8072253906,5.84709910123,0.0652086648437,0.0,5.78189043639
 10/22  21:00:00,101.597431507,7.04376650497,14.1244916751,0.0,36.0963922311,36.7877557581,6.1682773739,0.385334855768,0.0,5.78294251813
 10/22  22:00:00,76.7804749209,6.58430301795,11.0870736175,0.0,30.9507766546,20.6087787026,12.9353170965,1.34649726897,0.0,11.5888198275
 10/22  23:00:00,50.7041631704,6.11545267518,7.91411698556,0.0,17.4250845679,11.7056064465,14.7338140875,3.1979607604,0.0,11.5358533271
 10/22  24:00:00,42.9699803695,5.92500925034,6.47887899802,0.0,12.925468867,10.100111941,4.12802425678,4.10802425678,0.0,0.02
 10/23  01:00:00,39.0194298597,5.79559737623,5.53776513237,0.0,10.0992000411,10.047477231,8.88214759969,3.12539541937,0.0,5.75675218032
 10/23  02:00:00,35.6682560185,5.62316333777,4.21858809802,0.0,8.25718729233,10.0299323277,6.88679749909,6.86679749909,0.0,0.02
 10/23  03:00:00,34.5487808477,5.49350968929,3.2287627781,0.0,8.25718729233,10.0299323277,16.3622220222,10.6056268055,0.0,5.7565952167
 10/23  04:00:00,35.7820599519,5.4460580103,2.90287006383,0.0,8.25718729233,11.6354268332,16.3159888112,10.5540086968,0.0,5.76198011439
 10/23  05:00:00,43.275827448,5.43729394231,2.82568882729,0.0,12.1011305571,15.3678112995,17.1804221601,11.4025836597,0.0,5.77783850038
 10/23  06:00:00,75.360361119,5.77345955064,5.04569583185,0.0,19.7275818095,37.2640762949,23.5549193595,11.9662799272,0.0,11.5886394323
 10/23  07:00:00,91.492056163,6.16547418394,7.83318523439,0.0,24.3117294858,51.2795993405,26.6098155219,9.17148850483,0.0,17.4383270171
 10/23  08:00:00,77.7893684992,5.99837996537,7.45673813767,0.0,23.6694662846,40.6342015617,24.3528776658,0.87383109043,0.0,23.4790465754
 10/23  09:00:00,77.3082203949,6.30947239079,11.6718680524,0.0,23.6694662846,35.6302164847,41.4366410227,0.0,18.025,23.4116410227
 10/23  10:00:00,65.4384558429,6.48241551947,17.22588263,0.0,18.7433767983,22.9618409725,41.3940746033,0.0,18.025,23.3690746033
 10/23  11:00:00,70.3079913222,6.80936110462,21.7707320519,0.0,18.7433767983,22.9618409725,35.5249369684,0.0,18.025,17.4999369684
 10/23  12:00:00,72.8818763097,7.06590441304,24.0446234826,0.0,18.5889407304,23.1597249699,36.8926836479,0.0,18.025,18.8676836479
 10/23  13:00:00,74.8886102446,7.25117411984,25.6195901579,0.0,18.7433767983,23.2517909448,39.972314284,0.0,18.025,21.947314284
 10/23  14:00:00,75.1641441958,7.32217918755,25.8241139056,0.0,18.7433767983,23.2517909448,35.5180728106,0.0,18.025,17.4930728106
 10/23  15:00:00,72.2473329518,7.20803916231,23.3113949492,0.0,18.7433767983,22.9618409725,41.3420964695,0.0,18.025,23.3170964695
 10/23  16:00:00,73.9509041921,7.06376990988,20.7079237257,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/23  17:00:00,81.83828789,6.94982901413,16.5209844364,0.0,17.6635504202,40.6971502883,5.77246771924,0.0,0.0,5.77246771924
 10/23  18:00:00,91.3233521232,6.88873185651,13.91029248,0.0,27.5259009287,37.3340067412,11.6015222031,0.0240188076682,0.0,11.5775033954
 10/23  19:00:00,94.5699019226,6.83232103502,13.0039676451,0.0,33.8341110165,33.3544677425,12.2156238332,0.670549487372,0.0,11.5450743458
 10/23  20:00:00,102.979060265,6.90142490344,13.1898666871,0.0,36.5179666069,38.8247702939,8.1931315909,2.41102800202,0.0,5.78210358888
 10/23  21:00:00,96.6283972582,6.8192825354,12.4362906149,0.0,32.965339924,36.8579353714,16.4134243874,4.82425303912,0.0,11.5891713482
 10/23  22:00:00,69.3130324962,6.32159159844,9.16583920385,0.0,25.6355707503,20.6438685092,18.2757308289,6.71922942694,0.0,11.556501402
 10/23  23:00:00,46.1669572358,5.86811594357,6.02630147596,0.0,15.0252895274,11.7056064465,10.0359858508,10.0159858508,0.0,0.02
 10/23  24:00:00,39.203983694,5.63925182865,4.31795553052,0.0,11.6412384099,10.0650221343,18.8162438164,13.054191684,0.0,5.76205213241
 10/24  01:00:00,36.5929068229,5.51764520095,3.38919236922,0.0,10.0992000411,10.047477231,19.9882790324,14.2317787026,0.0,5.75650032974
 10/24  02:00:00,34.010880749,5.43080593285,2.7535696564,0.0,8.25718729233,10.0299323277,15.7879607475,15.7679607475,0.0,0.02
 10/24  03:00:00,33.5694717492,5.37660123601,2.36635907964,0.0,8.25718729233,10.0299323277,22.6033176425,16.8466501769,0.0,5.75666746552
 10/24  04:00:00,34.868706344,5.33839606115,2.0971784842,0.0,8.25718729233,11.6354268332,22.9954928321,17.2340672764,0.0,5.7614255557
 10/24  05:00:00,42.4509647198,5.33923824923,2.09887669307,0.0,12.1011305571,15.3678112995,22.3717863988,16.5939367573,0.0,5.77784964157
 10/24  06:00:00,74.1844708451,5.63043072723,4.01282866547,0.0,19.7275818095,37.2640762949,27.4697651378,15.8815078908,0.0,11.588257247
 10/24  07:00:00,89.8090114898,5.95204158456,6.36356591152,0.0,24.3117294858,51.2795993405,30.2757523059,12.8386785106,0.0,17.4370737953
 10/24  08:00:00,75.8864382634,5.78538501256,5.76679615616,0.0,23.6694662846,40.6342015617,27.3508311449,3.87052222576,0.0,23.4803089191
 10/24  09:00:00,73.4498638802,6.0468395404,8.07613897336,0.0,23.6694662846,35.6302164847,41.7034914967,0.267758296071,18.025,23.4107332006
 10/24  10:00:00,58.5416473428,6.14930349668,10.6621838492,0.0,18.7433767983,22.9618409725,41.3948681377,0.0,18.025,23.3698681377
 10/24  11:00:00,62.7443496195,6.43730684527,14.5791427932,0.0,18.7433767983,22.9618409725,35.5237580036,0.0,18.025,17.4987580036
 10/24  12:00:00,66.5816218198,6.70779566694,18.1024752513,0.0,18.5889407304,23.1597249699,35.5195021134,0.0,18.025,17.4945021134
 10/24  13:00:00,67.6167870194,6.83050715798,18.7684322093,0.0,18.7433767983,23.2517909448,41.3466843719,0.0,18.025,23.3216843719
 10/24  14:00:00,66.5477584276,6.85723757627,17.6726688245,0.0,18.7433767983,23.2517909448,35.5210646148,0.0,18.025,17.4960646148
 10/24  15:00:00,65.037894852,6.83513487571,16.4748572901,0.0,18.7433767983,22.9618409725,35.5175850313,0.0,18.025,17.4925850313
 10/24  16:00:00,67.369679943,6.7416936926,14.4487742485,0.0,18.7433767983,27.431320555,23.7868048127,0.0,18.025,5.76180481266
 10/24  17:00:00,77.8979164328,6.68137570229,12.8490648949,0.0,17.6635504202,40.6971502883,5.77180827539,0.0,0.0,5.77180827539
 10/24  18:00:00,91.776767819,6.7381715707,12.6302632909,0.0,27.5259009287,37.3340067412,11.6031491799,0.0248820286927,0.0,11.5782671512
 10/24  19:00:00,94.1673494298,6.75490694948,12.6788261298,0.0,33.8341110165,33.3544677425,7.39587577386,1.61283294082,0.0,5.78304283305
 10/24  20:00:00,102.779263045,6.84574872667,13.0457387947,0.0,36.5179666069,38.8247702939,15.3222188267,3.77707970901,0.0,11.5451391177
 10/24  21:00:00,96.5476063447,6.78055821485,12.3942198597,0.0,32.965339924,36.8579353714,17.5376067689,5.94890628865,0.0,11.5887004803
 10/24  22:00:00,68.7337296743,6.23830778132,8.66981610885,0.0,25.6355707503,20.6438685092,14.9797130637,9.19118611259,0.0,5.7885269511
 10/24  23:00:00,45.3961130591,5.76676758737,5.35680250547,0.0,15.0252895274,11.7056064465,18.5893308758,12.821934958,0.0,5.76739591777
