Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/24  24:00:00,38.8060910312,5.58640334792,3.97290819608,0.0,11.6412384099,10.0650221343,19.8675850671,14.1055403453,0.0,5.76204472189
 10/25  01:00:00,36.2200212859,5.47049140799,3.06345946692,0.0,10.0992000411,10.047477231,21.4435679201,15.6869953992,0.0,5.7565725209
 10/25  02:00:00,33.7405249484,5.39523580938,2.51878220014,0.0,8.25718729233,10.0299323277,16.793475203,16.773475203,0.0,0.02
 10/25  03:00:00,33.3920248203,5.35302245806,2.21248921628,0.0,8.25718729233,10.0299323277,22.916008186,17.159271344,0.0,5.75673684201
 10/25  04:00:00,34.6266130184,5.30908471232,1.88439500399,0.0,8.25718729233,11.6354268332,18.5747168139,18.5547168139,0.0,0.02
 10/25  05:00:00,42.1383232405,5.3016794399,1.82378952036,0.0,12.1011305571,15.3678112995,30.1421224717,18.6064501814,0.0,11.5356722903
 10/25  06:00:00,73.8783634678,5.59284268203,3.74430263142,0.0,19.7275818095,37.2640762949,29.4951448127,17.9072307548,0.0,11.5879140579
 10/25  07:00:00,89.3903760812,5.90113577903,5.99582880943,0.0,24.3117294858,51.2795993405,25.4012384164,13.7684273834,0.0,11.632811033
 10/25  08:00:00,75.2329981922,5.7083876725,5.19034694861,0.0,23.6694662846,40.6342015617,34.0986764031,4.75010761586,0.0,29.3485687873
 10/25  09:00:00,71.7462705721,5.83094041901,6.58844064276,0.0,23.6694662846,35.6302164847,42.0044706163,0.563300066622,18.025,23.4161705497
 10/25  10:00:00,55.0671229223,5.78977133913,7.54718896045,0.0,18.7433767983,22.9618409725,41.395863829,0.0,18.025,23.370863829
 10/25  11:00:00,57.6783113934,5.9884337361,9.96197523969,0.0,18.7433767983,22.9618409725,35.5239321676,0.0,18.025,17.4989321676
 10/25  12:00:00,57.0693687711,5.90569108323,9.39232454674,0.0,18.5889407304,23.1597249699,35.5182037733,0.0,18.025,17.4932037733
 10/25  13:00:00,59.9322659403,6.26906452758,11.64535185,0.0,18.7433767983,23.2517909448,41.3464429977,0.0,18.025,23.3214429977
 10/25  14:00:00,61.8918968462,6.37675224604,13.4972910252,0.0,18.7433767983,23.2517909448,35.520787469,0.0,18.025,17.495787469
 10/25  15:00:00,60.1143634818,6.21506828732,12.1713900166,0.0,18.7433767983,22.9618409725,35.5198000151,0.0,18.025,17.4948000151
 10/25  16:00:00,62.8143394249,6.24503896748,10.3900862324,0.0,18.7433767983,27.431320555,23.7867907998,0.0,18.025,5.76179079984
 10/25  17:00:00,74.9065714886,6.32452649787,10.2145665165,0.0,17.6635504202,40.6971502883,5.77245630917,0.0,0.0,5.77245630917
 10/25  18:00:00,89.2207651166,6.41777159963,10.3946547052,0.0,27.5259009287,37.3340067412,12.9460519406,1.36792601243,0.0,11.5781259282
 10/25  19:00:00,92.330244292,6.51819222628,11.0784324488,0.0,33.8341110165,33.3544677425,7.95456753227,2.17161141583,0.0,5.78295611645
 10/25  20:00:00,101.941727954,6.72245679539,12.3314899166,0.0,36.5179666069,38.8247702939,14.2571026894,2.71151701378,0.0,11.5455856756
 10/25  21:00:00,96.0330774726,6.69523681794,11.9650063164,0.0,32.965339924,36.8579353714,16.6058984714,5.01727227261,0.0,11.5886261988
 10/25  22:00:00,68.4067227305,6.17894831893,8.40216431894,0.0,25.6355707503,20.6438685092,13.2880519052,7.49957167712,0.0,5.78848022811
 10/25  23:00:00,45.2117996759,5.72794938951,5.21130438206,0.0,15.0252895274,11.7056064465,15.9513095963,10.184928398,0.0,5.76638119828
 10/25  24:00:00,38.8982029804,5.57971349355,4.07170755085,0.0,11.6412384099,10.0650221343,15.9996706857,10.237578131,0.0,5.76209255467
 10/26  01:00:00,36.771659786,5.51400975671,3.571578188,0.0,10.0992000411,10.047477231,14.7701728891,9.01335333032,0.0,5.7568195588
 10/26  02:00:00,34.2389196013,5.4383442967,2.97406661525,0.0,8.25718729233,10.0299323277,9.72205540312,9.70205540312,0.0,0.02
 10/26  03:00:00,34.0036889807,5.41041787507,2.76675647623,0.0,8.25718729233,10.0299323277,15.2980971237,9.54142776715,0.0,5.75666935658
 10/26  04:00:00,35.4613443499,5.39119749315,2.63701169568,0.0,8.25718729233,11.6354268332,9.14720233576,9.12720233576,0.0,0.02
 10/26  05:00:00,43.2443243401,5.41201126821,2.81945451593,0.0,12.1011305571,15.3678112995,19.1684901216,7.63287720158,0.0,11.53561292
 10/26  06:00:00,76.4861424545,5.86545772566,6.07946005761,0.0,19.7275818095,37.2640762949,17.8687390227,6.28020288255,0.0,11.5885361401
 10/26  07:00:00,92.9457606056,6.2870866726,9.16525409947,0.0,24.3117294858,51.2795993405,16.8008825538,5.16795634243,0.0,11.6329262113
 10/26  08:00:00,76.1803166215,5.77407152957,6.0719755695,0.0,23.6694662846,40.6342015617,30.8334994427,1.48490969117,0.0,29.3485897516
 10/26  09:00:00,71.0530788143,5.74229308214,5.98389609996,0.0,23.6694662846,35.6302164847,42.7235908422,1.28688823888,18.025,23.4117026033
 10/26  10:00:00,51.5663454506,5.51246243567,4.3237140309,0.0,18.7433767983,22.9618409725,43.4211826772,2.02488071004,18.025,23.3713019672
 10/26  11:00:00,51.6780009577,5.51281017654,4.43728620757,0.0,18.7433767983,22.9618409725,36.8825171386,1.35890092845,18.025,17.4986162102
 10/26  12:00:00,52.9733828887,5.60548951056,5.59654020697,0.0,18.5889407304,23.1597249699,36.7842815298,1.2613204314,18.025,17.4979610984
 10/26  13:00:00,56.2354704321,5.92221087436,8.29540608413,0.0,18.7433767983,23.2517909448,41.3460083824,0.0,18.025,23.3210083824
 10/26  14:00:00,55.155540077,5.7872213664,7.35046277742,0.0,18.7433767983,23.2517909448,35.5212598213,0.0,18.025,17.4962598213
 10/26  15:00:00,54.7544481898,5.77711365585,7.24942742999,0.0,18.7433767983,22.9618409725,35.5318361412,0.0115603990017,18.025,17.4952757422
 10/26  16:00:00,59.9297014566,5.94175089053,7.80873423707,0.0,18.7433767983,27.431320555,23.7868957453,0.0,18.025,5.76189574532
 10/26  17:00:00,72.2756381417,6.01625308383,7.89190307673,0.0,17.6635504202,40.6971502883,6.66806089854,0.895480043798,0.0,5.77258085474
 10/26  18:00:00,86.9678873379,6.1446878924,8.41485468812,0.0,27.5259009287,37.3340067412,13.9679207767,2.38946029961,0.0,11.5784604771
 10/26  19:00:00,90.5210647535,6.29520247405,9.49223753034,0.0,33.8341110165,33.3544677425,8.3523573147,2.56924365471,0.0,5.78311365999
 10/26  20:00:00,100.185731095,6.50733771891,10.7906089235,0.0,36.5179666069,38.8247702939,16.3031418704,4.75782572838,0.0,11.545316142
 10/26  21:00:00,94.8627454551,6.54510334653,10.9448008621,0.0,32.965339924,36.8579353714,17.2629288076,5.67388989953,0.0,11.589038908
 10/26  22:00:00,68.1278398283,6.12573340307,8.17649072332,0.0,25.6355707503,20.6438685092,10.9577092466,5.16903772343,0.0,5.78867152312
 10/26  23:00:00,45.4760573862,5.73955695865,5.46395207112,0.0,15.0252895274,11.7056064465,11.9374192763,6.1699228967,0.0,5.76749637964
 10/26  24:00:00,39.1870326084,5.59822413845,4.3420247919,0.0,11.6412384099,10.0650221343,12.844537066,7.0823945572,0.0,5.76214250875
 10/27  01:00:00,36.8863254765,5.51784262747,3.68240911448,0.0,10.0992000411,10.047477231,13.0800790975,7.32341176225,0.0,5.75666733524
 10/27  02:00:00,34.3613328082,5.44303964202,3.09178300169,0.0,8.25718729233,10.0299323277,7.56528093645,7.54528093645,0.0,0.02
 10/27  03:00:00,34.0420394164,5.40886525693,2.80665760566,0.0,8.25718729233,10.0299323277,13.4686532343,7.71180976699,0.0,5.75684346732
 10/27  04:00:00,35.3773613345,5.37789647154,2.5663269149,0.0,8.25718729233,11.6354268332,8.85107652553,8.83107652553,0.0,0.02
 10/27  05:00:00,43.0294553996,5.38814138308,2.62845258629,0.0,12.1011305571,15.3678112995,20.3885397127,8.85251146517,0.0,11.5360282475
 10/27  06:00:00,76.2949505101,5.84576332177,5.907956279,0.0,19.7275818095,37.2640762949,19.6549502248,8.06649410375,0.0,11.5884561211
 10/27  07:00:00,92.6023991534,6.24872824515,8.86024121168,0.0,24.3117294858,51.2795993405,24.2319980555,6.79321671433,0.0,17.4387813412
 10/27  08:00:00,76.2398869088,5.78258563715,6.12302652783,0.0,23.6694662846,40.6342015617,25.442842073,1.96140371557,0.0,23.4814383574
 10/27  09:00:00,73.7855999263,6.06395565388,8.39475011089,0.0,23.6694662846,35.6302164847,41.9738817285,0.536719505022,18.025,23.4121622235
 10/27  10:00:00,56.6787569482,6.08200166701,8.86658276788,0.0,18.7433767983,22.9618409725,41.7345001714,0.337456424408,18.025,23.372043747
 10/27  11:00:00,57.0494774617,6.15186960282,9.1697016886,0.0,18.7433767983,22.9618409725,35.6194506069,0.0945081978377,18.025,17.4999424091
 10/27  12:00:00,58.0857198454,6.15736591606,10.1569970046,0.0,18.5889407304,23.1597249699,35.7653200512,0.245178052476,18.025,17.4951419988
 10/27  13:00:00,59.4559076864,6.25766115024,11.1803927297,0.0,18.7433767983,23.2517909448,41.3486435154,0.0,18.025,23.3236435154
 10/27  14:00:00,60.8181256349,6.41782599606,12.382440641,0.0,18.7433767983,23.2517909448,35.5226449708,0.0,18.025,17.4976449708
 10/27  15:00:00,62.2668906601,6.55076820312,13.9882142965,0.0,18.7433767983,22.9618409725,36.2961847855,0.0,18.025,18.2711847855
 10/27  16:00:00,64.5541929951,6.47876804738,11.8962065485,0.0,18.7433767983,27.431320555,23.0204689733,0.0,18.025,4.99546897331
 10/27  17:00:00,75.634972811,6.43788157585,10.8296047526,0.0,17.6635504202,40.6971502883,5.82221433245,0.0496382106504,0.0,5.7725761218
 10/27  18:00:00,89.6106018177,6.48061407683,10.7216365827,0.0,27.5259009287,37.3340067412,13.7329845242,2.15491241821,0.0,11.578072106
 10/27  19:00:00,92.3858736431,6.53828055412,11.1139627303,0.0,33.8341110165,33.3544677425,14.4586909996,2.91312365389,0.0,11.5455673457
 10/27  20:00:00,101.488613031,6.68461566085,11.9162116462,0.0,36.5179666069,38.8247702939,10.8414638847,5.05908029576,0.0,5.78238358899
 10/27  21:00:00,95.3116143892,6.62901368361,11.3097500236,0.0,32.965339924,36.8579353714,19.5039482976,7.91445455243,0.0,11.5894937452
 10/27  22:00:00,67.7112405116,6.11118819167,7.77443082816,0.0,25.6355707503,20.6438685092,22.3142952364,10.7570075334,0.0,11.5572877029
 10/27  23:00:00,44.8555535414,5.69356247857,4.88944027048,0.0,15.0252895274,11.7056064465,12.6346820423,12.6146820423,0.0,0.02
 10/27  24:00:00,38.6091609559,5.55165522672,3.81072146164,0.0,11.6412384099,10.0650221343,17.8263597241,12.0642547029,0.0,5.76210502119
 10/28  01:00:00,39.1177652241,5.47860127185,3.19360740646,0.0,12.8411359301,10.0650221343,18.6566293471,12.8998440915,0.0,5.75678525567
 10/28  02:00:00,33.8159197905,5.39726125518,2.59214662582,0.0,8.25718729233,10.0299323277,13.8748722094,13.8548722094,0.0,0.02
 10/28  03:00:00,33.5490786531,5.36507727509,2.35748380105,0.0,8.25718729233,10.0299323277,19.8807862219,14.1241310906,0.0,5.75665513131
 10/28  04:00:00,35.1254960151,5.35777032603,2.33458451151,0.0,8.25718729233,11.6354268332,18.032860325,12.2710788885,0.0,5.76178143655
 10/28  05:00:00,39.2277848636,5.34790341211,2.28842265611,0.0,8.71707943955,15.3327214929,10.5140546138,10.4940546138,0.0,0.02
 10/28  06:00:00,60.1957358252,5.4496404317,3.05858760016,0.0,18.5082010057,25.6353820695,21.3331543075,9.79675595057,0.0,11.5363983569
 10/28  07:00:00,73.1863969664,5.71732418231,5.09815260053,0.0,19.4083231844,41.0650158608,19.465172752,7.87529753781,0.0,11.5898752142
 10/28  08:00:00,99.729847219,6.25734353095,9.10874046245,0.0,26.3286599382,57.9988325916,32.704168113,3.21742877942,0.0,29.4867393336
 10/28  09:00:00,84.0046556776,6.14858170689,8.64635163083,0.0,26.3286599382,42.8504436482,48.8604060924,1.48668958412,18.025,29.3487165083
 10/28  10:00:00,57.1363409114,5.75895227557,6.16174618065,0.0,21.7447113004,23.4437158914,42.5173087786,1.07530231556,18.025,23.417006463
 10/28  11:00:00,56.5630749041,5.95497046503,7.85422938797,0.0,19.3027497915,23.426170988,35.6272222568,0.0683311446487,18.025,17.5338911121
 10/28  12:00:00,59.7726692627,6.3067670668,10.5698855694,0.0,19.1483137236,23.7250123474,41.3927798813,0.0460556718043,18.025,23.3217242095
 10/28  13:00:00,61.628058796,6.51418522513,12.0723115072,0.0,19.3027497915,23.7161209604,35.5241649635,0.0,18.025,17.4991649635
 10/28  14:00:00,61.9124058698,6.54247980514,12.3283612012,0.0,19.3027497915,23.7161209604,35.5181596051,0.0,18.025,17.4931596051
 10/28  15:00:00,60.8177072594,6.43054922476,11.635549081,0.0,19.3027497915,23.426170988,41.3478714263,0.0,18.025,23.3228714263
 10/28  16:00:00,62.739811649,6.23778297698,9.29909990384,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 10/28  17:00:00,71.3397896707,6.2529467985,9.26142449928,0.0,18.2229234133,37.5968344597,5.85658314228,0.0893095885953,0.0,5.76727355368
 10/28  18:00:00,94.2524746129,6.47090227625,10.4668513571,0.0,32.690315043,37.0816133363,7.09813888372,1.32549401367,0.0,5.77264487006
 10/28  19:00:00,95.4572540677,6.60991887238,11.4209217887,0.0,36.8143715336,33.066984531,13.1453269203,1.59853530919,0.0,11.5467916111
 10/28  20:00:00,102.122628808,6.79776592025,12.658373337,0.0,36.3493007332,38.7721355839,7.7453936701,1.96190098965,0.0,5.78349268045
 10/28  21:00:00,99.997297503,6.79859040085,12.6500804397,0.0,36.1807251679,36.8228455648,13.7787064263,2.23195819509,0.0,11.5467482312
 10/28  22:00:00,75.442986763,6.37552971641,9.83889728039,0.0,31.0351095914,20.6438685092,15.1738726736,3.58386112649,0.0,11.5900115471
 10/28  23:00:00,49.7193037285,5.96828668732,7.0764043495,0.0,17.4250845679,11.7056064465,10.4259745936,4.64782975976,0.0,5.77814483382
 10/28  24:00:00,42.0757975896,5.80955816089,5.81955377473,0.0,12.8411359301,10.0650221343,11.7996096095,6.03746406824,0.0,5.76214554126
 10/29  01:00:00,41.2893083106,5.70922541068,5.01510780986,0.0,12.925468867,10.100111941,6.84496981084,6.82496981084,0.0,0.02
 10/29  02:00:00,35.6461137789,5.58641076679,4.11376060281,0.0,8.34152022915,10.0650221343,12.8715085327,7.11489770286,0.0,5.75661082986
 10/29  03:00:00,35.0233693116,5.51514387391,3.5622892737,0.0,8.34152022915,10.0650221343,7.79415989274,7.77415989274,0.0,0.02
 10/29  04:00:00,36.2368764891,5.46811189577,3.21619719177,0.0,8.34152022915,11.6705166398,14.0477916311,8.2857930821,0.0,5.76199854897
 10/29  05:00:00,40.1067148214,5.43073843499,2.96508984129,0.0,8.80141237637,15.3678112995,14.3510108454,8.58347169336,0.0,5.76753915203
 10/29  06:00:00,61.0840202234,5.54695175454,3.84956060998,0.0,18.5082010057,25.6353820695,14.8819906545,9.1051319594,0.0,5.77685869509
 10/29  07:00:00,74.6911096212,5.88450691773,6.31625302678,0.0,19.4926561212,41.1001056674,20.1374939696,8.54824067324,0.0,11.5892532963
 10/29  08:00:00,101.404340039,6.45940271725,10.5811622213,0.0,26.3286599382,57.9988325916,36.1806378311,2.68701443992,0.0,33.4936233911
 10/29  09:00:00,85.5965352993,6.35505630589,10.151182084,0.0,26.2443270014,42.8153538416,44.4289147963,1.04857557864,18.025,25.3553392177
 10/29  10:00:00,57.5984038823,5.83306245409,6.54968924679,0.0,21.7447113004,23.4437158914,42.936406757,1.49426318812,18.025,23.4171435688
 10/29  11:00:00,55.0065119159,5.81662763871,6.3762944625,0.0,19.3449162599,23.4437158914,42.3562863905,0.959813758205,18.025,23.3714726323
 10/29  12:00:00,57.17676749,6.01958877714,8.20144794549,0.0,19.190480192,23.7425572507,36.478881952,0.953747862205,18.025,17.5001340898
 10/29  13:00:00,58.8775678525,6.26918139035,9.62653309966,0.0,19.260583323,23.698576057,35.5560993615,0.0359131910789,18.025,17.4951861704
 10/29  14:00:00,61.1816332843,6.4884208323,11.7113616144,0.0,19.260583323,23.698576057,41.3496232967,0.0,18.025,23.3246232967
 10/29  15:00:00,61.1690559303,6.46115196688,12.0159988407,0.0,19.260583323,23.4086260847,35.5262068464,0.0,18.025,17.5012068464
 10/29  16:00:00,63.4491512372,6.32409457853,9.98183773316,0.0,19.260583323,27.8781056672,23.7868448613,0.0,18.025,5.7618448613
 10/29  17:00:00,71.0962616497,6.23076660984,9.09978716491,0.0,18.1807569449,37.5792895564,6.23066317892,0.463265433175,0.0,5.76739774574
 10/29  18:00:00,93.5995066041,6.41070177213,9.99350612262,0.0,32.6059821062,37.0465235296,8.24026947351,2.4675009014,0.0,5.77276857212
 10/29  19:00:00,94.854132709,6.54083828809,10.8868822577,0.0,36.8143715336,33.066984531,9.35099040842,3.56890534447,0.0,5.78208506394
 10/29  20:00:00,101.252771679,6.68671551136,11.7801369559,0.0,36.43363367,38.8072253906,17.3155005912,5.76972724204,0.0,11.5457733491
 10/29  21:00:00,98.3012308649,6.6284022958,11.2436230408,0.0,36.0963922311,36.7877557581,13.3872335914,7.60469783375,0.0,5.78253575767
 10/29  22:00:00,73.5607798446,6.18572098854,8.26591561559,0.0,30.9507766546,20.6087787026,20.3115312596,8.72114372566,0.0,11.5903875339
 10/29  23:00:00,47.7887979337,5.75718476302,5.35699668427,0.0,17.4250845679,11.7056064465,16.5344023721,10.7562193394,0.0,5.77818303271
 10/29  24:00:00,39.964548328,5.56393400226,3.83450327415,0.0,12.925468867,10.100111941,19.7069606937,13.9447610542,0.0,5.76219963956
 10/30  01:00:00,35.8547269462,5.4252028062,2.7434462295,0.0,10.0992000411,10.047477231,22.4615377875,16.7047355312,0.0,5.75680225632
 10/30  02:00:00,33.3436617227,5.34847351471,2.16867278818,0.0,8.25718729233,10.0299323277,18.7269759885,18.7069759885,0.0,0.02
 10/30  03:00:00,32.9605859296,5.3021343937,1.83193023682,0.0,8.25718729233,10.0299323277,25.332928356,19.5762454443,0.0,5.75668291164
 10/30  04:00:00,34.3117770878,5.26949649214,1.60913700322,0.0,8.25718729233,11.6354268332,19.9945457765,19.9745457765,0.0,0.02
 10/30  05:00:00,41.8322378696,5.26318820791,1.55617732136,0.0,12.1011305571,15.3678112995,32.007355285,20.4712785136,0.0,11.5360767714
 10/30  06:00:00,73.4315517027,5.53697406878,3.35332551931,0.0,19.7275818095,37.2640762949,33.1575187517,21.5691774205,0.0,11.5883413312
 10/30  07:00:00,88.517865146,5.80248148614,5.22192822904,0.0,24.3117294858,51.2795993405,30.6112152018,17.7877037281,0.0,12.8235114737
 10/30  08:00:00,74.6232577009,5.65021505427,4.638749991,0.0,23.6694662846,40.6342015617,36.1864520378,8.03871151625,0.0,28.1477405216
 10/30  09:00:00,71.7063899589,5.87658035241,6.5029028153,0.0,23.6694662846,35.6302164847,44.5172773131,3.07880163851,18.025,23.4134756746
 10/30  10:00:00,54.7204829716,5.94690076454,7.04340020434,0.0,18.7433767983,22.9618409725,43.105887215,1.70841302668,18.025,23.3724741883
 10/30  11:00:00,56.5922723662,6.17215498723,8.6922050179,0.0,18.7433767983,22.9618409725,35.6243016695,0.0983326862946,18.025,17.5009689832
 10/30  12:00:00,58.6249025853,6.32557430423,10.5279651919,0.0,18.5889407304,23.1597249699,35.5212710802,0.0,18.025,17.4962710802
 10/30  13:00:00,59.9470960913,6.4394452769,11.4897907851,0.0,18.7433767983,23.2517909448,41.3503440858,0.0,18.025,23.3253440858
 10/30  14:00:00,59.8581059025,6.43603882167,11.4042012996,0.0,18.7433767983,23.2517909448,35.5213821814,0.0,18.025,17.4963821814
 10/30  15:00:00,59.0612496353,6.39944791324,10.9338885568,0.0,18.7433767983,22.9618409725,41.3463939414,0.0,18.025,23.3213939414
 10/30  16:00:00,62.4478741967,6.33670123298,9.93194714543,0.0,18.7433767983,27.431320555,18.1708426746,0.125842674636,18.025,0.02
 10/30  17:00:00,73.9956510095,6.28659535008,9.3415579708,0.0,17.6635504202,40.6971502883,6.95673414484,1.18400782663,0.0,5.77272631822
 10/30  18:00:00,88.3743604657,6.35681965174,9.60917155786,0.0,27.5259009287,37.3340067412,14.1778448441,2.5988782311,0.0,11.578966613
 10/30  19:00:00,91.2362914904,6.42220261181,10.0804453939,0.0,33.8341110165,33.3544677425,14.9850838167,3.43891561544,0.0,11.5461682012
 10/30  20:00:00,100.551605515,6.58914635439,11.0746609782,0.0,36.5179666069,38.8247702939,11.3558864109,5.57305852618,0.0,5.78282788468
 10/30  21:00:00,95.142079715,6.61058726276,11.1586216219,0.0,32.965339924,36.8579353714,17.759775971,6.16941728109,0.0,11.5903586899
 10/30  22:00:00,67.4127244674,6.07426150905,7.5128253244,0.0,25.6355707503,20.6438685092,22.1734109351,10.615671344,0.0,11.5577395911
 10/30  23:00:00,44.1331149133,5.61589859941,4.24465664874,0.0,15.0252895274,11.7056064465,21.1520633505,15.3857090858,0.0,5.76635426473
 10/30  24:00:00,37.7972280886,5.47030944653,3.08012923938,0.0,11.6412384099,10.0650221343,16.5784984026,16.5584984026,0.0,0.02
 10/31  01:00:00,35.9335203818,5.43022907984,2.81721095429,0.0,10.0992000411,10.047477231,18.5552161822,12.7983120353,0.0,5.75690414697
 10/31  02:00:00,33.5555978005,5.36771464456,2.36136542156,0.0,8.25718729233,10.0299323277,13.8419134434,13.8219134434,0.0,0.02
 10/31  03:00:00,33.0603598032,5.3118309196,1.92200760318,0.0,8.25718729233,10.0299323277,22.8544117779,17.0976214172,0.0,5.75679036073
 10/31  04:00:00,34.4101932136,5.27940153376,1.6976420207,0.0,8.25718729233,11.6354268332,23.6802572538,17.9179793104,0.0,5.76227794342
 10/31  05:00:00,41.9908208329,5.27938639554,1.69855967507,0.0,12.1011305571,15.3678112995,23.0536304801,17.2752814372,0.0,5.77834904292
 10/31  06:00:00,73.8250795894,5.57974714752,3.70407403965,0.0,19.7275818095,37.2640762949,28.0973655404,16.5069893373,0.0,11.5903762031
 10/31  07:00:00,89.7262218985,5.92776082299,6.30499518828,0.0,24.3117294858,51.2795993405,27.8660721184,10.4249048477,0.0,17.4411672706
 10/31  08:00:00,75.696302033,5.74829670891,5.61370709892,0.0,23.6694662846,40.6342015617,25.9857020202,2.5022261299,0.0,23.4834758903
 10/31  09:00:00,72.4792777624,5.94053007021,7.21183399117,0.0,23.6694662846,35.6302164847,42.1075660836,0.666239292547,18.025,23.416326791
 10/31  10:00:00,55.6049086246,6.01188485539,7.86284128617,0.0,18.7433767983,22.9618409725,41.6533824779,0.255000408405,18.025,23.3733820695
 10/31  11:00:00,57.2117194388,6.19505264981,9.28875134047,0.0,18.7433767983,22.9618409725,35.5253015456,0.0,18.025,17.5003015456
 10/31  12:00:00,59.6529140338,6.36866387735,11.5128885207,0.0,18.5889407304,23.1597249699,41.3487628653,0.0,18.025,23.3237628653
 10/31  13:00:00,61.2941673861,6.50347474484,12.7728263364,0.0,18.7433767983,23.2517909448,35.5263357903,0.0,18.025,17.5013357903
 10/31  14:00:00,62.2792287807,6.57169153846,13.689670142,0.0,18.7433767983,23.2517909448,35.5200654257,0.0,18.025,17.4950654257
 10/31  15:00:00,62.2736363893,6.58449417798,13.9612299432,0.0,18.7433767983,22.9618409725,41.3506325922,0.0,18.025,23.3256325922
 10/31  16:00:00,64.3531984689,6.49522857751,11.6787354273,0.0,18.7433767983,27.431320555,23.7870273998,0.0,18.025,5.7620273998
 10/31  17:00:00,75.0066842562,6.40305830715,10.2361209134,0.0,17.6635504202,40.6971502883,5.9331200733,0.16036372731,0.0,5.77275634599
 10/31  18:00:00,89.0747474931,6.44092201867,10.2254490371,0.0,27.5259009287,37.3340067412,10.3430682425,2.09271250398,0.0,8.25035573857
 10/31  19:00:00,92.1000983816,6.519881449,10.8465692255,0.0,33.8341110165,33.3544677425,11.7923077484,2.69114088159,0.0,9.10116686678
 10/31  20:00:00,101.264420065,6.6695286556,11.7070897387,0.0,36.5179666069,38.8247702939,10.2431744454,4.460589915,0.0,5.78258453036
 10/31  21:00:00,94.9070070634,6.5924180174,10.9417118101,0.0,32.965339924,36.8579353714,19.8862123245,8.2956014304,0.0,11.5906108941
 10/31  22:00:00,67.3063365383,6.06955114655,7.41114412496,0.0,25.6355707503,20.6438685092,23.4332928352,11.8749486061,0.0,11.5583442291
 10/31  23:00:00,44.3774669649,5.64590831369,4.45899499219,0.0,15.0252895274,11.7056064465,20.4317400733,14.6641648836,0.0,5.7675751897
 10/31  24:00:00,37.8953568491,5.48300344849,3.16555920262,0.0,11.6412384099,10.0650221343,22.4562742425,16.694163533,0.0,5.76211070951
 11/01  01:00:00,35.529215308,5.39139510873,2.45174337895,0.0,10.0992000411,10.047477231,18.6566182451,18.6366182451,0.0,0.02
 11/01  02:00:00,33.0829814544,5.31922190982,1.93723514895,0.0,8.25718729233,10.0299323277,26.3386531389,20.5817602687,0.0,5.75689287018
 11/01  03:00:00,32.6465566582,5.26496509016,1.55507324617,0.0,8.25718729233,10.0299323277,22.7412913192,22.7212913192,0.0,0.02
 11/01  04:00:00,33.9147995564,5.22131659094,1.26033164694,0.0,8.25718729233,11.6354268332,30.4823693545,24.7203727593,0.0,5.76199659517
 11/01  05:00:00,41.4879519013,5.2188832114,1.25618973138,0.0,12.1011305571,15.3678112995,30.4158351382,24.6374043392,0.0,5.77843079892
 11/01  06:00:00,73.180752798,5.50268897816,3.13679698647,0.0,19.7275818095,37.2640762949,35.6007489403,24.0100199607,0.0,11.5907289797
 11/01  07:00:00,88.0476254288,5.74803143509,4.80612099949,0.0,24.3117294858,51.2795993405,38.2574770785,20.816108178,0.0,17.4413689004
 11/01  08:00:00,74.0194902076,5.58893670755,4.09624836853,0.0,23.6694662846,40.6342015617,40.3354442699,10.9848719352,0.0,29.3505723346
 11/01  09:00:00,71.2876687158,5.83169692704,6.12905286251,0.0,23.6694662846,35.6302164847,44.9103142887,3.47249171726,18.025,23.4128225715
 11/01  10:00:00,54.374578063,5.90547630399,6.73891766267,0.0,18.7433767983,22.9618409725,37.0269378932,1.46626698358,18.025,17.5356709097
 11/01  11:00:00,56.0456150214,6.11429902631,8.2033984205,0.0,18.7433767983,22.9618409725,41.4565182174,0.103492469027,18.025,23.3280257484
 11/01  12:00:00,58.0891655702,6.27420016694,10.0436006356,0.0,18.5889407304,23.1597249699,35.5245390221,0.0,18.025,17.4995390221
 11/01  13:00:00,59.3702227402,6.39219029715,10.9601624487,0.0,18.7433767983,23.2517909448,35.5217277357,0.0,18.025,17.4967277357
 11/01  14:00:00,60.0175222589,6.43338315969,11.566275006,0.0,18.7433767983,23.2517909448,41.3501084217,0.0,18.025,23.3251084217
 11/01  15:00:00,59.0695201854,6.35165118333,10.9899498603,0.0,18.7433767983,22.9618409725,35.526748275,0.0,18.025,17.501748275
 11/01  16:00:00,62.8420410696,6.35588149443,10.3069249898,0.0,18.7433767983,27.431320555,23.7865119977,0.0,18.025,5.7615119977
 11/01  17:00:00,73.9541079577,6.29704470443,9.28955983888,0.0,17.6635504202,40.6971502883,6.29440097174,0.521607704639,0.0,5.7727932671
 11/01  18:00:00,87.9625610159,6.3288708045,9.22530887357,0.0,27.5259009287,37.3340067412,14.5098515022,2.93102911772,0.0,11.5788223845
 11/01  19:00:00,90.8874739252,6.39995743517,9.75386799797,0.0,33.8341110165,33.3544677425,9.43077348562,3.64847829055,0.0,5.78229519507
 11/01  20:00:00,99.6608970345,6.50878195467,10.264305038,0.0,36.5179666069,38.8247702939,19.5742570319,8.02803692094,0.0,11.546220111
 11/01  21:00:00,93.7322124311,6.46880814373,9.89052044447,0.0,32.965339924,36.8579353714,21.8758582386,10.2854269519,0.0,11.5904312867
 11/01  22:00:00,66.7416052143,6.00779218841,6.90817086592,0.0,25.6355707503,20.6438685092,17.3219254904,11.5332367096,0.0,5.78868878085
 11/01  23:00:00,44.1701261296,5.62313980041,4.27442026385,0.0,15.0252895274,11.7056064465,18.4900026091,12.7223485823,0.0,5.7676540268
 11/01  24:00:00,37.8225953642,5.47398376004,3.10181321036,0.0,11.6412384099,10.0650221343,20.0828387448,14.3206676649,0.0,5.76217107981
 11/02  01:00:00,35.5472267392,5.3914205933,2.4697259515,0.0,10.0992000411,10.047477231,15.3466474914,15.3266474914,0.0,0.02
 11/02  02:00:00,33.1665763709,5.3281792679,2.0118742926,0.0,8.25718729233,10.0299323277,22.4901041164,16.733218241,0.0,5.7568858754
 11/02  03:00:00,32.7017058472,5.27077147231,1.60440970327,0.0,8.25718729233,10.0299323277,25.8307300283,20.0739565333,0.0,5.75677349503
 11/02  04:00:00,34.1278381336,5.2464803092,1.44820832097,0.0,8.25718729233,11.6354268332,19.5664906743,19.5464906743,0.0,0.02
 11/02  05:00:00,41.82566306,5.26039320041,1.55238401611,0.0,12.1011305571,15.3678112995,29.0268860098,17.4910027582,0.0,11.5358832516
 11/02  06:00:00,73.5401071584,5.54826216158,3.45057259306,0.0,19.7275818095,37.2640762949,29.4552496515,17.8666089821,0.0,11.5886406694
 11/02  07:00:00,88.6177046847,5.81094729354,5.31327811781,0.0,24.3117294858,51.2795993405,26.8701036105,15.2367796534,0.0,11.6333239572
 11/02  08:00:00,74.6434354526,5.65020015185,4.65892367108,0.0,23.6694662846,40.6342015617,35.6851449558,6.33252890671,0.0,29.3526160491
 11/02  09:00:00,71.6334790386,5.86038194969,6.44617786306,0.0,23.6694662846,35.6302164847,43.0474150846,1.60855265461,18.025,23.41386243
 11/02  10:00:00,54.4018405667,5.90341853022,6.76823096682,0.0,18.7433767983,22.9618409725,42.2307450913,0.829951529521,18.025,23.3757935618
 11/02  11:00:00,55.7569330249,6.06945546023,7.95955852299,0.0,18.7433767983,22.9618409725,35.5252940761,0.0,18.025,17.5002940761
 11/02  12:00:00,57.8572121577,6.20924498472,9.87659767295,0.0,18.5889407304,23.1597249699,35.521355024,0.0,18.025,17.496355024
 11/02  13:00:00,58.966077753,6.32399219128,10.624219503,0.0,18.7433767983,23.2517909448,41.3506383654,0.0,18.025,23.3256383654
 11/02  14:00:00,58.9924768795,6.36250041942,10.6121050028,0.0,18.7433767983,23.2517909448,35.524419734,0.0,18.025,17.499419734
 11/02  15:00:00,57.6383363624,6.31046739161,9.59994873887,0.0,18.7433767983,22.9618409725,41.3470604894,0.0,18.025,23.3220604894
 11/02  16:00:00,61.6186077071,6.2647628365,9.17461294852,0.0,18.7433767983,27.431320555,18.1942373762,0.149237376174,18.025,0.02
 11/02  17:00:00,73.233711946,6.21603182534,8.65017330045,0.0,17.6635504202,40.6971502883,6.95967867436,1.18762082708,0.0,5.77205784728
 11/02  18:00:00,87.4052931209,6.26259366126,8.73431241215,0.0,27.5259009287,37.3340067412,14.6017247514,3.02242740591,0.0,11.5792973455
 11/02  19:00:00,90.0055503263,6.30024496648,8.97164882812,0.0,33.8341110165,33.3544677425,16.9795367739,5.43309644876,0.0,11.5464403252
 11/02  20:00:00,99.0398802299,6.43393215742,9.71813677105,0.0,36.5179666069,38.8247702939,14.9242803807,9.14129098744,0.0,5.7829893933
 11/02  21:00:00,93.0606678044,6.3888320257,9.29894529706,0.0,32.965339924,36.8579353714,24.1028484422,12.5119335696,0.0,11.5909148726
 11/02  22:00:00,65.8791878389,5.9065167292,6.14701864262,0.0,25.6355707503,20.6438685092,26.5817922284,15.0235571164,0.0,11.558235112
 11/02  23:00:00,43.559511952,5.55502016819,3.73192378923,0.0,15.0252895274,11.7056064465,21.9822919262,16.2147194462,0.0,5.76757247998
 11/02  24:00:00,37.3266172888,5.41954967336,2.66027176832,0.0,11.6412384099,10.0650221343,17.8455203827,17.8255203827,0.0,0.02
 11/03  01:00:00,35.2416403534,5.35558052414,2.19997474633,0.0,10.0992000411,10.047477231,24.0751113659,18.3183664001,0.0,5.75674496586
 11/03  02:00:00,33.0633622296,5.3142973945,1.92254173765,0.0,8.25718729233,10.0299323277,17.8666669135,17.8466669135,0.0,0.02
 11/03  03:00:00,32.9451109943,5.29757619443,1.82100900262,0.0,8.25718729233,10.0299323277,22.4790469063,16.7220761628,0.0,5.75697074353
 11/03  04:00:00,34.410519147,5.27828783103,1.69907496377,0.0,8.25718729233,11.6354268332,22.1174197021,16.3553307122,0.0,5.76208898989
 11/03  05:00:00,42.1830562175,5.30126955403,1.86890057518,0.0,12.1011305571,15.3678112995,20.3264051743,14.5480402921,0.0,5.77836488218
 11/03  06:00:00,74.2496227008,5.62802103998,4.08032268168,0.0,19.7275818095,37.2640762949,24.6845986396,13.0936536604,0.0,11.5909449792
 11/03  07:00:00,89.7100729428,5.93104644374,6.28553482506,0.0,24.3117294858,51.2795993405,28.6115500549,11.1696648083,0.0,17.4418852467
 11/03  08:00:00,74.7242480319,5.65096586315,4.73896639077,0.0,23.6694662846,40.6342015617,29.0055446751,5.51905257067,0.0,23.4864921044
 11/03  09:00:00,71.5739106731,5.84565024004,6.40133204147,0.0,23.6694662846,35.6302164847,43.6665831863,2.22229126314,18.025,23.4192919231
 11/03  10:00:00,52.325358615,5.6319373604,4.9632309454,0.0,18.7433767983,22.9618409725,43.4085858302,2.00821899455,18.025,23.3753668357
 11/03  11:00:00,53.777070064,5.82030414387,6.22884401331,0.0,18.7433767983,22.9618409725,36.7403935717,1.2125302239,18.025,17.5028633478
 11/03  12:00:00,54.6686032262,5.92607565398,6.97116008855,0.0,18.5889407304,23.1597249699,43.8688934148,2.51697872055,18.025,23.3269146942
 11/03  13:00:00,56.8539822377,6.19496940088,8.64113883066,0.0,18.7433767983,23.2517909448,35.5360277131,0.00979034972342,18.025,17.5012373634
 11/03  14:00:00,58.0277028839,6.30336024582,9.70647157384,0.0,18.7433767983,23.2517909448,41.347052854,0.0,18.025,23.322052854
 11/03  15:00:00,57.6928853994,6.31081806128,9.65414735615,0.0,18.7433767983,22.9618409725,35.5258542903,0.0,18.025,17.5008542903
 11/03  16:00:00,61.3966504757,6.23516796608,8.9822403181,0.0,18.7433767983,27.431320555,24.0356462106,0.248476844353,18.025,5.76216936629
 11/03  17:00:00,73.0344394502,6.18690198397,8.48002393543,0.0,17.6635504202,40.6971502883,7.11485417081,1.34195044052,0.0,5.77290373028
 11/03  18:00:00,87.2301026786,6.23614760093,8.58556073827,0.0,27.5259009287,37.3340067412,14.7268205566,3.14751406855,0.0,11.5793064881
 11/03  19:00:00,89.3924620825,6.2264140066,8.43238933181,0.0,33.8341110165,33.3544677425,13.4055396154,7.6222905883,0.0,5.78324902706
 11/03  20:00:00,98.1161774979,6.3258512374,8.90250838377,0.0,36.5179666069,38.8247702939,18.4434250651,12.6599537763,0.0,5.7834712888
 11/03  21:00:00,92.2196980733,6.28922010865,8.55758117096,0.0,32.965339924,36.8579353714,32.6469038376,15.2727263794,0.0,17.3741774582
 11/03  22:00:00,65.1683443845,5.82320723544,5.51948426559,0.0,25.6355707503,20.6438685092,22.8710925845,17.0817182676,0.0,5.78937431694
 11/03  23:00:00,42.8217719609,5.47277880098,3.07642122534,0.0,15.0252895274,11.7056064465,25.1042665925,19.3365606091,0.0,5.76770598334
 11/03  24:00:00,36.8019764879,5.35816113717,2.19701258,0.0,11.6412384099,10.0650221343,27.6158883188,21.8535004022,0.0,5.76238791661
 11/04  01:00:00,37.6390946484,5.31334203739,1.88019088634,0.0,12.8411359301,10.0650221343,23.0702160932,23.0502160932,0.0,0.02
 11/04  02:00:00,32.4929021783,5.24549658764,1.42087677162,0.0,8.25718729233,10.0299323277,29.2866929614,23.5298833199,0.0,5.75680964147
 11/04  03:00:00,32.1285669631,5.19712305894,1.10491903356,0.0,8.25718729233,10.0299323277,25.1544655727,25.1344655727,0.0,0.02
 11/04  04:00:00,33.4655392362,5.16056098426,0.87182220707,0.0,8.25718729233,11.6354268332,31.9791481387,26.2168040237,0.0,5.76234411504
 11/04  05:00:00,37.4431699631,5.13470217842,0.701573934386,0.0154141715206,8.71707943955,15.3327214929,31.5553150641,25.7876861645,0.0,5.76762889961
 11/04  06:00:00,58.1515776179,5.21247279825,1.2256969013,0.0258776509043,18.5082010057,25.6353820695,30.9535731091,25.175607729,0.0,5.77796538012
 11/04  07:00:00,72.4220402897,5.43193441399,2.73513783459,0.0,19.4083231844,41.0650158608,34.0184695176,22.4273344732,0.0,11.5911350443
 11/04  08:00:00,96.3065901814,5.88990457427,6.05285967588,0.0,26.3286599382,57.9988325916,46.5574089386,11.1692890462,0.0,35.3881198924
 11/04  09:00:00,82.0861594515,5.96872421327,6.90767845417,0.0,26.3286599382,42.8504436482,45.1886861442,3.68092149429,18.025,23.4827646499
 11/04  10:00:00,57.7235837113,5.9003722413,6.60753484754,0.0,21.7447113004,23.4437158914,42.6132447385,1.16778738909,18.025,23.4204573495
 11/04  11:00:00,56.6763493749,6.09576786706,7.82668289783,0.0,19.3027497915,23.426170988,41.4614025655,0.0646893514227,18.025,23.3717132141
 11/04  12:00:00,58.0425814571,6.24528472361,8.90126309536,0.0,19.1483137236,23.7250123474,35.7290202231,0.206427285792,18.025,17.4975929373
 11/04  13:00:00,59.6798827836,6.38457370114,10.253735968,0.0,19.3027497915,23.7161209604,41.3513815851,0.0,18.025,23.3263815851
 11/04  14:00:00,60.6267648812,6.46360756102,11.1215786485,0.0,19.3027497915,23.7161209604,35.5250628168,0.0,18.025,17.5000628168
 11/04  15:00:00,60.0098467734,6.45582841068,10.8023912055,0.0,19.3027497915,23.426170988,41.3480287455,0.0,18.025,23.3230287455
 11/04  16:00:00,62.8652843591,6.32478046423,9.3375643479,0.0,19.3027497915,27.8956505705,18.1410518969,0.0960518968632,18.025,0.02
 11/04  17:00:00,70.2867734991,6.17679487718,8.2845429839,0.0,18.2229234133,37.5968344597,6.86787105626,1.10035750235,0.0,5.76751355391
 11/04  18:00:00,92.5198765486,6.30527148709,8.89986343687,0.0,32.690315043,37.0816133363,8.81396325141,3.04208784,0.0,5.77187541141
 11/04  19:00:00,93.0700348816,6.36956447804,9.27402771898,0.0,36.8143715336,33.066984531,16.8160126008,5.26932235418,0.0,11.5466902467
 11/04  20:00:00,99.3360326716,6.51114700734,10.158365958,0.0,36.3493007332,38.7721355839,13.0187733741,7.23562796175,0.0,5.78314541239
 11/04  21:00:00,96.5298992229,6.43310798003,9.54813520527,0.0,36.1807251679,36.8228455648,15.8351804228,10.0517031498,0.0,5.78347727303
 11/04  22:00:00,71.4194593046,5.94098949335,6.24986269114,0.0,31.0351095914,20.6438685092,32.7303714189,15.3539454592,0.0,17.3764259596
 11/04  23:00:00,45.5597955228,5.52211564293,3.36303840972,0.0,17.4250845679,11.7056064465,26.2122274458,20.4338030928,0.0,5.77842435299
 11/04  24:00:00,38.3001715259,5.39945598978,2.45401641491,0.0,12.8411359301,10.0650221343,22.5360056459,22.5160056459,0.0,0.02
 11/05  01:00:00,37.9930994248,5.34451999052,2.08359074742,0.0,12.925468867,10.100111941,28.7963806605,23.0393414118,0.0,5.75703924872
 11/05  02:00:00,32.7780157987,5.26851715472,1.56354560192,0.0,8.34152022915,10.0650221343,29.3007419119,23.5437916487,0.0,5.75695026322
 11/05  03:00:00,32.4470170076,5.2244447535,1.27662408063,0.0,8.34152022915,10.0650221343,24.0074383305,23.9874383305,0.0,0.02
 11/05  04:00:00,33.8178725741,5.19204812683,1.07324098798,0.0,8.34152022915,11.6705166398,30.1246873249,24.3629073194,0.0,5.76178000552
 11/05  05:00:00,37.7949360154,5.16675570217,0.917274697055,0.0,8.80141237637,15.3678112995,29.6660660323,23.8982350749,0.0,5.76783095738
 11/05  06:00:00,58.3504170501,5.24105573154,1.42182659043,0.0,18.5082010057,25.6353820695,29.0493028579,23.2707246102,0.0,5.77857824764
 11/05  07:00:00,72.7318559243,5.45832387001,2.89913668192,0.0,19.4926561212,41.1001056674,33.2086706798,21.6184489306,0.0,11.5902217492
 11/05  08:00:00,96.8041625102,5.95219478359,6.48813203178,0.0,26.3286599382,57.9988325916,41.0426666353,9.10908169186,0.0,31.9335849435
 11/05  09:00:00,81.89837987,5.97102517291,6.83701649606,0.0,26.2443270014,42.8153538416,49.2055154764,4.25912791248,18.025,26.921387564
 11/05  10:00:00,57.7955514041,5.92624732027,6.65362224524,0.0,21.7447113004,23.4437158914,43.4481136757,2.00192595528,18.025,23.4211877204
 11/05  11:00:00,57.8611763645,6.18162699757,8.86593690273,0.0,19.3449162599,23.4437158914,41.4442014275,0.0443234757792,18.025,23.3748779517
 11/05  12:00:00,61.1989965945,6.36413161564,11.8791197243,0.0,19.190480192,23.7425572507,35.5285493378,0.0,18.025,17.5035493378
 11/05  13:00:00,63.1717338421,6.5180347713,13.6718309704,0.0,19.260583323,23.698576057,41.3484081358,0.0,18.025,23.3234081358
 11/05  14:00:00,65.1631165866,6.65549689574,15.5257540762,0.0,19.260583323,23.698576057,35.5262846975,0.0,18.025,17.5012846975
 11/05  15:00:00,63.7785959422,6.60972660755,14.4769488013,0.0,19.260583323,23.4086260847,35.523690192,0.0,18.025,17.498690192
 11/05  16:00:00,63.2380160708,6.30413077885,9.79065484358,0.0,19.260583323,27.8781056672,23.7993247635,0.0122214893482,18.025,5.7621032741
 11/05  17:00:00,70.6968819877,6.21167778832,8.71947872479,0.0,18.1807569449,37.5792895564,5.78343863811,0.0157459871421,0.0,5.76769265096
 11/05  18:00:00,93.0033560937,6.36510910671,9.44292651621,0.0,32.6059821062,37.0465235296,7.27819785628,1.50511814234,0.0,5.77307971394
 11/05  19:00:00,94.0657322241,6.47309924524,10.1661892173,0.0,36.8143715336,33.066984531,7.81422500617,2.0308645439,0.0,5.78336046227
 11/05  20:00:00,100.754550457,6.64878527472,11.3198139283,0.0,36.43363367,38.8072253906,14.3765169224,2.82888767506,0.0,11.5476292474
 11/05  21:00:00,98.1070709651,6.62032336935,11.0575138142,0.0,36.0963922311,36.7877557581,10.0222100052,4.23875330187,0.0,5.78345670336
 11/05  22:00:00,73.6669245524,6.20850201862,8.34923267371,0.0,30.9507766546,20.6087787026,16.8327957862,5.24220887024,0.0,11.5905869159
 11/05  23:00:00,48.4111935185,5.83659009789,5.89995642891,0.0,17.4250845679,11.7056064465,16.6908393993,5.1539237341,0.0,11.5369156652
 11/05  24:00:00,41.1906742685,5.70676115875,4.91779048409,0.0,12.925468867,10.100111941,5.09471703145,5.07471703145,0.0,0.02
 11/06  01:00:00,39.0141001416,5.60867078887,4.15862083031,0.0,11.6412384099,10.0650221343,11.2984788796,5.53602941647,0.0,5.76244946317
 11/06  02:00:00,36.7575966319,5.52704336952,3.54446399644,0.0,10.0992000411,10.047477231,11.7986288243,6.04170303944,0.0,5.7569257849
 11/06  03:00:00,34.3605341741,5.46315420614,3.07085287133,0.0,8.25718729233,10.0299323277,6.01698987648,5.99698987648,0.0,0.02
 11/06  04:00:00,34.1508388576,5.43604602839,2.88826036277,0.0,8.25718729233,10.0299323277,10.8535937782,5.0967594258,0.0,5.75683435241
 11/06  05:00:00,35.6317925948,5.41867713927,2.7799562401,0.0,8.25718729233,11.6354268332,4.38031619333,4.36031619333,0.0,0.02
 11/06  06:00:00,43.4171916603,5.43873937428,2.96555173884,0.0,12.1011305571,15.3678112995,15.2860908455,3.74933478108,0.0,11.5367560644
 11/06  07:00:00,72.9984156769,5.92434630244,6.30077282875,0.0,19.7275818095,37.2640762949,14.711769902,3.12164443755,0.0,11.5901254645
 11/06  08:00:00,91.9706613383,6.44402578647,9.91711798141,0.0,24.3117294858,51.2795993405,20.4959326819,3.0529760823,0.0,17.4429565996
 11/06  09:00:00,79.1213181918,6.16703921733,8.619945527,0.0,23.6694662846,40.6342015617,23.6669176338,0.178065482851,0.0,23.488852151
 11/06  10:00:00,79.8248780074,6.55720637243,13.9407334483,0.0,23.6694662846,35.6302164847,41.4454237069,0.0,18.025,23.4204237069
 11/06  11:00:00,64.7372149224,6.60867882894,16.3983332364,0.0,18.7433767983,22.9618409725,41.4023316119,0.0,18.025,23.3773316119
 11/06  12:00:00,65.4288879713,6.73230892452,16.9686514812,0.0,18.7433767983,22.9618409725,35.5281808694,0.0,18.025,17.5031808694
 11/06  13:00:00,66.9304993247,6.85240977702,18.306714474,0.0,18.5889407304,23.1597249699,41.3497845062,0.0,18.025,23.3247845062
 11/06  14:00:00,68.2187492662,6.91807861339,19.2827927899,0.0,18.7433767983,23.2517909448,35.5261036818,0.0,18.025,17.5011036818
 11/06  15:00:00,66.7117378307,6.84019854407,17.8536591753,0.0,18.7433767983,23.2517909448,35.5213269922,0.0,18.025,17.4963269922
 11/06  16:00:00,63.1215237606,6.65431524773,14.7392819979,0.0,18.7433767983,22.9618409725,41.3547916727,0.0,18.025,23.3297916727
 11/06  17:00:00,62.813897387,6.33704244242,10.2976114104,0.0,18.7433767983,27.431320555,23.7871690474,0.0,18.025,5.76216904744
 11/06  18:00:00,82.7645300618,6.41153251318,10.4494758421,0.0,17.6635504202,40.6971502883,5.99223680179,0.219215565274,0.0,5.77302123652
 11/06  19:00:00,89.751192167,6.50298020934,10.8398014016,0.0,27.5259009287,37.3340067412,13.2341024732,1.65478944906,0.0,11.5793130241
 11/06  20:00:00,92.9471087172,6.60400949485,11.6094260543,0.0,33.8341110165,33.3544677425,7.75012235849,1.96646768252,0.0,5.78365467596
 11/06  21:00:00,102.53047172,6.80077533795,12.8418681307,0.0,36.5179666069,38.8247702939,8.21011792626,2.42704603743,0.0,5.78307188883
 11/06  22:00:00,97.1513847955,6.82589646469,12.9525709823,0.0,32.965339924,36.8579353714,14.4291040492,2.83764982627,0.0,11.5914542229
 11/06  23:00:00,70.0864014507,6.36576284592,9.89496901843,0.0,25.6355707503,20.6438685092,14.9861027351,3.42705724877,0.0,11.5590454863
 11/06  24:00:00,47.1262969592,5.94516632658,6.90855050928,0.0,15.0252895274,11.7056064465,10.7976776902,5.0299055455,0.0,5.76777214469
 11/07  01:00:00,40.3454268938,5.7489245178,5.34969175294,0.0,11.6412384099,10.0650221343,12.8390895665,7.07670694802,0.0,5.76238261847
 11/07  02:00:00,37.4876760634,5.60413855146,4.19745165308,0.0,10.0992000411,10.047477231,9.02414067678,9.00414067678,0.0,0.02
 11/07  03:00:00,34.7649564474,5.50696346315,3.43145859199,0.0,8.25718729233,10.0299323277,15.6532123421,9.89727575844,0.0,5.75593658367
 11/07  04:00:00,34.4498059176,5.46813605892,3.15514123825,0.0,8.25718729233,10.0299323277,9.21379438376,9.19379438376,0.0,0.02
 11/07  05:00:00,35.797036179,5.43453913248,2.92933311368,0.0,8.25718729233,11.6354268332,14.6385048856,8.8766848236,0.0,5.76182006195
 11/07  06:00:00,43.3643820689,5.43428178327,2.91719828912,0.0,12.1011305571,15.3678112995,15.1216690592,9.34294656663,0.0,5.77872249252
 11/07  07:00:00,72.5251743844,5.86218360679,5.88968377667,0.0,19.7275818095,37.2640762949,21.5759314157,9.9841586332,0.0,11.5917727825
 11/07  08:00:00,92.2876956687,6.45739867333,10.2207733853,0.0,24.3117294858,51.2795993405,23.9106633701,6.46709015546,0.0,17.4435732146
 11/07  09:00:00,78.6415455232,6.08085130915,8.22635331308,0.0,23.6694662846,40.6342015617,29.9933376567,0.636171205912,0.0,29.3571664508
 11/07  10:00:00,76.5976489326,6.28493237023,10.9857732089,0.0,23.6694662846,35.6302164847,41.4450658592,0.0,18.025,23.4200658592
 11/07  11:00:00,61.8865924949,6.44705261514,13.7093349558,0.0,18.7433767983,22.9618409725,39.2758319882,0.0,18.025,21.2508319882
 11/07  12:00:00,62.6912921072,6.51532602255,14.4480360299,0.0,18.7433767983,22.9618409725,37.6499562819,0.0,18.025,19.6249562819
 11/07  13:00:00,61.2036818796,6.26199573196,13.1703069343,0.0,18.5889407304,23.1597249699,35.5257403978,0.0,18.025,17.5007403978
 11/07  14:00:00,60.7506729412,6.27192994463,12.4608656689,0.0,18.7433767983,23.2517909448,41.3512701288,0.0,18.025,23.3262701288
 11/07  15:00:00,64.4316161824,6.57952454169,15.8342119072,0.0,18.7433767983,23.2517909448,35.5265602178,0.0,18.025,17.5015602178
 11/07  16:00:00,63.690558325,6.55358662091,15.4090395455,0.0,18.7433767983,22.9618409725,35.5253728359,0.0,18.025,17.5003728359
 11/07  17:00:00,65.0897117538,6.27789053799,10.748577969,0.0,18.7433767983,27.431320555,23.7861104358,0.0,18.025,5.7611104358
 11/07  18:00:00,83.4428512961,6.42851890647,11.1108100595,0.0,17.6635504202,40.6971502883,5.77287511457,0.0,0.0,5.77287511457
 11/07  19:00:00,90.5585078749,6.55058209051,11.5995084001,0.0,27.5259009287,37.3340067412,11.9446681691,0.364448197904,0.0,11.5802199712
 11/07  20:00:00,94.1011320365,6.69898758501,12.6684661835,0.0,33.8341110165,33.3544677425,12.3064552937,0.759532672967,0.0,11.5469226207
 11/07  21:00:00,103.872290016,6.91697427709,14.0674823557,0.0,36.5179666069,38.8247702939,6.98860165415,1.20544689493,0.0,5.78315475922
 11/07  22:00:00,98.4434514193,6.93679595511,14.1337324408,0.0,32.965339924,36.8579353714,12.9547778914,1.36313688736,0.0,11.591641004
 11/07  23:00:00,71.5196566078,6.49940539898,11.194574238,0.0,25.6355707503,20.6438685092,13.0379594315,1.47909947416,0.0,11.5588599573
 11/07  24:00:00,48.3762881653,6.06155097655,8.04215541385,0.0,15.0252895274,11.7056064465,7.82697128526,2.05918687926,0.0,5.767784406
 11/08  01:00:00,41.8101140864,5.89173287988,6.67157218968,0.0,11.6412384099,10.0650221343,2.88973922441,2.86973922441,0.0,0.02
 11/08  02:00:00,39.3222011776,5.7905834581,5.84552464156,0.0,10.0992000411,10.047477231,9.01830336323,3.26138263284,0.0,5.75692073039
 11/08  03:00:00,36.3793032285,5.67191833271,4.88085320543,0.0,8.25718729233,10.0299323277,4.56754332114,4.54754332114,0.0,0.02
 11/08  04:00:00,35.6830494364,5.59563924874,4.26087656353,0.0,8.25718729233,10.0299323277,11.1632107129,5.40636093198,0.0,5.75684978087
 11/08  05:00:00,36.8895048375,5.54872092747,3.90761651056,0.0,8.25718729233,11.6354268332,11.4178860671,5.65553116037,0.0,5.76235490675
 11/08  06:00:00,44.6906704924,5.57002258877,4.10774285675,0.0,12.1011305571,15.3678112995,10.9251391298,5.14637124957,0.0,5.77876788027
 11/08  07:00:00,74.683144928,6.09693657824,7.81289597091,0.0,19.7275818095,37.2640762949,16.934645872,5.34265812459,0.0,11.5919877474
 11/08  08:00:00,93.0373589005,6.52183544966,10.9059879905,0.0,24.3117294858,51.2795993405,21.3881457213,3.94492574898,0.0,17.4432199723
 11/08  09:00:00,78.9132085449,6.07585611807,8.50300691124,0.0,23.6694662846,40.6342015617,23.6188438684,0.129617451834,0.0,23.4892264165
 11/08  10:00:00,75.4827693475,6.09345156535,10.0623650024,0.0,23.6694662846,35.6302164847,41.4481867203,0.0,18.025,23.4231867203
 11/08  11:00:00,56.7719994602,5.83180670472,9.20998909622,0.0,18.7433767983,22.9618409725,41.4022412555,0.0,18.025,23.3772412555
 11/08  12:00:00,56.7525250238,5.81702432897,9.2075688417,0.0,18.7433767983,22.9618409725,41.3560006217,0.0,18.025,23.3310006217
 11/08  13:00:00,55.2043748114,5.73187123638,7.70112511403,0.0,18.5889407304,23.1597249699,35.949128652,0.421373579792,18.025,17.5027550722
 11/08  14:00:00,52.759678204,5.56940116313,5.17239139969,0.0,18.7433767983,23.2517909448,35.5435824338,0.0199593413146,18.025,17.4986230925
 11/08  15:00:00,52.163183944,5.52387729889,4.62142827366,0.0,18.7433767983,23.2517909448,41.3525235852,0.0,18.025,23.3275235852
 11/08  16:00:00,51.6412546425,5.50982851778,4.40349230143,0.0,18.7433767983,22.9618409725,36.9642966938,1.43815436626,18.025,17.5011423275
 11/08  17:00:00,58.1594833957,5.5272599572,4.56897399662,0.0,18.7433767983,27.431320555,25.4993509456,1.71216860917,18.025,5.76218233644
