Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/23  13:00:00,61.1797169394,6.41899383025,11.8049428333,0.0,19.190480192,23.7425572507,41.3585743592,0.0,18.025,23.3335743592
 11/23  14:00:00,61.4790288694,6.49234550458,12.0047767522,0.0,19.260583323,23.698576057,35.5345484574,0.0,18.025,17.5095484574
 11/23  15:00:00,60.8826406244,6.48611429202,11.4146241129,0.0,19.260583323,23.698576057,41.3558367974,0.0,18.025,23.3308367974
 11/23  16:00:00,59.1037794421,6.36741139229,10.044413916,0.0,19.260583323,23.4086260847,35.5314658769,0.0,18.025,17.5064658769
 11/23  17:00:00,62.4127136334,6.05879818648,7.32664040527,0.0,19.260583323,27.8781056672,24.5486754386,0.761014473065,18.025,5.76266096552
 11/23  18:00:00,75.8659678868,5.96928955774,6.59490179803,0.0,18.1807569449,37.5792895564,8.21379940779,2.44552871046,0.0,5.76827069733
 11/23  19:00:00,90.3468894559,6.07015653932,7.08135251995,0.0,32.6059821062,37.0465235296,13.0987193281,7.32490903856,0.0,5.77381028952
 11/23  20:00:00,90.6632107473,6.09171761609,7.14497281003,0.0,36.8143715336,33.066984531,17.9666925468,12.183107181,0.0,5.78358536585
 11/23  21:00:00,96.3922804514,6.15669492912,7.44955872167,0.0,36.43363367,38.8072253906,28.8196360338,17.2712497194,0.0,11.5483863143
 11/23  22:00:00,93.4869803824,6.09206838565,6.96559908111,0.0,36.0963922311,36.7877557581,25.3319418612,19.5470691604,0.0,5.78487270086
 11/23  23:00:00,69.3085517204,5.70746588277,4.49178012086,0.0,30.9507766546,20.6087787026,33.7755436522,22.1809746866,0.0,11.5945689656
 11/23  24:00:00,44.5548250875,5.40558529353,2.47452516952,0.0,17.4250845679,11.7056064465,36.8709050931,25.3318302799,0.0,11.5390748132
 11/24  01:00:00,36.3804367349,5.31148353212,1.82210990624,0.0,11.6412384099,10.0650221343,26.6379289333,26.6179289333,0.0,0.02
 11/24  02:00:00,34.3268171442,5.24575936902,1.39493936896,0.0,10.0992000411,10.047477231,34.066066394,28.3087639937,0.0,5.75730240029
 11/24  03:00:00,32.1059630135,5.19647894943,1.08292626985,0.0,8.25718729233,10.0299323277,28.3324552345,28.3124552345,0.0,0.02
 11/24  04:00:00,31.9137844761,5.16963623716,0.915873318998,0.00171647654116,8.25718729233,10.0299323277,32.6225637393,26.8652453778,0.0,5.75731836144
 11/24  05:00:00,33.4645480108,5.15474918787,0.783640124331,0.0929570295888,8.25718729233,11.6354268332,32.4892176477,26.7266219323,0.0,5.76259571545
 11/24  06:00:00,41.2165484376,5.17170088187,0.874354022557,0.157529214186,12.1011305571,15.3678112995,30.3872887578,24.6077056525,0.0,5.77958310527
 11/24  07:00:00,70.8475148792,5.44063499655,2.74946528273,0.0,19.7275818095,37.2640762949,34.7146880585,23.1201124219,0.0,11.5945756367
 11/24  08:00:00,85.5823730872,5.67238317311,4.300319232,0.0,24.3117294858,51.2795993405,36.1016614132,18.6544013145,0.0,17.4472600988
 11/24  09:00:00,72.2394145073,5.37669750582,2.52827851738,0.0,23.6694662846,40.6342015617,40.6242294464,11.2571180721,0.0,29.3671113742
 11/24  10:00:00,67.4887038558,5.38976374579,2.77192634733,0.0,23.6694662846,35.6302164847,48.7506169507,7.30153198239,18.025,23.4240849684
 11/24  11:00:00,49.0523442481,5.27492585683,2.04716096044,0.0,18.7433767983,22.9618409725,46.3110976033,4.90049668918,18.025,23.3856009142
 11/24  12:00:00,48.9646636023,5.26909702408,1.96760255919,0.0,18.7433767983,22.9618409725,39.479604405,3.94694417474,18.025,17.5076602303
 11/24  13:00:00,48.941213191,5.24734479578,1.92245427405,0.0,18.5889407304,23.1597249699,40.2450350003,4.71721888147,18.025,17.5028161188
 11/24  14:00:00,48.9565581438,5.23501197246,1.70363557696,0.0,18.7433767983,23.2517909448,43.579249012,2.21861004394,18.025,23.3356389681
 11/24  15:00:00,49.0497749075,5.24702515577,1.78483203106,0.0,18.7433767983,23.2517909448,37.5465372431,2.01772365632,18.025,17.5038135868
 11/24  16:00:00,49.3681866913,5.31997983983,2.3202458432,0.0,18.7433767983,22.9618409725,44.2686747718,2.91040524065,18.025,23.3332695312
 11/24  17:00:00,55.5437603001,5.29299482898,2.1874804739,0.0,18.7433767983,27.431320555,21.0675768057,3.02257680574,18.025,0.02
 11/24  18:00:00,74.3172865066,5.41025204874,3.00345172476,0.0,17.6635504202,40.6971502883,15.5431937026,4.01568353929,0.0,11.5275101633
 11/24  19:00:00,81.5939219688,5.51749499222,3.66790876363,0.0,27.5259009287,37.3340067412,19.0045484828,7.42186310225,0.0,11.5826853805
 11/24  20:00:00,84.566715598,5.6010746905,4.23189107785,0.0,33.8341110165,33.3544677425,15.4939934773,9.70908868588,0.0,5.78490479141
 11/24  21:00:00,94.2119729631,5.8026589993,5.52140695361,0.0,36.5179666069,38.8247702939,16.8956670651,11.1112542412,0.0,5.78441282393
 11/24  22:00:00,89.0672777308,5.86008400882,5.83416151522,0.0,32.965339924,36.8579353714,29.3184691821,11.9383748432,0.0,17.380094339
 11/24  23:00:00,62.5253866536,5.48160860199,3.21802420979,0.0,25.6355707503,20.6438685092,22.4068842657,16.616276127,0.0,5.79060813867
 11/24  24:00:00,40.9916923965,5.24545206405,1.47361235799,0.0,15.0252895274,11.7056064465,27.743116413,21.9747110899,0.0,5.7684053231
 11/25  01:00:00,36.6296337667,5.17937383216,1.00351250912,0.0,12.8411359301,10.0650221343,29.6182930174,23.8553102349,0.0,5.76298278259
 11/25  02:00:00,36.3551620007,5.14328534311,0.764712991015,0.00156660342729,12.8411359301,10.0650221343,25.4201165019,25.4001165019,0.0,0.02
 11/25  03:00:00,31.3987667492,5.08909580267,0.324909632372,0.158200941449,8.25718729233,10.0299323277,33.4544889633,27.6972752879,0.0,5.7572136754
 11/25  04:00:00,31.4842246018,5.08207839613,0.150350964637,0.425233952072,8.25718729233,10.0299323277,34.9717123332,29.2144869971,0.0,5.75722533612
 11/25  05:00:00,33.2991920036,5.09201986719,0.0874844295784,0.686488770794,8.25718729233,11.6354268332,29.8139806475,29.7939806475,0.0,0.02
 11/25  06:00:00,37.6066423543,5.1011405198,0.0728896272818,0.841077180897,8.71707943955,15.3327214929,32.8119051356,27.0434745104,0.0,5.76843062518
 11/25  07:00:00,56.0584981831,5.14423481667,0.494802291141,0.615847422763,18.5082010057,25.6353820695,36.5378809829,24.9987752013,0.0,11.5391057816
 11/25  08:00:00,68.7862876309,5.42572732841,2.79027383593,0.0831848190355,19.4083231844,41.0650158608,31.7132978356,20.1185849132,0.0,11.5947129224
 11/25  09:00:00,96.6429978882,5.9135214749,6.3654756788,0.0,26.3286599382,57.9988325916,38.2322593183,8.71873664675,0.0,29.5135226715
 11/25  10:00:00,81.9927331707,5.9616197611,6.82123205211,0.0,26.3286599382,42.8504436482,50.0766265097,2.68497477201,18.025,29.3666517377
 11/25  11:00:00,57.1535866994,5.8599166684,6.077907683,0.0,21.7447113004,23.4437158914,43.2306246583,1.77416358434,18.025,23.431461074
 11/25  12:00:00,55.642349394,5.99850630209,6.88988077435,0.0,19.3027497915,23.426170988,42.2420983716,0.833067875864,18.025,23.3840304957
 11/25  13:00:00,57.0380839168,6.14555608381,7.99645309234,0.0,19.1483137236,23.7250123474,36.0322540247,0.499494858194,18.025,17.5077591665
 11/25  14:00:00,58.2512066696,6.22178741862,8.98779970371,0.0,19.3027497915,23.7161209604,41.3565956585,0.0,18.025,23.3315956585
 11/25  15:00:00,58.0945061942,6.21059217312,8.84229617229,0.0,19.3027497915,23.7161209604,35.5330023439,0.0,18.025,17.5080023439
 11/25  16:00:00,56.0916913798,6.05999933816,7.28002157483,0.0,19.3027497915,23.426170988,35.9699598219,0.44089747372,18.025,17.5040623482
 11/25  17:00:00,60.4445114325,5.80998412875,5.54754092971,0.0,19.3027497915,27.8956505705,25.9926069606,2.2049086866,18.025,5.762698274
 11/25  18:00:00,74.3072940839,5.75786947913,5.18793224631,0.0,18.2229234133,37.5968344597,9.32355842753,3.55547481294,0.0,5.76808361459
 11/25  19:00:00,89.3422524449,5.90658087017,6.12086248973,0.0,32.690315043,37.0816133363,13.8904956209,8.11653212592,0.0,5.77396349496
 11/25  20:00:00,89.9479167742,5.97629548852,6.54508886022,0.0,36.8143715336,33.066984531,23.0520198369,11.5027028367,0.0,11.5493170002
 11/25  21:00:00,95.8842197797,6.08077460461,7.13683570479,0.0,36.3493007332,38.7721355839,21.0693868263,15.2847441319,0.0,5.78464269437
 11/25  22:00:00,93.9666509057,6.10600409409,7.31189932616,0.0,36.1807251679,36.8228455648,24.0246973781,12.4749381778,0.0,11.5497592003
 11/25  23:00:00,69.9795312976,5.74898168971,5.00180832947,0.0,31.0351095914,20.6438685092,23.6013890517,12.0070981126,0.0,11.5942909391
 11/25  24:00:00,44.9896518472,5.43834201921,2.87659253466,0.0,17.4250845679,11.7056064465,20.4867338945,14.708278416,0.0,5.77845547854
 11/26  01:00:00,38.118325978,5.35420946982,2.19794474744,0.0,12.925468867,10.100111941,22.6706131187,16.907729511,0.0,5.76288360768
 11/26  02:00:00,37.7329173666,5.30663804022,1.86125959479,0.0,12.925468867,10.100111941,18.0163352818,17.9963352818,0.0,0.02
 11/26  03:00:00,32.6984915342,5.25332585694,1.49917905763,0.0,8.34152022915,10.0650221343,22.979531894,17.2222765125,0.0,5.75725538151
 11/26  04:00:00,32.4862365951,5.22573788439,1.31451550785,0.0,8.34152022915,10.0650221343,16.861860651,16.841860651,0.0,0.02
 11/26  05:00:00,33.8895789891,5.19956251803,1.13739116918,0.0,8.34152022915,11.6705166398,22.9044199985,17.1414725675,0.0,5.76294743091
 11/26  06:00:00,37.977315768,5.18885695071,1.07749818977,0.0,8.80141237637,15.3678112995,21.2246859013,15.456408397,0.0,5.76827750425
 11/26  07:00:00,56.7963608789,5.28152386971,1.71122289691,0.0,18.5082010057,25.6353820695,20.8814898595,15.1020847685,0.0,5.77940509101
 11/26  08:00:00,70.3237922522,5.61190376267,4.10535637397,0.0,19.4926561212,41.1001056674,29.6548749657,12.2723767939,0.0,17.3824981718
 11/26  09:00:00,98.9419809298,6.21067659304,8.36729414333,0.0,26.3286599382,57.9988325916,33.7024568691,4.18790229599,0.0,29.5145545732
 11/26  10:00:00,84.2707780961,6.26241155665,8.91790047259,0.0,26.2443270014,42.8153538416,48.3936585441,1.00245518793,18.025,29.3662033562
 11/26  11:00:00,59.6562581639,6.16782054221,8.27267283131,0.0,21.7447113004,23.4437158914,41.9469040492,0.490915879373,18.025,23.4309881698
 11/26  12:00:00,58.8922936883,6.32843629397,9.75018078513,0.0,19.3449162599,23.4437158914,41.4076929004,0.0,18.025,23.3826929004
 11/26  13:00:00,60.768011359,6.454764884,11.3574600919,0.0,19.190480192,23.7425572507,35.5333948335,0.0,18.025,17.5083948335
 11/26  14:00:00,60.9700668003,6.50444693542,11.4837072254,0.0,19.260583323,23.698576057,35.5294036565,0.0,18.025,17.5044036565
 11/26  15:00:00,61.3033058743,6.49641822727,11.8249811864,0.0,19.260583323,23.698576057,41.3619180039,0.0,18.025,23.3369180039
 11/26  16:00:00,59.6534541156,6.38440389416,10.5770874036,0.0,19.260583323,23.4086260847,35.5319876124,0.0,18.025,17.5069876124
 11/26  17:00:00,62.9560822194,6.10821113551,7.8205956262,0.0,19.260583323,27.8781056672,23.9275460532,0.139831766939,18.025,5.76271428624
 11/26  18:00:00,76.6733381324,6.04914693077,7.32240963634,0.0,18.1807569449,37.5792895564,6.8850204222,1.11668715459,0.0,5.76833326762
 11/26  19:00:00,91.4908861988,6.19716332499,8.09833507238,0.0,32.6059821062,37.0465235296,8.8172974056,3.0433656647,0.0,5.7739317409
 11/26  20:00:00,92.5454859774,6.30134895444,8.81760137437,0.0,36.8143715336,33.066984531,15.1467684381,3.59791420377,0.0,11.5488542343
 11/26  21:00:00,99.0662297464,6.45763424449,9.82255914069,0.0,36.43363367,38.8072253906,11.102296709,5.3180885867,0.0,5.78420812233
 11/26  22:00:00,96.4582022188,6.43153599667,9.59733905112,0.0,36.0963922311,36.7877557581,12.1366877715,6.35200955808,0.0,5.78467821343
 11/26  23:00:00,72.4801606798,6.06662182491,7.30421379524,0.0,30.9507766546,20.6087787026,22.5195596167,5.13769247353,0.0,17.3818671432
 11/26  24:00:00,46.9380270969,5.66570988032,4.59759494529,0.0,17.4250845679,11.7056064465,14.4924661775,8.71295491245,0.0,5.77951126505
 11/27  01:00:00,38.4072988784,5.53890175706,3.62154446545,0.0,11.6412384099,10.0650221343,15.2413339119,9.47854558372,0.0,5.76278832814
 11/27  02:00:00,35.8884780706,5.43146381294,2.77089628614,0.0,10.0992000411,10.047477231,11.8303911022,11.8103911022,0.0,0.02
 11/27  03:00:00,33.3538366116,5.35313473894,2.17413587455,0.0,8.25718729233,10.0299323277,20.834145016,15.0766653432,0.0,5.75747967284
 11/27  04:00:00,32.955865369,5.30323570681,1.82606912325,0.0,8.25718729233,10.0299323277,17.0560685075,17.0360685075,0.0,0.02
 11/27  05:00:00,34.0784254687,5.24341937792,1.40180002724,0.0,8.25718729233,11.6354268332,27.3257351465,21.5627192008,0.0,5.76301594571
 11/27  06:00:00,41.5373539379,5.22709198995,1.29728489187,0.0,12.1011305571,15.3678112995,28.8060356713,23.026637559,0.0,5.77939811229
 11/27  07:00:00,71.3204243067,5.50879858251,3.15419090647,0.0,19.7275818095,37.2640762949,39.6225704235,22.2401267556,0.0,17.3824436678
 11/27  08:00:00,87.4855012477,5.91600526558,5.95980434934,0.0,24.3117294858,51.2795993405,28.6691840841,17.0291784266,0.0,11.6400056575
 11/27  09:00:00,75.4564095766,5.76044767304,5.36150702558,0.0,23.6694662846,40.6342015617,34.8000338095,5.42770439958,0.0,29.3723294099
 11/27  10:00:00,71.2254660711,5.81650307516,6.08193916242,0.0,23.6694662846,35.6302164847,42.4384247165,0.984519434472,18.025,23.4289052821
 11/27  11:00:00,54.3796410612,5.81287989229,6.83649336092,0.0,18.7433767983,22.9618409725,41.5733777007,0.161236396894,18.025,23.3871413038
 11/27  12:00:00,59.1426005574,6.21204264921,11.2025876883,0.0,18.7433767983,22.9618409725,35.5334647271,0.0,18.025,17.5084647271
 11/27  13:00:00,62.0359938058,6.39289994634,13.8716780426,0.0,18.5889407304,23.1597249699,41.3607376763,0.0,18.025,23.3357376763
 11/27  14:00:00,62.7090853334,6.40536000778,14.2858020443,0.0,18.7433767983,23.2517909448,35.531767438,0.0,18.025,17.506767438
 11/27  15:00:00,62.6856266311,6.44974501704,14.2179643802,0.0,18.7433767983,23.2517909448,41.3586493148,0.0,18.025,23.3336493148
 11/27  16:00:00,58.2264741679,6.16442585662,10.3340774482,0.0,18.7433767983,22.9618409725,35.534436007,0.0,18.025,17.509436007
 11/27  17:00:00,61.4282832021,5.98475461474,7.38023747026,0.0,18.7433767983,27.431320555,23.7878200544,0.0,18.025,5.76282005438
 11/27  18:00:00,79.5073013343,6.06114793028,7.54256589394,0.0,17.6635504202,40.6971502883,6.70074620989,0.926977630227,0.0,5.77376857966
 11/27  19:00:00,85.9465795083,6.09200132375,7.44604285596,0.0,27.5259009287,37.3340067412,15.9596549037,4.37709444243,0.0,11.5825604613
 11/27  20:00:00,88.5565704682,6.13150070774,7.69130974603,0.0,33.8341110165,33.3544677425,13.5200191799,7.73551641812,0.0,5.78450276175
 11/27  21:00:00,97.7064521052,6.27930074198,8.53922862328,0.0,36.5179666069,38.8247702939,22.4529912214,10.904350823,0.0,11.5486403984
 11/27  22:00:00,92.1712007703,6.28391824492,8.51423472678,0.0,32.965339924,36.8579353714,23.881953289,12.2869398007,0.0,11.5950134883
 11/27  23:00:00,65.5467905385,5.86557332772,5.85544560257,0.0,25.6355707503,20.6438685092,25.0023556593,13.4413494961,0.0,11.5610061632
 11/27  24:00:00,43.2433452887,5.51662885976,3.45408165839,0.0,15.0252895274,11.7056064465,21.4198645937,15.6514046662,0.0,5.76845992749
 11/28  01:00:00,37.1971325963,5.4037778506,2.54650334941,0.0,11.6412384099,10.0650221343,16.7655589632,16.7455589632,0.0,0.02
 11/28  02:00:00,35.181601351,5.34866525922,2.1468117319,0.0,10.0992000411,10.047477231,22.8879244861,17.1305011253,0.0,5.75742336089
 11/28  03:00:00,32.9049857244,5.29499234772,1.78342924418,0.0,8.25718729233,10.0299323277,17.528232663,17.508232663,0.0,0.02
 11/28  04:00:00,32.7000047285,5.26757657808,1.60586391998,0.0,8.25718729233,10.0299323277,22.5303102037,16.7728499422,0.0,5.75746026159
 11/28  05:00:00,34.1535242819,5.24723105721,1.4730835611,0.0,8.25718729233,11.6354268332,22.1705848566,16.407800306,0.0,5.76278455065
 11/28  06:00:00,41.8344661286,5.26010860365,1.56137906931,0.0,12.1011305571,15.3678112995,21.4408208033,15.6612374769,0.0,5.7795833264
 11/28  07:00:00,71.786456323,5.56228071261,3.56673664209,0.0,19.7275818095,37.2640762949,26.4530190389,14.8575133275,0.0,11.5955057114
 11/28  08:00:00,87.0388677217,5.84224098307,5.586924283,0.0,24.3117294858,51.2795993405,29.3076032782,11.8571049236,0.0,17.4504983547
 11/28  09:00:00,74.1082495924,5.57647343858,4.19731585068,0.0,23.6694662846,40.6342015617,33.4021431556,4.02975579514,0.0,29.3723873605
 11/28  10:00:00,70.338352493,5.68902706601,5.322295697,0.0,23.6694662846,35.6302164847,42.1125544774,0.658402617237,18.025,23.4291518602
 11/28  11:00:00,54.6872815166,5.86125235353,7.09575995483,0.0,18.7433767983,22.9618409725,41.4772800661,0.0653912111641,18.025,23.3868888549
 11/28  12:00:00,57.3261099089,6.01363274749,9.58450592227,0.0,18.7433767983,22.9618409725,35.5342542136,0.0,18.025,17.5092542136
 11/28  13:00:00,58.1041599764,5.91478938539,10.4179496526,0.0,18.5889407304,23.1597249699,41.3569488211,0.0,18.025,23.3319488211
 11/28  14:00:00,57.2657187379,5.83942348395,9.40837532459,0.0,18.7433767983,23.2517909448,35.5336846174,0.0,18.025,17.5086846174
 11/28  15:00:00,55.6891551081,5.82661422584,7.84461626168,0.0,18.7433767983,23.2517909448,35.5340161845,0.0,18.025,17.5090161845
 11/28  16:00:00,55.7965327905,5.94821480413,8.12034929142,0.0,18.7433767983,22.9618409725,41.3626491228,0.0,18.025,23.3376491228
 11/28  17:00:00,60.5109418153,5.84594590835,6.6017003878,0.0,18.7433767983,27.431320555,23.7877473932,0.0,18.025,5.76274739316
 11/28  18:00:00,78.5856080593,5.93375939541,6.7482548951,0.0,17.6635504202,40.6971502883,6.73988148119,0.965901960031,0.0,5.77397952116
 11/28  19:00:00,85.2017463625,5.98774340502,6.80546133242,0.0,27.5259009287,37.3340067412,16.4185957274,4.83491874856,0.0,11.5836769789
 11/28  20:00:00,87.8919374631,6.03778509686,7.12038870567,0.0,33.8341110165,33.3544677425,14.0556417179,8.27054113785,0.0,5.78510058008
 11/28  21:00:00,97.3588118134,6.22461222865,8.2462744366,0.0,36.5179666069,38.8247702939,21.9015539622,10.3526654307,0.0,11.5488885315
 11/28  22:00:00,91.6628996518,6.21536119554,8.07448187571,0.0,32.965339924,36.8579353714,24.6631574574,13.0690717244,0.0,11.5940857329
 11/28  23:00:00,64.6242312183,5.7538893773,5.04457017618,0.0,25.6355707503,20.6438685092,22.2865776966,16.4958033233,0.0,5.79077437331
 11/28  24:00:00,42.5410159424,5.4349125829,2.8334659542,0.0,15.0252895274,11.7056064465,24.014953242,18.2464153772,0.0,5.76853786487
 11/29  01:00:00,36.7181371343,5.34520522843,2.1260752153,0.0,11.6412384099,10.0650221343,24.4949904109,18.7318968214,0.0,5.76309358943
 11/29  02:00:00,34.5515870749,5.27026399296,1.59519693482,0.0,10.0992000411,10.047477231,27.4024548165,21.6451430406,0.0,5.75731177593
 11/29  03:00:00,32.2579557003,5.21524058215,1.21615196801,0.0,8.25718729233,10.0299323277,23.4465246663,23.4265246663,0.0,0.02
 11/29  04:00:00,31.9538507489,5.17406760437,0.953214277728,0.0,8.25718729233,10.0299323277,30.7843835563,25.0270297789,0.0,5.75735377743
 11/29  05:00:00,33.3159439565,5.14084312634,0.741891921097,0.0,8.25718729233,11.6354268332,31.889021998,26.1264768882,0.0,5.76254510986
 11/29  06:00:00,41.0174833276,5.15541633139,0.849082854483,0.0,12.1011305571,15.3678112995,30.0399089962,24.2602071186,0.0,5.77970187758
 11/29  07:00:00,70.946676989,5.45228390965,2.83695071549,0.0,19.7275818095,37.2640762949,34.355352031,22.76027884,0.0,11.595073191
 11/29  08:00:00,85.9040532247,5.70816039383,4.58617970481,0.0,24.3117294858,51.2795993405,34.5716075013,17.1205540055,0.0,17.4510534958
 11/29  09:00:00,73.4372874808,5.51427926826,3.58854304991,0.0,23.6694662846,40.6342015617,34.2222603487,7.98205284291,0.0,26.2402075058
 11/29  10:00:00,69.1313027904,5.56496894203,4.23929941214,0.0,23.6694662846,35.6302164847,47.3536336259,2.77951398192,18.025,26.549119644
 11/29  11:00:00,51.5739963646,5.53955014284,4.30417536669,0.0,18.7433767983,22.9618409725,36.5056323729,0.934831515136,18.025,17.5458008578
 11/29  12:00:00,53.7723349624,5.78005386878,6.26430701594,0.0,18.7433767983,22.9618409725,41.3651061347,0.0,18.025,23.3401061347
 11/29  13:00:00,53.7545132892,5.79632722785,6.18676236103,0.0,18.5889407304,23.1597249699,36.453686115,0.920350666766,18.025,17.5083354482
 11/29  14:00:00,56.1886946348,6.05558479028,8.11518999584,0.0,18.7433767983,23.2517909448,41.3608972331,0.0,18.025,23.3358972331
 11/29  15:00:00,56.6828964242,6.06863965031,8.59633006098,0.0,18.7433767983,23.2517909448,35.5291901661,0.0,18.025,17.5041901661
 11/29  16:00:00,55.6116757372,5.96404744797,7.91965694025,0.0,18.7433767983,22.9618409725,41.3591140351,0.0,18.025,23.3341140351
 11/29  17:00:00,60.2571371851,5.82776804271,6.3660754643,0.0,18.7433767983,27.431320555,18.5874853528,0.5424853528,18.025,0.02
 11/29  18:00:00,78.5916696089,5.92530361284,6.76276843009,0.0,17.6635504202,40.6971502883,13.6068492207,2.07882097741,0.0,11.5280282433
 11/29  19:00:00,85.5489837121,6.01189645111,7.12854113799,0.0,27.5259009287,37.3340067412,16.2920840382,4.70935035071,0.0,11.5827336875
 11/29  20:00:00,88.6164813522,6.10329123414,7.77942002066,0.0,33.8341110165,33.3544677425,12.2719750624,6.48690078815,0.0,5.78507427428
 11/29  21:00:00,98.3240196867,6.3151689573,9.12092421032,0.0,36.5179666069,38.8247702939,13.7199185502,7.93530912319,0.0,5.784609427
 11/29  22:00:00,92.7147698666,6.31878724814,9.02291980412,0.0,32.965339924,36.8579353714,27.4055535734,10.0256299821,0.0,17.3799235913
 11/29  23:00:00,65.6440563544,5.85985668618,5.95842316509,0.0,25.6355707503,20.6438685092,17.9933561282,12.2024040083,0.0,5.79095211989
 11/29  24:00:00,43.1958829404,5.50167591465,3.42156651825,0.0,15.0252895274,11.7056064465,20.1206331373,14.351994479,0.0,5.7686386583
 11/30  01:00:00,37.0807444947,5.38362223006,2.45026250394,0.0,11.6412384099,10.0650221343,22.2821669261,16.5194039365,0.0,5.76276298955
 11/30  02:00:00,35.1010078194,5.33317482722,2.0817087118,0.0,10.0992000411,10.047477231,16.4361062622,16.4161062622,0.0,0.02
 11/30  03:00:00,32.8021570402,5.27792707736,1.69766263877,0.0,8.25718729233,10.0299323277,22.9134448925,17.1560142029,0.0,5.75743068958
 11/30  04:00:00,32.5227676732,5.24324189717,1.45295634749,0.0,8.25718729233,10.0299323277,23.8626668965,18.1051981106,0.0,5.7574687859
 11/30  05:00:00,33.8892159014,5.2137343777,1.24227252314,0.0,8.25718729233,11.6354268332,19.639691281,19.619691281,0.0,0.02
 11/30  06:00:00,41.4755879621,5.21397223791,1.24862555247,0.0,12.1011305571,15.3678112995,31.1633911459,19.6237770176,0.0,11.5396141282
 11/30  07:00:00,71.4870333023,5.52013899627,3.30944658206,0.0,19.7275818095,37.2640762949,30.4047109886,18.810654968,0.0,11.5940560206
 11/30  08:00:00,86.3689335449,5.76435484723,4.99485797064,0.0,24.3117294858,51.2795993405,34.0986276848,16.6469841215,0.0,17.4516435633
 11/30  09:00:00,73.3333499676,5.5016428951,3.49723733014,0.0,23.6694662846,40.6342015617,33.2164259957,9.71431173733,0.0,23.5021142583
 11/30  10:00:00,69.9082148756,5.65590333474,4.92527264716,0.0,23.6694662846,35.6302164847,44.6058888092,3.14687271151,18.025,23.4340160977
 11/30  11:00:00,53.2752046299,5.70809071997,5.83684072758,0.0,18.7433767983,22.9618409725,41.9388667953,0.527025218747,18.025,23.3868415766
 11/30  12:00:00,54.0088131385,5.6542188376,6.62661857965,0.0,18.7433767983,22.9618409725,41.3666536677,0.0,18.025,23.3416536677
 11/30  13:00:00,53.0198871883,5.57666629199,5.67179665221,0.0,18.5889407304,23.1597249699,35.7958851696,0.259948619754,18.025,17.5109365498
 11/30  14:00:00,53.7463092003,5.71632209679,6.01206241027,0.0,18.7433767983,23.2517909448,41.3659825744,0.00648491251763,18.025,23.3344976619
 11/30  15:00:00,52.6598623802,5.62196559032,5.01997101424,0.0,18.7433767983,23.2517909448,35.5334434327,0.0,18.025,17.5084434327
 11/30  16:00:00,52.5097352273,5.66411322912,5.11764542222,0.0,18.7433767983,22.9618409725,42.3721774333,1.01577760812,18.025,23.3313998252
 11/30  17:00:00,58.3467719951,5.59908743029,4.68439267366,0.0,18.7433767983,27.431320555,19.4294906545,1.38449065454,18.025,0.02
 11/30  18:00:00,77.4631941217,5.77644047976,5.78315677876,0.0,17.6635504202,40.6971502883,7.69416036316,1.92014575026,0.0,5.7740146129
 11/30  19:00:00,84.8950528365,5.91921213009,6.56729026894,0.0,27.5259009287,37.3340067412,14.9262635101,3.3431331435,0.0,11.5831303666
 11/30  20:00:00,88.1627354981,6.03764409636,7.39131552191,0.0,33.8341110165,33.3544677425,16.5789440784,5.02841187237,0.0,11.5505322061
 11/30  21:00:00,97.7326129973,6.23795127389,8.60673212581,0.0,36.5179666069,38.8247702939,13.551315379,7.76737603557,0.0,5.78393934348
 11/30  22:00:00,92.2836910116,6.26140485288,8.64921782888,0.0,32.965339924,36.8579353714,20.7468653054,9.1520665726,0.0,11.5947987328
 11/30  23:00:00,65.3394447174,5.81795635649,5.69570545511,0.0,25.6355707503,20.6438685092,22.2203685914,10.6582198938,0.0,11.5621486977
 11/30  24:00:00,42.9883580366,5.4719825819,3.2437325488,0.0,15.0252895274,11.7056064465,18.376952299,12.6083213806,0.0,5.76863091844
 12/01  01:00:00,36.9672928417,5.36652428477,2.35390718727,0.0,11.6412384099,10.0650221343,19.801470492,14.0383914977,0.0,5.76307899427
 12/01  02:00:00,34.8930407746,5.30684268263,1.90007436955,0.0,10.0992000411,10.047477231,15.4283553395,15.4083553395,0.0,0.02
 12/01  03:00:00,32.6069758933,5.25347947424,1.52692536706,0.0,8.25718729233,10.0299323277,22.3457456754,16.5883031949,0.0,5.75744248051
 12/01  04:00:00,32.3052738718,5.21607516601,1.26263031903,0.0,8.25718729233,10.0299323277,17.8378205363,17.8178205363,0.0,0.02
 12/01  05:00:00,33.6828089784,5.18784480488,1.06175210437,0.0,8.25718729233,11.6354268332,25.4806210081,19.7175509357,0.0,5.76307007242
 12/01  06:00:00,41.2952063956,5.19095838923,1.09125549484,0.0,12.1011305571,15.3678112995,31.2689948839,19.7299811394,0.0,11.5390137445
 12/01  07:00:00,71.3327330452,5.50058522213,3.17469150164,0.0,19.7275818095,37.2640762949,29.3686554311,17.7751238616,0.0,11.5935315695
 12/01  08:00:00,86.1649093722,5.73744091894,4.81774288057,0.0,24.3117294858,51.2795993405,32.519806475,15.0687846465,0.0,17.4510218285
 12/01  09:00:00,73.1501363247,5.47268810024,3.34297307071,0.0,23.6694662846,40.6342015617,31.1055271767,7.6007875035,0.0,23.5047396732
 12/01  10:00:00,69.2503062809,5.57476154153,4.34850229312,0.0,23.6694662846,35.6302164847,44.2715468265,2.81382233455,18.025,23.432724492
 12/01  11:00:00,51.5590391522,5.55347426273,4.27528841384,0.0,18.7433767983,22.9618409725,43.3973573779,1.98417752512,18.025,23.3881798528
 12/01  12:00:00,54.3618452189,5.84639363838,6.78747406003,0.0,18.7433767983,22.9618409725,41.6164979274,0.251813053786,18.025,23.3396848737
 12/01  13:00:00,57.6247154201,6.07583916143,9.77745153034,0.0,18.5889407304,23.1597249699,35.5352822392,0.0,18.025,17.5102822392
 12/01  14:00:00,59.2835847233,6.16133841555,11.1043166377,0.0,18.7433767983,23.2517909448,41.3583287428,0.0,18.025,23.3333287428
 12/01  15:00:00,58.8440426283,6.0774782986,10.7486394081,0.0,18.7433767983,23.2517909448,35.5340465142,0.0,18.025,17.5090465142
 12/01  16:00:00,54.8675881498,5.88275867722,7.25685068241,0.0,18.7433767983,22.9618409725,35.8063172049,0.271952919672,18.025,17.5093642852
 12/01  17:00:00,59.2581831699,5.73500302957,5.45988412763,0.0,18.7433767983,27.431320555,25.2279322866,1.44004219316,18.025,5.76289009347
 12/01  18:00:00,78.0973501668,5.8765925568,6.31715796075,0.0,17.6635504202,40.6971502883,8.12010344329,2.34612155573,0.0,5.77398188756
 12/01  19:00:00,85.3958144369,5.99520621884,6.99205194348,0.0,27.5259009287,37.3340067412,15.7879059443,4.20394325264,0.0,11.5839626917
 12/01  20:00:00,88.3372011612,6.07247961939,7.53094244585,0.0,33.8341110165,33.3544677425,18.4727667022,6.92249512582,0.0,11.5502715764
 12/01  21:00:00,97.4226825331,6.21768943204,8.31705890512,0.0,36.5179666069,38.8247702939,16.9926268622,11.2073439031,0.0,5.78528295911
 12/01  22:00:00,91.8428454499,6.22423025095,8.2455413543,0.0,32.965339924,36.8579353714,24.641057303,13.0453379385,0.0,11.5957193645
 12/01  23:00:00,64.7794063471,5.76410110675,5.18951638003,0.0,25.6355707503,20.6438685092,26.74456777,15.1824363345,0.0,11.5621314355
 12/01  24:00:00,42.4599546534,5.42243929515,2.76486997729,0.0,15.0252895274,11.7056064465,23.72176665,17.9530931845,0.0,5.76867346556
 12/02  01:00:00,37.9190266192,5.3446914939,2.12757499776,0.0,12.8411359301,10.0650221343,24.758711013,18.9956430434,0.0,5.76306796962
 12/02  02:00:00,37.4570161645,5.28877029709,1.72263993588,0.0,12.8411359301,10.0650221343,21.9124680055,21.8924680055,0.0,0.02
 12/02  03:00:00,32.1981244737,5.20603051617,1.16552081037,0.0,8.25718729233,10.0299323277,30.6981753207,24.9407563328,0.0,5.75741898793
 12/02  04:00:00,31.8910747877,5.1646958432,0.899810534234,0.0,8.25718729233,10.0299323277,25.9903795482,25.9703795482,0.0,0.02
 12/02  05:00:00,33.2829511911,5.13574737234,0.713988503621,0.0,8.25718729233,11.6354268332,32.1182901228,26.3551910509,0.0,5.76309907187
 12/02  06:00:00,37.302369886,5.11445308699,0.559340223766,0.0370236298784,8.71707943955,15.3327214929,31.7108921833,25.942283227,0.0,5.76860895623
 12/02  07:00:00,56.1258229519,5.19073201871,1.0721891021,0.0592679724387,18.5082010057,25.6353820695,32.1936332432,26.4141462048,0.0,5.77948703837
 12/02  08:00:00,69.4445045083,5.52566466292,3.43169438238,0.0,19.4083231844,41.0650158608,37.5538801765,20.1702972903,0.0,17.3835828862
 12/02  09:00:00,97.9958098705,6.09179644014,7.53995645793,0.0,26.3286599382,57.9988325916,35.8424112309,6.32355267278,0.0,29.5188585581
 12/02  10:00:00,84.1898907042,6.21756541441,8.76240798984,0.0,26.3286599382,42.8504436482,48.1669061679,0.769765201851,18.025,29.3721409661
 12/02  11:00:00,60.3346081391,6.1820570996,8.93676073182,0.0,21.7447113004,23.4437158914,41.5325423703,0.0737607002911,18.025,23.43378167
 12/02  12:00:00,61.6482379722,6.41447486987,12.4797808237,0.0,19.3027497915,23.426170988,41.4111618269,0.0,18.025,23.3861618269
 12/02  13:00:00,65.7841897175,6.64321825963,16.2448838794,0.0,19.1483137236,23.7250123474,35.5350541295,0.0,18.025,17.5100541295
 12/02  14:00:00,69.1192757953,6.81604737484,19.2615956431,0.0,19.3027497915,23.7161209604,41.3576478282,0.0,18.025,23.3326478282
 12/02  15:00:00,67.9090532194,6.79289210264,18.0745298533,0.0,19.3027497915,23.7161209604,35.5351908639,0.0,18.025,17.5101908639
 12/02  16:00:00,63.9672727074,6.63124892641,14.5843406343,0.0,19.3027497915,23.426170988,37.1109109458,0.0,18.025,19.0859109458
 12/02  17:00:00,64.9296901217,6.28838049933,9.55430875598,0.0,19.3027497915,27.8956505705,22.2470158898,0.0144872873026,18.025,4.20752860245
 12/02  18:00:00,77.8636085857,6.1689999546,8.33309830246,0.0,18.2229234133,37.5968344597,6.7975390596,1.0290071741,0.0,5.7685318855
 12/02  19:00:00,92.0503782665,6.24759230735,8.48795539581,0.0,32.690315043,37.0816133363,11.2389159779,5.46485019604,0.0,5.7740657819
 12/02  20:00:00,92.2351708916,6.2696711062,8.53893900649,0.0,36.8143715336,33.066984531,20.8841201249,9.33367797434,0.0,11.5504421505
 12/02  21:00:00,98.1677948581,6.37329114506,9.12786566378,0.0,36.3493007332,38.7721355839,18.3631714001,12.5777806755,0.0,5.78539072459
 12/02  22:00:00,95.5579324474,6.31597464688,8.69318185266,0.0,36.1807251679,36.8228455648,25.6364515027,14.0855450735,0.0,11.5509064292
 12/02  23:00:00,70.7210254479,5.8550025758,5.637241875,0.0,31.0351095914,20.6438685092,29.0090194938,17.413443305,0.0,11.5955761888
 12/02  24:00:00,45.3665848823,5.49635724749,3.19548668145,0.0,17.4250845679,11.7056064465,25.8048600417,20.0250330285,0.0,5.77982701315
 12/03  01:00:00,38.4208573529,5.39799764703,2.45667386362,0.0,12.925468867,10.100111941,27.6138402609,21.8507042655,0.0,5.76313599542
 12/03  02:00:00,37.9424721174,5.33764066486,2.03979990274,0.0,12.925468867,10.100111941,23.0596149936,23.0396149936,0.0,0.02
 12/03  03:00:00,32.6835909398,5.25629506309,1.48130085492,0.0,8.34152022915,10.0650221343,30.4567260586,24.6993738628,0.0,5.75735219579
 12/03  04:00:00,32.415555336,5.21996607036,1.24959332199,0.0,8.34152022915,10.0650221343,30.4222135544,24.6648084671,0.0,5.7574050873
 12/03  05:00:00,33.6930064287,5.17555114346,0.964817673129,0.0,8.34152022915,11.6705166398,26.746723729,26.726723729,0.0,0.02
 12/03  06:00:00,37.7219393603,5.15686637366,0.854095573218,0.0,8.80141237637,15.3678112995,29.972670288,24.203909803,0.0,5.76876048505
 12/03  07:00:00,56.4840121578,5.24272997101,1.43764048994,0.0,18.5082010057,25.6353820695,34.130101981,22.5902032111,0.0,11.5398987699
 12/03  08:00:00,69.9668721255,5.58072831922,3.77957238198,0.0,19.4926561212,41.1001056674,28.9483845128,17.3525716648,0.0,11.595812848
 12/03  09:00:00,98.5811686833,6.17191557938,8.04518948216,0.0,26.3286599382,57.9988325916,34.7826158043,5.26259280112,0.0,29.5200230032
 12/03  10:00:00,84.7026134189,6.30403730841,9.30807630601,0.0,26.2443270014,42.8153538416,48.0412838809,0.641907866442,18.025,29.3743760144
 12/03  11:00:00,60.4232172619,6.23232632313,8.97509721369,0.0,21.7447113004,23.4437158914,41.5422899189,0.0836097033658,18.025,23.4336802155
 12/03  12:00:00,60.5757547528,6.43540489249,11.3266525077,0.0,19.3449162599,23.4437158914,41.4132132812,0.0,18.025,23.3882132812
 12/03  13:00:00,63.3818446958,6.61068809937,13.8153537373,0.0,19.190480192,23.7425572507,35.5337564181,0.0,18.025,17.5087564181
 12/03  14:00:00,65.8021139864,6.76709255258,16.0531025448,0.0,19.260583323,23.698576057,41.3623074763,0.0,18.025,23.3373074763
 12/03  15:00:00,64.9352522897,6.74002914593,15.213297303,0.0,19.260583323,23.698576057,35.5304719269,0.0,18.025,17.5054719269
 12/03  16:00:00,60.8420842024,6.53172936656,11.6183837994,0.0,19.260583323,23.4086260847,41.3856338355,0.0193235459354,18.025,23.3413102895
 12/03  17:00:00,64.0042389194,6.22075026822,8.75619683158,0.0,19.260583323,27.8781056672,18.4758866121,0.430886612134,18.025,0.02
 12/03  18:00:00,77.2316821032,6.11559694745,7.81428461955,0.0,18.1807569449,37.5792895564,8.35300327818,2.58448037805,0.0,5.76852290013
 12/03  19:00:00,91.5590093144,6.20428259345,8.15931442321,0.0,32.6059821062,37.0465235296,19.3081779461,7.78022110857,0.0,11.5279568375
 12/03  20:00:00,91.9178782315,6.23145769456,8.25985754298,0.0,36.8143715336,33.066984531,16.8849980964,11.0997502046,0.0,5.78524789186
 12/03  21:00:00,98.1055174412,6.34886569276,8.97058723426,0.0,36.43363367,38.8072253906,19.2077826533,13.4229733517,0.0,5.78480930156
 12/03  22:00:00,95.2512672998,6.29333434576,8.52857727246,0.0,36.0963922311,36.7877557581,26.890700037,15.3397161512,0.0,11.5509838858
 12/03  23:00:00,70.7584835999,5.87245156361,5.77666858923,0.0,30.9507766546,20.6087787026,28.7073864529,17.1115889203,0.0,11.5957975326
 12/03  24:00:00,45.4190699028,5.50377522387,3.24054907978,0.0,17.4250845679,11.7056064465,26.5145761846,20.7347885655,0.0,5.77978761918
 12/04  01:00:00,37.0968446969,5.39701522991,2.45296333071,0.0,11.6412384099,10.0650221343,27.2694134746,21.5062585715,0.0,5.76315490319
 12/04  02:00:00,35.0344190292,5.33287530912,2.01541027546,0.0,10.0992000411,10.047477231,27.5307000653,21.7732107584,0.0,5.7574893069
 12/04  03:00:00,32.7161397955,5.27493921529,1.61463019292,0.0,8.25718729233,10.0299323277,23.1820139363,23.1620139363,0.0,0.02
 12/04  04:00:00,32.4501517518,5.24003001375,1.38354573498,0.0,8.25718729233,10.0299323277,29.6947977665,23.9372411056,0.0,5.75755666088
 12/04  05:00:00,33.8535505832,5.21198052963,1.20835114853,0.0,8.25718729233,11.6354268332,29.3742843383,23.6114797438,0.0,5.76280459449
 12/04  06:00:00,41.4548055882,5.21298867891,1.22881619354,0.0,12.1011305571,15.3678112995,28.0565532553,22.2773447359,0.0,5.77920851942
 12/04  07:00:00,71.2987476493,5.49826954663,3.14300601629,0.0,19.7275818095,37.2640762949,32.7098706784,21.1139248291,0.0,11.5959458494
 12/04  08:00:00,87.0411995206,5.85751738912,5.57393148708,0.0,24.3117294858,51.2795993405,36.542011785,19.089410608,0.0,17.452601177
 12/04  09:00:00,74.9391307647,5.70577712667,4.8988623515,0.0,23.6694662846,40.6342015617,37.8097309312,8.43399686437,0.0,29.3757340668
 12/04  10:00:00,70.462529171,5.73829892866,5.39717714306,0.0,23.6694662846,35.6302164847,44.1755608919,2.72160824856,18.025,23.4289526433
 12/04  11:00:00,51.9190834144,5.6041952082,4.58460283048,0.0,18.7433767983,22.9618409725,43.3211915039,1.90659404186,18.025,23.389597462
 12/04  12:00:00,52.1912530194,5.64211919735,4.82115121832,0.0,18.7433767983,22.9618409725,36.8956168873,1.35997556111,18.025,17.5106413262
 12/04  13:00:00,52.9518029114,5.69764690417,5.48272325112,0.0,18.5889407304,23.1597249699,36.9140903363,1.38297444835,18.025,17.506115888
 12/04  14:00:00,56.095178843,5.98862298979,8.0886262478,0.0,18.7433767983,23.2517909448,41.3656945471,0.0,18.025,23.3406945471
 12/04  15:00:00,58.5831242068,6.18617121726,10.3790166618,0.0,18.7433767983,23.2517909448,35.5287684143,0.0,18.025,17.5037684143
 12/04  16:00:00,58.0002294939,6.16610704975,10.1061431071,0.0,18.7433767983,22.9618409725,41.3644223569,0.0,18.025,23.3394223569
 12/04  17:00:00,61.0638351506,5.94672680498,7.05380117328,0.0,18.7433767983,27.431320555,24.3717904559,0.583936762865,18.025,5.762853693
 12/04  18:00:00,78.7582014182,5.96687792955,6.88771211551,0.0,17.6635504202,40.6971502883,8.31446868265,2.5402707222,0.0,5.77419796045
 12/04  19:00:00,85.701417701,6.04476588762,7.24807790556,0.0,27.5259009287,37.3340067412,16.4340788166,4.84946433516,0.0,11.5846144814
 12/04  20:00:00,88.9298511161,6.15007392159,8.04599024674,0.0,33.8341110165,33.3544677425,11.0275465915,5.24205163694,0.0,5.7854949546
 12/04  21:00:00,98.0654439807,6.29603752338,8.88145857523,0.0,36.5179666069,38.8247702939,20.446085076,8.89632173973,0.0,11.5497633362
 12/04  22:00:00,92.1586966841,6.26404372089,8.52156177207,0.0,32.965339924,36.8579353714,23.7341356947,12.1387216662,0.0,11.5954140285
 12/04  23:00:00,65.1835453269,5.81254761198,5.54519817815,0.0,25.6355707503,20.6438685092,19.699527646,13.908914939,0.0,5.79061270703
 12/04  24:00:00,43.0024428031,5.48279635743,3.24699466829,0.0,15.0252895274,11.7056064465,20.8013145798,15.0324649462,0.0,5.76884963364
 12/05  01:00:00,37.2027781875,5.39774408514,2.55816661047,0.0,11.6412384099,10.0650221343,20.1774089726,14.4142330536,0.0,5.76317591898
 12/05  02:00:00,35.1596572408,5.34015148229,2.13337054071,0.0,10.0992000411,10.047477231,20.9327808618,15.1753569381,0.0,5.7574239237
 12/05  03:00:00,33.0082178975,5.30190381609,1.87974213002,0.0,8.25718729233,10.0299323277,14.0320914831,14.0120914831,0.0,0.02
 12/05  04:00:00,32.6373724083,5.25646708317,1.55432833875,0.0,8.25718729233,10.0299323277,22.0497080233,16.2922118126,0.0,5.7574962107
 12/05  05:00:00,33.8776775977,5.21283085935,1.23162492354,0.0,8.25718729233,11.6354268332,25.4295735227,19.6664817905,0.0,5.76309173221
 12/05  06:00:00,41.4581641988,5.21246898031,1.23269207175,0.0,12.1011305571,15.3678112995,25.4609486326,19.6808478792,0.0,5.78010075341
 12/05  07:00:00,73.2237112116,5.50292995503,3.17930248724,0.0,19.7275818095,37.2640762949,30.5054294045,18.9087753949,0.0,11.5966540095
 12/05  08:00:00,87.5194439438,5.90583405864,6.00385288559,0.0,24.3117294858,51.2795993405,32.2469652515,14.7945529581,0.0,17.4524122934
 12/05  09:00:00,75.5088777007,5.75409717543,5.42028375989,0.0,23.6694662846,40.6342015617,33.5912266719,4.21411651946,0.0,29.3771101524
 12/05  10:00:00,69.8303389303,5.63350086596,4.86978249606,0.0,23.6694662846,35.6302164847,42.4832117389,1.02988534817,18.025,23.4283263907
 12/05  11:00:00,51.6415048207,5.53705346363,4.37416230789,0.0,18.7433767983,22.9618409725,42.1395402936,0.724687680204,18.025,23.3898526134
 12/05  12:00:00,56.3604411776,5.95031305076,8.68214403583,0.0,18.7433767983,22.9618409725,35.5369904733,0.0,18.025,17.5119904733
 12/05  13:00:00,61.4633218129,6.28630772622,13.4055802065,0.0,18.5889407304,23.1597249699,41.3641467855,0.0,18.025,23.3391467855
 12/05  14:00:00,67.1854494409,6.5916154615,18.575901128,0.0,18.7433767983,23.2517909448,35.5359751641,0.0,18.025,17.5109751641
 12/05  15:00:00,70.7092458916,6.81621306551,21.8750957455,0.0,18.7433767983,23.2517909448,39.7207257486,0.0,18.025,21.6957257486
 12/05  16:00:00,68.728719124,6.74390474488,20.2568322659,0.0,18.7433767983,22.9618409725,37.1719017494,0.0,18.025,19.1469017494
 12/05  17:00:00,67.8469216755,6.38264613171,13.4009670971,0.0,18.7433767983,27.431320555,23.7880291614,0.0,18.025,5.76302916141
 12/05  18:00:00,81.9667938307,6.31676953371,9.7464115824,0.0,17.6635504202,40.6971502883,5.77427699057,0.0,0.0,5.77427699057
 12/05  19:00:00,88.0873791741,6.33441706022,9.34438406441,0.0,27.5259009287,37.3340067412,12.6107033331,1.02672545792,0.0,11.5839778752
 12/05  20:00:00,90.2187236406,6.32486031243,9.16007273955,0.0,33.8341110165,33.3544677425,9.22724005351,3.44301739039,0.0,5.78422266311
 12/05  21:00:00,99.1449910872,6.45322452317,9.80381352498,0.0,36.5179666069,38.8247702939,18.0734745442,6.52273297554,0.0,11.5507415686
 12/05  22:00:00,93.6249595388,6.45929848494,9.79256610762,0.0,32.965339924,36.8579353714,18.8361503178,7.24096182679,0.0,11.595188491
 12/05  23:00:00,66.8899476466,6.02448493768,7.03965688838,0.0,25.6355707503,20.6438685092,19.5639188478,8.00162116008,0.0,11.5622976877
 12/05  24:00:00,44.2205253317,5.62722368303,4.32064740348,0.0,15.0252895274,11.7056064465,11.1867980967,11.1667980967,0.0,0.02
 12/06  01:00:00,38.1572805369,5.5067140152,3.40369844667,0.0,11.6412384099,10.0650221343,16.627571805,10.8643019821,0.0,5.76326982288
 12/06  02:00:00,35.8901622074,5.42674186023,2.7772837832,0.0,10.0992000411,10.047477231,16.8484326858,11.0908758233,0.0,5.75755686248
 12/06  03:00:00,33.4603978118,5.3602320727,2.27359130761,0.0,8.25718729233,10.0299323277,13.1442813271,13.1242813271,0.0,0.02
 12/06  04:00:00,33.1524688134,5.32301346287,2.00287821084,0.0,8.25718729233,10.0299323277,19.829267935,14.071633996,0.0,5.75763393908
 12/06  05:00:00,34.5358173976,5.29518402497,1.80740856278,0.0,8.25718729233,11.6354268332,20.1374570184,14.3743048133,0.0,5.76315220508
 12/06  06:00:00,42.3745436259,5.32470515063,2.03683295878,0.0,12.1011305571,15.3678112995,17.316181592,11.5361694138,0.0,5.78001217813
 12/06  07:00:00,74.4485746007,5.64996836276,4.25712121141,0.0,19.7275818095,37.2640762949,21.1026803619,9.5062406672,0.0,11.5964396947
 12/06  08:00:00,88.3750821742,5.99501409088,6.77030409117,0.0,24.3117294858,51.2795993405,24.5895327835,7.13666744243,0.0,17.4528653411
 12/06  09:00:00,74.4158196718,5.59650827928,4.48480952765,0.0,23.6694662846,40.6342015617,31.2857091217,1.90766175009,0.0,29.3780473716
 12/06  10:00:00,70.2824673398,5.62508301226,5.33032421615,0.0,23.6694662846,35.6302164847,41.6333521592,0.17343279129,18.025,23.434919368
 12/06  11:00:00,52.1288385835,5.46913696325,4.92941003771,0.0,18.7433767983,22.9618409725,41.4142838645,0.0,18.025,23.3892838645
 12/06  12:00:00,51.8359011579,5.43916340842,4.66875213571,0.0,18.7433767983,22.9618409725,35.5379232256,0.0,18.025,17.5129232256
 12/06  13:00:00,51.1574651671,5.43038302897,3.95564801439,0.0,18.5889407304,23.1597249699,42.6365003771,1.27424705879,18.025,23.3372533183
 12/06  14:00:00,51.0788205663,5.43893468761,3.62194862039,0.0,18.7433767983,23.2517909448,35.7955233719,0.258286001324,18.025,17.5122373705
 12/06  15:00:00,51.1188443388,5.44447802249,3.65643061075,0.0,18.7433767983,23.2517909448,41.7606814059,0.400581155085,18.025,23.3351002508
 12/06  16:00:00,52.1887440395,5.51655906217,4.94419752496,0.0,18.7433767983,22.9618409725,35.9677265365,0.433556950373,18.025,17.5091695861
 12/06  17:00:00,58.4916382109,5.54404339396,4.88428796055,0.0,18.7433767983,27.431320555,23.7880065337,0.0,18.025,5.76300653369
 12/06  18:00:00,78.1018228857,5.80099387792,6.39721677895,0.0,17.6635504202,40.6971502883,5.77435223013,0.0,0.0,5.77435223013
 12/06  19:00:00,85.7847917661,5.98768501421,7.38852508823,0.0,27.5259009287,37.3340067412,12.5508659697,0.965840352362,0.0,11.5850256173
 12/06  20:00:00,89.6146790966,6.17612769337,8.70475661931,0.0,33.8341110165,33.3544677425,6.73780815233,0.952914889583,0.0,5.78489326275
 12/06  21:00:00,99.3135029099,6.39451164686,10.0310340352,0.0,36.5179666069,38.8247702939,14.3723041637,2.82274173368,0.0,11.54956243
 12/06  22:00:00,93.8873409599,6.42455652209,10.0896840466,0.0,32.965339924,36.8579353714,16.1331862303,4.53712872193,0.0,11.5960575084
 12/06  23:00:00,66.6583701233,5.9545267522,6.87803250782,0.0,25.6355707503,20.6438685092,18.1578886028,6.59544794116,0.0,11.5624406616
 12/06  24:00:00,44.2181063161,5.59578174706,4.34966767255,0.0,15.0252895274,11.7056064465,13.341463491,7.57272274117,0.0,5.76874074979
 12/07  01:00:00,38.0821188835,5.47399175713,3.36125842023,0.0,11.6412384099,10.0650221343,8.30534435309,8.28534435309,0.0,0.02
 12/07  02:00:00,35.8663995232,5.4062627757,2.77400029325,0.0,10.0992000411,10.047477231,14.8552722827,9.09759135067,0.0,5.75768093204
 12/07  03:00:00,33.6139676616,5.36247314983,2.424915947,0.0,8.25718729233,10.0299323277,15.0616914985,9.30404369232,0.0,5.75764780622
 12/07  04:00:00,33.2735341285,5.32308933269,2.12386902366,0.0,8.25718729233,10.0299323277,10.5411646746,10.5211646746,0.0,0.02
 12/07  05:00:00,34.5952831331,5.29234435991,1.86971207387,0.0,8.25718729233,11.6354268332,18.169475631,12.4069602767,0.0,5.76251535429
 12/07  06:00:00,42.3637558081,5.31572081139,2.03502632731,0.0,12.1011305571,15.3678112995,17.0090545686,11.2291335224,0.0,5.77992104624
 12/07  07:00:00,74.8157468589,5.67996483565,4.59429024258,0.0,19.7275818095,37.2640762949,21.4615752133,9.8659550606,0.0,11.5956201527
 12/07  08:00:00,90.4019004778,6.21508727266,8.57704269046,0.0,24.3117294858,51.2795993405,24.4396768703,6.98625372089,0.0,17.4534231494
 12/07  09:00:00,76.5043158519,5.8243425714,6.34546555435,0.0,23.6694662846,40.6342015617,31.0949582996,1.71738004395,0.0,29.3775782556
 12/07  10:00:00,74.2886878143,6.13626761279,8.82535627672,0.0,23.6694662846,35.6302164847,41.683871722,0.224715619928,18.025,23.4341561021
 12/07  11:00:00,59.5530753255,6.30754639244,11.5152358584,0.0,18.7433767983,22.9618409725,41.4162423292,0.0,18.025,23.3912423292
 12/07  12:00:00,63.665508662,6.57128554478,15.3662347353,0.0,18.7433767983,22.9618409725,35.5357079678,0.0,18.025,17.5107079678
 12/07  13:00:00,67.6243575522,6.79310199187,19.0598216237,0.0,18.5889407304,23.1597249699,41.3647354348,0.0,18.025,23.3397354348
 12/07  14:00:00,69.3229144311,6.90312245969,20.4018499533,0.0,18.7433767983,23.2517909448,35.5344816072,0.0,18.025,17.5094816072
 12/07  15:00:00,67.234864299,6.81047331996,18.4064563745,0.0,18.7433767983,23.2517909448,41.3637322152,0.0,18.025,23.3387322152
 12/07  16:00:00,63.4910793859,6.63865780425,15.1244308342,0.0,18.7433767983,22.9618409725,35.5348459393,0.0,18.025,17.5098459393
 12/07  17:00:00,64.9746090184,6.34600597575,10.5652961111,0.0,18.7433767983,27.431320555,23.7879455,0.0,18.025,5.76294550002
 12/07  18:00:00,82.3086056133,6.34923628395,10.055754891,0.0,17.6635504202,40.6971502883,6.12705854035,0.352673299372,0.0,5.77438524098
 12/07  19:00:00,88.7521345821,6.38863940626,9.9549084466,0.0,27.5259009287,37.3340067412,14.2651839955,2.68030447587,0.0,11.5848795196
 12/07  20:00:00,91.9243184159,6.49046072901,10.700056583,0.0,33.8341110165,33.3544677425,14.1433441391,2.59371980713,0.0,11.549624332
 12/07  21:00:00,101.772123942,6.71440964188,12.1697581204,0.0,36.5179666069,38.8247702939,8.3686970088,2.58366287812,0.0,5.78503413068
 12/07  22:00:00,95.81108895,6.67981131517,11.7581697212,0.0,32.965339924,36.8579353714,17.3733563001,5.77669001273,0.0,11.5966662874
 12/07  23:00:00,68.5151406741,6.1970973196,8.49222797464,0.0,25.6355707503,20.6438685092,19.4844955576,7.921626213,0.0,11.5628693446
 12/07  24:00:00,45.8435079482,5.80368942749,5.76715897185,0.0,15.0252895274,11.7056064465,14.8225413772,9.05370195375,0.0,5.76883942341
 12/08  01:00:00,39.1777288926,5.61762638776,4.31322956471,0.0,11.6412384099,10.0650221343,16.2775198732,10.5143641832,0.0,5.76315569002
 12/08  02:00:00,36.8482614765,5.53191520396,3.63021200528,0.0,10.0992000411,10.047477231,10.5450918514,10.5250918514,0.0,0.02
 12/08  03:00:00,34.4400017399,5.46760652861,3.14581353086,0.0,8.25718729233,10.0299323277,15.9989240836,10.2413843485,0.0,5.75753973516
 12/08  04:00:00,34.1673987754,5.43245485296,2.9083676284,0.0,8.25718729233,10.0299323277,9.50787427768,9.48787427768,0.0,0.02
