Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/08  05:00:00,35.545088017,5.40479678631,2.70706387375,0.0,8.25718729233,11.6354268332,15.9376213388,10.1742924742,0.0,5.76332886458
 12/08  06:00:00,43.2954306261,5.42428415529,2.85813293772,0.0,12.1011305571,15.3678112995,14.9051721309,9.12531576444,0.0,5.77985636641
 12/08  07:00:00,76.4552394161,5.87125683187,6.0424840346,0.0,19.7275818095,37.2640762949,25.170526517,7.78525472315,0.0,17.3852717939
 12/08  08:00:00,90.9035081951,6.27904039498,9.01469125922,0.0,24.3117294858,51.2795993405,18.1056085211,6.46283144742,0.0,11.6427770737
 12/08  09:00:00,76.3101817456,5.79896210453,6.17670872233,0.0,23.6694662846,40.6342015617,31.1698758961,1.78989398822,0.0,29.3799819078
 12/08  10:00:00,71.5451015987,5.80185049021,6.41618404763,0.0,23.6694662846,35.6302164847,42.2991651591,0.838144871572,18.025,23.4360202875
 12/08  11:00:00,52.4301266803,5.60532018437,5.09451011559,0.0,18.7433767983,22.9618409725,42.7137456423,1.29709012576,18.025,23.3916555166
 12/08  12:00:00,52.5388114765,5.57706588784,5.23375551606,0.0,18.7433767983,22.9618409725,42.0202969771,0.653413561101,18.025,23.341883416
 12/08  13:00:00,53.2687827911,5.62167861332,5.87566699609,0.0,18.5889407304,23.1597249699,36.5668619165,1.02964847497,18.025,17.5122134415
 12/08  14:00:00,53.6715854481,5.63788713045,6.01575669474,0.0,18.7433767983,23.2517909448,41.3670579764,0.00735799485375,18.025,23.3346999815
 12/08  15:00:00,54.1179188277,5.68787642072,6.4121042945,0.0,18.7433767983,23.2517909448,35.5365456889,0.0,18.025,17.5115456889
 12/08  16:00:00,53.4824892505,5.70747731721,6.04701938796,0.0,18.7433767983,22.9618409725,39.2877852353,0.497842201922,18.025,20.7649430333
 12/08  17:00:00,59.0260617804,5.64331853016,5.31943757224,0.0,18.7433767983,27.431320555,21.8586255616,1.28205958036,18.025,2.55156598121
 12/08  18:00:00,78.4020799812,5.86067597382,6.63778604875,0.0,17.6635504202,40.6971502883,7.37712805674,1.60275520256,0.0,5.77437285418
 12/08  19:00:00,86.11557943,6.04278692847,7.66420115859,0.0,27.5259009287,37.3340067412,14.1253868644,2.54049816152,0.0,11.5848887029
 12/08  20:00:00,89.7360155353,6.20114660823,8.80106287758,0.0,33.8341110165,33.3544677425,14.5515612185,3.00017677593,0.0,11.5513844426
 12/08  21:00:00,99.7774996942,6.45473134208,10.4348087705,0.0,36.5179666069,38.8247702939,10.1175658349,4.33315234872,0.0,5.7844134862
 12/08  22:00:00,94.7266368115,6.52214966278,10.8313728303,0.0,32.965339924,36.8579353714,16.2379540876,4.64141040443,0.0,11.5965436832
 12/08  23:00:00,67.8437014181,6.08924629665,7.92863916946,0.0,25.6355707503,20.6438685092,16.4984121309,4.93553922599,0.0,11.5628729049
 12/08  24:00:00,45.322730178,5.71910165049,5.33096676054,0.0,15.0252895274,11.7056064465,11.2299717995,5.461017104,0.0,5.76895469551
 12/09  01:00:00,40.5350443176,5.61430494034,4.4739652976,0.0,12.8411359301,10.0650221343,11.5230418061,5.7597867488,0.0,5.76325505725
 12/09  02:00:00,39.8698968964,5.54650585621,3.87777452854,0.0,12.8411359301,10.0650221343,6.95557807474,6.93557807474,0.0,0.02
 12/09  03:00:00,34.3289519758,5.44170889359,3.06066187742,0.0,8.25718729233,10.0299323277,13.4550995923,7.69747852917,0.0,5.75762106316
 12/09  04:00:00,33.9786357211,5.40131550732,2.75073923861,0.0,8.25718729233,10.0299323277,13.6186509414,7.86128476579,0.0,5.75736617565
 12/09  05:00:00,35.4257345785,5.38179980287,2.61070860896,0.0,8.25718729233,11.6354268332,8.02880554388,8.00880554388,0.0,0.02
 12/09  06:00:00,39.4968341695,5.36925856655,2.53600691243,0.0,8.71707943955,15.3327214929,13.4138227924,7.64483831136,0.0,5.76898448109
 12/09  07:00:00,60.64876962,5.48688217706,3.47422648069,0.0,18.5082010057,25.6353820695,18.4646217628,6.92412759579,0.0,11.540494167
 12/09  08:00:00,72.5442675082,5.85379731718,6.20328794381,0.0,19.4083231844,41.0650158608,17.7972544945,6.20054940894,0.0,11.5967050855
 12/09  09:00:00,100.958605094,6.38953688265,10.2049604176,0.0,26.3286599382,57.9988325916,31.5962883198,2.07029132607,0.0,29.5259969937
 12/09  10:00:00,84.1554659117,6.15381104226,8.79170381337,0.0,26.3286599382,42.8504436482,48.3317583639,0.930029211325,18.025,29.3767291526
 12/09  11:00:00,57.0632772016,5.76553737109,6.08192379586,0.0,21.7447113004,23.4437158914,42.8220653113,1.35993047923,18.025,23.4371348321
 12/09  12:00:00,54.8721535416,5.77025177995,6.34789857195,0.0,19.3027497915,23.426170988,42.0592234656,0.644141172483,18.025,23.3900822931
 12/09  13:00:00,55.9421665634,5.85182850266,7.19423685649,0.0,19.1483137236,23.7250123474,36.473937356,0.941996474854,18.025,17.5069408811
 12/09  14:00:00,55.7794915392,5.8171122035,6.92073840618,0.0,19.3027497915,23.7161209604,41.3668962969,0.0,18.025,23.3418962969
 12/09  15:00:00,55.3043131222,5.81342495224,6.44923988198,0.0,19.3027497915,23.7161209604,35.5298409817,0.0,18.025,17.5048409817
 12/09  16:00:00,54.3609491491,5.76265747659,5.84660062691,0.0,19.3027497915,23.426170988,42.6476308008,1.28150772845,18.025,23.3411230723
 12/09  17:00:00,59.9524417115,5.66922381963,5.19619870952,0.0,19.3027497915,27.8956505705,25.3932753538,1.60526689102,18.025,5.76300846281
 12/09  18:00:00,75.1221456581,5.78644601439,5.97417174291,0.0,18.2229234133,37.5968344597,7.84697226174,2.07822852114,0.0,5.7687437406
 12/09  19:00:00,90.839915328,6.04248900553,7.48257480706,0.0,32.690315043,37.0816133363,10.5591979913,4.78500579642,0.0,5.77419219492
 12/09  20:00:00,91.9421695234,6.1774575682,8.33812856319,0.0,36.8143715336,33.066984531,12.9015149442,7.11593518474,0.0,5.7855797595
 12/09  21:00:00,98.5768550119,6.36977330501,9.54041522781,0.0,36.3493007332,38.7721355839,20.6436829033,9.09456331,0.0,11.5491195933
 12/09  22:00:00,96.4456826321,6.37594351145,9.52094145886,0.0,36.1807251679,36.8228455648,15.0935481773,9.30774269459,0.0,5.78580548273
 12/09  23:00:00,72.1028339592,5.97965334968,6.89435954425,0.0,31.0351095914,20.6438685092,21.3769745607,9.78035729268,0.0,11.596617268
 12/09  24:00:00,46.5894998396,5.60338283301,4.31134820384,0.0,17.4250845679,11.7056064465,22.4851241789,10.9453433937,0.0,11.5397807851
 12/10  01:00:00,39.4264396537,5.48715443907,3.37309080947,0.0,12.925468867,10.100111941,11.3948815592,11.3748815592,0.0,0.02
 12/10  02:00:00,38.9812953962,5.44181578816,2.974434898,0.0,12.925468867,10.100111941,17.0690189003,11.3113150968,0.0,5.75770380355
 12/10  03:00:00,33.8717717946,5.38185191443,2.54391555433,0.0,8.34152022915,10.0650221343,17.0833292756,11.3258659742,0.0,5.7574633014
 12/10  04:00:00,33.613325424,5.35084782899,2.31647407314,0.0,8.34152022915,10.0650221343,11.5249393291,11.5049393291,0.0,0.02
 12/10  05:00:00,35.0553894751,5.33107261627,2.17166191424,0.0,8.34152022915,11.6705166398,17.4341512713,11.670892613,0.0,5.76325865821
 12/10  06:00:00,38.8241176854,5.28746048025,1.82566289113,0.0,8.80141237637,15.3678112995,19.0443157007,13.2754427176,0.0,5.76887298311
 12/10  07:00:00,59.3392239036,5.36148683983,2.29007766553,0.0,18.5082010057,25.6353820695,20.6509659523,14.8706699892,0.0,5.78029596313
 12/10  08:00:00,71.3133764531,5.72026920586,4.98649783103,0.0,19.4926561212,41.1001056674,23.9853880256,12.388086193,0.0,11.5973018327
 12/10  09:00:00,101.463406213,6.48658737059,10.612701805,0.0,26.3286599382,57.9988325916,39.0325604238,3.60401673858,0.0,35.4285436852
 12/10  10:00:00,86.9634889387,6.54286293489,11.3300915957,0.0,26.2443270014,42.8153538416,42.7316911173,0.318838993881,18.025,24.3878521234
 12/10  11:00:00,62.1778826019,6.3986395053,10.5634240492,0.0,21.7447113004,23.4437158914,46.4395755354,0.0,18.025,28.4145755354
 12/10  12:00:00,61.7535921224,6.54735951131,12.3925162411,0.0,19.3449162599,23.4437158914,37.624192919,0.0,18.025,19.599192919
 12/10  13:00:00,63.9454591806,6.69811295686,14.2915354819,0.0,19.190480192,23.7425572507,39.3177794887,0.0,18.025,21.2927794887
 12/10  14:00:00,64.529470312,6.77769145234,14.7698406057,0.0,19.260583323,23.698576057,35.5330342275,0.0,18.025,17.5080342275
 12/10  15:00:00,64.5469496472,6.76470700189,14.8003108979,0.0,19.260583323,23.698576057,41.3675695481,0.0,18.025,23.3425695481
 12/10  16:00:00,62.2173049664,6.62468949741,12.9006275669,0.0,19.260583323,23.4086260847,35.5346698415,0.0,18.025,17.5096698415
 12/10  17:00:00,64.8137146858,6.29890811243,9.48750510293,0.0,19.260583323,27.8781056672,23.9114221557,0.123318815981,18.025,5.76310333967
 12/10  18:00:00,78.3449122956,6.21786745968,8.82522977389,0.0,18.1807569449,37.5792895564,6.87989807053,1.11136193038,0.0,5.76853614015
 12/10  19:00:00,93.2136351308,6.37769675822,9.64050990979,0.0,32.6059821062,37.0465235296,8.83778366904,3.06447642957,0.0,5.77330723947
 12/10  20:00:00,93.7574670849,6.43384963939,9.89702806526,0.0,36.8143715336,33.066984531,17.7517329358,6.20076018286,0.0,11.550972753
 12/10  21:00:00,99.7415294802,6.534399961,10.4210397336,0.0,36.43363367,38.8072253906,15.2651998487,9.47947860701,0.0,5.78572124169
 12/10  22:00:00,96.9357073635,6.48509398396,10.0212302401,0.0,36.0963922311,36.7877557581,22.2570512264,10.7054062854,0.0,11.5516449411
 12/10  23:00:00,71.9928099518,6.01309883354,6.87030822743,0.0,30.9507766546,20.6087787026,25.5785539863,13.9816137695,0.0,11.5969402168
 12/10  24:00:00,46.2125520428,5.58861443449,3.94917082894,0.0,17.4250845679,11.7056064465,23.2371981022,17.4568885987,0.0,5.78030950349
 12/11  01:00:00,37.6245514909,5.45805369527,2.91961774704,0.0,11.6412384099,10.0650221343,24.3194742666,18.5564202731,0.0,5.76305399355
 12/11  02:00:00,35.382942624,5.37637525959,2.32042747003,0.0,10.0992000411,10.047477231,20.2333173667,20.2133173667,0.0,0.02
 12/11  03:00:00,33.0781168844,5.3190883729,1.93244616794,0.0,8.25718729233,10.0299323277,26.0062064968,20.2484987231,0.0,5.75770777372
 12/11  04:00:00,32.791243752,5.28152410014,1.68313443311,0.0,8.25718729233,10.0299323277,25.7420927133,19.9849685261,0.0,5.75712418726
 12/11  05:00:00,34.0190623975,5.23404679107,1.3517859545,0.0,8.25718729233,11.6354268332,22.6952238167,22.6752238167,0.0,0.02
 12/11  06:00:00,41.6160534819,5.23540717797,1.36762112498,0.0,12.1011305571,15.3678112995,33.7488356849,22.2091510206,0.0,11.5396846643
 12/11  07:00:00,73.4078432062,5.5318088524,3.33452528594,0.0,19.7275818095,37.2640762949,32.3091441352,20.7127651777,0.0,11.5963789575
 12/11  08:00:00,86.6654048701,5.80564415279,5.2499581526,0.0,24.3117294858,51.2795993405,33.6125571852,16.1582432874,0.0,17.4543138978
 12/11  09:00:00,74.8284027442,5.67852047446,4.81535655195,0.0,23.6694662846,40.6342015617,29.8136624821,6.30472743571,0.0,23.5089350463
 12/11  10:00:00,69.7357308499,5.62843419301,4.78021699168,0.0,23.6694662846,35.6302164847,49.5580954626,2.24737830025,18.025,29.2857171624
 12/11  11:00:00,52.008123737,5.58376302713,4.69405834419,0.0,18.7433767983,22.9618409725,36.5181924286,0.943708821053,18.025,17.5494836076
 12/11  12:00:00,54.7006332332,5.89124303209,7.08139530063,0.0,18.7433767983,22.9618409725,41.368776814,0.0,18.025,23.343776814
 12/11  13:00:00,57.6828577439,6.16964840671,9.74176461233,0.0,18.5889407304,23.1597249699,35.5325116084,0.0,18.025,17.5075116084
 12/11  14:00:00,58.0252718564,6.24423779499,9.76309259121,0.0,18.7433767983,23.2517909448,41.3679534062,0.0,18.025,23.3429534062
 12/11  15:00:00,56.9067210927,6.19780507908,8.69096763046,0.0,18.7433767983,23.2517909448,35.530701565,0.0,18.025,17.505701565
 12/11  16:00:00,55.2131208358,6.03368527847,7.45144402578,0.0,18.7433767983,22.9618409725,42.3071659421,0.93976695108,18.025,23.342398991
 12/11  17:00:00,60.1505622968,5.86032188877,6.22692038739,0.0,18.7433767983,27.431320555,25.7744636682,1.98624838016,18.025,5.76321528808
 12/11  18:00:00,78.7245476111,5.95582903299,6.86508847106,0.0,17.6635504202,40.6971502883,8.26865741719,2.49415389443,0.0,5.77450352276
 12/11  19:00:00,86.0392305269,6.0746054696,7.55601652785,0.0,27.5259009287,37.3340067412,15.3644203408,3.77945810219,0.0,11.5849622386
 12/11  20:00:00,89.3076862267,6.18680990713,8.38706371938,0.0,33.8341110165,33.3544677425,10.5950080727,4.81059050276,0.0,5.78441756996
 12/11  21:00:00,99.0450191146,6.40225071523,9.75479396466,0.0,36.5179666069,38.8247702939,17.862772092,6.31154279622,0.0,11.5512292958
 12/11  22:00:00,93.8742371494,6.45350216509,10.0476073754,0.0,32.965339924,36.8579353714,18.3440686502,6.7479672178,0.0,11.5961014324
 12/11  23:00:00,67.0383317327,6.01898058293,7.19352055303,0.0,25.6355707503,20.6438685092,19.1689993532,7.60589386797,0.0,11.5631054852
 12/11  24:00:00,44.4831998661,5.6429497718,4.56758214026,0.0,15.0252895274,11.7056064465,15.1949816091,9.42609505465,0.0,5.76888655449
 12/12  01:00:00,38.2156378853,5.50644529718,3.46231409716,0.0,11.6412384099,10.0650221343,11.1836231359,11.1636231359,0.0,0.02
 12/12  02:00:00,35.9007164944,5.42444061586,2.79013137405,0.0,10.0992000411,10.047477231,18.1310050524,12.3732026384,0.0,5.75780241395
 12/12  03:00:00,33.5635554449,5.36749072041,2.3694816654,0.0,8.25718729233,10.0299323277,13.2588485985,13.2388485985,0.0,0.02
 12/12  04:00:00,33.2441015942,5.329928631,2.08758843535,0.0,8.25718729233,10.0299323277,19.9418838747,14.1843138494,0.0,5.75757002534
 12/12  05:00:00,34.6548639195,5.30575026449,1.91587787433,0.0,8.25718729233,11.6354268332,20.4252966833,14.6622466903,0.0,5.763049993
 12/12  06:00:00,42.3467977741,5.31979312993,2.01398046497,0.0,12.1011305571,15.3678112995,19.6885700127,13.9083779473,0.0,5.78019206545
 12/12  07:00:00,74.3862495343,5.64271305364,4.20201886861,0.0,19.7275818095,37.2640762949,24.728380529,13.1315390102,0.0,11.5968415188
 12/12  08:00:00,89.2991425108,6.10998416931,7.57935193808,0.0,24.3117294858,51.2795993405,29.0187339038,11.5638931022,0.0,17.4548408017
 12/12  09:00:00,77.2159378438,5.95610058774,6.92530537795,0.0,23.6694662846,40.6342015617,33.2661632148,3.88392589409,0.0,29.3822373207
 12/12  10:00:00,73.2869445527,6.06883034147,7.89103642345,0.0,23.6694662846,35.6302164847,42.5995431975,1.13887760436,18.025,23.4356655931
 12/12  11:00:00,53.4131004344,5.79341268232,5.88937909352,0.0,18.7433767983,22.9618409725,43.2570717336,1.83921982266,18.025,23.392851911
 12/12  12:00:00,55.5966255633,6.09693445022,7.77169421018,0.0,18.7433767983,22.9618409725,36.4428369494,0.905662611164,18.025,17.5121743383
 12/12  13:00:00,56.6616423905,6.2072360825,8.68296395686,0.0,18.5889407304,23.1597249699,42.8322547221,1.46575099365,18.025,23.3415037285
 12/12  14:00:00,56.0228070482,6.10856526898,7.89629100958,0.0,18.7433767983,23.2517909448,35.5495091026,0.0134664773371,18.025,17.5110426253
 12/12  15:00:00,56.9509722761,6.22397010426,8.70905947998,0.0,18.7433767983,23.2517909448,41.3660203063,0.0,18.025,23.3410203063
 12/12  16:00:00,56.3639594075,6.18463655947,8.4513225355,0.0,18.7433767983,22.9618409725,36.3757759087,0.840093294392,18.025,17.5106826143
 12/12  17:00:00,60.7986283228,5.9537866856,6.7815284046,0.0,18.7433767983,27.431320555,26.1292340684,2.34107179423,18.025,5.76316227418
 12/12  18:00:00,78.8586540474,5.98828953503,6.96673831051,0.0,17.6635504202,40.6971502883,8.91127388391,3.1368982238,0.0,5.77437566011
 12/12  19:00:00,85.8475084654,6.06462075429,7.37427756696,0.0,27.5259009287,37.3340067412,17.4037017976,5.81835472825,0.0,11.5853470694
 12/12  20:00:00,88.2269306077,6.07696155507,7.41615020727,0.0,33.8341110165,33.3544677425,21.7946964094,10.2435831797,0.0,11.5511132297
 12/12  21:00:00,97.2879514553,6.21495507969,8.18502180654,0.0,36.5179666069,38.8247702939,19.5882675271,13.8026043471,0.0,5.78566318002
 12/12  22:00:00,91.5798723662,6.2031514995,8.0035860186,0.0,32.965339924,36.8579353714,27.2729199792,15.6756819517,0.0,11.5972380276
 12/12  23:00:00,64.5436654408,5.74627516431,4.97155590508,0.0,25.6355707503,20.6438685092,29.9950898428,18.4324361475,0.0,11.5626536953
 12/12  24:00:00,42.5852543405,5.44520029927,2.86738341658,0.0,15.0252895274,11.7056064465,26.0505986244,20.2816496316,0.0,5.76894899274
 12/13  01:00:00,36.7134901716,5.34665399979,2.11995322319,0.0,11.6412384099,10.0650221343,27.8711433121,22.107808131,0.0,5.76333518112
 12/13  02:00:00,34.5893896065,5.27663700137,1.62661244908,0.0,10.0992000411,10.047477231,24.5156675187,24.4956675187,0.0,0.02
 12/13  03:00:00,32.3606923383,5.22806173691,1.3060427206,0.0,8.25718729233,10.0299323277,30.1701064847,24.4126038871,0.0,5.75750259765
 12/13  04:00:00,32.0745543165,5.18951835552,1.05845163022,0.0,8.25718729233,10.0299323277,25.2922414475,25.2722414475,0.0,0.02
 12/13  05:00:00,33.4238423172,5.15476526636,0.835842597851,0.0,8.25718729233,11.6354268332,32.1055471647,26.3421569004,0.0,5.76339026429
 12/13  06:00:00,41.0306508571,5.15620760949,0.849259890462,0.0121522388233,12.1011305571,15.3678112995,37.199369447,25.6599219301,0.0,11.5394475169
 12/13  07:00:00,72.6428269252,5.42706388148,2.67424117862,0.0,19.7275818095,37.2640762949,37.624042712,26.0285067785,0.0,11.5955359335
 12/13  08:00:00,86.168875636,5.74610558518,4.81295574758,0.0,24.3117294858,51.2795993405,40.1646368048,22.7097312262,0.0,17.4549055786
 12/13  09:00:00,74.2896936416,5.63125804603,4.3239007579,0.0,23.6694662846,40.6342015617,34.4846254063,10.9754499248,0.0,23.5091754815
 12/13  10:00:00,71.4714513478,5.88052077705,6.26384490175,0.0,23.6694662846,35.6302164847,45.6543000176,3.65881720265,18.025,23.9704828149
 12/13  11:00:00,54.3658652171,5.93783117847,6.69772658257,0.0,18.7433767983,22.9618409725,42.8204187682,1.93159451494,18.025,22.8638242533
 12/13  12:00:00,55.6154024405,6.10922315217,7.77818046036,0.0,18.7433767983,22.9618409725,42.1019695963,0.733417131952,18.025,23.3435524643
 12/13  13:00:00,57.43458509,6.27446028904,9.38867691453,0.0,18.5889407304,23.1597249699,36.3277996283,0.792062440285,18.025,17.5107371881
 12/13  14:00:00,57.5477503534,6.31542587788,9.21437985147,0.0,18.7433767983,23.2517909448,41.3665063514,0.0,18.025,23.3415063514
 12/13  15:00:00,57.3241923124,6.27681397146,9.02942671052,0.0,18.7433767983,23.2517909448,35.5333768475,0.0,18.025,17.5083768475
 12/13  16:00:00,56.443992096,6.20084645017,8.51515069168,0.0,18.7433767983,22.9618409725,41.4942784371,0.128835554477,18.025,23.3404428827
 12/13  17:00:00,60.9857097107,5.97983577781,6.94255181829,0.0,18.7433767983,27.431320555,25.2846859781,1.49644383138,18.025,5.76324214677
 12/13  18:00:00,78.6940838563,5.97932498026,6.81112241194,0.0,17.6635504202,40.6971502883,8.93675658837,3.16228208038,0.0,5.77447450799
 12/13  19:00:00,85.6104055294,6.04337631426,7.15841150798,0.0,27.5259009287,37.3340067412,17.4201840247,5.8356797835,0.0,11.5845042412
 12/13  20:00:00,88.0439477103,6.05932200608,7.25080575906,0.0,33.8341110165,33.3544677425,15.6782968071,9.89260610549,0.0,5.78569070164
 12/13  21:00:00,97.104401762,6.19525541688,8.02116514157,0.0,36.5179666069,38.8247702939,25.0864268277,13.5370573659,0.0,11.5493694618
 12/13  22:00:00,91.8697657394,6.23347152146,8.26315476123,0.0,32.965339924,36.8579353714,24.938575368,13.3420095801,0.0,11.596565788
 12/13  23:00:00,65.2812821443,5.82632744566,5.62911876571,0.0,25.6355707503,20.6438685092,19.5825035705,13.7919353903,0.0,5.79056818027
 12/13  24:00:00,43.4616193189,5.53810240642,3.65084479934,0.0,15.0252895274,11.7056064465,19.5881551568,13.8201876916,0.0,5.7679674652
 12/14  01:00:00,37.5457297006,5.43857929083,2.86026707633,0.0,11.6412384099,10.0650221343,19.3591960243,13.595738337,0.0,5.76345768737
 12/14  02:00:00,35.5746270158,5.39062432301,2.49785549865,0.0,10.0992000411,10.047477231,19.0561188367,13.2984279678,0.0,5.75769086891
 12/14  03:00:00,33.4049570348,5.35080851282,2.22756429857,0.0,8.25718729233,10.0299323277,12.8058547577,12.7858547577,0.0,0.02
 12/14  04:00:00,33.1990925349,5.32418952401,2.04831435254,0.0,8.25718729233,10.0299323277,18.5355778365,12.7777808047,0.0,5.75779703176
 12/14  05:00:00,34.5557899548,5.2930827768,1.82946851331,0.0,8.25718729233,11.6354268332,19.8124627033,14.0493912111,0.0,5.76307149223
 12/14  06:00:00,42.284256273,5.31097599573,1.9602498127,0.0,12.1011305571,15.3678112995,18.6468927684,12.8664743181,0.0,5.78041845037
 12/14  07:00:00,74.5192954511,5.65470371351,4.32306456488,0.0,19.7275818095,37.2640762949,23.019356225,11.4213670327,0.0,11.5979891923
 12/14  08:00:00,89.2788088862,6.10040842815,7.5685797669,0.0,24.3117294858,51.2795993405,27.3807409212,9.92552443766,0.0,17.4552164835
 12/14  09:00:00,77.1192436289,5.93835667242,6.84634680347,0.0,23.6694662846,40.6342015617,32.8155774856,3.4314481833,0.0,29.3841293023
 12/14  10:00:00,74.3043265323,6.18859711394,8.78864439851,0.0,23.6694662846,35.6302164847,42.4275784269,0.967483930435,18.025,23.4350944965
 12/14  11:00:00,56.6788657239,6.19272626956,8.75582572005,0.0,18.7433767983,22.9618409725,41.9095024516,0.491636370323,18.025,23.3928660812
 12/14  12:00:00,57.9593446417,6.27372234465,9.95762261678,0.0,18.7433767983,22.9618409725,35.5399328496,0.0,18.025,17.5149328496
 12/14  13:00:00,60.3580065974,6.41664490561,12.1699156717,0.0,18.5889407304,23.1597249699,41.3660711271,0.0,18.025,23.3410711271
 12/14  14:00:00,61.5407740742,6.53854699889,12.9842736758,0.0,18.7433767983,23.2517909448,35.5364735032,0.0,18.025,17.5114735032
 12/14  15:00:00,61.8948294882,6.5578789357,13.3190040956,0.0,18.7433767983,23.2517909448,41.3657634866,0.0,18.025,23.3407634866
 12/14  16:00:00,59.7180783341,6.41114330393,11.5789318435,0.0,18.7433767983,22.9618409725,35.5362725042,0.0,18.025,17.5112725042
 12/14  17:00:00,63.1415792857,6.17299156294,8.90527019622,0.0,18.7433767983,27.431320555,23.8855297585,0.0973783936587,18.025,5.76315136488
 12/14  18:00:00,81.0248587041,6.2097227068,8.91150429747,0.0,17.6635504202,40.6971502883,6.66965047042,0.895378877973,0.0,5.77427159245
 12/14  19:00:00,87.9938371597,6.29719976044,9.28801733704,0.0,27.5259009287,37.3340067412,13.8774139308,2.29286174142,0.0,11.5845521894
 12/14  20:00:00,90.7295710866,6.35118670378,9.64455894354,0.0,33.8341110165,33.3544677425,15.0898856063,3.53862922439,0.0,11.5512563819
 12/14  21:00:00,99.8934790591,6.50258405751,10.502914104,0.0,36.5179666069,38.8247702939,12.3427510613,6.55712565828,0.0,5.78562540305
 12/14  22:00:00,94.3382463475,6.50972148247,10.4553794279,0.0,32.965339924,36.8579353714,19.12610105,7.52905395284,0.0,11.5970470972
 12/14  23:00:00,67.5377359482,6.07701666378,7.63487705876,0.0,25.6355707503,20.6438685092,18.9140722769,7.35033665785,0.0,11.5637356191
 12/14  24:00:00,44.9050018146,5.69037626438,4.94195066394,0.0,15.0252895274,11.7056064465,14.593683761,8.82457782099,0.0,5.76910594001
 12/15  01:00:00,38.2984604974,5.51752310607,3.53405121442,0.0,11.6412384099,10.0650221343,17.6841108945,11.9206313234,0.0,5.76347957114
 12/15  02:00:00,35.6972106937,5.40590951283,2.60515846682,0.0,10.0992000411,10.047477231,15.8124575461,15.7924575461,0.0,0.02
 12/15  03:00:00,33.3761408824,5.35039962082,2.19915079152,0.0,8.25718729233,10.0299323277,22.0236671745,16.2658574994,0.0,5.75780967507
 12/15  04:00:00,33.0397172559,5.30817905356,1.90495151699,0.0,8.25718729233,10.0299323277,17.0393226397,17.0193226397,0.0,0.02
 12/15  05:00:00,34.5395605911,5.29193998112,1.81438258526,0.0,8.25718729233,11.6354268332,20.5850055876,14.8214997158,0.0,5.76350587187
 12/15  06:00:00,42.3251035107,5.31583744538,1.99622925241,0.0,12.1011305571,15.3678112995,23.7415203172,12.2012018633,0.0,11.5403184539
 12/15  07:00:00,74.2702884897,5.62749912597,4.10125710542,0.0,19.7275818095,37.2640762949,24.0483487874,12.4525831763,0.0,11.595765611
 12/15  08:00:00,89.2896226977,6.09387098381,7.5859239723,0.0,24.3117294858,51.2795993405,25.2875808179,7.83211102303,0.0,17.4554697948
 12/15  09:00:00,77.0449707859,5.90403790383,6.80638900864,0.0,23.6694662846,40.6342015617,24.9268088826,1.41651344937,0.0,23.5102954332
 12/15  10:00:00,74.8474226131,6.20690394904,9.31342663359,0.0,23.6694662846,35.6302164847,46.0442605979,0.0620891610908,18.025,27.9571714368
 12/15  11:00:00,58.3766852679,6.25004706055,10.3963256566,0.0,18.7433767983,22.9618409725,36.9100034101,0.0,18.025,18.8850034101
 12/15  12:00:00,59.8369284779,6.39226294753,11.7166635341,0.0,18.7433767983,22.9618409725,41.369649641,0.0,18.025,23.344649641
 12/15  13:00:00,61.9656595931,6.51938161609,13.6748265211,0.0,18.5889407304,23.1597249699,35.536027352,0.0,18.025,17.511027352
 12/15  14:00:00,63.0204760566,6.61031394765,14.392214737,0.0,18.7433767983,23.2517909448,41.3672530562,0.0,18.025,23.3422530562
 12/15  15:00:00,62.3091773562,6.55955547329,13.7316666703,0.0,18.7433767983,23.2517909448,35.5344206061,0.0,18.025,17.5094206061
 12/15  16:00:00,59.5013002096,6.42943709016,11.3438645778,0.0,18.7433767983,22.9618409725,41.3669561285,0.0,18.025,23.3419561285
 12/15  17:00:00,62.9703550962,6.1627663829,8.74426419352,0.0,18.7433767983,27.431320555,24.3436632783,0.555462697725,18.025,5.76320058056
 12/15  18:00:00,80.9200666137,6.20236655962,8.81406010362,0.0,17.6635504202,40.6971502883,7.19855103223,1.42497274356,0.0,5.77357828867
 12/15  19:00:00,87.8088312088,6.2805436062,9.11966087713,0.0,27.5259009287,37.3340067412,14.5821820966,2.99623881235,0.0,11.5859432842
 12/15  20:00:00,90.5486000628,6.33547454878,9.47929935651,0.0,33.8341110165,33.3544677425,10.3495960242,4.56355885719,0.0,5.78603716702
 12/15  21:00:00,99.4155071711,6.45584113231,10.0716786861,0.0,36.5179666069,38.8247702939,20.1302825533,8.57928896805,0.0,11.5509935853
 12/15  22:00:00,93.6408398049,6.43833829458,9.82935227355,0.0,32.965339924,36.8579353714,21.9189467382,10.3232484933,0.0,11.595698245
 12/15  23:00:00,67.5033418595,6.07731840936,7.60017873832,0.0,25.6355707503,20.6438685092,18.1882693498,6.6251901399,0.0,11.5630792099
 12/15  24:00:00,45.2318189832,5.72745098276,5.23169158627,0.0,15.0252895274,11.7056064465,4.77771463485,4.75771463485,0.0,0.02
 12/16  01:00:00,40.3472270428,5.60728323378,4.29316040812,0.0,12.8411359301,10.0650221343,9.93667104091,4.17402937497,0.0,5.76264166594
 12/16  02:00:00,39.7739326164,5.54728321651,3.78101896414,0.0,12.8411359301,10.0650221343,10.5866207636,4.82892464942,0.0,5.75769611418
 12/16  03:00:00,34.2686927182,5.44605714766,2.99604801361,0.0,8.25718729233,10.0299323277,6.61556914655,6.59556914655,0.0,0.02
 12/16  04:00:00,33.7168778316,5.38505875128,2.50522884644,0.0,8.25718729233,10.0299323277,15.181402204,9.42358253531,0.0,5.75781966867
 12/16  05:00:00,35.0253574971,5.35016230417,2.2419528876,0.0,8.25718729233,11.6354268332,16.6405547394,10.8771108764,0.0,5.76344386303
 12/16  06:00:00,38.9205973333,5.31835316467,2.01066017608,0.0,8.71707943955,15.3327214929,17.243536308,11.4744371192,0.0,5.7690991888
 12/16  07:00:00,59.5069803015,5.38543437174,2.4338681758,0.0,18.5082010057,25.6353820695,19.3299652918,13.5496421613,0.0,5.7803231305
 12/16  08:00:00,71.2996336244,5.74473239653,5.06768419709,0.0,19.4083231844,41.0650158608,22.2937049951,10.69535723,0.0,11.5983477651
 12/16  09:00:00,101.632204681,6.52511922279,10.7429284683,0.0,26.3286599382,57.9988325916,36.8894974154,1.45324906365,0.0,35.4362483517
 12/16  10:00:00,88.1489005218,6.63840395351,12.3005109573,0.0,26.3286599382,42.8504436482,41.5346967788,0.0,18.025,23.5096967788
 12/16  11:00:00,65.0312556103,6.53838402814,13.2770329231,0.0,21.7447113004,23.4437158914,47.3223747283,0.0,18.025,29.2973747283
 12/16  12:00:00,65.2230594373,6.72486259998,15.7441774301,0.0,19.3027497915,23.426170988,41.4153091616,0.0,18.025,23.3903091616
 12/16  13:00:00,68.0047404645,6.92579865976,18.1828322239,0.0,19.1483137236,23.7250123474,35.5386419545,0.0,18.025,17.5136419545
 12/16  14:00:00,70.5032057617,7.04099060371,20.4205566933,0.0,19.3027497915,23.7161209604,41.3633902196,0.0,18.025,23.3383902196
 12/16  15:00:00,70.6505746282,7.06666765027,20.5422531518,0.0,19.3027497915,23.7161209604,35.5384959384,0.0,18.025,17.5134959384
 12/16  16:00:00,68.0616867363,6.91467821949,18.3953004403,0.0,19.3027497915,23.426170988,41.3612251793,0.0,18.025,23.3362251793
 12/16  17:00:00,69.3341076291,6.57386033834,13.6732240089,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 12/16  18:00:00,80.1081913133,6.41154201849,10.3351093546,0.0,18.2229234133,37.5968344597,5.77868167318,0.00973234596813,0.0,5.76894932721
 12/16  19:00:00,94.2284062495,6.49972258864,10.4138160542,0.0,32.690315043,37.0816133363,7.26332746735,1.48880982994,0.0,5.77451763741
 12/16  20:00:00,94.0167951964,6.48729471306,10.1028897433,0.0,36.8143715336,33.066984531,16.9342987181,5.38258720707,0.0,11.5517115111
 12/16  21:00:00,99.6507069082,6.56236010489,10.4216593783,0.0,36.3493007332,38.7721355839,14.9164683378,9.13170217576,0.0,5.784766162
 12/16  22:00:00,96.7316629605,6.46808355645,9.71475397859,0.0,36.1807251679,36.8228455648,23.5290155726,11.9770267863,0.0,11.5519887862
 12/16  23:00:00,72.2771845289,6.04414869768,7.00418020036,0.0,31.0351095914,20.6438685092,25.1071188669,13.509821194,0.0,11.5972976728
 12/16  24:00:00,46.6521065605,5.64442117419,4.33289986829,0.0,17.4250845679,11.7056064465,22.0273583871,16.2467665775,0.0,5.78059180966
 12/17  01:00:00,39.2742562842,5.50015559551,3.20789098702,0.0,12.925468867,10.100111941,23.8412199921,18.0778018325,0.0,5.76341815961
 12/17  02:00:00,39.1173151677,5.47499617066,3.07726533449,0.0,12.925468867,10.100111941,19.0184802897,13.2606501998,0.0,5.75783008989
 12/17  03:00:00,34.1281870158,5.42332320815,2.7588532674,0.0,8.34152022915,10.0650221343,10.4813811021,10.4613811021,0.0,0.02
 12/17  04:00:00,33.9575762313,5.39907959903,2.61248064925,0.0,8.34152022915,10.0650221343,14.4110262567,8.65375682796,0.0,5.75726942874
 12/17  05:00:00,35.5885836361,5.39753635989,2.63838308332,0.0,8.34152022915,11.6705166398,11.4778436274,5.71484200219,0.0,5.76300162521
 12/17  06:00:00,39.5761820563,5.37585605854,2.48931778918,0.0,8.80141237637,15.3678112995,11.8793927802,6.11060394959,0.0,5.76878883057
 12/17  07:00:00,60.368322732,5.4689299758,3.21170954232,0.0,18.5082010057,25.6353820695,11.3904052133,5.61102071081,0.0,5.77938450254
 12/17  08:00:00,72.5803562157,5.86464807737,6.1090640413,0.0,19.4926561212,41.1001056674,13.9358996262,2.33799947757,0.0,11.5979001486
 12/17  09:00:00,102.625694473,6.62304414229,11.638487751,0.0,26.3286599382,57.9988325916,35.4475502946,0.0122022444118,0.0,35.4353480502
 12/17  10:00:00,91.2016634238,6.75765402532,15.3534434118,0.0,26.2443270014,42.8153538416,41.5353800304,0.0,18.025,23.5103800304
 12/17  11:00:00,67.51869355,6.64976892349,15.6530817585,0.0,21.7447113004,23.4437158914,46.1669849973,0.0,18.025,28.1419849973
 12/17  12:00:00,67.0103529861,6.81489944334,17.3817208909,0.0,19.3449162599,23.4437158914,36.728228791,0.0,18.025,18.703228791
 12/17  13:00:00,69.5790038876,6.99515281626,19.6280288144,0.0,19.190480192,23.7425572507,41.3682018178,0.0,18.025,23.3432018178
 12/17  14:00:00,71.1213670227,7.08157796825,21.0578387025,0.0,19.260583323,23.698576057,35.5352018114,0.0,18.025,17.5102018114
 12/17  15:00:00,69.6006209244,7.01826188937,19.6004168206,0.0,19.260583323,23.698576057,41.3680134904,0.0,18.025,23.3430134904
 12/17  16:00:00,65.9231336677,6.84473992128,16.3863935294,0.0,19.260583323,23.4086260847,35.5352241406,0.0,18.025,17.5102241406
 12/17  17:00:00,67.5502309524,6.50596668945,12.0169520269,0.0,19.260583323,27.8781056672,23.7881911949,0.0,18.025,5.76319119493
 12/17  18:00:00,80.3093594783,6.43115519949,10.5763757235,0.0,18.1807569449,37.5792895564,5.76881003071,0.0,0.0,5.76881003071
 12/17  19:00:00,95.4089207404,6.62334465736,11.590130941,0.0,32.6059821062,37.0465235296,5.78367506752,0.00909279103192,0.0,5.77458227649
 12/17  20:00:00,96.6484674503,6.74777774575,12.4740771274,0.0,36.8143715336,33.066984531,11.5514417191,0.0,0.0,11.5514417191
 12/17  21:00:00,102.881516053,6.88633614293,13.2090665218,0.0,36.43363367,38.8072253906,5.82413422115,0.0382559013506,0.0,5.7858783198
 12/17  22:00:00,99.6578969563,6.80652140419,12.4219689565,0.0,36.0963922311,36.7877557581,12.420259776,0.867891825975,0.0,11.55236795
 12/17  23:00:00,75.3192569884,6.40375539383,9.80606272309,0.0,30.9507766546,20.6087787026,12.9694921521,1.37165529494,0.0,11.5978368572
 12/17  24:00:00,49.711774806,5.99058887192,7.04639831318,0.0,17.4250845679,11.7056064465,8.15849585511,2.37789873005,0.0,5.78059712507
 12/18  01:00:00,40.6473667506,5.80143274365,5.59904231427,0.0,11.6412384099,10.0650221343,9.70460366329,3.94135810774,0.0,5.76324555554
 12/18  02:00:00,37.8870096283,5.66274564361,4.53811500754,0.0,10.0992000411,10.047477231,5.41744656167,5.39744656167,0.0,0.02
 12/18  03:00:00,34.8964122388,5.53128778366,3.5385335684,0.0,8.25718729233,10.0299323277,14.0675304923,8.3096394461,0.0,5.75789104617
 12/18  04:00:00,33.9816738903,5.42686567087,2.72821428433,0.0,8.25718729233,10.0299323277,18.8724463419,13.1151125161,0.0,5.7573338258
 12/18  05:00:00,35.0349102378,5.36155358426,2.24011492999,0.0,8.25718729233,11.6354268332,16.3667290881,16.3467290881,0.0,0.02
 12/18  06:00:00,42.5171109723,5.35033237169,2.15373424649,0.0,12.1011305571,15.3678112995,27.9556102407,16.4147647751,0.0,11.5408454656
 12/18  07:00:00,74.2372181724,5.64173930721,4.0539339861,0.0,19.7275818095,37.2640762949,27.3606507342,15.763509474,0.0,11.5971412602
 12/18  08:00:00,89.1460574888,6.11220732675,7.42400015789,0.0,24.3117294858,51.2795993405,28.6616886449,11.2048408865,0.0,17.4568477585
 12/18  09:00:00,77.700214578,6.01695998698,7.34869762964,0.0,23.6694662846,40.6342015617,31.4371369993,2.05143568451,0.0,29.3857013148
 12/18  10:00:00,75.6446214093,6.31526135346,10.0022599951,0.0,23.6694662846,35.6302164847,41.4655455717,0.0,18.025,23.4405455717
 12/18  11:00:00,59.8777315748,6.35491733713,11.7924927771,0.0,18.7433767983,22.9618409725,41.4188691174,0.0,18.025,23.3938691174
 12/18  12:00:00,64.4892759709,6.62353069697,16.1377398743,0.0,18.7433767983,22.9618409725,35.5390039408,0.0,18.025,17.5140039408
 12/18  13:00:00,69.7946630095,6.94331085513,21.0798980596,0.0,18.5889407304,23.1597249699,41.3638804896,0.0,18.025,23.3388804896
 12/18  14:00:00,72.1964701196,7.10828287171,23.0702306997,0.0,18.7433767983,23.2517909448,35.5363072323,0.0,18.025,17.5113072323
 12/18  15:00:00,71.4094142325,7.10166483302,22.2897940624,0.0,18.7433767983,23.2517909448,41.3639992206,0.0,18.025,23.3389992206
 12/18  16:00:00,69.4578533602,6.99651152421,20.7333349654,0.0,18.7433767983,22.9618409725,35.5364356561,0.0,18.025,17.5114356561
 12/18  17:00:00,68.5670247213,6.59494659149,13.9087503108,0.0,18.7433767983,27.431320555,23.7881916766,0.0,18.025,5.76319167662
 12/18  18:00:00,83.0284255293,6.47424410527,10.6505378056,0.0,17.6635504202,40.6971502883,5.7872896148,0.0126227166573,0.0,5.77466689814
 12/18  19:00:00,88.8828847159,6.44484814411,10.0293974191,0.0,27.5259009287,37.3340067412,14.233827568,2.64787890261,0.0,11.5859486654
 12/18  20:00:00,90.8573935925,6.41557145276,9.70798409703,0.0,33.8341110165,33.3544677425,17.2571207876,5.70650283507,0.0,11.5506179525
 12/18  21:00:00,99.232177251,6.48015225292,9.86402983638,0.0,36.5179666069,38.8247702939,16.5724882975,10.7872506353,0.0,5.78523766223
 12/18  22:00:00,93.335308661,6.44070973634,9.52143471319,0.0,32.965339924,36.8579353714,24.5679515859,12.9697989953,0.0,11.5981525907
 12/18  23:00:00,66.34259476,5.97375198723,6.5429851095,0.0,25.6355707503,20.6438685092,26.9190685434,15.3552691766,0.0,11.5637993668
 12/18  24:00:00,43.9585380696,5.60650315463,4.07935178849,0.0,15.0252895274,11.7056064465,22.0128978502,16.2441214602,0.0,5.76877639001
 12/19  01:00:00,37.8578261011,5.48281870788,3.12811582614,0.0,11.6412384099,10.0650221343,21.9548816075,16.1914669562,0.0,5.76341465129
 12/19  02:00:00,35.6404752229,5.40715117096,2.54717578508,0.0,10.0992000411,10.047477231,17.7158630911,17.6958630911,0.0,0.02
 12/19  03:00:00,33.2665169754,5.34420417173,2.0957172008,0.0,8.25718729233,10.0299323277,24.5304938763,18.7727115914,0.0,5.75778228489
 12/19  04:00:00,32.819348317,5.28867400593,1.7040839037,0.0,8.25718729233,10.0299323277,21.6401716594,21.6201716594,0.0,0.02
 12/19  05:00:00,34.2252422571,5.26153748133,1.53045902253,0.0,8.25718729233,11.6354268332,26.8857864539,21.1222264819,0.0,5.76355997202
 12/19  06:00:00,41.6677154243,5.24474349796,1.40992483911,0.0,12.1011305571,15.3678112995,28.3635313184,22.5830763339,0.0,5.78045498453
 12/19  07:00:00,73.3284801025,5.52695981824,3.25996607955,0.0,19.7275818095,37.2640762949,37.8611993951,20.4769278336,0.0,17.3842715615
 12/19  08:00:00,87.184772786,5.86610588295,5.70881507459,0.0,24.3117294858,51.2795993405,29.2440553126,11.7879311488,0.0,17.4561241637
 12/19  09:00:00,74.554261994,5.64046118795,4.57923942016,0.0,23.6694662846,40.6342015617,28.126460742,4.61365022981,0.0,23.5128105122
 12/19  10:00:00,72.592889511,5.9681750596,7.29761080397,0.0,23.6694662846,35.6302164847,42.1120966842,0.645050146075,18.025,23.4420465382
 12/19  11:00:00,57.7415535599,6.14294715203,9.8682838341,0.0,18.7433767983,22.9618409725,41.4206774886,0.0,18.025,23.3956774886
 12/19  12:00:00,62.5370231576,6.41905422542,14.3899607711,0.0,18.7433767983,22.9618409725,41.3709681603,0.0,18.025,23.3459681603
 12/19  13:00:00,67.519582161,6.70501271835,19.0431120631,0.0,18.5889407304,23.1597249699,35.5373942262,0.0,18.025,17.5123942262
 12/19  14:00:00,70.8298825301,6.93158927071,21.8803396251,0.0,18.7433767983,23.2517909448,41.3682247133,0.0,18.025,23.3432247133
 12/19  15:00:00,69.7459060283,6.91089088299,20.8170537154,0.0,18.7433767983,23.2517909448,35.5354485992,0.0,18.025,17.5104485992
 12/19  16:00:00,64.7771506529,6.6754573348,16.3736896187,0.0,18.7433767983,22.9618409725,41.3684600395,0.0,18.025,23.3434600395
 12/19  17:00:00,65.2187504354,6.33626889406,10.819148582,0.0,18.7433767983,27.431320555,23.7883992403,0.0,18.025,5.76339924028
 12/19  18:00:00,81.5360509041,6.30143736932,9.33096290247,0.0,17.6635504202,40.6971502883,5.77469694881,0.0,0.0,5.77469694881
 12/19  19:00:00,87.879731349,6.3249765627,9.14610898078,0.0,27.5259009287,37.3340067412,12.5042181428,0.918757551017,0.0,11.5854605917
 12/19  20:00:00,89.551689025,6.2631295685,8.55472105426,0.0,33.8341110165,33.3544677425,11.3054233323,5.52060633568,0.0,5.78481699666
 12/19  21:00:00,97.9774344186,6.33086140238,8.75857215333,0.0,36.5179666069,38.8247702939,23.0795439398,11.5277817277,0.0,11.5517622121
 12/19  22:00:00,92.1406593056,6.29934239666,8.4681491514,0.0,32.965339924,36.8579353714,25.7594240272,14.1622657004,0.0,11.5971583268
 12/19  23:00:00,65.3599712194,5.85645936705,5.67765112813,0.0,25.6355707503,20.6438685092,27.7066176879,16.1425858925,0.0,11.5640317955
 12/19  24:00:00,42.9847472064,5.49823642116,3.21382608389,0.0,15.0252895274,11.7056064465,25.3939417716,19.6247258334,0.0,5.76921593815
 12/20  01:00:00,36.8848235167,5.37483976713,2.26309241331,0.0,11.6412384099,10.0650221343,22.9322317637,22.9122317637,0.0,0.02
 12/20  02:00:00,34.7775879715,5.30449991176,1.78693409873,0.0,10.0992000411,10.047477231,29.9751169889,24.2173824234,0.0,5.75773456554
 12/20  03:00:00,32.4048264405,5.23836366888,1.33986914149,0.0,8.25718729233,10.0299323277,25.9919732911,25.9719732911,0.0,0.02
 12/20  04:00:00,32.1558053252,5.20416654892,1.12504517842,0.0,8.25718729233,10.0299323277,31.7756500463,26.0177748724,0.0,5.75787517389
 12/20  05:00:00,33.5226965089,5.1709159463,0.918531767077,0.0,8.25718729233,11.6354268332,32.8230481892,27.0596146897,0.0,5.7634334995
 12/20  06:00:00,41.0652556178,5.16373394429,0.876858981325,0.0116150853688,12.1011305571,15.3678112995,33.0392406656,27.2584910647,0.0,5.78074960095
 12/20  07:00:00,72.5874872821,5.42804180761,2.61788829387,0.0,19.7275818095,37.2640762949,37.8905946953,26.291774412,0.0,11.5988202833
 12/20  08:00:00,86.0760146636,5.74370726851,4.72244882816,0.0,24.3117294858,51.2795993405,38.6726210145,21.215410406,0.0,17.4572106085
 12/20  09:00:00,74.5650592946,5.66569485808,4.56479810654,0.0,23.6694662846,40.6342015617,37.5100874966,8.12302931778,0.0,29.3870581788
 12/20  10:00:00,71.9306879185,5.91767995522,6.68590171868,0.0,23.6694662846,35.6302164847,42.4354084542,0.970612940835,18.025,23.4397955134
 12/20  11:00:00,55.6213889983,5.92569693306,7.9653665431,0.0,18.7433767983,22.9618409725,41.424033164,0.00353063986671,18.025,23.3955025241
 12/20  12:00:00,60.430655581,6.2411651437,12.4614812556,0.0,18.7433767983,22.9618409725,41.3707656038,0.0,18.025,23.3457656038
 12/20  13:00:00,64.9933697919,6.511106333,16.7108073489,0.0,18.5889407304,23.1597249699,35.5400844841,0.0,18.025,17.5150844841
 12/20  14:00:00,67.0112137788,6.66957669102,18.3236770674,0.0,18.7433767983,23.2517909448,41.3634371765,0.0,18.025,23.3384371765
 12/20  15:00:00,65.7674012127,6.60399877846,17.1454440219,0.0,18.7433767983,23.2517909448,35.5403028586,0.0,18.025,17.5153028586
 12/20  16:00:00,63.6204454844,6.49579640096,15.3966396537,0.0,18.7433767983,22.9618409725,41.3637542119,0.0,18.025,23.3387542119
 12/20  17:00:00,65.2653410296,6.24600269625,10.9560097829,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 12/20  18:00:00,80.7600034847,6.20156056619,8.65479110622,0.0,17.6635504202,40.6971502883,5.85385755937,0.0791548137138,0.0,5.77470274566
 12/20  19:00:00,86.6120849402,6.17490261079,8.02853360478,0.0,27.5259009287,37.3340067412,15.01593031,3.42897075871,0.0,11.5869595513
 12/20  20:00:00,88.9015958361,6.17495117484,7.99280007074,0.0,33.8341110165,33.3544677425,19.4162333116,7.86371140436,0.0,11.5525219072
 12/20  21:00:00,97.9126305868,6.30301154661,8.72161737131,0.0,36.5179666069,38.8247702939,17.8127004048,12.0269895002,0.0,5.78571090458
 12/20  22:00:00,92.4107856943,6.31087199292,8.72674006485,0.0,32.965339924,36.8579353714,30.9382223314,13.5514625316,0.0,17.3867597998
 12/20  23:00:00,65.7095833412,5.88482152539,5.99890111817,0.0,25.6355707503,20.6438685092,20.5581314318,14.7669240588,0.0,5.79120737299
 12/20  24:00:00,43.0777661474,5.50354237111,3.30153688133,0.0,15.0252895274,11.7056064465,25.0349676835,19.2665351386,0.0,5.76843254486
 12/21  01:00:00,37.0472951139,5.38919007987,2.41120930546,0.0,11.6412384099,10.0650221343,26.527050082,20.7635263285,0.0,5.76352375353
 12/21  02:00:00,34.8121492914,5.30554837922,1.82044596571,0.0,10.0992000411,10.047477231,30.0267765503,24.268846445,0.0,5.75793010522
 12/21  03:00:00,32.4265636765,5.23840198031,1.36156921965,0.0,8.25718729233,10.0299323277,26.835014011,26.815014011,0.0,0.02
 12/21  04:00:00,32.1264212165,5.19759523143,1.10222812649,0.0,8.25718729233,10.0299323277,33.0453010419,27.2875670579,0.0,5.75773398406
 12/21  05:00:00,33.6403390313,5.18385148268,1.02323965967,0.0,8.25718729233,11.6354268332,31.1854683976,25.4223138067,0.0,5.76315459091
 12/21  06:00:00,41.3889607487,5.20399782194,1.17191122513,0.0,12.1011305571,15.3678112995,27.939858282,22.1593281934,0.0,5.78053008855
 12/21  07:00:00,73.3305770512,5.51628173686,3.27273561269,0.0,19.7275818095,37.2640762949,31.0939332833,19.4952341049,0.0,11.5986991784
 12/21  08:00:00,86.5400173238,5.78691168814,5.1432392304,0.0,24.3117294858,51.2795993405,33.9249808742,16.4677527178,0.0,17.4572281565
 12/21  09:00:00,74.5019824553,5.64604970442,4.52136256542,0.0,23.6694662846,40.6342015617,37.8975131126,8.51080184782,0.0,29.3867112648
 12/21  10:00:00,71.8755919239,5.91752082618,6.63096404226,0.0,23.6694662846,35.6302164847,44.6011464329,3.13954394366,18.025,23.4366024893
 12/21  11:00:00,53.981272544,5.87344759683,6.37749511445,0.0,18.7433767983,22.9618409725,43.5199510419,2.10076561054,18.025,23.3941854313
 12/21  12:00:00,56.3750950447,6.18593139785,8.46115327915,0.0,18.7433767983,22.9618409725,35.919967321,0.378206050503,18.025,17.5167612705
 12/21  13:00:00,59.010394311,6.35733848419,10.8815994123,0.0,18.5889407304,23.1597249699,41.3899765071,0.021200836635,18.025,23.3437756705
 12/21  14:00:00,59.8505916723,6.40277269544,11.4298543773,0.0,18.7433767983,23.2517909448,35.5387706306,0.0,18.025,17.5137706306
 12/21  15:00:00,58.8366761687,6.38794830892,10.4307713564,0.0,18.7433767983,23.2517909448,41.3691326197,0.0,18.025,23.3441326197
 12/21  16:00:00,57.1176010797,6.28008614302,9.10950024413,0.0,18.7433767983,22.9618409725,35.8907939663,0.353732223655,18.025,17.5120617427
 12/21  17:00:00,61.5139990181,6.03964421678,7.41102837261,0.0,18.7433767983,27.431320555,25.3957477106,1.60743118513,18.025,5.7633165255
 12/21  18:00:00,79.3530532793,6.04612238928,7.40328309735,0.0,17.6635504202,40.6971502883,8.43881814231,2.66433088665,0.0,5.77448725567
 12/21  19:00:00,86.1449079115,6.1003011244,7.6359568941,0.0,27.5259009287,37.3340067412,16.8146177297,5.22811802397,0.0,11.5864997058
 12/21  20:00:00,88.7381101494,6.13601768475,7.86824376019,0.0,33.8341110165,33.3544677425,20.3221460701,8.77036974498,0.0,11.5517763251
 12/21  21:00:00,98.5322482174,6.35213320242,9.29211044911,0.0,36.5179666069,38.8247702939,14.6012717918,8.81647439509,0.0,5.78479739668
 12/21  22:00:00,93.4706466321,6.40905652559,9.68841102094,0.0,32.965339924,36.8579353714,19.432469859,7.83571392136,0.0,11.5967559376
 12/21  23:00:00,66.4006917962,5.94697528212,6.6278517977,0.0,25.6355707503,20.6438685092,21.2194571114,9.65521850229,0.0,11.5642386091
 12/21  24:00:00,44.0092557718,5.59276985217,4.14379712912,0.0,15.0252895274,11.7056064465,17.1685339475,11.3993300086,0.0,5.76920393889
 12/22  01:00:00,37.859504932,5.46777891174,3.14482809358,0.0,11.6412384099,10.0650221343,17.7233847518,11.9598596409,0.0,5.76352511085
 12/22  02:00:00,35.6904250494,5.40048565041,2.60378693345,0.0,10.0992000411,10.047477231,12.3211608435,12.3011608435,0.0,0.02
 12/22  03:00:00,33.4821178566,5.35618538248,2.29933598076,0.0,8.25718729233,10.0299323277,17.2562671283,11.4985574484,0.0,5.75770967985
 12/22  04:00:00,33.2421079229,5.32635625957,2.08915366014,0.0,8.25718729233,10.0299323277,16.8808171328,11.1229677341,0.0,5.7578493987
 12/22  05:00:00,34.6551100993,5.30311032399,1.9187521979,0.0,8.25718729233,11.6354268332,11.3616800947,11.3416800947,0.0,0.02
 12/22  06:00:00,42.2961172859,5.31241274024,1.97064780875,0.0,12.1011305571,15.3678112995,23.159131025,11.6181374373,0.0,11.5409935877
 12/22  07:00:00,74.4954187908,5.65204005619,4.30181598135,0.0,19.7275818095,37.2640762949,21.9951176726,10.3971713093,0.0,11.5979463633
 12/22  08:00:00,89.6532092838,6.14058206049,7.90275311552,0.0,24.3117294858,51.2795993405,24.1124350875,6.65435739866,0.0,17.4580776889
 12/22  09:00:00,77.4391119348,5.96398362871,7.1405546746,0.0,23.6694662846,40.6342015617,30.6945674043,1.3069396219,0.0,29.3876277824
 12/22  10:00:00,74.7010859822,6.20900484363,9.16496908956,0.0,23.6694662846,35.6302164847,41.5097552655,0.0426469190624,18.025,23.4421083465
 12/22  11:00:00,58.676367927,6.26659185899,10.679445687,0.0,18.7433767983,22.9618409725,41.421259171,0.0,18.025,23.396259171
 12/22  12:00:00,61.0726281301,6.45700310782,12.8876138106,0.0,18.7433767983,22.9618409725,35.5407623265,0.0,18.025,17.5157623265
 12/22  13:00:00,63.4219049195,6.6084711114,15.0419742762,0.0,18.5889407304,23.1597249699,41.3667093572,0.0,18.025,23.3417093572
 12/22  14:00:00,64.4439179719,6.68061991915,15.7453350799,0.0,18.7433767983,23.2517909448,35.5410111177,0.0,18.025,17.5160111177
 12/22  15:00:00,63.9778788389,6.66260093534,15.2973174501,0.0,18.7433767983,23.2517909448,41.3660933165,0.0,18.025,23.3410933165
 12/22  16:00:00,62.1164048516,6.57083039973,13.8175607839,0.0,18.7433767983,22.9618409725,35.541030949,0.0,18.025,17.516030949
 12/22  17:00:00,64.5675503084,6.31746728229,10.1867502751,0.0,18.7433767983,27.431320555,23.7882502099,0.0,18.025,5.76325020991
 12/22  18:00:00,81.2949478662,6.27570435193,9.11559148476,0.0,17.6635504202,40.6971502883,6.20371565046,0.429082512673,0.0,5.77463313779
 12/22  19:00:00,87.6908941842,6.2997013392,8.98253724929,0.0,27.5259009287,37.3340067412,14.3006535325,2.7135911666,0.0,11.5870623659
 12/22  20:00:00,90.316837157,6.34117606487,9.24181004983,0.0,33.8341110165,33.3544677425,15.6575609759,4.10588861421,0.0,11.5516723617
 12/22  21:00:00,99.1026499249,6.44832156583,9.76632187829,0.0,36.5179666069,38.8247702939,13.9642170253,8.17842327076,0.0,5.78579375451
