Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/22  22:00:00,93.1550464659,6.40564426082,9.37621873693,0.0,32.965339924,36.8579353714,22.5902269996,10.991108003,0.0,11.5991189966
 12/22  23:00:00,66.2980506209,5.95906019014,6.51311940437,0.0,25.6355707503,20.6438685092,24.4770790558,12.912652446,0.0,11.5644266097
 12/22  24:00:00,44.1088513027,5.61702660693,4.2191339138,0.0,15.0252895274,11.7056064465,18.880169198,13.1108465292,0.0,5.76932266877
 12/23  01:00:00,39.073371753,5.48291572473,3.14365974442,0.0,12.8411359301,10.0650221343,20.9369560626,15.1732717541,0.0,5.76368430849
 12/23  02:00:00,38.5348485782,5.42194780637,2.6672678262,0.0,12.8411359301,10.0650221343,15.7995230814,15.7795230814,0.0,0.02
 12/23  03:00:00,33.2842704268,5.34326133403,2.11440931871,0.0,8.25718729233,10.0299323277,22.3369627341,16.5795121348,0.0,5.75745059936
 12/23  04:00:00,32.9168923993,5.29707208288,1.79322388379,0.0,8.25718729233,10.0299323277,17.5839199384,17.5639199384,0.0,0.02
 12/23  05:00:00,34.284566034,5.26584176394,1.5854740328,0.0,8.25718729233,11.6354268332,23.7612037008,17.9975550356,0.0,5.76364866526
 12/23  06:00:00,38.2801316356,5.24411276979,1.44442148972,0.0,8.71707943955,15.3327214929,23.3471438649,17.577877614,0.0,5.7692662509
 12/23  07:00:00,58.96740882,5.32285798345,1.95685074201,0.0,18.5082010057,25.6353820695,23.9080263115,18.1273121872,0.0,5.78071412435
 12/23  08:00:00,69.9559552578,5.59467703318,3.87402666799,0.0,19.4083231844,41.0650158608,34.1533191981,16.7648127953,0.0,17.3885064029
 12/23  09:00:00,99.0957134243,6.23318063364,8.49833430722,0.0,26.3286599382,57.9988325916,35.2878809254,5.75147553797,0.0,29.5364053874
 12/23  10:00:00,85.3428254117,6.36367904174,9.76913077456,0.0,26.3286599382,42.8504436482,48.0619780223,0.648565081302,18.025,29.388412941
 12/23  11:00:00,61.2562991827,6.29673206424,9.74370875194,0.0,21.7447113004,23.4437158914,41.5062836348,0.0376370597024,18.025,23.4436465751
 12/23  12:00:00,60.6113217208,6.4320407236,11.4252462471,0.0,19.3027497915,23.426170988,41.417370599,0.0,18.025,23.392370599
 12/23  13:00:00,61.7155333542,6.53928947946,12.280122502,0.0,19.1483137236,23.7250123474,41.3667149717,0.0,18.025,23.3417149717
 12/23  14:00:00,62.0304841513,6.5964293921,12.3923879102,0.0,19.3027497915,23.7161209604,35.5412842399,0.0,18.025,17.5162842399
 12/23  15:00:00,61.8684327331,6.56440333938,12.2623641346,0.0,19.3027497915,23.7161209604,41.3660166128,0.0,18.025,23.3410166128
 12/23  16:00:00,62.2509112924,6.5382164742,12.9609771012,0.0,19.3027497915,23.426170988,35.5402819965,0.0,18.025,17.5152819965
 12/23  17:00:00,64.8776463879,6.26145851975,9.52915012607,0.0,19.3027497915,27.8956505705,23.8012990144,0.0130992017305,18.025,5.76319981264
 12/23  18:00:00,77.872633212,6.16594027265,8.34513896845,0.0,18.2229234133,37.5968344597,5.94845722009,0.179204980635,0.0,5.76925223946
 12/23  19:00:00,92.2754731557,6.27418310853,8.68640733319,0.0,32.690315043,37.0816133363,8.93732167775,3.16243536441,0.0,5.77488631334
 12/23  20:00:00,92.6055909874,6.31545760384,8.86350265637,0.0,36.8143715336,33.066984531,17.8068051864,6.25590128746,0.0,11.5509038989
 12/23  21:00:00,98.2951390659,6.39300025133,9.23542879345,0.0,36.3493007332,38.7721355839,16.9115390652,11.1261154524,0.0,5.78542361282
 12/23  22:00:00,96.2658898745,6.40014286775,9.31690099331,0.0,36.1807251679,36.8228455648,19.3698218973,9.75162458813,0.0,9.61819730921
 12/23  23:00:00,72.6303762362,6.06976865287,7.33171651119,0.0,31.0351095914,20.6438685092,20.0090223739,6.47012001079,0.0,13.5389023631
 12/23  24:00:00,47.5835161357,5.73359709725,5.17511483411,0.0,17.4250845679,11.7056064465,11.1804490464,5.39969725044,0.0,5.78075179598
 12/24  01:00:00,40.4342166941,5.61368604746,4.25430960328,0.0,12.925468867,10.100111941,11.8947161597,6.13108478487,0.0,5.76363137485
 12/24  02:00:00,39.7535377627,5.53956945016,3.64891094863,0.0,12.925468867,10.100111941,7.00303898832,6.98303898832,0.0,0.02
 12/24  03:00:00,34.2986117775,5.44182467839,2.9107646682,0.0,8.34152022915,10.0650221343,13.9351153999,8.17731839663,0.0,5.75779700325
 12/24  04:00:00,33.920486775,5.396618639,2.5778462369,0.0,8.34152022915,10.0650221343,14.7658521422,9.00824980952,0.0,5.75760233264
 12/24  05:00:00,35.2826190115,5.36579822583,2.36414737407,0.0,8.34152022915,11.6705166398,9.33294613641,9.31294613641,0.0,0.02
 12/24  06:00:00,39.2830406954,5.34561737981,2.22640142399,0.0,8.80141237637,15.3678112995,14.6702675581,8.90096343113,0.0,5.76930412701
 12/24  07:00:00,59.971894471,5.43207018135,2.85212036781,0.0,18.5082010057,25.6353820695,20.7082221311,9.16682976757,0.0,11.5413923635
 12/24  08:00:00,71.8515977341,5.78708511833,5.4578352601,0.0,19.4926561212,41.1001056674,18.0335656828,6.43487862712,0.0,11.5986870557
 12/24  09:00:00,100.730921513,6.4172525501,9.94946300148,0.0,26.3286599382,57.9988325916,30.6153314249,1.07911376098,0.0,29.536217664
 12/24  10:00:00,86.2425936985,6.46245632215,10.6895427651,0.0,26.2443270014,42.8153538416,47.4685547035,0.056637351304,18.025,29.3869173522
 12/24  11:00:00,61.0376487497,6.29649539195,9.52529143614,0.0,21.7447113004,23.4437158914,41.4696312612,0.0,18.025,23.4446312612
 12/24  12:00:00,59.093442045,6.40499336276,9.87470081255,0.0,19.3449162599,23.4437158914,41.4205999101,0.0,18.025,23.3955999101
 12/24  13:00:00,60.4364492618,6.52885357537,10.9517624545,0.0,19.190480192,23.7425572507,41.3683531482,0.0,18.025,23.3433531482
 12/24  14:00:00,60.9866685585,6.5731556475,11.431553346,0.0,19.260583323,23.698576057,35.5376432498,0.0,18.025,17.5126432498
 12/24  15:00:00,60.1634225756,6.49886052455,10.6826091153,0.0,19.260583323,23.698576057,41.3687641408,0.0,18.025,23.3437641408
 12/24  16:00:00,59.1545382458,6.42821932597,10.0343090036,0.0,19.260583323,23.4086260847,35.593641961,0.0547735177189,18.025,17.5138684433
 12/24  17:00:00,63.4354908758,6.16475054976,8.24341626592,0.0,19.260583323,27.8781056672,24.723261344,0.934869659492,18.025,5.76339168452
 12/24  18:00:00,77.1087019318,6.09830697932,7.70855256056,0.0,18.1807569449,37.5792895564,7.72995388519,1.96076616104,0.0,5.76918772415
 12/24  19:00:00,92.2683572157,6.28474007087,8.78815572649,0.0,32.6059821062,37.0465235296,8.67174380301,2.89709092444,0.0,5.77465287857
 12/24  20:00:00,93.2301839647,6.38275048535,9.42079954022,0.0,36.8143715336,33.066984531,15.6886266615,4.13656249558,0.0,11.5520641659
 12/24  21:00:00,99.2803666311,6.4892951766,10.004936977,0.0,36.43363367,38.8072253906,13.506508951,7.72039857601,0.0,5.78611037498
 12/24  22:00:00,96.7123982088,6.46707514009,9.81589487217,0.0,36.0963922311,36.7877557581,19.9504761705,8.39754974835,0.0,11.5529264221
 12/24  23:00:00,72.8959628025,6.12016517532,7.66632647027,0.0,30.9507766546,20.6087787026,18.2866877973,6.68787004885,0.0,11.5988177484
 12/24  24:00:00,47.7673682831,5.75999805619,5.33256390307,0.0,17.4250845679,11.7056064465,12.3395509876,6.55891659465,0.0,5.7806343929
 12/25  01:00:00,40.49744852,5.62376165176,4.30746455277,0.0,12.925468867,10.100111941,12.6754849055,6.9119824973,0.0,5.7635024082
 12/25  02:00:00,39.4493375094,5.50992320767,3.37435335881,0.0,12.925468867,10.100111941,15.9581595112,10.2003609529,0.0,5.75779855832
 12/25  03:00:00,34.1085051807,5.42126982847,2.74121438355,0.0,8.34152022915,10.0650221343,10.2291862634,10.2091862634,0.0,0.02
 12/25  04:00:00,33.8197731604,5.38526395201,2.48848457982,0.0,8.34152022915,10.0650221343,16.0232643192,10.2656567888,0.0,5.75760753042
 12/25  05:00:00,35.1980392609,5.35635803708,2.28900556482,0.0,8.34152022915,11.6705166398,10.1143433773,10.0943433773,0.0,0.02
 12/25  06:00:00,39.1523345847,5.33139991691,2.10991148458,0.0,8.80141237637,15.3678112995,15.7804268165,10.0110513764,0.0,5.76937544011
 12/25  07:00:00,59.9076793498,5.42443810338,2.79553548531,0.0,18.5082010057,25.6353820695,20.4817719339,8.94123997098,0.0,11.5405319629
 12/25  08:00:00,71.5450281533,5.75811680912,5.18023105677,0.0,19.4926561212,41.1001056674,20.1117449782,8.51284423201,0.0,11.5989007462
 12/25  09:00:00,100.619451133,6.42463562673,9.83060487894,0.0,26.3286599382,57.9988325916,38.0996300844,2.65806602396,0.0,35.4415640604
 12/25  10:00:00,86.2704243801,6.50020953549,10.6796160356,0.0,26.2443270014,42.8153538416,41.7793635213,0.24062700346,18.025,23.5137365179
 12/25  11:00:00,62.2237461395,6.40459087476,10.603289152,0.0,21.7447113004,23.4437158914,47.3259692017,0.0,18.025,29.3009692017
 12/25  12:00:00,62.027978918,6.55665209156,12.6575762505,0.0,19.3449162599,23.4437158914,35.5775341054,0.0,18.025,17.5525341054
 12/25  13:00:00,64.6687553355,6.72118041512,14.9917414542,0.0,19.190480192,23.7425572507,41.3715931245,0.0,18.025,23.3465931245
 12/25  14:00:00,65.6897834155,6.79444886916,15.9133729914,0.0,19.260583323,23.698576057,35.5358663219,0.0,18.025,17.5108663219
 12/25  15:00:00,64.0320023127,6.7058447605,14.3442034235,0.0,19.260583323,23.698576057,41.3720930171,0.0,18.025,23.3470930171
 12/25  16:00:00,62.0668111089,6.6084305224,12.7663695854,0.0,19.260583323,23.4086260847,35.5356979039,0.0,18.025,17.5106979039
 12/25  17:00:00,64.639778057,6.30159937285,9.31085431674,0.0,19.260583323,27.8781056672,24.0625991872,0.274217397934,18.025,5.76338178931
 12/25  18:00:00,78.0425184831,6.20881040336,8.53186351521,0.0,18.1807569449,37.5792895564,7.40451315707,1.63528892267,0.0,5.7692242344
 12/25  19:00:00,91.9919002729,6.26795385166,8.52848173976,0.0,32.6059821062,37.0465235296,13.1516695192,7.37666664105,0.0,5.77500287817
 12/25  20:00:00,91.6665653386,6.22060864495,8.01931839902,0.0,36.8143715336,33.066984531,26.117043454,14.5640960211,0.0,11.5529474329
 12/25  21:00:00,97.5067811651,6.29797294579,8.42267085249,0.0,36.43363367,38.8072253906,24.0552296195,18.270051923,0.0,5.78517769655
 12/25  22:00:00,94.915727723,6.26814805357,8.21814966858,0.0,36.0963922311,36.7877557581,29.7104958924,18.1575472694,0.0,11.552948623
 12/25  23:00:00,70.2723125195,5.8245798538,5.33825866073,0.0,30.9507766546,20.6087787026,32.7204001778,21.1216007028,0.0,11.598799475
 12/25  24:00:00,45.2404103537,5.48721981626,3.07838050074,0.0,17.4250845679,11.7056064465,28.438358591,22.6575048965,0.0,5.78085369447
 12/26  01:00:00,37.0979211756,5.40006810354,2.45095048301,0.0,11.6412384099,10.0650221343,28.324849119,22.5623410444,0.0,5.7625080746
 12/26  02:00:00,34.8703658746,5.31625175971,1.86795336901,0.0,10.0992000411,10.047477231,31.2566945578,25.4987615498,0.0,5.75793300805
 12/26  03:00:00,32.4117115557,5.23814248084,1.34697122839,0.0,8.25718729233,10.0299323277,28.5824319972,28.5624319972,0.0,0.02
 12/26  04:00:00,32.1269617181,5.19899506864,1.10136369991,0.0,8.25718729233,10.0299323277,34.3159242022,28.5581688632,0.0,5.75775533894
 12/26  05:00:00,33.4779481551,5.16331037301,0.87273623379,0.00864533978862,8.25718729233,11.6354268332,35.5413108154,29.7777478544,0.0,5.76356296101
 12/26  06:00:00,41.0469074187,5.15473747863,0.777735324519,0.10137081961,12.1011305571,15.3678112995,36.9475203768,31.1667911118,0.0,5.78072926494
 12/26  07:00:00,72.5590483667,5.42099814392,2.59646795779,0.0,19.7275818095,37.2640762949,39.94233375,28.3429108906,0.0,11.5994228594
 12/26  08:00:00,85.9799139513,5.72868639061,4.64133326979,0.0,24.3117294858,51.2795993405,40.314810426,22.8568758899,0.0,17.4579345361
 12/26  09:00:00,74.1479864015,5.61612458518,4.19727120744,0.0,23.6694662846,40.6342015617,39.5689571939,10.1770327024,0.0,29.3919244915
 12/26  10:00:00,71.1314156465,5.84230798266,5.9619870478,0.0,23.6694662846,35.6302164847,44.6124218835,3.14735782495,18.025,23.4400640585
 12/26  11:00:00,54.5348693864,5.94350787477,6.86102133278,0.0,18.7433767983,22.9618409725,42.2435745601,0.820759915985,18.025,23.3978146442
 12/26  12:00:00,58.8204428086,6.21034997783,10.8820752657,0.0,18.7433767983,22.9618409725,35.5424436415,0.0,18.025,17.5174436415
 12/26  13:00:00,62.0670731875,6.38963082489,13.9059789141,0.0,18.5889407304,23.1597249699,41.3731753157,0.0,18.025,23.3481753157
 12/26  14:00:00,63.403647096,6.50934437315,14.8763324887,0.0,18.7433767983,23.2517909448,41.3653380369,0.0,18.025,23.3403380369
 12/26  15:00:00,62.361809893,6.49374734844,13.850097477,0.0,18.7433767983,23.2517909448,35.5408341457,0.0,18.025,17.5158341457
 12/26  16:00:00,60.0593888758,6.3819729325,11.9493970791,0.0,18.7433767983,22.9618409725,41.3661630873,0.0,18.025,23.3411630873
 12/26  17:00:00,62.7986929324,6.14076384435,8.59459301204,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 12/26  18:00:00,79.2866959966,6.06043860498,7.32259371981,0.0,17.6635504202,40.6971502883,7.00292862586,1.22799221174,0.0,5.77493641412
 12/26  19:00:00,85.2539811931,6.02467705095,6.82063188947,0.0,27.5259009287,37.3340067412,17.7204674697,6.13303359954,0.0,11.5874338702
 12/26  20:00:00,87.1218845966,5.97401647846,6.41400570841,0.0,33.8341110165,33.3544677425,24.7702940186,13.2173821258,0.0,11.5529118928
 12/26  21:00:00,95.8639999863,6.06951057347,6.90646990433,0.0,36.5179666069,38.8247702939,23.7482626297,17.9623256122,0.0,5.78593701745
 12/26  22:00:00,90.3098925955,6.06982771106,6.86686501873,0.0,32.965339924,36.8579353714,36.3729622551,18.98499068,0.0,17.3879715751
 12/26  23:00:00,63.6560876001,5.65226282183,4.17794431526,0.0,25.6355707503,20.6438685092,28.7162507767,22.9243286944,0.0,5.79192208231
 12/26  24:00:00,41.911416128,5.37342274563,2.26529549989,0.0,15.0252895274,11.7056064465,31.4067542333,25.6372978242,0.0,5.76945640913
 12/27  01:00:00,36.3031901578,5.30016578217,1.75612011301,0.0,11.6412384099,10.0650221343,30.8971596273,25.1337684255,0.0,5.76339120174
 12/27  02:00:00,34.2557332877,5.23613153819,1.33344012628,0.0,10.0992000411,10.047477231,33.1729447985,27.4151126577,0.0,5.7578321408
 12/27  03:00:00,31.9358872228,5.1737522403,0.935536087017,0.0,8.25718729233,10.0299323277,29.4183345569,29.3983345569,0.0,0.02
 12/27  04:00:00,31.7193884851,5.1386356292,0.680853727542,0.0732949354335,8.25718729233,10.0299323277,36.029383197,30.2713830759,0.0,5.75800012118
 12/27  05:00:00,33.4042773136,5.12866556143,0.492114944546,0.350239671032,8.25718729233,11.6354268332,38.1270809863,32.3636077816,0.0,5.7634732047
 12/27  06:00:00,41.2660467142,5.14283240564,0.440464570592,0.66968319092,12.1011305571,15.3678112995,39.9038099248,34.1228470117,0.0,5.78096291307
 12/27  07:00:00,72.1376288646,5.35177026117,2.07059697909,0.173675261744,19.7275818095,37.2640762949,44.2333562836,32.6349647363,0.0,11.5983915472
 12/27  08:00:00,85.2326153307,5.62862104179,3.99409441568,0.0,24.3117294858,51.2795993405,43.6744859155,26.2156911792,0.0,17.4587947362
 12/27  09:00:00,73.4715884659,5.53118164242,3.58276679007,0.0230459549691,23.6694662846,40.6342015617,40.433523659,11.041463034,0.0,29.392060625
 12/27  10:00:00,70.6168917028,5.77078938977,5.51786951118,0.00110650574142,23.6694662846,35.6302164847,43.614369579,2.14762321778,18.025,23.4417463612
 12/27  11:00:00,54.3282209616,5.89498214025,6.70289891518,0.0,18.7433767983,22.9618409725,41.6513588124,0.227399953975,18.025,23.3989588585
 12/27  12:00:00,58.5443409566,6.14576267733,10.6705595005,0.0,18.7433767983,22.9618409725,35.5418074247,0.0,18.025,17.5168074247
 12/27  13:00:00,62.1826976454,6.29053472777,14.1206981971,0.0,18.5889407304,23.1597249699,41.3733184277,0.0,18.025,23.3483184277
 12/27  14:00:00,62.5990712251,6.21547704162,14.365622727,0.0,18.7433767983,23.2517909448,41.3640841682,0.0,18.025,23.3390841682
 12/27  15:00:00,62.383424863,6.24141932712,14.124039094,0.0,18.7433767983,23.2517909448,35.5410135109,0.0,18.025,17.5160135109
 12/27  16:00:00,60.6465683757,6.24718419307,12.6713641765,0.0,18.7433767983,22.9618409725,41.3649926338,0.0,18.025,23.3399926338
 12/27  17:00:00,62.0003655741,5.99710685783,7.93992091034,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 12/27  18:00:00,78.5311689912,5.95816714432,6.66933581433,0.0,17.6635504202,40.6971502883,6.69138641254,0.91641081234,0.0,5.7749756002
 12/27  19:00:00,84.4441382525,5.92044581688,6.11501618519,0.0,27.5259009287,37.3340067412,18.4799227551,6.89235068307,0.0,11.587572072
 12/27  20:00:00,86.7956870894,5.92580712802,6.13601487858,0.0,33.8341110165,33.3544677425,22.5956212576,11.0425877662,0.0,11.5530334914
 12/27  21:00:00,95.6873476958,6.04003485495,6.75929040039,0.0,36.5179666069,38.8247702939,20.9768715592,15.1908681185,0.0,5.78600344074
 12/27  22:00:00,89.8872209368,6.01338164673,6.50063537741,0.0,32.965339924,36.8579353714,35.8122273704,18.4239758119,0.0,17.3882515585
 12/27  23:00:00,63.4792134935,5.62535496582,4.02797499274,0.0,25.6355707503,20.6438685092,26.3445856698,20.5525783644,0.0,5.79200730539
 12/27  24:00:00,41.8266991559,5.35920608425,2.19479345487,0.0,15.0252895274,11.7056064465,28.85259928,23.0843160085,0.0,5.76828327151
 12/28  01:00:00,36.0628143382,5.26893899366,1.54696983303,0.0,11.6412384099,10.0650221343,31.3981529471,25.6344234633,0.0,5.76372948384
 12/28  02:00:00,34.0485814221,5.20829752122,1.1541211859,0.0,10.0992000411,10.047477231,32.6434944208,26.8855943087,0.0,5.7579001121
 12/28  03:00:00,31.9241499819,5.17191372922,0.92563633477,0.0,8.25718729233,10.0299323277,25.1064114804,25.0864114804,0.0,0.02
 12/28  04:00:00,31.693980635,5.13834080197,0.700166835653,0.0288678223079,8.25718729233,10.0299323277,32.2620355067,26.5053273244,0.0,5.75670818231
 12/28  05:00:00,33.3064655119,5.12667428831,0.552437689502,0.194094824916,8.25718729233,11.6354268332,33.0653271543,27.3017738394,0.0,5.7635533149
 12/28  06:00:00,41.0743192089,5.14677912104,0.668043237146,0.246428512893,12.1011305571,15.3678112995,29.2123299047,23.43237273,0.0,5.77995717477
 12/28  07:00:00,72.5071574266,5.41145577854,2.55411092875,0.0,19.7275818095,37.2640762949,31.6814361852,20.0818347989,0.0,11.5996013863
 12/28  08:00:00,86.0260305235,5.72649427636,4.68963100411,0.0,24.3117294858,51.2795993405,32.7891368737,15.3298730182,0.0,17.4592638555
 12/28  09:00:00,74.4941880262,5.63987107564,4.51971893776,0.0,23.6694662846,40.6342015617,33.5036479276,4.11101064134,0.0,29.3926372863
 12/28  10:00:00,72.0740051147,5.91989761524,6.82697848641,0.0,23.6694662846,35.6302164847,41.6447091255,0.176474421544,18.025,23.443234704
 12/28  11:00:00,57.7321667028,6.06185485411,9.93997017005,0.0,18.7433767983,22.9618409725,41.4266721299,0.00312129848946,18.025,23.3985508314
 12/28  12:00:00,63.0182853688,6.35265734533,14.9376079796,0.0,18.7433767983,22.9618409725,37.5448916325,0.0,18.025,19.5198916325
 12/28  13:00:00,67.4508449527,6.63693424933,19.0424445154,0.0,18.5889407304,23.1597249699,39.3698108766,0.0,18.025,21.3448108766
 12/28  14:00:00,69.9984908507,6.81741147789,21.1631074671,0.0,18.7433767983,23.2517909448,41.3649437526,0.0,18.025,23.3399437526
 12/28  15:00:00,70.5966263109,6.86840534527,21.7102524069,0.0,18.7433767983,23.2517909448,35.5417043454,0.0,18.025,17.5167043454
 12/28  16:00:00,69.430580837,6.82857585298,20.8739845255,0.0,18.7433767983,22.9618409725,41.3659263097,0.0,18.025,23.3409263097
 12/28  17:00:00,67.7821921151,6.41250585682,13.3063461114,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 12/28  18:00:00,80.7857525071,6.22965179551,8.65243142751,0.0,17.6635504202,40.6971502883,5.97993395224,0.204946525343,0.0,5.7749874269
 12/28  19:00:00,86.8239023533,6.21702065,8.19820143306,0.0,27.5259009287,37.3340067412,19.8349213378,2.46491844768,0.0,17.3700028901
 12/28  20:00:00,89.2695266494,6.2318332298,8.30382613937,0.0,33.8341110165,33.3544677425,9.60721646051,3.82065429694,0.0,5.78656216357
 12/28  21:00:00,98.171601904,6.34837344711,8.93520294592,0.0,36.5179666069,38.8247702939,18.6320892414,7.08080240512,0.0,11.5512868363
 12/28  22:00:00,92.2705537146,6.31080769649,8.58653784007,0.0,32.965339924,36.8579353714,21.7878239701,10.1888811705,0.0,11.5989427997
 12/28  23:00:00,65.4262501926,5.86233931289,5.73802431346,0.0,25.6355707503,20.6438685092,18.5352637572,12.7430071901,0.0,5.79225656709
 12/28  24:00:00,43.3049207003,5.52959347155,3.50262603723,0.0,15.0252895274,11.7056064465,19.80905914,14.0396100207,0.0,5.76944911934
 12/29  01:00:00,37.1919963888,5.40667295785,2.53841703697,0.0,11.6412384099,10.0650221343,21.4555232706,15.69181357,0.0,5.76370970057
 12/29  02:00:00,34.8783545042,5.31603731377,1.87615317536,0.0,10.0992000411,10.047477231,25.9996593981,20.2418668463,0.0,5.75779255176
 12/29  03:00:00,32.4837773324,5.24889060868,1.40828567214,0.0,8.25718729233,10.0299323277,22.8487363681,22.8287363681,0.0,0.02
 12/29  04:00:00,32.1565810238,5.20519970611,1.12477570365,0.0,8.25718729233,10.0299323277,30.2170864628,24.4591188072,0.0,5.75796765562
 12/29  05:00:00,33.5284947361,5.17249041996,0.922743178715,0.0,8.25718729233,11.6354268332,31.374407408,25.6120040418,0.0,5.76240336612
 12/29  06:00:00,41.1166426534,5.17210456716,0.931467817919,0.0,12.1011305571,15.3678112995,30.7729854227,24.9919667187,0.0,5.78101870397
 12/29  07:00:00,72.5925397944,5.43012678698,2.62081845131,0.0,19.7275818095,37.2640762949,35.8804579139,24.2806442621,0.0,11.5998136518
 12/29  08:00:00,85.9410878277,5.72725556571,4.60392196466,0.0,24.3117294858,51.2795993405,37.9553041823,20.4964129634,0.0,17.4588912189
 12/29  09:00:00,74.4744086046,5.64810429721,4.49170268955,0.0,23.6694662846,40.6342015617,35.9467831341,6.55562051895,0.0,29.3911626152
 12/29  10:00:00,72.7166652184,5.9810398559,7.40849432882,0.0,23.6694662846,35.6302164847,41.7275720581,0.259056528951,18.025,23.4435155291
 12/29  11:00:00,57.3394488724,6.08227333958,9.52683169411,0.0,18.7433767983,22.9618409725,41.422223378,0.0,18.025,23.397223378
 12/29  12:00:00,61.2156212195,6.33224693084,13.1553531026,0.0,18.7433767983,22.9618409725,41.3729017795,0.0,18.025,23.3479017795
 12/29  13:00:00,66.3592249342,6.6160155195,17.9717410943,0.0,18.5889407304,23.1597249699,35.5421420079,0.0,18.025,17.5171420079
 12/29  14:00:00,68.526811323,6.75626251483,19.7525772939,0.0,18.7433767983,23.2517909448,41.3664966602,0.0,18.025,23.3414966602
 12/29  15:00:00,65.5957283041,6.61535333278,16.9624033532,0.0,18.7433767983,23.2517909448,35.5397686171,0.0,18.025,17.5147686171
 12/29  16:00:00,62.8407033583,6.52213709072,14.5905462105,0.0,18.7433767983,22.9618409725,41.3675527095,0.0,18.025,23.3425527095
 12/29  17:00:00,64.5750577295,6.25896303632,10.2527511872,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 12/29  18:00:00,80.5339531314,6.19398499771,8.43629525065,0.0,17.6635504202,40.6971502883,11.8308505009,0.300683781829,0.0,11.5301667191
 12/29  19:00:00,86.3768588532,6.1564559866,7.81171951622,0.0,27.5259009287,37.3340067412,15.8634448158,4.27629140599,0.0,11.5871534098
 12/29  20:00:00,88.4777505046,6.13423327971,7.6096477361,0.0,33.8341110165,33.3544677425,15.05196945,9.26585642584,0.0,5.78611302416
 12/29  21:00:00,97.4688299294,6.26118298342,8.31961767084,0.0,36.5179666069,38.8247702939,24.0909295658,12.5387973492,0.0,11.5521322165
 12/29  22:00:00,91.4335669414,6.2071016774,7.85325323812,0.0,32.965339924,36.8579353714,28.2893817543,16.6908219887,0.0,11.5985597656
 12/29  23:00:00,64.4650640674,5.74851439504,4.8906586205,0.0,25.6355707503,20.6438685092,25.7469011852,19.9548510049,0.0,5.7920501803
 12/29  24:00:00,42.4510174272,5.43588471032,2.74243017899,0.0,15.0252895274,11.7056064465,28.3528554179,22.5832958132,0.0,5.7695596047
 12/30  01:00:00,37.7860206,5.33643973032,2.00277675238,0.0,12.8411359301,10.0650221343,30.9606912154,25.1969402737,0.0,5.76375094172
 12/30  02:00:00,37.390680914,5.28628672158,1.65874845775,0.0,12.8411359301,10.0650221343,32.2238296995,26.4659553032,0.0,5.75787439629
 12/30  03:00:00,32.2744026648,5.21959745225,1.22820224956,0.0,8.25718729233,10.0299323277,27.0247129128,27.0047129128,0.0,0.02
 12/30  04:00:00,31.9048625012,5.16920648472,0.909050578426,0.0,8.25718729233,10.0299323277,34.7353796415,28.9773265837,0.0,5.75805305777
 12/30  05:00:00,33.3421203466,5.14501411498,0.757443647593,0.00639970717037,8.25718729233,11.6354268332,33.5460707547,27.7822675803,0.0,5.76380317435
 12/30  06:00:00,37.4841780926,5.12989631197,0.582697624219,0.179974187702,8.71707943955,15.3327214929,34.2085855231,28.4392355595,0.0,5.76934996355
 12/30  07:00:00,58.0636079695,5.19101432434,0.983616466756,0.201263982162,18.5082010057,25.6353820695,35.0593976715,29.2783161873,0.0,5.78108148421
 12/30  08:00:00,70.4571583461,5.4246289479,2.64770510003,0.0135455473743,19.4083231844,41.0650158608,37.561844277,25.9620107267,0.0,11.5998335504
 12/30  09:00:00,96.6262489738,5.94286125347,6.31914830303,0.0,26.3286599382,57.9988325916,46.0265533236,10.5817492407,0.0,35.4448040829
 12/30  10:00:00,82.8242300154,6.07694938457,7.53724193447,0.0,26.3286599382,42.8504436482,49.2904411653,1.87603285636,18.025,29.389408309
 12/30  11:00:00,59.2980206851,6.0545783597,8.02756359156,0.0,21.7447113004,23.4437158914,41.6389256253,0.167771299651,18.025,23.4461543256
 12/30  12:00:00,59.8077590093,6.23779556251,10.8159152033,0.0,19.3027497915,23.426170988,41.4214741135,0.0,18.025,23.3964741135
 12/30  13:00:00,63.0095863714,6.42088232562,13.6925715668,0.0,19.1483137236,23.7250123474,35.5420667621,0.0,18.025,17.5170667621
 12/30  14:00:00,63.2230627811,6.44273065144,13.7386601415,0.0,19.3027497915,23.7161209604,41.3709238863,0.0,18.025,23.3459238863
 12/30  15:00:00,60.4272778687,6.32948891148,11.0561102674,0.0,19.3027497915,23.7161209604,35.5377979599,0.0,18.025,17.5127979599
 12/30  16:00:00,57.884790498,6.24113274664,8.89193360052,0.0,19.3027497915,23.426170988,41.4236503877,0.0493809651044,18.025,23.3492694226
 12/30  17:00:00,62.3230689961,6.02185695897,7.21416438476,0.0,19.3027497915,27.8956505705,24.1475136747,0.359017133224,18.025,5.76349654152
 12/30  18:00:00,75.9807239694,5.95433111335,6.66482680693,0.0,18.2229234133,37.5968344597,7.80789462748,2.03845407464,0.0,5.76944055283
 12/30  19:00:00,90.2924599189,6.03679486116,6.94076657657,0.0,32.690315043,37.0816133363,14.2619657011,8.48687331748,0.0,5.77509238358
 12/30  20:00:00,90.3806888986,6.04971666741,6.904324124,0.0,36.8143715336,33.066984531,19.7834773286,13.9978441682,0.0,5.78563316035
 12/30  21:00:00,96.2365815965,6.14370007591,7.42615098887,0.0,36.3493007332,38.7721355839,29.6196722812,18.0678722402,0.0,11.551800041
 12/30  22:00:00,93.716928294,6.09632687871,7.07173884875,0.0,36.1807251679,36.8228455648,25.4865841468,19.6998376894,0.0,5.78674645738
 12/30  23:00:00,69.549049172,5.71430256159,4.6058260997,0.0,31.0351095914,20.6438685092,32.7511870652,21.1511715122,0.0,11.600015553
 12/30  24:00:00,44.6652975247,5.4146634109,2.57580947421,0.0,17.4250845679,11.7056064465,35.1089298219,23.5670598225,0.0,11.5418699994
 12/31  01:00:00,37.7792189879,5.31901260468,1.8939778564,0.0,12.925468867,10.100111941,32.9640765888,27.2002479193,0.0,5.76382866944
 12/31  02:00:00,37.2939844036,5.25557042434,1.4733490709,0.0,12.925468867,10.100111941,29.8240963511,29.8040963511,0.0,0.02
 12/31  03:00:00,32.092358624,5.17772262323,0.968604985592,0.0,8.34152022915,10.0650221343,37.694169779,31.9362883181,0.0,5.75788146087
 12/31  04:00:00,31.8231276344,5.13459005994,0.649673124124,0.0928385917058,8.34152022915,10.0650221343,34.2259264456,34.2059264456,0.0,0.02
 12/31  05:00:00,33.5310240236,5.13098353653,0.524348375159,0.323006580668,8.34152022915,11.6705166398,38.6913640881,32.9275996308,0.0,5.76376445727
 12/31  06:00:00,37.8466736865,5.12965915558,0.376232809714,0.629747488189,8.80141237637,15.3678112995,38.2750345224,32.5055394465,0.0,5.76949507589
 12/31  07:00:00,58.2115025626,5.17520002385,0.663015089536,0.685571343188,18.5082010057,25.6353820695,39.7180971139,33.9374643155,0.0,5.78063279849
 12/31  08:00:00,70.4981674735,5.39463512634,2.38930803145,0.223514884679,19.4926561212,41.1001056674,45.9121798422,28.5233715597,0.0,17.3888082825
 12/31  09:00:00,96.1016075073,5.87366479225,5.86252278552,0.00117927442891,26.3286599382,57.9988325916,42.8507477512,13.3085198366,0.0,29.5422279146
 12/31  10:00:00,81.9317356886,5.98520096731,6.85591285173,0.0,26.2443270014,42.8153538416,51.1467605273,3.73062992816,18.025,29.3911305991
 12/31  11:00:00,57.4559388488,5.87722136627,6.3628373909,0.0,21.7447113004,23.4437158914,42.2291212379,0.757276086725,18.025,23.4468451512
 12/31  12:00:00,57.2787664575,6.01603759072,8.44896703475,0.0,19.3449162599,23.4437158914,41.4211230846,0.0,18.025,23.3961230846
 12/31  13:00:00,61.5128547613,6.32140892037,12.2356027083,0.0,19.190480192,23.7425572507,41.3713471958,0.0,18.025,23.3463471958
 12/31  14:00:00,63.0542841834,6.41438250285,13.6579355825,0.0,19.260583323,23.698576057,35.5430569087,0.0,18.025,17.5180569087
 12/31  15:00:00,62.7547650349,6.36370571788,13.4090961285,0.0,19.260583323,23.698576057,41.3691299921,0.0,18.025,23.3441299921
 12/31  16:00:00,57.9843283314,6.15845968783,9.13385243523,0.0,19.260583323,23.4086260847,35.6585569623,0.11619229027,18.025,17.5173646721
 12/31  17:00:00,61.5229010691,5.92978276597,6.56577979363,0.0,19.260583323,27.8781056672,24.6449615213,0.856549776834,18.025,5.76341174449
 12/31  18:00:00,75.676507305,5.9170354,6.45761456831,0.0,18.1807569449,37.5792895564,7.71386444008,1.94473123662,0.0,5.76913320346
 12/31  19:00:00,90.2766519811,6.03986799753,7.04130690836,0.0,32.6059821062,37.0465235296,12.2572043619,6.48210964636,0.0,5.77509471556
 12/31  20:00:00,90.6535094684,6.07186627408,7.15498947408,0.0,36.8143715336,33.066984531,22.6437701992,11.0923093031,0.0,11.5514608962
 12/31  21:00:00,96.740824914,6.18001558922,7.77465550774,0.0,36.43363367,38.8072253906,20.7090897429,14.9228492977,0.0,5.78624044515
 12/31  22:00:00,94.1565090696,6.15648880685,7.57057345052,0.0,36.0963922311,36.7877557581,26.8721483444,15.31977513,0.0,11.5523732143
 12/31  23:00:00,70.0043246728,5.77682205089,5.11800293627,0.0,30.9507766546,20.6087787026,27.3460733428,15.7465299983,0.0,11.5995433445
 12/31  24:00:00,44.9947816839,5.44822677734,2.87173201826,0.0,17.4250845679,11.7056064465,24.950052093,19.1691858705,0.0,5.78086622249
